Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,164.5,14.0,2.45,1.5,27.0,67.99,0.0
2016,1,1,8,0,329.0,28.0,2.7,2.0,54.0,182.03,124.56
2016,1,1,8,15,432.0,37.0,2.7,2.5,93.0,257.81,209.36
2016,1,1,8,30,535.0,46.0,2.7,3.0,132.0,342.42,287.32
2016,1,1,8,45,593.0,52.0,2.75,3.5,172.0,408.6,347.76
2016,1,1,9,0,651.0,58.0,2.8,4.0,212.0,478.88,409.7
2016,1,1,9,15,691.0,62.5,2.85,4.5,250.5,539.48,461.69
2016,1,1,9,30,731.0,67.0,2.9,5.0,289.0,596.89,509.5
2016,1,1,9,45,763.5,69.0,2.95,5.5,323.5,651.8,552.54
2016,1,1,10,0,796.0,71.0,3.0,6.0,358.0,706.45,593.83
2016,1,1,10,15,814.0,73.5,2.95,6.5,386.5,749.78,624.92
2016,1,1,10,30,832.0,76.0,2.9,7.0,415.0,791.29,654.04
2016,1,1,10,45,844.5,77.5,2.85,7.5,437.0,824.9,676.68
2016,1,1,11,0,857.0,79.0,2.8,8.0,459.0,855.89,697.12
2016,1,1,11,15,864.0,80.0,2.7,8.0,473.5,878.63,712.16
2016,1,1,11,30,871.0,81.0,2.6,8.0,488.0,898.18,724.86
2016,1,1,11,45,874.5,81.5,2.55,8.0,495.5,910.65,732.88
2016,1,1,12,0,878.0,82.0,2.5,8.0,503.0,919.65,738.56
2016,1,1,12,15,878.0,81.5,2.45,8.0,503.0,920.68,738.65
2016,1,1,12,30,878.0,81.0,2.4,8.0,503.0,918.14,736.41
2016,1,1,12,45,877.0,80.0,2.35,8.5,495.5,910.51,729.37
2016,1,1,13,0,876.0,79.0,2.3,9.0,488.0,899.37,720.02
2016,1,1,13,15,868.5,78.0,2.25,9.0,472.5,879.09,705.55
2016,1,1,13,30,861.0,77.0,2.2,9.0,457.0,855.64,688.93
2016,1,1,13,45,849.0,75.0,2.15,9.0,435.0,824.17,666.45
2016,1,1,14,0,837.0,73.0,2.1,9.0,413.0,790.08,641.99
2016,1,1,14,15,818.5,71.0,2.0,8.5,384.5,748.51,612.43
2016,1,1,14,30,800.0,69.0,1.9,8.0,356.0,705.16,581.12
2016,1,1,14,45,774.0,66.0,1.8,8.0,322.0,653.78,542.04
2016,1,1,15,0,748.0,63.0,1.7,8.0,288.0,601.77,501.38
2016,1,1,15,15,708.5,58.5,1.5,7.5,249.5,539.24,450.22
2016,1,1,15,30,669.0,54.0,1.3,7.0,211.0,477.99,398.5
2016,1,1,15,45,607.5,48.5,1.1,6.5,170.5,410.21,339.7
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,342.51,279.33
2016,1,1,16,15,444.0,34.5,0.9,5.5,91.5,258.75,204.37
2016,1,1,16,30,342.0,26.0,0.9,5.0,53.0,182.92,118.44
2016,1,1,16,45,171.0,13.0,0.95,4.5,26.5,68.62,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,2.35,3.0,12.5,11.37,0.0
2016,1,2,8,0,0.0,25.0,2.5,3.0,25.0,23.45,11.63
2016,1,2,8,15,10.0,41.5,2.5,3.0,43.0,45.38,33.14
2016,1,2,8,30,20.0,58.0,2.5,3.0,61.0,73.04,58.28
2016,1,2,8,45,28.5,74.5,2.5,3.5,80.5,96.5,79.57
2016,1,2,9,0,37.0,91.0,2.5,4.0,100.0,120.71,101.3
2016,1,2,9,15,42.5,106.0,2.5,4.5,118.0,141.77,119.93
2016,1,2,9,30,48.0,121.0,2.5,5.0,136.0,163.41,138.73
2016,1,2,9,45,54.5,134.5,2.5,5.5,153.0,184.31,156.62
2016,1,2,10,0,61.0,148.0,2.5,6.0,170.0,205.81,174.75
2016,1,2,10,15,32.0,145.0,2.45,6.0,156.5,178.64,150.51
2016,1,2,10,30,3.0,142.0,2.4,6.0,143.0,139.06,115.49
2016,1,2,10,45,32.5,164.5,2.4,6.0,179.0,201.94,170.11
2016,1,2,11,0,62.0,187.0,2.4,6.0,215.0,255.28,215.66
2016,1,2,11,15,69.0,195.0,2.35,6.0,227.0,271.51,229.03
2016,1,2,11,30,76.0,203.0,2.3,6.0,239.0,288.01,242.7
2016,1,2,11,45,142.0,208.0,2.25,6.5,276.0,370.59,311.97
2016,1,2,12,0,208.0,213.0,2.2,7.0,313.0,437.34,366.67
2016,1,2,12,15,219.0,212.0,2.15,7.0,317.5,446.31,373.63
2016,1,2,12,30,230.0,211.0,2.1,7.0,322.0,454.63,380.43
2016,1,2,12,45,325.5,192.0,2.05,7.5,346.0,532.33,443.65
2016,1,2,13,0,421.0,173.0,2.0,8.0,370.0,607.76,502.95
2016,1,2,13,15,367.0,176.5,1.9,8.0,344.5,541.51,449.85
2016,1,2,13,30,313.0,180.0,1.8,8.0,319.0,493.53,411.19
2016,1,2,13,45,168.0,168.0,1.75,8.0,242.5,334.73,281.14
2016,1,2,14,0,23.0,156.0,1.7,8.0,166.0,171.31,142.07
2016,1,2,14,15,184.0,144.5,1.65,8.0,212.0,310.58,263.88
2016,1,2,14,30,345.0,133.0,1.6,8.0,258.0,426.17,360.47
2016,1,2,14,45,322.5,125.0,1.6,8.0,233.0,388.65,328.71
2016,1,2,15,0,300.0,117.0,1.6,8.0,208.0,352.04,298.16
2016,1,2,15,15,280.5,103.5,1.45,7.5,180.0,311.26,263.82
2016,1,2,15,30,261.0,90.0,1.3,7.0,152.0,271.59,229.57
2016,1,2,15,45,235.5,74.5,1.2,7.0,122.5,227.23,190.24
2016,1,2,16,0,210.0,59.0,1.1,7.0,93.0,184.9,151.86
2016,1,2,16,15,161.5,44.0,1.1,6.5,65.5,135.37,106.84
2016,1,2,16,30,113.0,29.0,1.1,6.0,38.0,89.34,58.01
2016,1,2,16,45,56.5,14.5,1.1,6.0,19.0,32.06,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.0,1.4,5.0,2.0,1.82,0.0
2016,1,3,8,0,0.0,4.0,1.5,5.0,4.0,3.5,0.0
2016,1,3,8,15,0.0,7.0,1.45,5.0,7.0,6.14,0.0
2016,1,3,8,30,0.0,10.0,1.4,5.0,10.0,8.77,2.02
2016,1,3,8,45,0.0,13.0,1.4,5.5,13.0,11.42,4.42
2016,1,3,9,0,0.0,16.0,1.4,6.0,16.0,14.06,6.8
2016,1,3,9,15,0.0,19.0,1.35,6.0,19.0,16.7,9.19
2016,1,3,9,30,0.0,22.0,1.3,6.0,22.0,19.35,11.55
2016,1,3,9,45,0.0,25.0,1.3,6.5,25.0,22.0,13.86
2016,1,3,10,0,0.0,28.0,1.3,7.0,28.0,24.66,16.15
2016,1,3,10,15,0.0,17.5,1.35,7.0,17.5,15.4,7.96
2016,1,3,10,30,0.0,7.0,1.4,7.0,7.0,6.16,0.0
2016,1,3,10,45,13.5,90.5,1.5,7.5,96.5,92.53,75.61
2016,1,3,11,0,27.0,174.0,1.6,8.0,186.0,193.81,161.49
2016,1,3,11,15,44.0,187.0,1.65,8.0,207.5,239.13,199.32
2016,1,3,11,30,61.0,200.0,1.7,8.0,229.0,270.59,225.56
2016,1,3,11,45,94.5,208.5,1.8,8.0,254.0,311.6,260.2
2016,1,3,12,0,128.0,217.0,1.9,8.0,279.0,370.07,308.39
2016,1,3,12,15,116.0,216.0,1.95,8.0,272.5,358.02,298.02
2016,1,3,12,30,104.0,215.0,2.0,8.0,266.0,328.78,274.26
2016,1,3,12,45,52.0,146.0,2.1,8.5,171.5,195.88,163.32
2016,1,3,13,0,0.0,77.0,2.2,9.0,77.0,68.13,53.23
2016,1,3,13,15,19.5,129.0,2.15,9.0,138.0,137.17,113.17
2016,1,3,13,30,39.0,181.0,2.1,9.0,199.0,227.59,189.53
2016,1,3,13,45,32.5,170.0,2.05,9.0,184.5,208.74,173.47
2016,1,3,14,0,26.0,159.0,2.0,9.0,170.0,177.08,146.98
2016,1,3,14,15,62.0,156.0,1.85,9.0,179.0,216.09,181.08
2016,1,3,14,30,98.0,153.0,1.7,9.0,188.0,240.01,201.95
2016,1,3,14,45,90.5,139.5,1.55,9.0,169.5,216.51,181.96
2016,1,3,15,0,83.0,126.0,1.4,9.0,151.0,193.6,162.42
2016,1,3,15,15,76.5,110.0,1.25,8.5,131.0,168.55,141.12
2016,1,3,15,30,70.0,94.0,1.1,8.0,111.0,144.07,119.9
2016,1,3,15,45,57.5,77.0,1.0,8.0,89.5,115.47,94.56
2016,1,3,16,0,45.0,60.0,0.9,8.0,68.0,87.94,69.92
2016,1,3,16,15,23.5,44.0,0.9,7.5,48.0,58.88,43.9
2016,1,3,16,30,2.0,28.0,0.9,7.0,28.0,28.18,15.31
2016,1,3,16,45,1.0,14.0,0.95,7.0,14.0,13.07,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,139.5,14.0,1.4,8.5,25.0,59.0,0.0
2016,1,4,8,0,279.0,28.0,1.5,9.0,50.0,160.88,105.97
2016,1,4,8,15,377.5,37.0,1.6,9.0,86.5,231.96,183.16
2016,1,4,8,30,476.0,46.0,1.7,9.0,123.0,311.34,254.76
2016,1,4,8,45,548.0,50.5,1.8,9.0,162.5,380.41,316.33
2016,1,4,9,0,620.0,55.0,1.9,9.0,202.0,454.93,380.85
2016,1,4,9,15,659.0,59.5,1.95,9.5,239.0,513.55,429.86
2016,1,4,9,30,698.0,64.0,2.0,10.0,276.0,569.62,475.39
2016,1,4,9,45,552.5,94.5,2.05,10.5,274.0,534.4,445.63
2016,1,4,10,0,407.0,125.0,2.1,11.0,272.0,477.34,398.17
2016,1,4,10,15,414.0,134.5,2.1,11.0,294.5,508.06,422.83
2016,1,4,10,30,421.0,144.0,2.1,11.0,317.0,537.77,445.71
2016,1,4,10,45,360.0,163.5,2.15,11.5,317.0,505.18,418.01
2016,1,4,11,0,299.0,183.0,2.2,12.0,317.0,485.17,399.98
2016,1,4,11,15,194.0,195.0,2.25,12.0,283.0,396.77,327.66
2016,1,4,11,30,89.0,207.0,2.3,12.0,249.0,304.43,250.64
2016,1,4,11,45,52.0,193.0,2.4,12.0,217.5,253.23,208.17
2016,1,4,12,0,15.0,179.0,2.5,12.0,186.0,187.27,152.72
2016,1,4,12,15,234.0,176.5,2.45,12.0,289.5,432.18,358.81
2016,1,4,12,30,453.0,174.0,2.4,12.0,393.0,645.81,527.6
2016,1,4,12,45,249.0,184.5,2.4,12.0,305.0,454.19,373.76
2016,1,4,13,0,45.0,195.0,2.4,12.0,217.0,249.68,204.55
2016,1,4,13,15,80.0,196.5,2.2,12.0,233.0,282.72,233.43
2016,1,4,13,30,115.0,198.0,2.0,12.0,249.0,330.59,272.94
2016,1,4,13,45,57.5,137.0,1.85,12.0,162.5,188.75,155.76
2016,1,4,14,0,0.0,76.0,1.7,12.0,76.0,67.23,52.04
2016,1,4,14,15,0.0,44.5,1.6,12.0,44.5,39.25,28.29
2016,1,4,14,30,0.0,13.0,1.5,12.0,13.0,11.43,4.28
2016,1,4,14,45,0.0,11.5,1.45,12.0,11.5,10.11,3.14
2016,1,4,15,0,0.0,10.0,1.4,12.0,10.0,8.79,1.99
2016,1,4,15,15,0.0,8.5,1.35,11.5,8.5,7.46,0.85
2016,1,4,15,30,0.0,7.0,1.3,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,1.3,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,1.3,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,3.0,1.35,11.0,3.0,2.63,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,10.5,13.5,1.0,10.5,14.5,15.75,0.0
2016,1,5,8,0,21.0,27.0,1.1,11.0,29.0,37.19,20.76
2016,1,5,8,15,43.5,43.5,1.3,11.0,50.0,74.18,55.78
2016,1,5,8,30,66.0,60.0,1.5,11.0,71.0,106.18,84.53
2016,1,5,8,45,76.0,77.0,1.7,11.0,92.5,134.17,109.58
2016,1,5,9,0,86.0,94.0,1.9,11.0,114.0,162.97,135.01
2016,1,5,9,15,92.0,110.0,1.95,11.0,135.0,188.68,157.35
2016,1,5,9,30,98.0,126.0,2.0,11.0,156.0,214.86,179.7
2016,1,5,9,45,101.0,139.5,2.15,11.0,173.5,235.95,197.48
2016,1,5,10,0,104.0,153.0,2.3,11.0,191.0,257.23,215.18
2016,1,5,10,15,52.0,80.5,2.4,11.0,99.5,128.56,106.45
2016,1,5,10,30,0.0,8.0,2.5,11.0,8.0,7.04,0.45
2016,1,5,10,45,0.0,8.5,2.6,11.5,8.5,7.48,0.82
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,7.92,1.19
2016,1,5,11,15,4.5,88.5,2.75,11.5,90.5,82.82,65.65
2016,1,5,11,30,9.0,168.0,2.8,11.0,172.0,169.95,139.22
2016,1,5,11,45,9.0,170.0,2.9,11.0,174.5,171.83,140.54
2016,1,5,12,0,9.0,172.0,3.0,11.0,177.0,173.84,142.19
2016,1,5,12,15,4.5,150.5,3.0,11.0,153.0,146.11,118.83
2016,1,5,12,30,0.0,129.0,3.0,11.0,129.0,119.31,96.17
2016,1,5,12,45,3.5,147.0,3.0,11.0,149.0,141.63,115.16
2016,1,5,13,0,7.0,165.0,3.0,11.0,169.0,164.74,134.68
2016,1,5,13,15,3.5,129.0,2.95,11.0,131.0,123.01,99.58
2016,1,5,13,30,0.0,93.0,2.9,11.0,93.0,83.43,66.03
2016,1,5,13,45,0.0,100.0,2.85,11.0,100.0,90.7,72.34
2016,1,5,14,0,0.0,107.0,2.8,11.0,107.0,98.33,78.92
2016,1,5,14,15,38.5,130.0,2.75,11.0,144.0,164.55,136.52
2016,1,5,14,30,77.0,153.0,2.7,11.0,181.0,223.78,187.15
2016,1,5,14,45,70.0,140.0,2.65,11.0,164.0,202.01,168.65
2016,1,5,15,0,63.0,127.0,2.6,11.0,147.0,180.85,150.67
2016,1,5,15,15,56.5,111.5,2.35,10.5,127.5,157.3,130.66
2016,1,5,15,30,50.0,96.0,2.1,10.0,108.0,134.37,110.86
2016,1,5,15,45,250.0,74.0,1.85,10.0,118.0,234.96,196.33
2016,1,5,16,0,450.0,52.0,1.6,10.0,128.0,308.63,252.54
2016,1,5,16,15,350.5,42.5,1.45,9.5,91.5,228.57,181.19
2016,1,5,16,30,251.0,33.0,1.3,9.0,55.0,159.62,112.5
2016,1,5,16,45,125.5,16.5,1.2,9.0,27.5,71.52,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,19.5,16.0,2.05,10.0,17.5,20.97,0.0
2016,1,6,8,0,39.0,32.0,2.1,10.0,35.0,58.49,35.91
2016,1,6,8,15,91.0,50.5,2.15,10.0,63.5,106.11,82.14
2016,1,6,8,30,143.0,69.0,2.2,10.0,92.0,165.52,134.68
2016,1,6,8,45,146.5,89.5,2.25,10.5,119.0,190.29,157.42
2016,1,6,9,0,150.0,110.0,2.3,11.0,146.0,223.16,186.14
2016,1,6,9,15,178.0,126.0,2.25,11.0,175.5,265.1,222.35
2016,1,6,9,30,206.0,142.0,2.2,11.0,205.0,309.37,259.78
2016,1,6,9,45,284.0,137.0,2.2,11.0,234.5,375.76,315.77
2016,1,6,10,0,362.0,132.0,2.2,11.0,264.0,451.5,377.99
2016,1,6,10,15,351.5,145.5,2.15,11.0,281.5,456.75,381.5
2016,1,6,10,30,341.0,159.0,2.1,11.0,299.0,475.09,395.27
2016,1,6,10,45,279.0,177.0,2.1,11.0,295.5,454.44,376.92
2016,1,6,11,0,217.0,195.0,2.1,11.0,292.0,413.66,342.87
2016,1,6,11,15,137.0,198.0,2.15,11.0,260.0,350.42,290.08
2016,1,6,11,30,57.0,201.0,2.2,11.0,228.0,267.72,220.62
2016,1,6,11,45,166.0,205.0,2.3,11.0,285.5,387.75,321.58
2016,1,6,12,0,275.0,209.0,2.4,11.0,343.0,510.19,420.57
2016,1,6,12,15,164.0,207.5,2.35,11.0,287.5,390.21,322.19
2016,1,6,12,30,53.0,206.0,2.3,11.0,232.0,270.23,222.24
2016,1,6,12,45,26.5,150.5,2.3,11.0,163.5,177.94,146.03
2016,1,6,13,0,0.0,95.0,2.3,11.0,95.0,85.1,67.23
2016,1,6,13,15,184.5,135.0,2.15,11.0,218.5,329.59,277.24
2016,1,6,13,30,369.0,175.0,2.0,11.0,342.0,536.41,443.7
2016,1,6,13,45,366.5,166.5,1.95,11.0,326.0,516.08,426.5
2016,1,6,14,0,364.0,158.0,1.9,11.0,310.0,494.62,409.99
2016,1,6,14,15,216.0,155.5,1.8,10.5,244.0,365.08,304.51
2016,1,6,14,30,68.0,153.0,1.7,10.0,178.0,216.73,180.4
2016,1,6,14,45,58.5,140.0,1.6,10.0,160.5,193.46,161.27
2016,1,6,15,0,49.0,127.0,1.5,10.0,143.0,171.0,142.17
2016,1,6,15,15,42.5,111.5,1.35,9.5,124.0,148.01,122.69
2016,1,6,15,30,36.0,96.0,1.2,9.0,105.0,125.67,103.46
2016,1,6,15,45,23.5,79.0,1.1,9.0,84.0,98.62,79.68
2016,1,6,16,0,11.0,62.0,1.0,9.0,63.0,67.09,51.98
2016,1,6,16,15,5.5,44.5,1.0,9.0,45.0,46.08,33.26
2016,1,6,16,30,0.0,27.0,1.0,9.0,27.0,25.11,13.92
2016,1,6,16,45,0.0,13.5,1.0,9.0,13.5,11.89,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,16.5,0.35,8.0,23.5,43.7,0.0
2016,1,7,8,0,175.0,33.0,0.4,8.0,47.0,126.3,83.25
2016,1,7,8,15,273.0,45.5,0.4,8.0,82.5,193.89,152.66
2016,1,7,8,30,371.0,58.0,0.4,8.0,118.0,270.49,220.03
2016,1,7,8,45,451.0,64.0,0.45,8.5,157.5,340.87,280.54
2016,1,7,9,0,531.0,70.0,0.5,9.0,197.0,418.21,344.91
2016,1,7,9,15,575.0,76.0,0.45,9.0,234.0,478.54,393.68
2016,1,7,9,30,619.0,82.0,0.4,9.0,271.0,540.93,442.32
2016,1,7,9,45,678.0,79.5,0.4,9.0,308.0,605.65,491.93
2016,1,7,10,0,737.0,77.0,0.4,9.0,345.0,671.94,539.52
2016,1,7,10,15,756.5,79.5,0.4,9.0,373.5,710.52,565.82
2016,1,7,10,30,776.0,82.0,0.4,9.0,402.0,752.29,594.34
2016,1,7,10,45,793.0,82.5,0.4,9.5,424.5,787.78,616.83
2016,1,7,11,0,810.0,83.0,0.4,10.0,447.0,821.02,637.51
2016,1,7,11,15,818.0,84.0,0.45,10.0,462.5,844.49,653.45
2016,1,7,11,30,826.0,85.0,0.5,10.0,478.0,864.99,667.57
2016,1,7,11,45,833.5,84.5,0.55,10.0,486.5,880.06,678.12
2016,1,7,12,0,841.0,84.0,0.6,10.0,495.0,891.86,686.67
2016,1,7,12,15,841.5,84.0,0.65,10.0,495.5,894.54,689.23
2016,1,7,12,30,842.0,84.0,0.7,10.0,496.0,893.79,689.74
2016,1,7,12,45,846.5,81.0,0.75,10.5,490.5,889.41,686.73
2016,1,7,13,0,851.0,78.0,0.8,11.0,485.0,881.52,681.49
2016,1,7,13,15,844.0,77.0,0.8,11.0,471.0,862.54,669.07
2016,1,7,13,30,837.0,76.0,0.8,11.0,457.0,840.45,654.69
2016,1,7,13,45,828.0,74.0,0.85,11.0,436.0,812.42,637.02
2016,1,7,14,0,819.0,72.0,0.9,11.0,415.0,781.69,617.27
2016,1,7,14,15,802.0,69.5,0.85,10.5,387.5,741.48,590.06
2016,1,7,14,30,785.0,67.0,0.8,10.0,360.0,699.44,561.18
2016,1,7,14,45,764.5,63.5,0.8,10.0,327.5,652.1,527.46
2016,1,7,15,0,744.0,60.0,0.8,10.0,295.0,603.77,492.21
2016,1,7,15,15,708.0,56.5,0.7,9.5,257.5,544.79,446.07
2016,1,7,15,30,672.0,53.0,0.6,9.0,220.0,486.74,398.96
2016,1,7,15,45,621.5,47.5,0.55,9.0,180.5,419.79,342.89
2016,1,7,16,0,571.0,42.0,0.5,9.0,141.0,356.05,287.51
2016,1,7,16,15,481.5,35.0,0.5,9.0,102.5,281.42,221.82
2016,1,7,16,30,392.0,28.0,0.5,9.0,64.0,211.48,152.69
2016,1,7,16,45,196.0,14.0,0.55,9.0,32.0,96.01,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,126.0,13.5,1.0,6.5,23.5,53.44,0.0
2016,1,8,8,0,252.0,27.0,1.1,7.0,47.0,148.33,98.89
2016,1,8,8,15,323.5,38.5,1.1,7.0,80.5,207.94,165.05
2016,1,8,8,30,395.0,50.0,1.1,7.0,114.0,273.78,225.15
2016,1,8,8,45,442.0,59.0,1.1,7.5,149.5,330.66,275.72
2016,1,8,9,0,489.0,68.0,1.1,8.0,185.0,391.11,327.56
2016,1,8,9,15,517.0,76.5,1.05,8.0,218.5,442.14,370.42
2016,1,8,9,30,545.0,85.0,1.0,8.0,252.0,494.15,412.59
2016,1,8,9,45,563.0,90.0,1.0,8.5,280.0,535.77,444.89
2016,1,8,10,0,581.0,95.0,1.0,9.0,308.0,576.85,475.84
2016,1,8,10,15,489.5,122.5,0.9,9.0,311.5,551.78,453.72
2016,1,8,10,30,398.0,150.0,0.8,9.0,315.0,525.76,430.95
2016,1,8,10,45,199.0,148.5,0.75,9.5,231.0,350.96,290.1
2016,1,8,11,0,0.0,147.0,0.7,10.0,147.0,139.66,112.61
2016,1,8,11,15,0.0,143.5,0.75,10.0,143.5,135.24,109.63
2016,1,8,11,30,0.0,140.0,0.8,10.0,140.0,131.08,106.11
2016,1,8,11,45,69.5,180.5,0.85,10.5,215.0,252.66,208.69
2016,1,8,12,0,139.0,221.0,0.9,11.0,290.0,384.41,314.17
2016,1,8,12,15,140.5,221.5,0.95,11.0,291.0,386.66,315.06
2016,1,8,12,30,142.0,222.0,1.0,11.0,292.0,388.56,316.79
2016,1,8,12,45,173.5,217.5,1.1,11.0,302.0,410.75,335.64
2016,1,8,13,0,205.0,213.0,1.2,11.0,312.0,432.0,353.57
2016,1,8,13,15,258.0,199.5,1.2,11.0,320.5,476.26,389.28
2016,1,8,13,30,311.0,186.0,1.2,11.0,329.0,500.85,409.61
2016,1,8,13,45,219.0,184.5,1.25,11.0,283.0,399.06,328.72
2016,1,8,14,0,127.0,183.0,1.3,11.0,237.0,317.66,262.37
2016,1,8,14,15,63.5,112.0,1.2,11.0,139.0,162.67,134.71
2016,1,8,14,30,0.0,41.0,1.1,11.0,41.0,36.15,25.68
2016,1,8,14,45,0.0,37.0,1.05,11.0,37.0,32.61,22.75
2016,1,8,15,0,0.0,33.0,1.0,11.0,33.0,29.07,19.7
2016,1,8,15,15,0.0,28.5,0.9,10.5,28.5,25.09,16.28
2016,1,8,15,30,0.0,24.0,0.8,10.0,24.0,21.11,12.82
2016,1,8,15,45,0.0,19.5,0.75,9.5,19.5,17.14,9.32
2016,1,8,16,0,0.0,15.0,0.7,9.0,15.0,13.18,5.78
2016,1,8,16,15,0.0,11.0,0.7,9.0,11.0,9.65,2.58
2016,1,8,16,30,0.0,7.0,0.7,9.0,7.0,6.14,0.0
2016,1,8,16,45,0.0,3.5,0.75,9.0,3.5,3.07,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,128.5,14.5,1.7,8.0,25.0,55.02,0.0
2016,1,9,8,0,257.0,29.0,1.8,8.0,50.0,151.74,101.45
2016,1,9,8,15,356.0,39.0,1.85,8.0,86.5,222.15,176.29
2016,1,9,8,30,455.0,49.0,1.9,8.0,123.0,301.59,247.99
2016,1,9,8,45,522.0,54.5,1.95,8.5,162.5,368.35,307.3
2016,1,9,9,0,589.0,60.0,2.0,9.0,202.0,440.2,369.07
2016,1,9,9,15,294.5,36.0,2.0,9.0,107.0,248.37,212.03
2016,1,9,9,30,0.0,12.0,2.0,9.0,12.0,10.55,3.58
2016,1,9,9,45,0.0,13.5,2.0,9.0,13.5,11.87,4.78
2016,1,9,10,0,0.0,15.0,2.0,9.0,15.0,13.19,5.93
2016,1,9,10,15,0.0,17.0,1.9,9.0,17.0,14.96,7.46
2016,1,9,10,30,0.0,19.0,1.8,9.0,19.0,16.73,8.99
2016,1,9,10,45,0.0,58.0,1.75,9.5,58.0,51.23,38.89
2016,1,9,11,0,0.0,97.0,1.7,10.0,97.0,87.34,69.67
2016,1,9,11,15,72.0,156.0,1.65,10.0,190.5,224.31,187.32
2016,1,9,11,30,144.0,215.0,1.6,10.0,284.0,379.38,314.04
2016,1,9,11,45,88.5,206.5,1.55,10.0,249.0,302.35,249.54
2016,1,9,12,0,33.0,198.0,1.5,10.0,214.0,241.18,198.01
2016,1,9,12,15,16.5,148.0,1.45,10.0,156.0,154.02,125.83
2016,1,9,12,30,0.0,98.0,1.4,10.0,98.0,87.85,69.69
2016,1,9,12,45,9.0,139.5,1.35,10.0,144.0,138.27,112.77
2016,1,9,13,0,18.0,181.0,1.3,10.0,190.0,191.91,157.62
2016,1,9,13,15,9.0,164.5,1.25,10.0,169.0,165.82,135.51
2016,1,9,13,30,0.0,148.0,1.2,10.0,148.0,140.35,114.07
2016,1,9,13,45,0.0,124.0,1.15,10.0,124.0,115.23,93.14
2016,1,9,14,0,0.0,100.0,1.1,10.0,100.0,90.85,72.65
2016,1,9,14,15,39.5,129.0,1.05,10.0,144.0,163.58,135.73
2016,1,9,14,30,79.0,158.0,1.0,10.0,188.0,230.87,192.48
2016,1,9,14,45,72.5,145.5,1.0,10.0,171.0,210.03,174.83
2016,1,9,15,0,66.0,133.0,1.0,10.0,154.0,189.75,157.89
2016,1,9,15,15,59.5,117.0,0.95,10.0,134.5,165.39,137.24
2016,1,9,15,30,53.0,101.0,0.9,10.0,115.0,141.65,116.81
2016,1,9,15,45,42.5,84.0,0.85,10.0,94.0,114.93,93.49
2016,1,9,16,0,32.0,67.0,0.8,10.0,73.0,89.17,70.76
2016,1,9,16,15,16.0,50.0,0.75,9.5,53.0,61.8,46.62
2016,1,9,16,30,0.0,33.0,0.7,9.0,33.0,32.21,20.3
2016,1,9,16,45,0.0,16.5,0.7,9.0,16.5,14.54,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,1.65,7.5,26.0,58.9,0.0
2016,1,10,8,0,279.0,30.0,1.8,8.0,52.0,160.72,108.19
2016,1,10,8,15,377.5,40.0,1.8,8.0,90.0,232.01,184.12
2016,1,10,8,30,476.0,50.0,1.8,8.0,128.0,312.36,256.56
2016,1,10,8,45,541.0,56.0,1.8,8.0,168.0,379.76,316.77
2016,1,10,9,0,606.0,62.0,1.8,8.0,208.0,452.05,379.29
2016,1,10,9,15,646.5,67.0,1.8,8.0,246.0,512.16,430.11
2016,1,10,9,30,687.0,72.0,1.8,8.0,284.0,573.98,480.67
2016,1,10,9,45,718.0,75.0,1.8,8.5,319.0,627.81,522.2
2016,1,10,10,0,749.0,78.0,1.8,9.0,354.0,681.67,561.45
2016,1,10,10,15,768.0,80.5,1.8,9.5,382.5,720.55,588.48
2016,1,10,10,30,787.0,83.0,1.8,10.0,411.0,762.57,617.42
2016,1,10,10,45,805.5,83.0,1.8,10.5,434.0,799.34,641.97
2016,1,10,11,0,824.0,83.0,1.8,11.0,457.0,833.87,664.6
2016,1,10,11,15,661.0,122.0,1.75,11.0,429.0,759.36,609.03
2016,1,10,11,30,498.0,161.0,1.7,11.0,401.0,663.18,536.76
2016,1,10,11,45,500.0,163.5,1.7,11.5,408.0,673.75,544.37
2016,1,10,12,0,502.0,166.0,1.7,12.0,415.0,682.27,549.4
2016,1,10,12,15,409.5,186.0,1.7,12.0,389.5,623.0,502.82
2016,1,10,12,30,317.0,206.0,1.7,12.0,364.0,545.22,442.44
2016,1,10,12,45,489.0,161.5,1.7,12.0,401.0,663.32,536.59
2016,1,10,13,0,661.0,117.0,1.7,12.0,438.0,767.81,613.65
2016,1,10,13,15,529.0,145.5,1.65,12.0,397.5,667.87,538.97
2016,1,10,13,30,397.0,174.0,1.6,12.0,357.0,577.82,469.05
2016,1,10,13,45,519.5,138.5,1.6,12.0,367.0,630.49,513.08
2016,1,10,14,0,642.0,103.0,1.6,12.0,377.0,682.93,552.96
2016,1,10,14,15,666.0,90.5,1.55,12.0,359.0,667.89,541.53
2016,1,10,14,30,690.0,78.0,1.5,12.0,341.0,648.7,527.6
2016,1,10,14,45,652.0,79.0,1.5,12.0,310.0,597.47,489.56
2016,1,10,15,0,614.0,80.0,1.5,12.0,279.0,546.53,450.04
2016,1,10,15,15,586.5,73.0,1.3,11.5,244.5,493.83,407.72
2016,1,10,15,30,559.0,66.0,1.1,11.0,210.0,441.79,364.67
2016,1,10,15,45,510.5,59.0,0.95,10.5,173.5,379.03,311.86
2016,1,10,16,0,462.0,52.0,0.8,10.0,137.0,319.63,260.28
2016,1,10,16,15,392.5,42.0,0.85,9.5,101.0,251.33,200.63
2016,1,10,16,30,323.0,32.0,0.9,9.0,65.0,189.95,142.41
2016,1,10,16,45,161.5,16.0,1.0,9.0,32.5,89.33,24.88
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,1.1,8.0,12.0,10.91,0.0
2016,1,11,8,0,0.0,24.0,1.2,8.0,24.0,21.89,10.58
2016,1,11,8,15,2.5,41.0,1.3,8.0,41.5,40.85,28.8
2016,1,11,8,30,5.0,58.0,1.4,8.0,59.0,59.48,45.58
2016,1,11,8,45,13.0,74.0,1.5,8.5,77.0,79.83,63.66
2016,1,11,9,0,21.0,90.0,1.6,9.0,95.0,108.5,88.7
2016,1,11,9,15,26.5,105.0,1.6,9.0,112.5,128.76,106.38
2016,1,11,9,30,32.0,120.0,1.6,9.0,130.0,149.62,124.37
2016,1,11,9,45,36.0,133.5,1.65,9.5,146.0,168.05,139.79
2016,1,11,10,0,40.0,147.0,1.7,10.0,162.0,186.93,155.37
2016,1,11,10,15,20.0,120.0,1.7,10.0,127.5,128.32,105.3
2016,1,11,10,30,0.0,93.0,1.7,10.0,93.0,83.87,66.75
2016,1,11,10,45,1.0,123.5,1.75,10.0,124.0,115.63,93.78
2016,1,11,11,0,2.0,154.0,1.8,10.0,155.0,148.71,121.5
2016,1,11,11,15,1.0,125.0,1.8,10.0,125.5,116.32,94.02
2016,1,11,11,30,0.0,96.0,1.8,10.0,96.0,85.99,68.26
2016,1,11,11,45,0.0,92.5,1.85,10.5,92.5,82.5,65.17
2016,1,11,12,0,0.0,89.0,1.9,11.0,89.0,79.07,62.11
2016,1,11,12,15,0.0,107.5,1.9,11.0,107.5,97.15,77.41
2016,1,11,12,30,0.0,126.0,1.9,11.0,126.0,115.83,93.12
2016,1,11,12,45,8.5,154.0,1.9,11.5,158.5,153.05,124.41
2016,1,11,13,0,17.0,182.0,1.9,12.0,191.0,191.77,156.5
2016,1,11,13,15,15.5,176.5,1.85,12.0,184.5,184.64,150.53
2016,1,11,13,30,14.0,171.0,1.8,12.0,178.0,177.67,144.85
2016,1,11,13,45,403.5,124.0,1.8,12.0,298.0,514.66,427.4
2016,1,11,14,0,793.0,77.0,1.8,12.0,418.0,771.86,621.45
2016,1,11,14,15,396.5,79.0,1.7,12.0,249.5,439.41,364.97
2016,1,11,14,30,0.0,81.0,1.6,12.0,81.0,72.43,56.24
2016,1,11,14,45,0.0,73.5,1.55,12.0,73.5,65.39,50.77
2016,1,11,15,0,0.0,66.0,1.5,12.0,66.0,58.4,44.83
2016,1,11,15,15,321.5,62.0,1.3,11.5,146.0,300.61,254.71
2016,1,11,15,30,643.0,58.0,1.1,11.0,226.0,484.22,400.47
2016,1,11,15,45,590.0,53.0,0.95,11.0,186.5,417.54,341.92
2016,1,11,16,0,537.0,48.0,0.8,11.0,147.0,354.46,286.99
2016,1,11,16,15,453.5,40.0,0.8,10.5,109.0,278.02,221.01
2016,1,11,16,30,370.0,32.0,0.8,10.0,71.0,209.73,157.7
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.5,98.47,36.22
