Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,9.23,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,18.5,8.97
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,30.65,20.05
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,43.64,31.52
2016,1,22,8,45,0.0,62.5,1.95,13.0,62.5,57.69,43.8
2016,1,22,9,0,0.0,77.0,1.9,13.0,77.0,71.74,55.98
2016,1,22,9,15,0.0,90.5,1.95,13.0,90.5,84.76,67.13
2016,1,22,9,30,0.0,104.0,2.0,13.0,104.0,97.86,78.2
2016,1,22,9,45,0.0,116.0,2.05,13.0,116.0,109.42,87.86
2016,1,22,10,0,0.0,128.0,2.1,13.0,128.0,121.09,97.53
2016,1,22,10,15,0.0,129.0,2.15,13.0,129.0,120.99,97.26
2016,1,22,10,30,0.0,130.0,2.2,13.0,130.0,121.17,97.26
2016,1,22,10,45,7.0,154.0,2.25,13.0,157.5,151.95,123.03
2016,1,22,11,0,14.0,178.0,2.3,13.0,185.0,183.62,149.26
2016,1,22,11,15,13.5,182.0,2.35,13.0,189.0,187.04,151.82
2016,1,22,11,30,13.0,186.0,2.4,13.0,193.0,190.57,154.56
2016,1,22,11,45,45.5,210.0,2.5,13.5,234.5,263.75,215.0
2016,1,22,12,0,78.0,234.0,2.6,14.0,276.0,323.78,263.55
2016,1,22,12,15,48.5,217.0,2.7,14.0,243.0,275.09,223.38
2016,1,22,12,30,19.0,200.0,2.8,14.0,210.0,210.95,170.56
2016,1,22,12,45,10.5,184.0,2.9,14.0,189.5,185.56,149.7
2016,1,22,13,0,2.0,168.0,3.0,14.0,169.0,160.65,129.02
2016,1,22,13,15,1.0,156.5,2.95,14.0,157.0,147.81,118.51
2016,1,22,13,30,0.0,145.0,2.9,14.0,145.0,135.19,108.15
2016,1,22,13,45,8.0,159.0,2.9,14.0,163.0,157.57,127.18
2016,1,22,14,0,16.0,173.0,2.9,14.0,181.0,180.44,146.5
2016,1,22,14,15,8.0,147.0,2.85,13.5,151.0,145.9,117.99
2016,1,22,14,30,0.0,121.0,2.8,13.0,121.0,112.46,90.12
2016,1,22,14,45,0.0,98.5,2.8,13.0,98.5,89.83,71.2
2016,1,22,15,0,0.0,76.0,2.8,13.0,76.0,67.73,52.54
2016,1,22,15,15,0.0,67.5,2.65,13.0,67.5,59.8,45.84
2016,1,22,15,30,0.0,59.0,2.5,13.0,59.0,52.12,39.28
2016,1,22,15,45,0.0,49.5,2.4,13.0,49.5,43.69,32.01
2016,1,22,16,0,0.0,40.0,2.3,13.0,40.0,35.27,24.66
2016,1,22,16,15,0.0,31.0,2.2,12.5,31.0,27.31,17.69
2016,1,22,16,30,0.0,22.0,2.1,12.0,22.0,19.36,10.66
2016,1,22,16,45,0.0,14.0,2.05,12.0,14.0,12.3,4.14
2016,1,22,17,0,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,1,22,17,15,0.0,3.0,2.05,12.0,3.0,2.73,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.0,2.7,10.5,1.0,0.87,0.0
2016,1,23,8,0,0.0,2.0,2.8,11.0,2.0,1.75,0.0
2016,1,23,8,15,0.0,3.5,2.8,11.0,3.5,3.07,0.0
2016,1,23,8,30,0.0,5.0,2.8,11.0,5.0,4.38,0.0
2016,1,23,8,45,0.0,6.5,2.85,11.5,6.5,5.7,0.0
2016,1,23,9,0,0.0,8.0,2.9,12.0,8.0,7.02,0.44
2016,1,23,9,15,0.0,9.5,2.95,12.0,9.5,8.35,1.6
2016,1,23,9,30,0.0,11.0,3.0,12.0,11.0,9.67,2.74
2016,1,23,9,45,29.5,87.0,3.1,12.0,99.0,105.65,86.16
2016,1,23,10,0,59.0,163.0,3.2,12.0,187.0,217.7,180.85
2016,1,23,10,15,49.0,171.5,3.2,12.0,192.5,220.16,182.08
2016,1,23,10,30,39.0,180.0,3.2,12.0,198.0,222.11,183.08
2016,1,23,10,45,243.0,177.5,3.25,12.0,295.5,422.64,352.32
2016,1,23,11,0,447.0,175.0,3.3,12.0,393.0,620.46,510.94
2016,1,23,11,15,327.0,203.5,3.35,12.0,366.0,540.14,444.38
2016,1,23,11,30,207.0,232.0,3.4,12.0,339.0,454.62,374.02
2016,1,23,11,45,104.0,199.5,3.5,12.0,253.0,321.34,265.0
2016,1,23,12,0,1.0,167.0,3.6,12.0,167.0,158.28,127.77
2016,1,23,12,15,172.0,194.5,3.65,12.0,286.5,379.57,315.49
2016,1,23,12,30,343.0,222.0,3.7,12.0,406.0,591.22,485.56
2016,1,23,12,45,201.5,224.0,3.75,12.0,332.0,442.91,364.86
2016,1,23,13,0,60.0,226.0,3.8,12.0,258.0,296.6,243.36
2016,1,23,13,15,141.0,225.0,3.75,12.0,297.0,385.9,318.82
2016,1,23,13,30,222.0,224.0,3.7,12.0,336.0,455.28,376.5
2016,1,23,13,45,115.5,195.5,3.7,12.0,253.5,322.88,267.31
2016,1,23,14,0,9.0,167.0,3.7,12.0,171.0,167.59,136.47
2016,1,23,14,15,66.0,175.5,3.6,12.0,204.0,238.59,197.98
2016,1,23,14,30,123.0,184.0,3.5,12.0,237.0,308.36,256.95
2016,1,23,14,45,407.5,136.5,3.4,12.0,290.0,490.07,410.46
2016,1,23,15,0,692.0,89.0,3.3,12.0,343.0,627.95,522.35
2016,1,23,15,15,657.5,84.5,3.1,11.5,305.5,569.58,474.88
2016,1,23,15,30,623.0,80.0,2.9,11.0,268.0,512.06,428.07
2016,1,23,15,45,584.5,72.0,2.7,11.0,228.0,449.59,375.23
2016,1,23,16,0,546.0,64.0,2.5,11.0,188.0,389.31,322.72
2016,1,23,16,15,469.5,56.0,2.25,10.5,146.5,313.17,256.38
2016,1,23,16,30,393.0,48.0,2.0,10.0,105.0,243.91,194.46
2016,1,23,16,45,279.0,36.0,1.8,10.0,69.0,164.73,122.01
2016,1,23,17,0,165.0,24.0,1.6,10.0,33.0,91.61,20.46
2016,1,23,17,15,82.5,12.0,1.55,9.5,16.5,32.51,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,36.5,18.0,1.15,8.5,22.0,32.38,3.03
2016,1,24,8,0,73.0,36.0,1.2,9.0,44.0,72.2,51.82
2016,1,24,8,15,100.5,54.0,1.15,9.0,70.0,108.38,85.55
2016,1,24,8,30,128.0,72.0,1.1,9.0,96.0,147.08,120.31
2016,1,24,8,45,149.0,89.5,1.1,9.5,124.0,184.25,153.12
2016,1,24,9,0,170.0,107.0,1.1,10.0,152.0,223.34,186.81
2016,1,24,9,15,186.5,121.5,1.1,10.0,178.5,257.44,215.94
2016,1,24,9,30,203.0,136.0,1.1,10.0,205.0,304.89,255.22
2016,1,24,9,45,314.5,136.5,1.1,10.5,256.0,392.62,327.44
2016,1,24,10,0,426.0,137.0,1.1,11.0,307.0,504.02,415.12
2016,1,24,10,15,432.5,148.0,1.1,11.5,331.5,537.83,439.0
2016,1,24,10,30,439.0,159.0,1.1,12.0,356.0,570.55,462.24
2016,1,24,10,45,468.0,162.0,1.1,12.5,382.5,611.76,491.95
2016,1,24,11,0,497.0,165.0,1.1,13.0,409.0,652.63,520.76
2016,1,24,11,15,487.0,174.0,1.05,13.0,420.0,665.07,528.1
2016,1,24,11,30,477.0,183.0,1.0,13.0,431.0,675.1,533.95
2016,1,24,11,45,678.0,131.5,1.0,13.0,490.5,813.82,633.99
2016,1,24,12,0,879.0,80.0,1.0,13.0,550.0,928.31,710.19
2016,1,24,12,15,880.0,80.0,1.1,13.0,552.5,932.96,713.25
2016,1,24,12,30,881.0,80.0,1.2,13.0,555.0,934.04,715.62
2016,1,24,12,45,879.5,79.5,1.35,13.5,549.5,928.55,713.15
2016,1,24,13,0,878.0,79.0,1.5,14.0,544.0,919.51,708.29
2016,1,24,13,15,872.0,78.0,1.6,13.5,530.5,902.24,699.66
2016,1,24,13,30,866.0,77.0,1.7,13.0,517.0,890.46,694.87
2016,1,24,13,45,851.5,77.5,1.85,13.0,495.5,860.89,676.73
2016,1,24,14,0,837.0,78.0,2.0,13.0,474.0,828.6,656.46
2016,1,24,14,15,822.5,76.0,2.0,12.5,446.5,790.7,631.56
2016,1,24,14,30,808.0,74.0,2.0,12.0,419.0,750.62,604.72
2016,1,24,14,45,789.0,71.0,2.0,12.0,386.5,703.99,571.43
2016,1,24,15,0,770.0,68.0,2.0,12.0,354.0,656.06,536.58
2016,1,24,15,15,741.0,64.5,1.75,11.5,316.0,599.74,493.67
2016,1,24,15,30,712.0,61.0,1.5,11.0,278.0,543.59,448.37
2016,1,24,15,45,671.0,56.0,1.3,11.0,237.5,479.23,394.76
2016,1,24,16,0,630.0,51.0,1.1,11.0,197.0,416.98,341.32
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.5,347.14,281.35
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,279.93,221.7
2016,1,24,16,45,383.5,30.0,0.95,9.5,74.5,198.84,148.12
2016,1,24,17,0,271.0,21.0,0.9,9.0,37.0,123.73,42.72
2016,1,24,17,15,135.5,10.5,0.9,9.0,18.5,45.18,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,17.5,0.5,10.5,33.5,81.76,21.52
2016,1,25,8,0,312.0,35.0,0.6,11.0,67.0,175.23,129.61
2016,1,25,8,15,401.5,44.5,0.6,11.0,107.0,243.1,192.0
2016,1,25,8,30,491.0,54.0,0.6,11.0,147.0,320.24,258.92
2016,1,25,8,45,267.5,79.5,0.6,11.0,132.0,254.02,208.72
2016,1,25,9,0,44.0,105.0,0.6,11.0,117.0,137.21,111.92
2016,1,25,9,15,51.0,121.0,0.6,11.0,137.0,160.45,132.27
2016,1,25,9,30,58.0,137.0,0.6,11.0,157.0,184.42,152.33
2016,1,25,9,45,362.5,119.0,0.6,11.5,263.0,420.17,347.72
2016,1,25,10,0,667.0,101.0,0.6,12.0,369.0,650.27,522.28
2016,1,25,10,15,371.0,147.5,0.6,12.0,298.5,488.81,394.49
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,268.43,217.43
2016,1,25,10,45,163.5,204.0,0.65,12.5,283.5,371.82,302.45
2016,1,25,11,0,252.0,214.0,0.7,13.0,339.0,481.23,386.63
2016,1,25,11,15,237.0,224.0,0.7,13.0,344.5,468.15,375.08
2016,1,25,11,30,222.0,234.0,0.7,13.0,350.0,470.35,376.05
2016,1,25,11,45,217.5,241.5,0.7,13.0,357.0,477.94,381.28
2016,1,25,12,0,213.0,249.0,0.7,13.0,364.0,484.73,385.89
2016,1,25,12,15,213.0,250.0,0.7,13.0,365.0,486.74,387.24
2016,1,25,12,30,213.0,251.0,0.7,13.0,366.0,488.04,388.17
2016,1,25,12,45,218.0,247.0,0.75,13.0,364.0,486.96,388.0
2016,1,25,13,0,223.0,243.0,0.8,13.0,362.0,485.09,387.31
2016,1,25,13,15,222.0,237.0,0.85,13.0,353.0,474.39,379.87
2016,1,25,13,30,221.0,231.0,0.9,13.0,344.0,463.01,371.97
2016,1,25,13,45,498.5,161.5,0.95,13.5,403.5,651.41,519.18
2016,1,25,14,0,776.0,92.0,1.0,14.0,463.0,795.11,621.22
2016,1,25,14,15,760.5,90.0,1.0,13.5,436.0,757.89,595.07
2016,1,25,14,30,745.0,88.0,1.0,13.0,409.0,723.25,572.78
2016,1,25,14,45,728.0,83.5,1.0,13.0,377.5,678.19,541.45
2016,1,25,15,0,711.0,79.0,1.0,13.0,346.0,631.93,508.72
2016,1,25,15,15,680.0,75.0,0.9,13.0,309.0,575.83,465.93
2016,1,25,15,30,649.0,71.0,0.8,13.0,272.0,520.31,422.04
2016,1,25,15,45,606.0,65.5,0.7,13.0,232.0,456.86,370.76
2016,1,25,16,0,563.0,60.0,0.6,13.0,192.0,395.95,319.95
2016,1,25,16,15,494.5,52.5,0.65,12.5,151.0,323.31,259.58
2016,1,25,16,30,426.0,45.0,0.7,12.0,110.0,256.84,202.16
2016,1,25,16,45,319.5,34.0,0.8,12.0,73.5,179.33,133.45
2016,1,25,17,0,213.0,23.0,0.9,12.0,37.0,108.25,45.66
2016,1,25,17,15,106.5,11.5,0.9,11.5,18.5,38.59,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.0,16.0,1.05,9.5,35.5,89.58,29.96
2016,1,26,8,0,372.0,32.0,1.1,10.0,71.0,194.63,145.48
2016,1,26,8,15,458.5,40.5,1.15,10.0,112.0,263.19,209.5
2016,1,26,8,30,545.0,49.0,1.2,10.0,153.0,340.74,278.03
2016,1,26,8,45,600.0,54.5,1.25,10.5,195.0,406.12,334.72
2016,1,26,9,0,655.0,60.0,1.3,11.0,237.0,475.7,392.78
2016,1,26,9,15,345.0,97.5,1.25,11.0,192.0,350.99,292.31
2016,1,26,9,30,35.0,135.0,1.2,11.0,147.0,165.91,136.17
2016,1,26,9,45,38.0,148.5,1.2,11.5,163.0,183.58,151.24
2016,1,26,10,0,41.0,162.0,1.2,12.0,179.0,201.63,165.68
2016,1,26,10,15,89.5,181.5,1.2,12.0,221.5,263.53,217.39
2016,1,26,10,30,138.0,201.0,1.2,12.0,264.0,343.44,282.06
2016,1,26,10,45,182.5,210.0,1.25,12.5,298.0,395.24,322.84
2016,1,26,11,0,227.0,219.0,1.3,13.0,332.0,448.91,364.49
2016,1,26,11,15,209.5,228.5,1.3,13.0,335.5,449.01,363.25
2016,1,26,11,30,192.0,238.0,1.3,13.0,339.0,447.84,361.45
2016,1,26,11,45,302.0,224.0,1.35,13.5,386.5,551.86,442.68
2016,1,26,12,0,412.0,210.0,1.4,14.0,434.0,657.47,521.56
2016,1,26,12,15,455.5,200.5,1.4,14.0,448.5,689.36,544.67
2016,1,26,12,30,499.0,191.0,1.4,14.0,463.0,719.22,566.94
2016,1,26,12,45,409.0,209.0,1.45,14.0,430.5,653.92,517.62
2016,1,26,13,0,319.0,227.0,1.5,14.0,398.0,571.71,456.04
2016,1,26,13,15,377.0,209.0,1.5,14.0,406.5,598.67,478.82
2016,1,26,13,30,435.0,191.0,1.5,14.0,415.0,640.28,510.86
2016,1,26,13,45,436.0,182.5,1.55,14.0,399.5,621.87,497.79
2016,1,26,14,0,437.0,174.0,1.6,14.0,384.0,601.61,483.79
2016,1,26,14,15,492.5,151.5,1.55,14.0,375.5,608.26,490.5
2016,1,26,14,30,548.0,129.0,1.5,14.0,367.0,609.43,492.67
2016,1,26,14,45,533.0,120.5,1.5,14.0,337.5,568.14,461.64
2016,1,26,15,0,518.0,112.0,1.5,14.0,308.0,526.18,429.82
2016,1,26,15,15,486.0,106.5,1.3,13.5,276.0,475.87,390.22
2016,1,26,15,30,454.0,101.0,1.1,13.0,244.0,426.88,350.79
2016,1,26,15,45,422.0,90.5,0.9,12.5,208.5,373.64,307.08
2016,1,26,16,0,390.0,80.0,0.7,12.0,173.0,322.55,263.92
2016,1,26,16,15,347.5,66.5,0.75,11.5,136.5,265.21,215.32
2016,1,26,16,30,305.0,53.0,0.8,11.0,100.0,211.88,168.5
2016,1,26,16,45,227.0,39.0,0.85,11.0,67.5,148.91,112.14
2016,1,26,17,0,149.0,25.0,0.9,11.0,35.0,90.02,43.73
2016,1,26,17,15,74.5,12.5,0.85,10.5,17.5,31.14,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,38.5,19.5,1.45,8.5,23.5,34.81,10.79
2016,1,27,8,0,77.0,39.0,1.6,9.0,47.0,76.78,56.37
2016,1,27,8,15,103.0,57.5,1.65,9.0,74.0,113.04,89.8
2016,1,27,8,30,129.0,76.0,1.7,9.0,101.0,151.72,124.61
2016,1,27,8,45,146.5,94.0,1.75,9.5,129.0,187.68,156.45
2016,1,27,9,0,164.0,112.0,1.8,10.0,157.0,225.22,188.95
2016,1,27,9,15,181.0,126.5,1.75,10.5,183.0,259.36,217.83
2016,1,27,9,30,198.0,141.0,1.7,11.0,209.0,294.86,247.11
2016,1,27,9,45,493.5,108.5,1.7,11.5,303.0,501.62,417.54
2016,1,27,10,0,789.0,76.0,1.7,12.0,397.0,709.38,575.46
2016,1,27,10,15,807.0,78.0,1.65,12.0,428.0,754.52,605.12
2016,1,27,10,30,825.0,80.0,1.6,12.0,459.0,797.98,634.61
2016,1,27,10,45,841.0,80.5,1.55,12.5,484.5,835.89,658.46
2016,1,27,11,0,857.0,81.0,1.5,13.0,510.0,871.41,680.22
2016,1,27,11,15,865.0,82.0,1.45,13.0,527.5,897.74,696.6
2016,1,27,11,30,873.0,83.0,1.4,13.0,545.0,920.91,710.81
2016,1,27,11,45,879.5,83.0,1.35,13.5,555.5,938.1,719.63
2016,1,27,12,0,886.0,83.0,1.3,14.0,566.0,942.31,719.77
2016,1,27,12,15,887.0,83.0,1.25,14.0,568.5,947.18,721.98
2016,1,27,12,30,888.0,83.0,1.2,14.0,571.0,948.42,721.89
2016,1,27,12,45,891.0,81.5,1.2,14.5,566.5,945.99,719.06
2016,1,27,13,0,894.0,80.0,1.2,15.0,562.0,939.88,714.0
2016,1,27,13,15,889.0,79.0,1.15,15.0,549.0,923.41,702.66
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,903.52,689.28
2016,1,27,13,45,876.5,76.5,1.1,15.0,516.0,877.51,672.66
2016,1,27,14,0,869.0,75.0,1.1,15.0,496.0,856.59,659.59
2016,1,27,14,15,856.0,73.0,1.05,15.0,468.5,819.04,634.16
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,779.1,607.07
2016,1,27,14,45,825.5,68.5,0.95,15.0,408.0,732.95,575.28
2016,1,27,15,0,808.0,66.0,0.9,15.0,375.0,685.26,541.95
2016,1,27,15,15,780.5,63.0,0.8,14.5,336.5,628.86,501.96
2016,1,27,15,30,753.0,60.0,0.7,14.0,298.0,572.4,459.17
2016,1,27,15,45,713.5,55.5,0.6,14.0,256.0,507.34,407.44
2016,1,27,16,0,674.0,51.0,0.5,14.0,214.0,444.16,355.48
2016,1,27,16,15,611.5,45.5,0.5,13.5,170.5,370.84,295.1
2016,1,27,16,30,549.0,40.0,0.5,13.0,127.0,302.6,236.48
2016,1,27,16,45,445.0,31.5,0.55,13.0,87.0,225.33,168.24
2016,1,27,17,0,341.0,23.0,0.6,13.0,47.0,152.24,82.66
2016,1,27,17,15,170.5,11.5,0.6,12.5,23.5,55.92,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.7,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.6,10.0,5.0,4.55,0.0
2016,1,28,7,45,0.0,19.0,0.55,10.0,19.0,16.79,3.39
2016,1,28,8,0,0.0,33.0,0.5,10.0,33.0,30.63,19.66
2016,1,28,8,15,1.5,51.0,0.6,10.0,51.5,49.42,36.51
2016,1,28,8,30,3.0,69.0,0.7,10.0,70.0,68.11,53.05
2016,1,28,8,45,10.5,86.0,0.85,10.5,89.0,88.9,71.17
2016,1,28,9,0,18.0,103.0,1.0,11.0,108.0,110.47,89.74
2016,1,28,9,15,23.0,118.5,1.1,11.5,126.0,129.51,105.86
2016,1,28,9,30,28.0,134.0,1.2,12.0,144.0,159.08,130.52
2016,1,28,9,45,178.5,146.5,1.3,12.5,219.0,293.63,244.48
2016,1,28,10,0,329.0,159.0,1.4,13.0,294.0,442.48,364.57
2016,1,28,10,15,409.0,156.5,1.55,13.0,337.0,529.75,432.74
2016,1,28,10,30,489.0,154.0,1.7,13.0,380.0,606.82,492.56
2016,1,28,10,45,244.5,137.5,1.85,13.5,250.5,374.49,308.31
2016,1,28,11,0,0.0,121.0,2.0,14.0,121.0,110.33,87.0
2016,1,28,11,15,9.5,161.0,2.05,14.0,166.5,159.63,128.5
2016,1,28,11,30,19.0,201.0,2.1,14.0,212.0,211.08,170.63
2016,1,28,11,45,20.0,205.0,2.2,14.5,216.0,216.14,174.22
2016,1,28,12,0,21.0,209.0,2.3,15.0,220.0,221.32,178.06
2016,1,28,12,15,127.5,229.5,2.3,15.0,300.0,380.18,308.17
2016,1,28,12,30,234.0,250.0,2.3,15.0,380.0,505.95,407.58
2016,1,28,12,45,158.0,246.5,2.3,15.0,333.5,429.59,345.95
2016,1,28,13,0,82.0,243.0,2.3,15.0,287.0,336.14,271.04
2016,1,28,13,15,41.0,168.0,2.25,15.0,190.0,207.98,168.09
2016,1,28,13,30,0.0,93.0,2.2,15.0,93.0,82.73,63.93
2016,1,28,13,45,5.5,134.5,2.2,15.0,137.5,128.77,102.65
2016,1,28,14,0,11.0,176.0,2.2,15.0,182.0,177.88,143.28
2016,1,28,14,15,14.5,171.0,2.1,15.0,178.0,176.08,142.01
2016,1,28,14,30,18.0,166.0,2.0,15.0,174.0,174.25,140.82
2016,1,28,14,45,9.0,128.5,1.9,15.0,132.5,127.17,101.86
2016,1,28,15,0,0.0,91.0,1.8,15.0,91.0,82.26,64.24
2016,1,28,15,15,0.0,82.0,1.6,14.5,82.0,73.82,57.4
2016,1,28,15,30,0.0,73.0,1.4,14.0,73.0,65.45,50.46
2016,1,28,15,45,0.0,62.5,1.25,14.0,62.5,55.62,42.1
2016,1,28,16,0,0.0,52.0,1.1,14.0,52.0,45.92,33.75
2016,1,28,16,15,0.0,41.5,1.0,13.5,41.5,36.61,25.69
2016,1,28,16,30,0.0,31.0,0.9,13.0,31.0,27.32,17.54
2016,1,28,16,45,0.0,21.0,0.8,12.5,21.0,18.48,9.67
2016,1,28,17,0,0.0,11.0,0.7,12.0,11.0,9.66,0.86
2016,1,28,17,15,0.0,5.5,0.7,12.0,5.5,5.0,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.3,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.4,13.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,10.5,2.55,13.0,10.5,9.22,0.0
2016,1,29,8,0,0.0,18.0,2.7,13.0,18.0,15.83,7.31
2016,1,29,8,15,0.0,28.0,2.75,13.0,28.0,24.66,15.21
2016,1,29,8,30,0.0,38.0,2.8,13.0,38.0,33.51,23.03
2016,1,29,8,45,0.0,48.5,2.85,13.5,48.5,42.81,31.12
2016,1,29,9,0,0.0,59.0,2.9,14.0,59.0,52.21,39.19
2016,1,29,9,15,0.0,69.0,2.9,14.0,69.0,61.52,47.14
2016,1,29,9,30,0.0,79.0,2.9,14.0,79.0,70.88,55.06
2016,1,29,9,45,0.0,58.5,2.95,14.0,58.5,51.67,38.63
2016,1,29,10,0,0.0,38.0,3.0,14.0,38.0,33.51,23.08
2016,1,29,10,15,0.0,57.0,3.0,14.0,57.0,50.35,37.38
2016,1,29,10,30,0.0,76.0,3.0,14.0,76.0,67.24,51.59
2016,1,29,10,45,0.0,97.5,3.05,14.0,97.5,87.3,68.38
2016,1,29,11,0,0.0,119.0,3.1,14.0,119.0,108.25,85.79
2016,1,29,11,15,0.0,78.0,3.05,14.0,78.0,69.04,52.83
2016,1,29,11,30,0.0,37.0,3.0,14.0,37.0,32.67,22.11
2016,1,29,11,45,0.0,92.0,3.0,14.0,92.0,81.67,63.39
2016,1,29,12,0,0.0,147.0,3.0,14.0,147.0,135.71,108.25
2016,1,29,12,15,0.0,95.5,3.0,14.0,95.5,84.96,65.99
2016,1,29,12,30,0.0,44.0,3.0,14.0,44.0,38.87,27.31
2016,1,29,12,45,0.0,27.0,3.0,14.0,27.0,23.83,14.6
2016,1,29,13,0,0.0,10.0,3.0,14.0,10.0,8.82,1.85
2016,1,29,13,15,0.0,18.0,2.95,14.0,18.0,15.87,7.87
2016,1,29,13,30,0.0,26.0,2.9,14.0,26.0,22.94,13.89
2016,1,29,13,45,0.0,89.0,2.9,14.0,89.0,78.97,61.31
2016,1,29,14,0,0.0,152.0,2.9,14.0,152.0,142.41,114.31
2016,1,29,14,15,0.0,130.0,2.85,13.5,130.0,120.09,96.01
2016,1,29,14,30,0.0,108.0,2.8,13.0,108.0,98.21,78.0
2016,1,29,14,45,0.0,107.0,2.75,13.0,107.0,97.74,77.77
2016,1,29,15,0,0.0,106.0,2.7,13.0,106.0,97.45,77.67
2016,1,29,15,15,0.0,95.0,2.65,13.0,95.0,86.97,68.91
2016,1,29,15,30,0.0,84.0,2.6,13.0,84.0,76.56,60.14
2016,1,29,15,45,0.0,72.5,2.55,13.0,72.5,65.71,50.89
2016,1,29,16,0,0.0,61.0,2.5,13.0,61.0,54.92,41.57
2016,1,29,16,15,0.0,48.5,2.4,12.5,48.5,43.13,31.36
2016,1,29,16,30,0.0,36.0,2.3,12.0,36.0,31.75,21.38
2016,1,29,16,45,0.0,25.0,2.2,12.0,25.0,22.02,12.67
2016,1,29,17,0,0.0,14.0,2.1,12.0,14.0,12.31,3.04
2016,1,29,17,15,0.0,7.0,2.0,12.0,7.0,6.37,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,13.64,0.0
2016,1,30,7,45,225.0,23.5,1.4,8.5,49.5,112.19,60.58
2016,1,30,8,0,450.0,32.0,1.6,9.0,84.0,223.14,170.45
2016,1,30,8,15,532.0,38.5,1.65,9.0,127.0,288.77,232.08
2016,1,30,8,30,614.0,45.0,1.7,9.0,170.0,366.31,301.38
2016,1,30,8,45,667.5,49.5,1.8,9.5,214.0,433.76,360.39
2016,1,30,9,0,721.0,54.0,1.9,10.0,258.0,505.0,420.42
2016,1,30,9,15,754.5,57.5,1.9,10.5,299.0,565.68,469.57
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,627.29,517.53
2016,1,30,9,45,812.0,63.5,1.95,11.5,377.5,681.33,556.67
2016,1,30,10,0,836.0,66.0,2.0,12.0,415.0,734.7,594.4
2016,1,30,10,15,852.5,67.5,2.0,12.0,446.0,772.61,620.76
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,815.33,650.39
2016,1,30,10,45,879.0,71.0,2.0,12.5,502.0,850.98,673.32
2016,1,30,11,0,889.0,73.0,2.0,13.0,527.0,883.89,694.07
2016,1,30,11,15,896.0,74.0,1.95,13.0,545.0,909.86,710.56
2016,1,30,11,30,903.0,75.0,1.9,13.0,563.0,932.57,724.79
2016,1,30,11,45,905.0,76.0,1.9,13.0,572.5,947.22,734.11
2016,1,30,12,0,907.0,77.0,1.9,13.0,582.0,958.25,741.16
2016,1,30,12,15,908.0,77.5,1.9,13.0,585.0,964.01,744.78
2016,1,30,12,30,909.0,78.0,1.9,13.0,588.0,966.04,746.08
2016,1,30,12,45,744.0,122.5,1.9,13.0,537.5,877.66,684.97
2016,1,30,13,0,579.0,167.0,1.9,13.0,487.0,761.78,603.65
2016,1,30,13,15,577.0,163.0,1.9,13.0,476.0,747.91,595.14
2016,1,30,13,30,575.0,159.0,1.9,13.0,465.0,731.67,583.96
2016,1,30,13,45,716.5,119.5,1.9,13.0,486.0,806.62,639.16
2016,1,30,14,0,858.0,80.0,1.9,13.0,507.0,857.96,675.88
2016,1,30,14,15,595.5,129.5,1.9,12.5,418.5,678.25,546.74
2016,1,30,14,30,333.0,179.0,1.9,12.0,330.0,483.82,396.68
2016,1,30,14,45,245.5,174.0,1.9,12.0,280.5,399.32,329.94
2016,1,30,15,0,158.0,169.0,1.9,12.0,231.0,307.44,254.97
2016,1,30,15,15,150.5,153.5,1.7,11.5,208.0,278.33,231.8
2016,1,30,15,30,143.0,138.0,1.5,11.0,185.0,249.66,208.25
2016,1,30,15,45,136.0,120.0,1.35,11.0,159.5,218.59,181.98
2016,1,30,16,0,129.0,102.0,1.2,11.0,134.0,188.04,155.61
2016,1,30,16,15,114.5,83.5,1.15,10.5,108.0,153.66,125.75
2016,1,30,16,30,100.0,65.0,1.1,10.0,82.0,120.63,96.46
2016,1,30,16,45,74.0,47.0,1.05,9.5,57.5,85.19,64.75
2016,1,30,17,0,48.0,29.0,1.0,9.0,33.0,51.81,31.79
2016,1,30,17,15,24.0,14.5,1.0,8.5,16.5,19.67,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.0,6.0,1.35,6.5,9.0,0.0,0.0
2016,1,31,7,30,212.0,12.0,1.5,7.0,18.0,65.35,0.0
2016,1,31,7,45,364.5,21.5,1.7,7.5,55.0,151.6,87.63
2016,1,31,8,0,517.0,31.0,1.9,8.0,92.0,243.42,187.05
2016,1,31,8,15,596.5,37.0,2.0,8.0,137.0,315.06,254.41
2016,1,31,8,30,676.0,43.0,2.1,8.0,182.0,394.33,325.88
2016,1,31,8,45,728.0,46.5,2.25,8.5,227.5,462.99,386.5
2016,1,31,9,0,780.0,50.0,2.4,9.0,273.0,535.17,447.83
2016,1,31,9,15,811.5,53.0,2.45,9.0,315.5,596.74,499.14
2016,1,31,9,30,843.0,56.0,2.5,9.0,358.0,653.36,544.42
2016,1,31,9,45,860.5,60.0,2.6,9.5,395.5,706.42,583.48
2016,1,31,10,0,878.0,64.0,2.7,10.0,433.0,758.18,620.74
2016,1,31,10,15,893.5,65.5,2.75,10.0,465.5,803.53,653.4
2016,1,31,10,30,909.0,67.0,2.8,10.0,498.0,846.82,684.21
2016,1,31,10,45,920.0,68.5,2.85,10.5,523.5,883.91,708.92
2016,1,31,11,0,931.0,70.0,2.9,11.0,549.0,918.16,731.39
2016,1,31,11,15,937.5,70.5,2.95,11.0,567.0,943.98,749.09
2016,1,31,11,30,944.0,71.0,3.0,11.0,585.0,966.36,764.47
2016,1,31,11,45,946.0,72.5,3.15,11.0,595.0,982.25,776.22
2016,1,31,12,0,948.0,74.0,3.3,11.0,605.0,994.34,785.48
2016,1,31,12,15,948.5,74.0,3.35,11.0,607.5,999.22,789.02
2016,1,31,12,30,949.0,74.0,3.4,11.0,610.0,1000.2,790.04
2016,1,31,12,45,938.0,77.0,3.45,11.0,603.0,990.27,783.54
2016,1,31,13,0,927.0,80.0,3.5,11.0,596.0,976.58,774.59
2016,1,31,13,15,922.0,79.5,3.55,11.0,582.5,960.42,764.02
2016,1,31,13,30,917.0,79.0,3.6,11.0,569.0,940.68,750.97
2016,1,31,13,45,904.0,79.0,3.65,11.0,547.5,911.02,730.77
2016,1,31,14,0,891.0,79.0,3.7,11.0,526.0,886.67,714.45
2016,1,31,14,15,877.5,77.5,3.65,10.5,498.0,848.61,688.59
2016,1,31,14,30,864.0,76.0,3.6,10.0,470.0,808.06,660.67
2016,1,31,14,45,842.0,74.5,3.6,10.0,435.0,758.72,624.75
2016,1,31,15,0,820.0,73.0,3.6,10.0,400.0,708.03,587.27
2016,1,31,15,15,792.5,69.5,3.45,9.5,360.5,650.16,543.9
2016,1,31,15,30,765.0,66.0,3.3,9.0,321.0,592.15,497.7
2016,1,31,15,45,724.5,62.0,3.2,9.0,277.5,525.99,442.42
2016,1,31,16,0,684.0,58.0,3.1,9.0,234.0,461.66,386.93
2016,1,31,16,15,622.0,52.0,3.15,8.5,189.0,390.41,324.82
2016,1,31,16,30,560.0,46.0,3.2,8.0,144.0,320.97,262.25
2016,1,31,16,45,455.5,37.5,3.25,8.0,101.5,238.1,187.02
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,166.73,113.64
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,72.03,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,74.71,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.5,161.54,98.52
2016,2,1,8,0,540.0,31.0,2.7,7.0,97.0,252.14,195.49
2016,2,1,8,15,616.5,37.0,2.85,7.5,142.5,323.82,263.05
2016,2,1,8,30,693.0,43.0,3.0,8.0,188.0,402.81,334.43
2016,2,1,8,45,738.0,47.5,3.15,8.5,233.0,469.87,394.18
2016,2,1,9,0,783.0,52.0,3.3,9.0,278.0,539.8,454.11
2016,2,1,9,15,813.5,55.0,3.35,9.0,320.5,601.04,505.66
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,662.79,555.48
2016,2,1,9,45,850.0,64.5,3.5,9.5,399.0,711.37,591.36
2016,2,1,10,0,856.0,71.0,3.6,10.0,435.0,757.71,624.86
2016,2,1,10,15,871.5,73.5,3.55,10.0,467.0,804.22,658.39
2016,2,1,10,30,887.0,76.0,3.5,10.0,499.0,848.7,689.87
2016,2,1,10,45,895.0,78.0,3.45,10.5,524.0,875.64,706.75
2016,2,1,11,0,903.0,80.0,3.4,11.0,549.0,907.32,727.06
2016,2,1,11,15,910.0,81.0,3.35,11.0,566.5,933.73,744.69
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,956.82,759.95
2016,2,1,11,45,922.0,82.0,3.25,11.0,594.5,973.3,770.55
2016,2,1,12,0,927.0,82.0,3.2,11.0,605.0,986.15,778.72
2016,2,1,12,15,927.5,82.0,3.05,11.0,607.5,990.98,780.52
2016,2,1,12,30,928.0,82.0,2.9,11.0,610.0,991.99,779.81
2016,2,1,12,45,926.5,81.5,2.8,11.5,604.5,986.64,773.84
2016,2,1,13,0,925.0,81.0,2.7,12.0,599.0,977.49,765.45
2016,2,1,13,15,919.5,80.0,2.6,12.0,585.5,960.27,753.02
2016,2,1,13,30,914.0,79.0,2.5,12.0,572.0,939.49,738.29
2016,2,1,13,45,905.0,78.0,2.4,12.0,550.5,912.16,719.05
