Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,896.0,77.0,2.3,12.0,529.0,881.72,697.69
2016,2,1,14,15,883.0,75.0,2.15,11.5,501.0,843.74,671.69
2016,2,1,14,30,870.0,73.0,2.0,11.0,473.0,810.6,649.04
2016,2,1,14,45,851.5,71.0,1.9,11.0,438.5,763.13,614.92
2016,2,1,15,0,833.0,69.0,1.8,11.0,404.0,714.07,579.32
2016,2,1,15,15,807.0,66.0,1.6,10.5,365.0,657.31,537.55
2016,2,1,15,30,781.0,63.0,1.4,10.0,326.0,600.24,493.25
2016,2,1,15,45,746.0,58.5,1.2,10.0,283.0,536.06,440.65
2016,2,1,16,0,711.0,54.0,1.0,10.0,240.0,473.24,387.59
2016,2,1,16,15,653.5,48.5,1.0,9.5,194.5,399.79,326.09
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,330.89,265.89
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,250.36,194.62
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,183.97,127.37
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,79.32,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,0.6,8.0,18.0,16.37,0.0
2016,2,2,7,45,180.0,30.0,0.6,8.5,52.5,106.19,66.73
2016,2,2,8,0,360.0,42.0,0.6,9.0,87.0,199.47,153.58
2016,2,2,8,15,446.0,51.0,0.6,9.0,130.0,268.9,215.62
2016,2,2,8,30,532.0,60.0,0.6,9.0,173.0,347.04,283.3
2016,2,2,8,45,605.0,63.0,0.6,9.5,218.5,419.69,344.27
2016,2,2,9,0,678.0,66.0,0.6,10.0,264.0,498.03,407.41
2016,2,2,9,15,339.0,90.5,0.45,10.0,189.5,338.45,279.89
2016,2,2,9,30,0.0,115.0,0.3,10.0,115.0,107.69,86.08
2016,2,2,9,45,3.0,132.5,0.2,10.5,134.0,127.25,103.11
2016,2,2,10,0,6.0,150.0,0.1,11.0,153.0,147.2,119.13
2016,2,2,10,15,3.0,151.5,0.25,11.0,153.0,145.38,117.37
2016,2,2,10,30,0.0,153.0,0.4,11.0,153.0,143.63,115.77
2016,2,2,10,45,69.5,195.0,0.6,11.5,232.0,262.33,214.57
2016,2,2,11,0,139.0,237.0,0.8,12.0,311.0,391.9,317.26
2016,2,2,11,15,199.5,241.5,0.9,12.0,350.0,454.46,366.15
2016,2,2,11,30,260.0,246.0,1.0,12.0,389.0,536.36,429.03
2016,2,2,11,45,355.5,230.0,1.15,12.0,430.0,609.57,486.21
2016,2,2,12,0,451.0,214.0,1.3,12.0,471.0,701.93,556.07
2016,2,2,12,15,426.0,221.5,1.35,12.0,465.0,689.11,545.42
2016,2,2,12,30,401.0,229.0,1.4,12.0,459.0,656.68,522.06
2016,2,2,12,45,316.0,243.0,1.5,12.0,423.0,591.89,473.04
2016,2,2,13,0,231.0,257.0,1.6,12.0,387.0,508.76,409.53
2016,2,2,13,15,309.5,236.5,1.6,12.0,407.0,571.71,460.21
2016,2,2,13,30,388.0,216.0,1.6,12.0,427.0,613.29,493.39
2016,2,2,13,45,394.5,206.0,1.65,12.0,413.5,599.2,483.51
2016,2,2,14,0,401.0,196.0,1.7,12.0,400.0,583.34,472.71
2016,2,2,14,15,629.0,134.5,1.7,11.5,435.5,714.9,576.66
2016,2,2,14,30,857.0,73.0,1.7,11.0,471.0,801.51,640.77
2016,2,2,14,45,836.0,71.5,1.7,11.0,436.5,753.13,605.69
2016,2,2,15,0,815.0,70.0,1.7,11.0,402.0,703.37,570.49
2016,2,2,15,15,788.5,67.0,1.65,10.5,363.0,646.92,530.07
2016,2,2,15,30,762.0,64.0,1.6,10.0,324.0,590.25,486.98
2016,2,2,15,45,721.0,60.5,1.55,10.0,280.5,524.4,433.77
2016,2,2,16,0,680.0,57.0,1.5,10.0,237.0,460.44,380.32
2016,2,2,16,15,621.5,51.5,1.35,9.5,192.5,391.09,320.92
2016,2,2,16,30,563.0,46.0,1.2,9.0,148.0,323.63,261.26
2016,2,2,16,45,460.5,38.0,1.05,8.5,105.5,241.57,188.74
2016,2,2,17,0,358.0,30.0,0.9,8.0,63.0,170.73,120.55
2016,2,2,17,15,179.0,15.0,0.9,7.5,31.5,74.95,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,9.1,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,18.19,0.0
2016,2,3,7,45,198.0,30.0,0.6,5.5,55.5,112.33,73.87
2016,2,3,8,0,396.0,40.0,0.6,6.0,91.0,211.24,164.74
2016,2,3,8,15,475.5,48.5,0.7,6.5,133.5,279.19,226.19
2016,2,3,8,30,555.0,57.0,0.8,7.0,176.0,355.2,292.82
2016,2,3,8,45,598.5,64.5,0.9,7.5,219.0,418.16,347.23
2016,2,3,9,0,642.0,72.0,1.0,8.0,262.0,484.24,402.26
2016,2,3,9,15,444.0,110.0,1.1,8.0,250.0,428.76,358.2
2016,2,3,9,30,246.0,148.0,1.2,8.0,238.0,346.43,290.47
2016,2,3,9,45,498.0,120.5,1.3,8.5,327.5,520.8,434.28
2016,2,3,10,0,750.0,93.0,1.4,9.0,417.0,708.76,577.69
2016,2,3,10,15,768.5,95.5,1.45,9.0,448.5,754.38,608.64
2016,2,3,10,30,787.0,98.0,1.5,9.0,480.0,793.76,636.28
2016,2,3,10,45,593.5,151.0,1.55,9.5,447.5,716.47,577.7
2016,2,3,11,0,400.0,204.0,1.6,10.0,415.0,599.25,485.96
2016,2,3,11,15,355.5,221.5,1.65,10.0,413.5,588.58,477.54
2016,2,3,11,30,311.0,239.0,1.7,10.0,412.0,574.86,465.76
2016,2,3,11,45,288.5,247.5,1.75,10.5,410.5,568.22,459.29
2016,2,3,12,0,266.0,256.0,1.8,11.0,409.0,559.91,451.53
2016,2,3,12,15,167.0,255.5,1.8,11.0,352.0,448.02,363.24
2016,2,3,12,30,68.0,255.0,1.8,11.0,295.0,335.27,272.2
2016,2,3,12,45,79.5,256.5,1.8,11.0,302.0,347.96,283.33
2016,2,3,13,0,91.0,258.0,1.8,11.0,309.0,360.45,293.65
2016,2,3,13,15,222.0,242.0,1.75,11.0,364.0,479.33,390.94
2016,2,3,13,30,353.0,226.0,1.7,11.0,419.0,593.78,480.8
2016,2,3,13,45,238.5,229.0,1.65,11.0,357.5,488.16,396.54
2016,2,3,14,0,124.0,232.0,1.6,11.0,296.0,370.46,302.43
2016,2,3,14,15,101.5,217.0,1.45,10.5,267.5,315.33,259.3
2016,2,3,14,30,79.0,202.0,1.3,10.0,239.0,277.27,228.75
2016,2,3,14,45,67.5,185.5,1.2,10.0,215.5,247.36,204.46
2016,2,3,15,0,56.0,169.0,1.1,10.0,192.0,218.31,180.6
2016,2,3,15,15,50.0,154.0,1.0,9.5,173.0,195.93,162.46
2016,2,3,15,30,44.0,139.0,0.9,9.0,154.0,174.16,144.53
2016,2,3,15,45,38.0,121.5,0.8,9.0,133.0,149.92,124.0
2016,2,3,16,0,32.0,104.0,0.7,9.0,112.0,126.36,103.76
2016,2,3,16,15,23.5,85.5,0.7,9.0,91.0,100.95,81.67
2016,2,3,16,30,15.0,67.0,0.7,9.0,70.0,71.51,55.89
2016,2,3,16,45,7.5,48.5,0.7,9.0,50.0,49.46,36.32
2016,2,3,17,0,0.0,30.0,0.7,9.0,30.0,27.89,16.76
2016,2,3,17,15,0.0,15.0,0.7,9.0,15.0,13.22,0.0
2016,2,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,81.0,8.0,1.75,6.0,11.0,23.52,0.0
2016,2,4,7,30,162.0,16.0,1.9,6.0,22.0,56.16,0.0
2016,2,4,7,45,290.5,28.0,2.1,6.5,58.5,140.7,94.9
2016,2,4,8,0,419.0,40.0,2.3,7.0,95.0,219.96,172.48
2016,2,4,8,15,497.5,48.0,2.25,7.0,138.5,288.28,235.6
2016,2,4,8,30,576.0,56.0,2.2,7.0,182.0,364.52,303.98
2016,2,4,8,45,623.5,62.5,2.2,7.5,225.5,429.64,361.04
2016,2,4,9,0,671.0,69.0,2.2,8.0,269.0,498.23,418.83
2016,2,4,9,15,519.0,101.5,2.2,8.0,269.5,466.77,393.63
2016,2,4,9,30,367.0,134.0,2.2,8.0,270.0,425.06,358.63
2016,2,4,9,45,579.5,108.5,2.2,8.5,349.0,572.76,479.64
2016,2,4,10,0,792.0,83.0,2.2,9.0,428.0,725.68,595.92
2016,2,4,10,15,721.5,101.0,2.15,9.5,433.0,724.22,590.84
2016,2,4,10,30,651.0,119.0,2.1,10.0,438.0,711.21,578.65
2016,2,4,10,45,752.0,104.0,2.1,10.5,490.0,799.95,642.37
2016,2,4,11,0,853.0,89.0,2.1,11.0,542.0,886.24,701.47
2016,2,4,11,15,861.0,90.5,1.95,11.5,560.0,913.74,716.16
2016,2,4,11,30,869.0,92.0,1.8,12.0,578.0,938.05,728.92
2016,2,4,11,45,872.0,93.0,1.7,12.5,588.5,953.71,736.18
2016,2,4,12,0,875.0,94.0,1.6,13.0,599.0,965.78,741.05
2016,2,4,12,15,876.0,94.0,1.55,13.0,601.5,971.05,743.52
2016,2,4,12,30,877.0,94.0,1.5,13.0,604.0,972.61,743.7
2016,2,4,12,45,728.5,134.0,1.45,13.5,555.0,882.6,680.48
2016,2,4,13,0,580.0,174.0,1.4,14.0,506.0,775.07,604.98
2016,2,4,13,15,573.0,172.0,1.4,14.0,494.0,758.96,595.17
2016,2,4,13,30,566.0,170.0,1.4,14.0,482.0,740.6,582.76
2016,2,4,13,45,705.0,129.5,1.4,14.0,504.0,813.92,635.72
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,864.03,670.71
2016,2,4,14,15,677.5,120.5,1.3,13.5,460.0,742.0,584.9
2016,2,4,14,30,511.0,152.0,1.2,13.0,394.0,613.62,491.81
2016,2,4,14,45,485.0,145.0,1.2,13.0,361.5,566.46,457.92
2016,2,4,15,0,459.0,138.0,1.2,13.0,329.0,519.53,422.63
2016,2,4,15,15,435.0,130.0,1.05,12.5,297.5,473.42,387.09
2016,2,4,15,30,411.0,122.0,0.9,12.0,266.0,428.08,351.32
2016,2,4,15,45,534.5,92.0,0.75,12.0,254.0,452.01,369.67
2016,2,4,16,0,658.0,62.0,0.6,12.0,242.0,458.95,372.08
2016,2,4,16,15,601.5,56.0,0.65,11.5,198.0,387.76,313.37
2016,2,4,16,30,545.0,50.0,0.7,11.0,154.0,321.28,256.73
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.5,243.75,189.23
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,176.0,126.22
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,78.59,9.68
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.5,8.5,1.4,5.5,12.0,24.86,0.0
2016,2,5,7,30,171.0,17.0,1.5,6.0,24.0,70.47,0.0
2016,2,5,7,45,299.5,29.5,1.65,6.5,61.5,144.94,99.89
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,225.41,176.97
2016,2,5,8,15,506.5,50.5,1.8,7.5,144.0,295.0,240.38
2016,2,5,8,30,585.0,59.0,1.8,8.0,189.0,372.49,308.72
2016,2,5,8,45,639.5,64.0,1.8,8.5,234.0,440.35,367.35
2016,2,5,9,0,694.0,69.0,1.8,9.0,279.0,512.24,427.05
2016,2,5,9,15,693.5,72.0,1.8,9.5,307.0,550.07,457.73
2016,2,5,9,30,693.0,75.0,1.8,10.0,335.0,585.81,485.68
2016,2,5,9,45,704.0,81.0,1.8,10.5,368.0,631.53,519.55
2016,2,5,10,0,715.0,87.0,1.8,11.0,401.0,675.92,550.78
2016,2,5,10,15,773.5,90.0,1.8,11.5,452.0,749.2,602.69
2016,2,5,10,30,832.0,93.0,1.8,12.0,503.0,827.52,656.45
2016,2,5,10,45,838.5,97.0,1.8,12.5,527.5,862.52,678.17
2016,2,5,11,0,845.0,101.0,1.8,13.0,552.0,894.62,698.07
2016,2,5,11,15,677.0,148.0,1.75,13.0,517.0,820.92,644.47
2016,2,5,11,30,509.0,195.0,1.7,13.0,482.0,724.4,573.32
2016,2,5,11,45,502.0,201.5,1.65,13.5,489.0,732.58,578.12
2016,2,5,12,0,495.0,208.0,1.6,14.0,496.0,738.36,580.14
2016,2,5,12,15,676.0,159.0,1.45,14.0,554.0,864.61,669.43
2016,2,5,12,30,857.0,110.0,1.3,14.0,612.0,974.2,740.05
2016,2,5,12,45,867.5,104.5,1.15,14.0,609.0,974.62,736.29
2016,2,5,13,0,878.0,99.0,1.0,14.0,606.0,971.13,731.44
2016,2,5,13,15,873.0,97.5,1.0,14.0,592.5,954.08,720.7
2016,2,5,13,30,868.0,96.0,1.0,14.0,579.0,933.53,707.91
2016,2,5,13,45,869.0,91.5,1.0,14.0,560.0,911.35,694.13
2016,2,5,14,0,870.0,87.0,1.0,14.0,541.0,885.64,677.99
2016,2,5,14,15,858.0,85.0,1.0,14.0,513.5,848.56,654.06
2016,2,5,14,30,846.0,83.0,1.0,14.0,486.0,808.95,628.26
2016,2,5,14,45,827.5,81.0,1.05,14.0,452.0,761.97,597.61
2016,2,5,15,0,809.0,79.0,1.1,14.0,418.0,713.41,565.18
2016,2,5,15,15,783.0,75.5,1.0,13.5,379.0,656.59,525.26
2016,2,5,15,30,757.0,72.0,0.9,13.0,340.0,599.5,482.73
2016,2,5,15,45,710.5,69.0,0.85,13.0,295.5,533.99,431.49
2016,2,5,16,0,664.0,66.0,0.8,13.0,251.0,467.78,378.15
2016,2,5,16,15,606.0,59.5,0.8,12.5,205.0,394.72,318.55
2016,2,5,16,30,548.0,53.0,0.8,12.0,159.0,326.49,260.5
2016,2,5,16,45,453.0,44.0,0.85,11.5,115.5,246.34,191.57
2016,2,5,17,0,358.0,35.0,0.9,11.0,72.0,176.45,128.03
2016,2,5,17,15,179.0,17.5,0.9,10.5,36.0,79.95,20.5
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,8.5,1.25,7.5,13.0,28.25,0.0
2016,2,6,7,30,205.0,17.0,1.4,8.0,26.0,79.77,0.0
2016,2,6,7,45,335.0,27.5,1.6,9.0,64.0,154.17,107.01
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,235.33,182.97
2016,2,6,8,15,539.0,45.5,1.75,10.0,146.5,303.74,245.29
2016,2,6,8,30,613.0,53.0,1.7,10.0,191.0,379.61,312.21
2016,2,6,8,45,662.5,57.5,1.7,10.5,235.5,442.55,366.47
2016,2,6,9,0,712.0,62.0,1.7,11.0,280.0,512.12,423.83
2016,2,6,9,15,743.0,65.5,1.6,11.5,321.5,571.63,470.59
2016,2,6,9,30,774.0,69.0,1.5,12.0,363.0,631.85,515.88
2016,2,6,9,45,796.0,72.0,1.45,12.5,400.5,685.24,552.9
2016,2,6,10,0,818.0,75.0,1.4,13.0,438.0,737.84,588.28
2016,2,6,10,15,833.5,77.0,1.45,13.5,469.0,782.83,618.36
2016,2,6,10,30,849.0,79.0,1.5,14.0,500.0,825.9,646.67
2016,2,6,10,45,862.5,79.0,1.55,14.5,525.5,862.51,670.11
2016,2,6,11,0,876.0,79.0,1.6,15.0,551.0,887.93,685.69
2016,2,6,11,15,730.5,124.5,1.65,15.0,527.0,843.4,654.28
2016,2,6,11,30,585.0,170.0,1.7,15.0,503.0,766.23,600.22
2016,2,6,11,45,576.5,176.5,1.75,15.0,509.5,774.09,606.66
2016,2,6,12,0,568.0,183.0,1.8,15.0,516.0,779.24,610.39
2016,2,6,12,15,734.5,132.0,1.8,15.0,564.0,890.24,688.1
2016,2,6,12,30,901.0,81.0,1.8,15.0,612.0,972.25,742.83
2016,2,6,12,45,887.0,85.0,1.8,15.5,604.5,960.79,732.85
2016,2,6,13,0,873.0,89.0,1.8,16.0,597.0,955.44,728.31
2016,2,6,13,15,621.0,159.0,1.75,16.0,516.5,798.02,619.62
2016,2,6,13,30,369.0,229.0,1.7,16.0,436.0,612.63,483.05
2016,2,6,13,45,425.5,206.5,1.7,16.0,437.0,645.99,510.82
2016,2,6,14,0,482.0,184.0,1.7,16.0,438.0,658.66,521.83
2016,2,6,14,15,537.5,158.5,1.6,16.0,428.5,661.82,525.34
2016,2,6,14,30,593.0,133.0,1.5,16.0,419.0,666.5,529.68
2016,2,6,14,45,617.0,117.0,1.45,16.0,396.0,645.18,514.6
2016,2,6,15,0,641.0,101.0,1.4,16.0,373.0,619.63,496.34
2016,2,6,15,15,690.5,84.0,1.2,15.5,352.0,606.37,486.66
2016,2,6,15,30,740.0,67.0,1.0,15.0,331.0,583.64,468.99
2016,2,6,15,45,703.5,63.0,0.85,15.0,289.0,520.55,418.69
2016,2,6,16,0,667.0,59.0,0.7,15.0,247.0,459.03,368.54
2016,2,6,16,15,612.0,53.5,0.75,14.5,202.5,391.34,313.77
2016,2,6,16,30,557.0,48.0,0.8,14.0,158.0,325.47,258.17
2016,2,6,16,45,467.0,40.0,0.9,14.0,115.5,247.95,191.48
2016,2,6,17,0,377.0,32.0,1.0,14.0,73.0,180.24,130.3
2016,2,6,17,15,188.5,16.0,1.0,13.5,36.5,81.38,28.56
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,37.08,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,101.73,0.0
2016,2,7,7,45,422.5,24.5,2.7,11.5,71.0,175.74,122.45
2016,2,7,8,0,547.0,33.0,2.9,12.0,111.0,257.98,199.72
2016,2,7,8,15,616.0,39.0,2.95,12.5,156.5,327.32,263.08
2016,2,7,8,30,685.0,45.0,3.0,13.0,202.0,403.29,330.15
2016,2,7,8,45,729.0,49.0,3.15,13.5,247.5,469.4,387.51
2016,2,7,9,0,773.0,53.0,3.3,14.0,293.0,538.31,445.08
2016,2,7,9,15,802.5,56.0,3.35,14.0,335.5,599.02,494.9
2016,2,7,9,30,832.0,59.0,3.4,14.0,378.0,654.64,538.58
2016,2,7,9,45,846.5,63.0,3.5,14.5,415.0,705.68,575.57
2016,2,7,10,0,861.0,67.0,3.6,15.0,452.0,755.21,610.71
2016,2,7,10,15,875.5,69.0,3.6,15.5,484.0,800.42,641.58
2016,2,7,10,30,890.0,71.0,3.6,16.0,516.0,843.56,670.44
2016,2,7,10,45,901.0,72.0,3.6,16.5,542.0,880.03,694.09
2016,2,7,11,0,912.0,73.0,3.6,17.0,568.0,913.7,715.53
2016,2,7,11,15,918.5,74.0,3.6,17.0,586.0,940.23,733.17
2016,2,7,11,30,925.0,75.0,3.6,17.0,604.0,963.35,748.48
2016,2,7,11,45,929.5,75.0,3.6,17.5,615.0,979.77,757.77
2016,2,7,12,0,934.0,75.0,3.6,18.0,626.0,992.47,764.62
2016,2,7,12,15,934.5,75.0,3.6,18.0,628.5,997.53,767.79
2016,2,7,12,30,935.0,75.0,3.6,18.0,631.0,998.7,768.53
2016,2,7,12,45,934.5,74.0,3.6,18.0,626.0,993.74,765.23
2016,2,7,13,0,934.0,73.0,3.6,18.0,621.0,984.91,759.48
2016,2,7,13,15,929.5,72.5,3.55,18.0,607.5,969.12,748.73
2016,2,7,13,30,925.0,72.0,3.5,18.0,594.0,949.68,735.61
2016,2,7,13,45,917.5,70.5,3.45,18.0,573.5,922.72,717.33
2016,2,7,14,0,910.0,69.0,3.4,18.0,553.0,892.49,696.82
2016,2,7,14,15,898.5,67.5,3.3,18.0,525.0,855.77,671.35
2016,2,7,14,30,887.0,66.0,3.2,18.0,497.0,816.41,643.9
2016,2,7,14,45,871.5,64.0,3.1,18.0,463.0,770.89,611.76
2016,2,7,15,0,856.0,62.0,3.0,18.0,429.0,723.53,577.95
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.5,669.07,539.13
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,619.21,502.35
2016,2,7,15,45,778.0,54.0,2.55,17.0,307.0,556.22,451.89
2016,2,7,16,0,745.0,51.0,2.4,17.0,264.0,494.33,400.79
2016,2,7,16,15,695.5,46.5,2.3,16.5,218.0,423.75,341.96
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,356.87,283.98
2016,2,7,16,45,563.5,35.5,2.15,15.5,127.5,278.86,215.74
2016,2,7,17,0,481.0,29.0,2.1,15.0,83.0,209.38,152.07
2016,2,7,17,15,328.0,19.5,2.1,14.5,48.0,123.15,54.18
2016,2,7,17,30,175.0,10.0,2.1,14.0,13.0,47.53,0.0
2016,2,7,17,45,87.5,5.0,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,9.5,1.8,10.5,15.5,33.24,0.0
2016,2,8,7,30,246.0,19.0,2.0,11.0,31.0,93.52,0.0
2016,2,8,7,45,372.0,29.0,2.25,11.5,71.0,167.46,118.52
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,249.1,193.45
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,318.82,256.34
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,392.95,321.3
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,458.8,377.77
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,527.53,434.44
2016,2,8,9,15,765.5,67.0,2.6,14.5,337.0,589.19,483.39
2016,2,8,9,30,797.0,71.0,2.6,15.0,380.0,651.58,531.03
2016,2,8,9,45,825.0,72.0,2.6,15.5,419.0,708.14,571.05
2016,2,8,10,0,853.0,73.0,2.6,16.0,458.0,764.22,609.76
2016,2,8,10,15,868.5,75.0,2.55,16.5,490.5,810.6,640.24
2016,2,8,10,30,884.0,77.0,2.5,17.0,523.0,847.18,663.21
2016,2,8,10,45,894.0,78.5,2.5,17.5,548.5,883.32,685.98
2016,2,8,11,0,904.0,80.0,2.5,18.0,574.0,916.61,706.52
2016,2,8,11,15,910.5,81.0,2.45,18.0,592.5,943.02,723.06
2016,2,8,11,30,917.0,82.0,2.4,18.0,611.0,966.04,737.32
2016,2,8,11,45,920.5,82.5,2.35,18.5,622.0,982.09,745.48
2016,2,8,12,0,924.0,83.0,2.3,19.0,633.0,994.42,751.25
2016,2,8,12,15,924.5,83.0,2.25,19.0,635.5,999.45,753.72
2016,2,8,12,30,925.0,83.0,2.2,19.0,638.0,1000.63,753.84
2016,2,8,12,45,928.0,81.0,2.15,19.0,633.5,997.83,751.51
2016,2,8,13,0,931.0,79.0,2.1,19.0,629.0,991.13,746.79
2016,2,8,13,15,926.0,78.5,2.0,19.0,615.5,974.9,735.31
2016,2,8,13,30,921.0,78.0,1.9,19.0,602.0,955.03,721.61
2016,2,8,13,45,913.5,76.5,1.85,19.0,581.0,928.12,703.91
2016,2,8,14,0,906.0,75.0,1.8,19.0,560.0,897.96,684.1
2016,2,8,14,15,894.5,73.5,1.7,19.0,532.5,861.31,659.27
2016,2,8,14,30,883.0,72.0,1.6,19.0,505.0,822.02,632.57
2016,2,8,14,45,866.5,70.0,1.55,19.0,470.5,775.79,601.35
2016,2,8,15,0,850.0,68.0,1.5,19.0,436.0,734.12,573.03
2016,2,8,15,15,827.0,65.5,1.3,18.5,396.5,678.87,534.09
2016,2,8,15,30,804.0,63.0,1.1,18.0,357.0,623.0,493.2
2016,2,8,15,45,770.0,59.5,0.95,17.5,313.0,558.91,444.2
2016,2,8,16,0,736.0,56.0,0.8,17.0,269.0,496.0,394.45
2016,2,8,16,15,685.0,51.0,0.85,16.5,223.0,424.29,337.35
2016,2,8,16,30,634.0,46.0,0.9,16.0,177.0,356.42,280.68
2016,2,8,16,45,549.0,39.0,0.95,15.5,131.5,277.24,213.21
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,210.15,152.98
2016,2,8,17,15,309.0,21.5,1.0,14.5,50.0,123.12,61.33
2016,2,8,17,30,154.0,11.0,1.0,14.0,14.0,43.91,0.0
2016,2,8,17,45,77.0,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,80.5,10.0,2.3,9.0,14.5,25.2,0.0
2016,2,9,7,30,161.0,20.0,2.4,9.0,29.0,71.92,9.55
2016,2,9,7,45,251.0,34.0,2.5,9.5,64.0,132.61,95.74
2016,2,9,8,0,341.0,48.0,2.6,10.0,99.0,197.56,155.43
2016,2,9,8,15,395.5,59.5,2.6,10.5,138.5,254.39,207.11
2016,2,9,8,30,450.0,71.0,2.6,11.0,178.0,320.21,265.13
2016,2,9,8,45,484.0,81.5,2.65,12.0,217.5,376.41,313.27
2016,2,9,9,0,518.0,92.0,2.7,13.0,257.0,435.03,361.63
2016,2,9,9,15,549.0,98.0,2.65,13.5,294.0,489.02,405.19
2016,2,9,9,30,580.0,104.0,2.6,14.0,331.0,544.22,448.31
2016,2,9,9,45,623.5,104.0,2.6,14.5,369.5,602.71,493.12
2016,2,9,10,0,667.0,104.0,2.6,15.0,408.0,662.4,536.86
2016,2,9,10,15,638.5,121.5,2.5,15.0,428.5,685.1,551.87
2016,2,9,10,30,610.0,139.0,2.4,15.0,449.0,703.07,563.49
2016,2,9,10,45,583.0,156.0,2.35,15.5,464.0,717.29,571.5
2016,2,9,11,0,556.0,173.0,2.3,16.0,479.0,721.93,572.19
2016,2,9,11,15,623.0,157.0,2.15,16.0,510.5,785.11,616.54
2016,2,9,11,30,690.0,141.0,2.0,16.0,542.0,841.34,653.89
2016,2,9,11,45,805.0,115.0,1.95,16.5,591.0,922.99,707.59
2016,2,9,12,0,920.0,89.0,1.9,17.0,640.0,999.43,755.92
2016,2,9,12,15,920.5,89.0,1.8,17.0,642.5,1004.46,756.77
2016,2,9,12,30,921.0,89.0,1.7,17.0,645.0,1005.65,756.03
2016,2,9,12,45,767.0,130.0,1.6,17.5,590.5,920.12,696.34
2016,2,9,13,0,613.0,171.0,1.5,18.0,536.0,814.4,623.08
2016,2,9,13,15,568.0,182.5,1.35,18.0,515.0,770.37,592.34
2016,2,9,13,30,523.0,194.0,1.2,18.0,494.0,732.55,564.05
2016,2,9,13,45,488.5,196.0,1.1,18.5,468.5,692.39,533.93
2016,2,9,14,0,454.0,198.0,1.0,19.0,443.0,651.55,503.27
2016,2,9,14,15,293.0,209.5,0.85,18.5,364.5,498.28,389.89
2016,2,9,14,30,132.0,221.0,0.7,18.0,286.0,355.73,280.67
2016,2,9,14,45,273.5,188.5,0.6,18.0,312.0,438.38,347.8
2016,2,9,15,0,415.0,156.0,0.5,18.0,338.0,509.43,401.98
2016,2,9,15,15,443.0,136.0,0.45,17.5,314.0,487.87,386.25
2016,2,9,15,30,471.0,116.0,0.4,17.0,290.0,462.43,368.02
2016,2,9,15,45,440.0,107.5,0.4,17.0,254.5,410.18,327.64
2016,2,9,16,0,409.0,99.0,0.4,17.0,219.0,359.87,287.79
2016,2,9,16,15,375.0,85.5,0.4,16.5,181.5,304.6,243.29
2016,2,9,16,30,341.0,72.0,0.4,16.0,144.0,252.34,199.64
2016,2,9,16,45,294.5,56.5,0.45,16.0,107.5,196.11,151.42
2016,2,9,17,0,248.0,41.0,0.5,16.0,71.0,145.03,106.09
2016,2,9,17,15,124.0,26.5,0.55,16.0,41.5,76.25,40.66
2016,2,9,17,30,0.0,12.0,0.6,16.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.65,16.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,66.5,10.5,1.0,11.0,14.5,22.87,0.0
2016,2,10,7,30,133.0,21.0,0.9,11.0,29.0,66.28,16.56
2016,2,10,7,45,208.0,36.5,0.85,11.5,62.0,121.74,87.93
2016,2,10,8,0,283.0,52.0,0.8,12.0,95.0,180.32,140.48
2016,2,10,8,15,326.5,66.5,0.9,12.5,132.5,232.6,186.95
2016,2,10,8,30,370.0,81.0,1.0,13.0,170.0,289.46,236.18
2016,2,10,8,45,392.5,95.5,1.15,13.5,207.0,339.01,278.31
2016,2,10,9,0,415.0,110.0,1.3,14.0,244.0,390.11,320.41
2016,2,10,9,15,446.0,117.5,1.25,14.0,279.0,439.99,360.46
2016,2,10,9,30,477.0,125.0,1.2,14.0,314.0,491.58,400.65
2016,2,10,9,45,644.5,105.0,1.2,14.5,386.0,619.91,498.8
2016,2,10,10,0,812.0,85.0,1.2,15.0,458.0,748.93,589.9
2016,2,10,10,15,718.0,110.5,1.2,15.0,457.0,737.51,579.04
2016,2,10,10,30,624.0,136.0,1.2,15.0,456.0,712.33,560.1
2016,2,10,10,45,584.5,157.0,1.2,15.0,468.5,720.44,565.24
2016,2,10,11,0,545.0,178.0,1.2,15.0,481.0,718.49,562.24
2016,2,10,11,15,316.0,222.0,1.2,15.5,399.0,553.69,436.55
2016,2,10,11,30,87.0,266.0,1.2,16.0,317.0,362.43,286.4
2016,2,10,11,45,489.5,180.0,1.25,16.5,474.5,698.38,547.47
2016,2,10,12,0,892.0,94.0,1.3,17.0,632.0,980.09,737.1
2016,2,10,12,15,739.0,140.0,1.35,17.0,587.0,908.4,686.23
2016,2,10,12,30,586.0,186.0,1.4,17.0,542.0,806.36,618.24
2016,2,10,12,45,578.5,186.5,1.45,17.5,536.0,797.6,612.88
2016,2,10,13,0,571.0,187.0,1.5,18.0,530.0,786.34,604.73
2016,2,10,13,15,727.5,138.5,1.5,18.0,565.5,878.59,668.83
2016,2,10,13,30,884.0,90.0,1.5,18.0,601.0,947.72,714.84
2016,2,10,13,45,713.0,132.0,1.55,18.0,535.0,830.31,635.8
2016,2,10,14,0,542.0,174.0,1.6,18.0,469.0,702.12,547.38
2016,2,10,14,15,575.0,154.5,1.55,18.0,453.5,691.55,542.18
2016,2,10,14,30,608.0,135.0,1.5,18.0,438.0,684.31,537.73
2016,2,10,14,45,606.0,125.5,1.45,18.0,410.0,649.23,512.71
2016,2,10,15,0,604.0,116.0,1.4,18.0,382.0,612.11,485.86
2016,2,10,15,15,632.5,98.0,1.25,17.5,355.0,585.13,466.64
2016,2,10,15,30,661.0,80.0,1.1,17.0,328.0,553.23,442.89
2016,2,10,15,45,610.0,80.0,1.0,17.0,287.5,489.05,392.41
2016,2,10,16,0,559.0,80.0,0.9,17.0,247.0,427.7,343.06
2016,2,10,16,15,512.0,72.0,0.9,16.5,205.0,363.25,291.06
2016,2,10,16,30,465.0,64.0,0.9,16.0,163.0,302.63,240.19
2016,2,10,16,45,399.0,52.0,0.9,15.5,122.0,234.77,182.17
2016,2,10,17,0,333.0,40.0,0.9,15.0,81.0,174.11,128.58
2016,2,10,17,15,166.5,27.5,0.9,14.5,48.0,90.03,51.96
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,48.0,11.5,0.95,11.0,14.5,20.08,0.0
2016,2,11,7,30,96.0,23.0,1.0,11.0,29.0,54.89,18.35
2016,2,11,7,45,151.5,40.0,1.05,11.5,59.0,101.07,73.29
2016,2,11,8,0,207.0,57.0,1.1,12.0,89.0,149.94,117.16
2016,2,11,8,15,238.0,74.0,1.2,12.0,123.0,194.4,157.13
2016,2,11,8,30,269.0,91.0,1.3,12.0,157.0,242.11,199.19
2016,2,11,8,45,286.0,108.5,1.4,12.5,191.0,285.79,236.55
2016,2,11,9,0,303.0,126.0,1.5,13.0,225.0,330.74,273.87
2016,2,11,9,15,324.0,138.0,1.45,13.0,256.5,372.75,308.17
2016,2,11,9,30,345.0,150.0,1.4,13.0,288.0,416.04,342.6
2016,2,11,9,45,576.0,118.0,1.4,13.5,374.5,584.64,475.19
2016,2,11,10,0,807.0,86.0,1.4,14.0,461.0,747.22,593.21
2016,2,11,10,15,720.0,110.5,1.3,14.5,462.0,739.98,582.83
2016,2,11,10,30,633.0,135.0,1.2,15.0,463.0,719.6,565.11
2016,2,11,10,45,573.0,163.0,1.2,15.5,471.0,711.33,557.3
2016,2,11,11,0,513.0,191.0,1.2,16.0,479.0,705.31,549.84
2016,2,11,11,15,417.0,223.5,1.15,16.5,462.5,665.67,517.16
2016,2,11,11,30,321.0,256.0,1.1,17.0,446.0,604.78,469.75
2016,2,11,11,45,317.0,263.5,1.1,17.5,453.5,614.37,475.87
2016,2,11,12,0,313.0,271.0,1.1,18.0,461.0,622.54,480.26
2016,2,11,12,15,393.0,250.5,1.05,18.0,490.5,676.81,520.38
2016,2,11,12,30,473.0,230.0,1.0,18.0,520.0,748.64,570.91
2016,2,11,12,45,451.0,234.0,1.0,18.0,508.5,730.13,556.8
2016,2,11,13,0,429.0,238.0,1.0,18.0,497.0,709.67,542.45
2016,2,11,13,15,485.0,214.5,0.9,18.0,501.5,730.39,557.8
2016,2,11,13,30,541.0,191.0,0.8,18.0,506.0,746.94,569.58
2016,2,11,13,45,647.5,160.0,0.75,18.5,524.5,803.41,607.61
2016,2,11,14,0,754.0,129.0,0.7,19.0,543.0,846.0,634.2
2016,2,11,14,15,658.0,140.0,0.55,18.5,488.0,754.16,571.24
2016,2,11,14,30,562.0,151.0,0.4,18.0,433.0,658.33,505.27
2016,2,11,14,45,547.0,143.0,0.3,18.0,403.0,616.44,476.1
2016,2,11,15,0,532.0,135.0,0.2,18.0,373.0,573.78,445.28
2016,2,11,15,15,525.5,122.5,0.25,17.5,340.0,531.37,416.64
2016,2,11,15,30,519.0,110.0,0.3,17.0,307.0,487.93,386.16
2016,2,11,15,45,462.0,109.5,0.4,17.0,269.0,426.54,339.93
2016,2,11,16,0,405.0,109.0,0.5,17.0,231.0,369.3,295.38
2016,2,11,16,15,363.0,95.0,0.6,16.5,191.0,309.45,247.92
2016,2,11,16,30,321.0,81.0,0.7,16.0,151.0,253.5,201.71
2016,2,11,16,45,264.0,64.5,0.8,15.5,113.0,193.04,150.52
2016,2,11,17,0,207.0,48.0,0.9,15.0,75.0,139.02,103.58
2016,2,11,17,15,103.5,31.0,0.95,14.5,44.5,71.44,42.85
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.05,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
