Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,0.9,11.5,17.5,27.18,0.0
2016,2,12,7,30,162.0,24.0,0.9,12.0,35.0,78.47,33.91
2016,2,12,7,45,245.0,38.5,0.95,12.5,70.0,135.49,99.0
2016,2,12,8,0,328.0,53.0,1.0,13.0,105.0,198.33,154.6
2016,2,12,8,15,375.5,66.0,1.05,13.0,145.0,253.4,203.7
2016,2,12,8,30,423.0,79.0,1.1,13.0,185.0,313.43,255.85
2016,2,12,8,45,453.0,91.0,1.2,13.5,224.0,367.19,301.23
2016,2,12,9,0,483.0,103.0,1.3,14.0,263.0,423.19,346.94
2016,2,12,9,15,515.5,109.0,1.25,14.0,299.5,475.67,388.71
2016,2,12,9,30,548.0,115.0,1.2,14.0,336.0,535.61,434.74
2016,2,12,9,45,479.0,143.5,1.15,14.5,350.0,536.63,432.67
2016,2,12,10,0,410.0,172.0,1.1,15.0,364.0,535.66,428.99
2016,2,12,10,15,608.0,135.0,1.1,15.0,441.5,677.59,536.98
2016,2,12,10,30,806.0,98.0,1.1,15.0,519.0,818.94,634.52
2016,2,12,10,45,816.0,100.0,1.1,15.5,543.5,854.29,654.73
2016,2,12,11,0,826.0,102.0,1.1,16.0,568.0,886.97,674.25
2016,2,12,11,15,833.0,103.5,1.1,16.0,586.0,913.42,690.74
2016,2,12,11,30,840.0,105.0,1.1,16.0,604.0,936.71,705.2
2016,2,12,11,45,842.5,106.0,1.15,16.5,614.0,951.79,713.87
2016,2,12,12,0,845.0,107.0,1.2,17.0,624.0,963.34,720.42
2016,2,12,12,15,845.5,107.0,1.2,17.0,627.0,968.16,723.22
2016,2,12,12,30,846.0,107.0,1.2,17.0,630.0,969.31,723.88
2016,2,12,12,45,624.5,177.0,1.25,17.0,561.0,839.87,638.29
2016,2,12,13,0,403.0,247.0,1.3,17.0,492.0,678.18,523.77
2016,2,12,13,15,614.0,177.0,1.3,17.0,542.0,816.47,627.14
2016,2,12,13,30,825.0,107.0,1.3,17.0,592.0,916.01,693.71
2016,2,12,13,45,814.5,106.0,1.35,17.0,571.0,888.3,675.24
2016,2,12,14,0,804.0,105.0,1.4,17.0,550.0,857.7,656.33
2016,2,12,14,15,791.5,103.0,1.3,17.0,523.0,821.55,631.55
2016,2,12,14,30,779.0,101.0,1.2,17.0,496.0,783.06,605.1
2016,2,12,14,45,596.5,131.5,1.2,17.0,422.0,649.71,511.26
2016,2,12,15,0,414.0,162.0,1.2,17.0,348.0,516.29,411.35
2016,2,12,15,15,552.5,125.0,1.1,16.5,350.0,553.87,443.38
2016,2,12,15,30,691.0,88.0,1.0,16.0,352.0,583.92,466.8
2016,2,12,15,45,656.0,82.5,0.95,16.0,309.5,521.43,417.88
2016,2,12,16,0,621.0,77.0,0.9,16.0,267.0,460.53,369.6
2016,2,12,16,15,568.5,70.5,0.9,15.5,222.5,391.53,314.21
2016,2,12,16,30,516.0,64.0,0.9,15.0,178.0,326.79,260.14
2016,2,12,16,45,441.0,53.5,0.95,14.5,135.0,253.7,198.0
2016,2,12,17,0,366.0,43.0,1.0,14.0,92.0,188.66,140.96
2016,2,12,17,15,183.0,31.5,1.0,14.0,56.0,100.9,63.9
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,18.19,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,179.0,11.0,1.35,9.5,23.5,46.01,0.0
2016,2,13,7,30,358.0,22.0,1.5,10.0,47.0,127.11,63.84
2016,2,13,7,45,474.5,30.5,1.65,10.5,91.5,199.62,146.97
2016,2,13,8,0,591.0,39.0,1.8,11.0,136.0,283.08,221.78
2016,2,13,8,15,655.0,44.5,1.8,11.5,184.0,353.11,284.76
2016,2,13,8,30,719.0,50.0,1.8,12.0,232.0,429.06,350.52
2016,2,13,8,45,761.0,53.5,1.85,12.5,279.0,496.02,407.03
2016,2,13,9,0,803.0,57.0,1.9,13.0,326.0,565.48,463.27
2016,2,13,9,15,830.5,60.0,1.95,13.5,370.0,626.98,511.27
2016,2,13,9,30,858.0,63.0,2.0,14.0,414.0,683.12,552.59
2016,2,13,9,45,882.5,63.5,2.05,14.5,453.5,738.72,591.33
2016,2,13,10,0,907.0,64.0,2.1,15.0,493.0,793.51,628.62
2016,2,13,10,15,920.0,65.5,2.0,15.5,526.0,838.98,657.18
2016,2,13,10,30,933.0,67.0,1.9,16.0,559.0,882.09,683.43
2016,2,13,10,45,943.5,67.5,1.85,16.5,585.0,919.11,705.47
2016,2,13,11,0,954.0,68.0,1.8,17.0,611.0,953.1,725.17
2016,2,13,11,15,959.0,68.5,1.8,17.0,629.0,978.77,741.12
2016,2,13,11,30,964.0,69.0,1.8,17.0,647.0,1000.79,754.76
2016,2,13,11,45,966.5,70.0,1.8,17.0,657.5,1017.26,764.85
2016,2,13,12,0,969.0,71.0,1.8,17.0,668.0,1029.79,772.51
2016,2,13,12,15,969.0,71.0,1.7,17.0,670.5,1034.61,773.81
2016,2,13,12,30,969.0,71.0,1.6,17.0,673.0,1035.35,772.63
2016,2,13,12,45,954.5,77.0,1.5,17.5,666.0,1025.57,763.31
2016,2,13,13,0,940.0,83.0,1.4,18.0,659.0,1011.85,751.73
2016,2,13,13,15,934.0,82.0,1.55,17.5,644.5,993.83,744.44
2016,2,13,13,30,928.0,81.0,1.7,17.0,630.0,972.13,734.52
2016,2,13,13,45,916.0,81.0,1.85,17.0,607.5,942.67,717.76
2016,2,13,14,0,904.0,81.0,2.0,17.0,585.0,910.09,698.58
2016,2,13,14,15,891.5,79.5,1.95,17.0,556.5,872.37,673.44
2016,2,13,14,30,879.0,78.0,1.9,17.0,528.0,832.05,646.36
2016,2,13,14,45,858.5,77.0,1.85,17.0,492.5,790.6,618.28
2016,2,13,15,0,838.0,76.0,1.8,17.0,457.0,740.12,583.38
2016,2,13,15,15,814.5,73.0,1.65,16.5,416.5,683.91,544.05
2016,2,13,15,30,791.0,70.0,1.5,16.0,376.0,627.13,502.69
2016,2,13,15,45,753.0,67.0,1.35,15.5,331.0,561.17,451.96
2016,2,13,16,0,715.0,64.0,1.2,15.0,286.0,496.74,400.8
2016,2,13,16,15,664.5,59.0,1.2,14.5,239.0,428.32,345.39
2016,2,13,16,30,614.0,54.0,1.2,14.0,192.0,361.32,288.93
2016,2,13,16,45,530.5,46.5,1.25,13.5,146.0,282.63,221.57
2016,2,13,17,0,447.0,39.0,1.3,13.0,100.0,212.79,159.86
2016,2,13,17,15,223.5,31.5,1.25,12.5,62.0,111.93,73.22
2016,2,13,17,30,0.0,24.0,1.2,12.0,24.0,24.07,0.0
2016,2,13,17,45,0.0,12.0,1.2,12.0,12.0,10.91,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,38.0,13.0,1.45,10.5,15.5,19.49,0.0
2016,2,14,7,30,76.0,26.0,1.6,11.0,31.0,54.02,28.32
2016,2,14,7,45,111.5,44.0,1.8,12.0,58.5,92.06,67.95
2016,2,14,8,0,147.0,62.0,2.0,13.0,86.0,132.31,103.75
2016,2,14,8,15,165.0,81.0,1.95,13.5,116.5,170.12,137.35
2016,2,14,8,30,183.0,100.0,1.9,14.0,147.0,209.78,171.77
2016,2,14,8,45,195.0,118.0,1.9,14.5,176.5,246.69,203.05
2016,2,14,9,0,207.0,136.0,1.9,15.0,206.0,284.58,234.26
2016,2,14,9,15,248.0,150.5,2.0,15.5,245.0,338.02,277.74
2016,2,14,9,30,289.0,165.0,2.1,16.0,284.0,394.86,322.92
2016,2,14,9,45,385.0,163.0,2.25,16.5,337.0,489.77,397.78
2016,2,14,10,0,481.0,161.0,2.4,17.0,390.0,579.27,466.61
2016,2,14,10,15,493.0,171.0,2.45,17.0,419.5,619.3,495.9
2016,2,14,10,30,505.0,181.0,2.5,17.0,449.0,658.38,524.41
2016,2,14,10,45,689.5,133.0,2.6,17.5,517.5,789.18,620.33
2016,2,14,11,0,874.0,85.0,2.7,18.0,586.0,903.32,698.5
2016,2,14,11,15,882.0,86.0,2.7,18.0,605.0,930.72,715.59
2016,2,14,11,30,890.0,87.0,2.7,18.0,624.0,954.87,731.25
2016,2,14,11,45,892.0,88.5,2.7,18.5,635.0,970.49,739.75
2016,2,14,12,0,894.0,90.0,2.7,19.0,646.0,982.44,745.94
2016,2,14,12,15,896.0,90.5,2.7,19.0,649.5,989.45,750.35
2016,2,14,12,30,898.0,91.0,2.7,19.0,653.0,992.69,752.44
2016,2,14,12,45,894.5,91.5,2.75,19.0,648.0,986.8,749.03
2016,2,14,13,0,891.0,92.0,2.8,19.0,643.0,977.18,743.33
2016,2,14,13,15,667.0,160.5,2.75,19.0,568.0,850.44,655.96
2016,2,14,13,30,443.0,229.0,2.7,19.0,493.0,700.36,546.45
2016,2,14,13,45,649.5,161.0,2.65,19.0,533.5,808.92,629.65
2016,2,14,14,0,856.0,93.0,2.6,19.0,574.0,891.84,687.49
2016,2,14,14,15,600.0,151.0,2.45,19.0,480.5,718.71,563.8
2016,2,14,14,30,344.0,209.0,2.3,19.0,387.0,530.38,420.89
2016,2,14,14,45,337.0,195.5,2.2,19.0,360.0,496.63,396.76
2016,2,14,15,0,330.0,182.0,2.1,19.0,333.0,462.33,370.89
2016,2,14,15,15,383.0,156.0,1.95,18.5,317.0,468.98,377.59
2016,2,14,15,30,436.0,130.0,1.8,18.0,301.0,456.53,369.08
2016,2,14,15,45,409.5,120.0,1.7,17.5,266.0,406.59,329.83
2016,2,14,16,0,383.0,110.0,1.6,17.0,231.0,358.24,290.99
2016,2,14,16,15,354.5,95.5,1.55,16.5,193.5,305.73,247.82
2016,2,14,16,30,326.0,81.0,1.5,16.0,156.0,255.67,205.32
2016,2,14,16,45,288.5,64.5,1.5,15.5,119.5,202.48,159.21
2016,2,14,17,0,251.0,48.0,1.5,15.0,83.0,153.37,115.53
2016,2,14,17,15,125.5,34.5,1.55,14.5,52.0,81.44,53.65
2016,2,14,17,30,0.0,21.0,1.6,14.0,21.0,20.03,0.0
2016,2,14,17,45,0.0,10.5,1.65,14.0,10.5,9.55,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,194.0,12.0,2.25,13.5,27.0,50.12,0.0
2016,2,15,7,30,388.0,24.0,2.4,14.0,54.0,138.69,79.88
2016,2,15,7,45,493.5,31.5,2.6,14.5,98.0,207.51,152.33
2016,2,15,8,0,599.0,39.0,2.8,15.0,142.0,287.18,223.29
2016,2,15,8,15,659.0,44.5,2.9,15.5,190.0,356.04,284.99
2016,2,15,8,30,719.0,50.0,3.0,16.0,238.0,430.42,349.35
2016,2,15,8,45,759.0,53.5,3.15,16.5,284.5,496.44,405.16
2016,2,15,9,0,799.0,57.0,3.3,17.0,331.0,564.79,460.81
2016,2,15,9,15,825.0,59.5,3.35,17.0,374.5,624.65,508.7
2016,2,15,9,30,851.0,62.0,3.4,17.0,418.0,679.03,549.91
2016,2,15,9,45,870.0,64.0,3.45,17.5,456.0,732.3,587.4
2016,2,15,10,0,889.0,66.0,3.5,18.0,494.0,784.34,623.22
2016,2,15,10,15,901.5,67.5,3.5,18.0,526.5,828.87,653.94
2016,2,15,10,30,914.0,69.0,3.5,18.0,559.0,871.06,682.67
2016,2,15,10,45,922.5,70.5,3.5,18.5,584.5,907.12,705.48
2016,2,15,11,0,931.0,72.0,3.5,19.0,610.0,940.12,725.96
2016,2,15,11,15,936.5,72.5,3.5,19.0,628.5,965.82,742.66
2016,2,15,11,30,942.0,73.0,3.5,19.0,647.0,987.96,757.01
2016,2,15,11,45,944.0,74.0,3.5,19.0,657.5,1003.68,767.05
2016,2,15,12,0,946.0,75.0,3.5,19.0,668.0,1015.53,774.62
2016,2,15,12,15,946.5,75.5,3.4,19.0,670.5,1021.34,777.49
2016,2,15,12,30,947.0,76.0,3.3,19.0,673.0,1023.16,777.83
2016,2,15,12,45,937.5,79.0,3.25,19.5,666.5,1014.41,770.13
2016,2,15,13,0,928.0,82.0,3.2,20.0,660.0,1001.78,760.09
2016,2,15,13,15,923.5,81.5,3.1,20.0,646.5,985.88,749.07
2016,2,15,13,30,919.0,81.0,3.0,20.0,633.0,966.3,735.7
2016,2,15,13,45,910.0,80.5,2.9,20.0,611.5,939.03,717.2
2016,2,15,14,0,901.0,80.0,2.8,20.0,590.0,908.53,696.59
2016,2,15,14,15,890.0,78.5,2.6,20.0,562.0,872.06,671.06
2016,2,15,14,30,879.0,77.0,2.4,20.0,534.0,832.9,643.63
2016,2,15,14,45,861.5,75.5,2.25,20.0,499.0,793.06,615.99
2016,2,15,15,0,844.0,74.0,2.1,20.0,464.0,744.01,581.57
2016,2,15,15,15,822.5,71.0,1.85,19.5,424.5,688.84,542.7
2016,2,15,15,30,801.0,68.0,1.6,19.0,385.0,632.93,502.0
2016,2,15,15,45,769.5,64.5,1.35,19.0,340.5,569.81,452.57
2016,2,15,16,0,738.0,61.0,1.1,19.0,296.0,507.64,402.58
2016,2,15,16,15,692.0,56.0,1.05,18.0,249.5,437.6,347.56
2016,2,15,16,30,646.0,51.0,1.0,17.0,203.0,370.9,292.74
2016,2,15,16,45,575.5,44.5,1.0,16.5,156.5,298.88,231.39
2016,2,15,17,0,505.0,38.0,1.0,16.0,110.0,231.94,172.5
2016,2,15,17,15,375.0,28.0,1.05,16.0,69.5,152.22,101.35
2016,2,15,17,30,245.0,18.0,1.1,16.0,29.0,81.35,0.0
2016,2,15,17,45,122.5,9.0,1.15,16.0,14.5,28.31,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,201.5,12.0,1.25,12.5,28.5,51.76,0.0
2016,2,16,7,30,403.0,24.0,1.4,13.0,57.0,143.83,87.07
2016,2,16,7,45,504.0,32.0,1.6,13.5,102.0,211.85,156.32
2016,2,16,8,0,605.0,40.0,1.8,14.0,147.0,291.08,226.67
2016,2,16,8,15,664.0,45.5,1.75,14.5,195.0,359.99,287.74
2016,2,16,8,30,723.0,51.0,1.7,15.0,243.0,434.28,350.97
2016,2,16,8,45,761.0,55.0,1.7,15.5,290.0,500.13,405.35
2016,2,16,9,0,799.0,59.0,1.7,16.0,337.0,568.09,459.11
2016,2,16,9,15,825.0,62.0,1.7,16.5,380.5,628.69,505.17
2016,2,16,9,30,851.0,65.0,1.7,17.0,424.0,689.36,548.5
2016,2,16,9,45,865.0,68.5,1.75,17.5,462.0,735.3,579.37
2016,2,16,10,0,879.0,72.0,1.8,18.0,500.0,785.15,612.54
2016,2,16,10,15,755.5,107.5,1.8,18.0,492.5,769.87,599.95
2016,2,16,10,30,632.0,143.0,1.8,18.0,485.0,731.65,571.77
2016,2,16,10,45,777.5,111.0,1.8,18.5,551.0,837.54,644.64
2016,2,16,11,0,923.0,79.0,1.8,19.0,617.0,942.92,713.13
2016,2,16,11,15,929.0,79.5,1.8,19.0,635.5,968.95,728.42
2016,2,16,11,30,935.0,80.0,1.8,19.0,654.0,991.46,742.32
2016,2,16,11,45,938.0,81.0,1.8,19.5,665.0,1008.04,750.99
2016,2,16,12,0,941.0,82.0,1.8,20.0,676.0,1020.79,757.31
2016,2,16,12,15,941.5,82.0,1.85,20.0,678.5,1025.95,761.01
2016,2,16,12,30,942.0,82.0,1.9,20.0,681.0,1027.13,762.38
2016,2,16,12,45,941.5,81.5,1.95,20.0,676.0,1022.74,760.31
2016,2,16,13,0,941.0,81.0,2.0,20.0,671.0,1014.38,755.86
2016,2,16,13,15,937.0,80.0,2.0,20.0,657.5,998.14,745.75
2016,2,16,13,30,933.0,79.0,2.0,20.0,644.0,978.15,733.35
2016,2,16,13,45,927.0,77.5,2.05,20.0,623.0,952.06,717.55
2016,2,16,14,0,921.0,76.0,2.1,20.0,602.0,922.54,699.44
2016,2,16,14,15,910.5,74.5,2.05,19.5,573.5,885.88,676.63
2016,2,16,14,30,900.0,73.0,2.0,19.0,545.0,846.43,651.72
2016,2,16,14,45,836.0,77.0,2.0,19.0,493.5,775.5,603.55
2016,2,16,15,0,772.0,81.0,2.0,19.0,442.0,698.69,550.3
2016,2,16,15,15,623.0,104.5,1.8,18.5,379.5,589.25,469.94
2016,2,16,15,30,474.0,128.0,1.6,18.0,317.0,480.03,385.84
2016,2,16,15,45,449.5,117.5,1.4,18.0,280.5,428.83,345.66
2016,2,16,16,0,425.0,107.0,1.2,18.0,244.0,378.93,305.15
2016,2,16,16,15,401.0,92.5,1.1,17.5,205.5,326.37,262.4
2016,2,16,16,30,377.0,78.0,1.0,17.0,167.0,275.67,219.74
2016,2,16,16,45,329.5,63.5,0.9,16.5,129.0,217.6,170.04
2016,2,16,17,0,282.0,49.0,0.8,16.0,91.0,164.76,123.77
2016,2,16,17,15,141.0,37.0,0.75,15.5,58.0,88.11,59.67
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,24.41,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,11.37,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,19.5,15.0,2.45,14.0,17.0,17.61,0.0
2016,2,17,7,30,39.0,30.0,2.4,14.0,34.0,45.07,26.97
2016,2,17,7,45,70.5,49.5,2.4,14.5,61.0,78.91,58.16
2016,2,17,8,0,102.0,69.0,2.4,15.0,88.0,116.14,90.63
2016,2,17,8,15,121.0,89.5,2.65,15.0,118.0,152.61,122.72
2016,2,17,8,30,140.0,110.0,2.9,15.0,148.0,191.12,156.16
2016,2,17,8,45,158.0,127.5,3.15,15.5,177.5,227.39,186.95
2016,2,17,9,0,176.0,145.0,3.4,16.0,207.0,265.41,218.57
2016,2,17,9,15,94.0,150.0,3.65,16.0,183.5,224.64,184.0
2016,2,17,9,30,12.0,155.0,3.9,16.0,160.0,154.93,124.59
2016,2,17,9,45,86.0,187.5,4.2,16.0,229.0,256.31,209.7
2016,2,17,10,0,160.0,220.0,4.5,16.0,298.0,368.11,301.18
2016,2,17,10,15,80.0,181.0,4.55,16.0,220.0,247.85,202.0
2016,2,17,10,30,0.0,142.0,4.6,16.0,142.0,129.98,102.73
2016,2,17,10,45,0.0,84.5,4.7,16.0,84.5,74.85,57.06
2016,2,17,11,0,0.0,27.0,4.8,16.0,27.0,23.84,14.39
2016,2,17,11,15,0.0,20.5,4.8,16.0,20.5,18.1,9.56
2016,2,17,11,30,0.0,14.0,4.8,16.0,14.0,12.36,4.72
2016,2,17,11,45,0.0,35.5,4.8,16.0,35.5,31.38,20.66
2016,2,17,12,0,0.0,57.0,4.8,16.0,57.0,50.45,36.54
2016,2,17,12,15,0.0,111.5,4.8,15.5,111.5,99.78,77.54
2016,2,17,12,30,0.0,166.0,4.8,15.0,166.0,152.6,121.11
2016,2,17,12,45,0.0,164.0,4.8,15.0,164.0,150.64,119.47
2016,2,17,13,0,0.0,162.0,4.8,15.0,162.0,148.72,117.96
2016,2,17,13,15,0.0,106.5,4.8,15.0,106.5,95.09,73.84
2016,2,17,13,30,0.0,51.0,4.8,15.0,51.0,45.11,32.28
2016,2,17,13,45,0.0,38.5,4.8,15.0,38.5,34.02,23.03
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,22.95,13.74
2016,2,17,14,15,0.0,35.0,4.7,15.0,35.0,30.9,20.49
2016,2,17,14,30,0.0,44.0,4.6,15.0,44.0,38.86,27.26
2016,2,17,14,45,0.0,31.5,4.6,15.0,31.5,27.79,17.95
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,16.74,8.61
2016,2,17,15,15,0.0,20.0,4.4,14.5,20.0,17.61,9.41
2016,2,17,15,30,0.0,21.0,4.2,14.0,21.0,18.49,10.23
2016,2,17,15,45,0.0,18.5,4.05,14.0,18.5,16.28,8.36
2016,2,17,16,0,0.0,16.0,3.9,14.0,16.0,14.07,6.47
2016,2,17,16,15,0.0,13.5,3.75,13.5,13.5,11.86,4.59
2016,2,17,16,30,0.0,11.0,3.6,13.0,11.0,9.66,2.68
2016,2,17,16,45,0.0,8.5,3.5,13.0,8.5,7.46,0.73
2016,2,17,17,0,0.0,6.0,3.4,13.0,6.0,5.26,0.0
2016,2,17,17,15,0.0,3.5,3.4,13.0,3.5,3.07,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,20.0,3.05,11.0,25.0,34.79,0.0
2016,2,18,7,30,107.0,40.0,3.1,11.0,50.0,81.03,53.85
2016,2,18,7,45,220.5,56.0,3.2,11.0,91.5,146.73,112.2
2016,2,18,8,0,334.0,72.0,3.3,11.0,133.0,222.17,177.92
2016,2,18,8,15,405.5,83.0,3.4,11.0,179.0,286.61,235.39
2016,2,18,8,30,477.0,94.0,3.5,11.0,225.0,358.67,298.44
2016,2,18,8,45,296.0,121.5,3.65,11.5,207.5,305.98,256.08
2016,2,18,9,0,115.0,149.0,3.8,12.0,190.0,232.78,193.72
2016,2,18,9,15,383.5,135.0,3.85,12.0,296.5,421.01,353.13
2016,2,18,9,30,652.0,121.0,3.9,12.0,403.0,618.91,513.67
2016,2,18,9,45,665.5,130.0,4.0,12.5,439.5,669.09,550.88
2016,2,18,10,0,679.0,139.0,4.1,13.0,476.0,718.15,587.17
2016,2,18,10,15,485.0,188.5,4.1,13.0,437.5,634.18,518.32
2016,2,18,10,30,291.0,238.0,4.1,13.0,399.0,526.61,430.26
2016,2,18,10,45,512.5,197.0,4.1,13.0,495.0,701.14,569.91
2016,2,18,11,0,734.0,156.0,4.1,13.0,591.0,878.12,702.04
2016,2,18,11,15,742.5,158.0,4.1,13.0,609.0,905.23,719.61
2016,2,18,11,30,751.0,160.0,4.1,13.0,627.0,929.45,736.21
2016,2,18,11,45,757.0,160.0,4.1,13.0,638.0,945.96,747.35
2016,2,18,12,0,763.0,160.0,4.1,13.0,649.0,959.21,756.33
2016,2,18,12,15,381.5,151.5,4.05,13.0,396.0,570.06,464.69
2016,2,18,12,30,0.0,143.0,4.0,13.0,143.0,129.92,102.62
2016,2,18,12,45,0.0,126.0,4.0,13.0,126.0,113.54,89.61
2016,2,18,13,0,0.0,109.0,4.0,13.0,109.0,97.42,76.27
2016,2,18,13,15,102.5,198.5,3.9,13.0,261.5,312.91,256.86
2016,2,18,13,30,205.0,288.0,3.8,13.0,414.0,512.25,415.82
2016,2,18,13,45,282.5,264.5,3.75,13.0,432.0,568.81,461.1
2016,2,18,14,0,360.0,241.0,3.7,13.0,450.0,603.29,489.94
2016,2,18,14,15,218.5,238.0,3.55,13.0,363.0,450.74,368.33
2016,2,18,14,30,77.0,235.0,3.4,13.0,276.0,307.99,251.41
2016,2,18,14,45,133.0,222.0,3.3,13.0,287.5,350.08,287.73
2016,2,18,15,0,189.0,209.0,3.2,13.0,299.0,373.0,307.76
2016,2,18,15,15,224.5,187.5,3.0,12.5,285.5,366.13,303.71
2016,2,18,15,30,260.0,166.0,2.8,12.0,272.0,367.33,305.74
2016,2,18,15,45,238.5,152.0,2.6,12.0,241.0,325.27,270.79
2016,2,18,16,0,217.0,138.0,2.4,12.0,210.0,284.9,236.86
2016,2,18,16,15,199.0,118.5,2.1,11.5,177.0,241.77,200.41
2016,2,18,16,30,181.0,99.0,1.8,11.0,144.0,200.36,164.59
2016,2,18,16,45,156.5,79.0,1.55,11.0,111.5,157.55,126.72
2016,2,18,17,0,132.0,59.0,1.3,11.0,79.0,117.46,90.8
2016,2,18,17,15,79.5,40.5,1.2,10.5,51.0,69.16,48.54
2016,2,18,17,30,27.0,22.0,1.1,10.0,23.0,30.2,5.33
2016,2,18,17,45,13.5,11.0,1.05,10.0,11.5,12.22,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,10.54,2.67
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,18.47,9.95
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,26.42,17.0
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,35.27,24.81
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,44.13,32.55
2016,2,19,8,45,0.0,59.0,3.9,12.0,59.0,52.11,39.44
2016,2,19,9,0,0.0,68.0,4.1,12.0,68.0,60.11,46.25
2016,2,19,9,15,0.0,106.0,4.1,12.0,106.0,96.51,77.22
2016,2,19,9,30,0.0,144.0,4.1,12.0,144.0,134.35,108.97
2016,2,19,9,45,9.5,166.0,4.1,12.5,171.0,163.3,132.97
2016,2,19,10,0,19.0,188.0,4.1,13.0,198.0,193.24,157.5
2016,2,19,10,15,95.5,221.0,4.0,12.5,274.0,305.95,252.19
2016,2,19,10,30,172.0,254.0,3.9,12.0,350.0,427.63,351.53
2016,2,19,10,45,96.0,239.5,3.8,12.0,293.5,331.66,271.86
2016,2,19,11,0,20.0,225.0,3.7,12.0,237.0,232.09,188.39
2016,2,19,11,15,10.0,196.0,3.6,12.0,202.0,192.49,155.64
2016,2,19,11,30,0.0,167.0,3.5,12.0,167.0,153.63,123.15
2016,2,19,11,45,0.5,171.0,3.45,12.5,171.0,157.96,126.47
2016,2,19,12,0,1.0,175.0,3.4,13.0,175.0,162.36,129.78
2016,2,19,12,15,1.5,178.0,3.4,13.0,179.0,165.8,132.58
2016,2,19,12,30,2.0,181.0,3.4,13.0,183.0,169.28,135.44
2016,2,19,12,45,4.5,192.5,3.4,13.0,196.0,183.34,147.07
2016,2,19,13,0,7.0,204.0,3.4,13.0,209.0,197.55,158.79
2016,2,19,13,15,61.5,246.5,3.3,12.5,285.5,311.33,253.3
2016,2,19,13,30,116.0,289.0,3.2,12.0,362.0,411.99,335.07
2016,2,19,13,45,174.5,277.5,3.1,12.0,382.5,467.41,380.09
2016,2,19,14,0,233.0,266.0,3.0,12.0,403.0,502.27,408.97
2016,2,19,14,15,197.5,255.5,2.75,11.5,367.5,452.92,370.0
2016,2,19,14,30,162.0,245.0,2.5,11.0,332.0,405.1,332.23
2016,2,19,14,45,228.5,222.0,2.3,11.0,336.0,426.05,351.12
2016,2,19,15,0,295.0,199.0,2.1,11.0,340.0,455.04,375.28
2016,2,19,15,15,378.0,167.0,1.85,11.0,332.5,464.79,384.2
2016,2,19,15,30,461.0,135.0,1.6,11.0,325.0,479.55,396.02
2016,2,19,15,45,413.5,131.5,1.4,11.0,287.5,422.18,348.73
2016,2,19,16,0,366.0,128.0,1.2,11.0,250.0,368.24,303.93
2016,2,19,16,15,335.5,112.0,1.05,10.5,211.0,313.71,258.71
2016,2,19,16,30,305.0,96.0,0.9,10.0,172.0,253.98,208.09
2016,2,19,16,45,257.5,78.5,0.8,9.5,133.5,197.59,159.18
2016,2,19,17,0,210.0,61.0,0.7,9.0,95.0,146.56,114.08
2016,2,19,17,15,137.0,43.0,0.65,9.0,62.0,93.23,67.1
2016,2,19,17,30,64.0,25.0,0.6,9.0,29.0,45.32,14.84
2016,2,19,17,45,32.0,12.5,0.6,9.0,14.5,16.61,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,17.5,1.7,6.5,29.0,48.69,0.0
2016,2,20,7,30,239.0,35.0,1.8,7.0,58.0,114.12,79.35
2016,2,20,7,45,300.0,50.5,1.95,7.5,97.0,166.43,128.88
2016,2,20,8,0,361.0,66.0,2.1,8.0,136.0,226.13,182.91
2016,2,20,8,15,407.5,78.5,2.1,8.5,177.5,282.84,233.87
2016,2,20,8,30,454.0,91.0,2.1,9.0,219.0,344.32,287.46
2016,2,20,8,45,500.5,95.5,2.15,9.5,259.5,401.02,335.85
2016,2,20,9,0,547.0,100.0,2.2,10.0,300.0,467.04,390.16
2016,2,20,9,15,546.5,114.5,2.15,10.0,335.0,511.38,425.61
2016,2,20,9,30,546.0,129.0,2.1,10.0,370.0,548.57,454.6
2016,2,20,9,45,685.0,113.5,2.05,10.5,442.0,667.32,546.28
2016,2,20,10,0,824.0,98.0,2.0,11.0,514.0,784.0,629.42
2016,2,20,10,15,725.5,124.5,1.9,11.0,508.0,768.91,615.06
2016,2,20,10,30,627.0,151.0,1.8,11.0,502.0,739.4,591.65
2016,2,20,10,45,739.5,132.5,1.7,11.5,564.5,838.36,660.17
2016,2,20,11,0,852.0,114.0,1.6,12.0,627.0,934.03,722.27
2016,2,20,11,15,762.5,140.0,1.5,12.0,609.0,905.3,699.1
2016,2,20,11,30,673.0,166.0,1.4,12.0,591.0,863.8,668.8
2016,2,20,11,45,636.0,182.5,1.3,12.5,589.5,855.85,660.77
2016,2,20,12,0,599.0,199.0,1.2,13.0,588.0,843.64,649.51
2016,2,20,12,15,483.5,240.0,1.15,13.0,554.5,773.84,597.44
2016,2,20,12,30,368.0,281.0,1.1,13.0,521.0,689.87,535.45
2016,2,20,12,45,490.0,236.5,1.05,13.0,554.0,774.67,598.95
2016,2,20,13,0,612.0,192.0,1.0,13.0,587.0,844.94,648.75
2016,2,20,13,15,749.5,147.5,1.0,13.0,621.5,919.26,698.54
2016,2,20,13,30,887.0,103.0,1.0,13.0,656.0,978.04,737.12
2016,2,20,13,45,883.0,100.0,1.0,13.5,635.0,952.32,718.71
2016,2,20,14,0,879.0,97.0,1.0,14.0,614.0,923.16,699.34
2016,2,20,14,15,868.0,95.0,1.0,14.0,586.0,885.84,675.74
2016,2,20,14,30,857.0,93.0,1.0,14.0,558.0,845.82,650.2
2016,2,20,14,45,845.5,89.0,1.0,14.0,523.5,800.6,620.76
2016,2,20,15,0,834.0,85.0,1.0,14.0,489.0,753.24,589.42
2016,2,20,15,15,812.5,81.5,0.95,13.5,448.5,697.38,551.8
2016,2,20,15,30,791.0,78.0,0.9,13.0,408.0,640.79,512.01
2016,2,20,15,45,767.0,72.5,0.85,13.0,363.5,580.0,465.83
2016,2,20,16,0,743.0,67.0,0.8,13.0,319.0,519.46,418.28
2016,2,20,16,15,699.0,62.0,0.8,12.5,271.0,449.64,362.79
2016,2,20,16,30,655.0,57.0,0.8,12.0,223.0,385.21,309.15
2016,2,20,16,45,589.5,50.0,0.8,11.5,175.5,311.29,245.97
2016,2,20,17,0,524.0,43.0,0.8,11.0,128.0,244.09,186.45
2016,2,20,17,15,406.5,32.5,0.8,10.5,85.0,165.52,117.62
2016,2,20,17,30,289.0,22.0,0.8,10.0,42.0,97.93,41.52
2016,2,20,17,45,144.5,11.0,0.8,10.0,21.0,33.65,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.05,7.5,37.0,66.78,6.43
2016,2,21,7,30,416.0,31.0,1.2,8.0,74.0,158.82,110.42
2016,2,21,7,45,513.0,39.5,1.35,9.0,121.5,227.12,173.51
2016,2,21,8,0,610.0,48.0,1.5,10.0,169.0,306.76,244.01
2016,2,21,8,15,667.5,53.5,1.45,10.5,218.5,373.79,303.54
2016,2,21,8,30,725.0,59.0,1.4,11.0,268.0,448.29,366.8
2016,2,21,8,45,765.0,63.0,1.35,11.5,316.5,516.01,422.15
2016,2,21,9,0,805.0,67.0,1.3,12.0,365.0,586.0,476.8
2016,2,21,9,15,830.5,70.0,1.25,12.0,409.5,647.06,523.33
2016,2,21,9,30,856.0,73.0,1.2,12.0,454.0,708.11,567.04
2016,2,21,9,45,875.5,75.0,1.15,12.5,494.0,763.03,603.0
2016,2,21,10,0,895.0,77.0,1.1,13.0,534.0,809.89,632.31
2016,2,21,10,15,907.5,79.0,1.05,13.0,567.0,855.55,661.32
2016,2,21,10,30,920.0,81.0,1.0,13.0,600.0,898.8,688.14
2016,2,21,10,45,929.0,82.5,1.0,13.5,626.5,935.66,709.86
2016,2,21,11,0,938.0,84.0,1.0,14.0,653.0,969.42,729.36
2016,2,21,11,15,943.0,85.0,1.0,14.0,671.5,995.51,745.08
2016,2,21,11,30,948.0,86.0,1.0,14.0,690.0,1017.96,758.57
2016,2,21,11,45,949.5,87.0,1.0,14.5,700.5,1033.24,766.13
2016,2,21,12,0,951.0,88.0,1.0,15.0,711.0,1044.57,771.36
2016,2,21,12,15,951.0,88.0,1.05,15.0,713.0,1049.21,775.02
2016,2,21,12,30,951.0,88.0,1.1,15.0,715.0,1049.79,776.35
2016,2,21,12,45,945.5,89.0,1.15,15.0,708.0,1042.14,772.6
2016,2,21,13,0,940.0,90.0,1.2,15.0,701.0,1030.54,766.54
2016,2,21,13,15,934.5,89.5,1.25,15.0,687.0,1013.27,756.92
2016,2,21,13,30,929.0,89.0,1.3,15.0,673.0,992.27,744.96
2016,2,21,13,45,919.0,88.5,1.4,15.0,650.5,963.51,728.69
2016,2,21,14,0,909.0,88.0,1.5,15.0,628.0,931.51,710.06
2016,2,21,14,15,897.0,86.5,1.5,15.0,598.5,893.53,685.74
2016,2,21,14,30,885.0,85.0,1.5,15.0,569.0,860.45,664.66
2016,2,21,14,45,868.0,83.0,1.55,15.0,533.0,812.19,633.27
2016,2,21,15,0,851.0,81.0,1.6,15.0,497.0,762.1,600.11
2016,2,21,15,15,828.5,78.0,1.5,14.5,455.5,705.36,561.1
2016,2,21,15,30,806.0,75.0,1.4,14.0,414.0,647.93,520.17
2016,2,21,15,45,776.0,71.0,1.3,14.0,368.5,584.31,471.09
2016,2,21,16,0,746.0,67.0,1.2,14.0,323.0,521.5,421.16
2016,2,21,16,15,701.0,62.0,1.15,13.5,274.5,450.93,364.49
2016,2,21,16,30,656.0,57.0,1.1,13.0,226.0,385.74,309.85
2016,2,21,16,45,592.5,49.5,1.1,12.5,178.0,311.93,246.62
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,244.66,186.95
2016,2,21,17,15,413.0,32.5,1.1,11.5,87.0,167.23,119.16
2016,2,21,17,30,297.0,23.0,1.1,11.0,44.0,101.24,48.21
2016,2,21,17,45,148.5,11.5,1.15,11.0,22.0,34.72,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
