Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,71.64,17.31
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,170.2,118.73
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,235.63,179.76
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,313.58,249.81
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,382.68,311.83
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,456.61,375.84
2016,2,22,8,45,558.5,95.0,2.85,12.5,274.0,438.57,363.29
2016,2,22,9,0,373.0,133.0,3.0,13.0,273.0,392.84,326.07
2016,2,22,9,15,619.0,102.5,3.05,13.0,367.5,547.88,453.49
2016,2,22,9,30,865.0,72.0,3.1,13.0,462.0,714.44,583.28
2016,2,22,9,45,793.5,89.0,3.15,13.5,470.0,718.95,583.23
2016,2,22,10,0,722.0,106.0,3.2,14.0,478.0,718.46,580.67
2016,2,22,10,15,823.5,93.5,3.2,14.5,543.0,811.86,647.43
2016,2,22,10,30,925.0,81.0,3.2,15.0,608.0,904.41,710.9
2016,2,22,10,45,933.5,83.0,3.2,15.5,634.5,941.6,733.85
2016,2,22,11,0,942.0,85.0,3.2,16.0,661.0,975.63,754.84
2016,2,22,11,15,947.5,86.0,3.2,16.0,680.0,1002.27,772.06
2016,2,22,11,30,953.0,87.0,3.2,16.0,699.0,1025.27,786.87
2016,2,22,11,45,955.5,87.5,3.2,16.0,709.5,1040.97,796.81
2016,2,22,12,0,958.0,88.0,3.2,16.0,720.0,1052.71,804.26
2016,2,22,12,15,959.0,88.0,3.15,16.0,722.5,1058.33,807.29
2016,2,22,12,30,960.0,88.0,3.1,16.0,725.0,1059.87,807.78
2016,2,22,12,45,954.5,89.5,3.05,16.5,719.0,1052.75,801.12
2016,2,22,13,0,949.0,91.0,3.0,17.0,713.0,1041.62,792.03
2016,2,22,13,15,945.0,90.5,2.9,17.0,699.0,1025.63,780.88
2016,2,22,13,30,941.0,90.0,2.8,17.0,685.0,1005.82,767.33
2016,2,22,13,45,932.5,89.5,2.75,17.0,663.0,978.13,749.01
2016,2,22,14,0,924.0,89.0,2.7,17.0,641.0,947.07,728.48
2016,2,22,14,15,787.5,114.5,2.55,17.0,570.0,839.69,653.62
2016,2,22,14,30,651.0,140.0,2.4,17.0,499.0,732.89,578.06
2016,2,22,14,45,673.5,123.5,2.25,17.0,474.5,707.59,560.73
2016,2,22,15,0,696.0,107.0,2.1,17.0,450.0,677.94,539.46
2016,2,22,15,15,703.5,95.0,1.8,16.5,417.0,638.37,510.62
2016,2,22,15,30,711.0,83.0,1.5,16.0,384.0,595.85,478.19
2016,2,22,15,45,663.5,85.0,1.25,16.0,342.5,532.63,427.95
2016,2,22,16,0,616.0,87.0,1.0,16.0,301.0,471.78,378.63
2016,2,22,16,15,579.5,78.5,1.0,15.0,257.0,408.28,328.85
2016,2,22,16,30,543.0,70.0,1.0,14.0,213.0,347.48,279.0
2016,2,22,16,45,477.5,61.5,1.05,13.5,168.0,277.9,219.96
2016,2,22,17,0,412.0,53.0,1.1,13.0,123.0,215.12,165.02
2016,2,22,17,15,321.0,39.5,1.15,12.5,83.0,147.67,106.14
2016,2,22,17,30,230.0,26.0,1.2,12.0,43.0,89.52,46.39
2016,2,22,17,45,115.0,13.0,1.25,12.0,21.5,30.58,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,217.0,17.0,0.9,10.5,41.5,71.64,24.94
2016,2,23,7,30,434.0,34.0,0.9,11.0,83.0,167.37,117.37
2016,2,23,7,45,527.5,42.5,0.9,11.5,131.5,236.08,179.19
2016,2,23,8,0,621.0,51.0,0.9,12.0,180.0,315.6,248.56
2016,2,23,8,15,677.0,57.0,1.0,12.0,230.5,383.38,308.39
2016,2,23,8,30,733.0,63.0,1.1,12.0,281.0,458.5,372.22
2016,2,23,8,45,772.5,66.5,1.25,12.5,330.0,526.09,427.72
2016,2,23,9,0,812.0,70.0,1.4,13.0,379.0,595.83,482.96
2016,2,23,9,15,837.5,73.5,1.4,13.0,424.0,658.0,530.45
2016,2,23,9,30,863.0,77.0,1.4,13.0,469.0,720.13,575.24
2016,2,23,9,45,882.0,79.0,1.45,13.5,509.5,775.13,612.31
2016,2,23,10,0,901.0,81.0,1.5,14.0,550.0,821.94,642.9
2016,2,23,10,15,913.5,83.0,1.5,14.5,583.5,867.88,671.85
2016,2,23,10,30,926.0,85.0,1.5,15.0,617.0,911.39,698.62
2016,2,23,10,45,933.0,87.5,1.55,15.5,643.0,947.87,720.99
2016,2,23,11,0,940.0,90.0,1.6,16.0,669.0,981.11,741.11
2016,2,23,11,15,945.5,91.0,1.55,16.0,688.0,1007.72,756.66
2016,2,23,11,30,951.0,92.0,1.5,16.0,707.0,1030.67,769.83
2016,2,23,11,45,951.0,93.5,1.5,16.5,717.0,1045.1,776.9
2016,2,23,12,0,951.0,95.0,1.5,17.0,727.0,1055.51,781.61
2016,2,23,12,15,951.5,95.5,1.45,17.0,729.5,1061.18,784.03
2016,2,23,12,30,952.0,96.0,1.4,17.0,732.0,1062.79,784.05
2016,2,23,12,45,942.5,98.5,1.35,17.0,724.5,1052.86,776.9
2016,2,23,13,0,933.0,101.0,1.3,17.0,717.0,1039.02,767.54
2016,2,23,13,15,928.0,100.5,1.2,17.0,702.5,1022.2,755.53
2016,2,23,13,30,923.0,100.0,1.1,17.0,688.0,1001.64,741.26
2016,2,23,13,45,914.0,99.0,1.0,17.5,665.5,973.18,720.66
2016,2,23,14,0,905.0,98.0,0.9,18.0,643.0,950.26,703.89
2016,2,23,14,15,893.5,96.0,0.8,18.0,613.5,911.55,678.13
2016,2,23,14,30,882.0,94.0,0.7,18.0,584.0,870.08,650.68
2016,2,23,14,45,863.0,92.5,0.65,18.0,547.5,820.64,618.68
2016,2,23,15,0,844.0,91.0,0.6,18.0,511.0,769.5,585.22
2016,2,23,15,15,699.0,107.0,0.5,17.5,435.5,649.33,502.49
2016,2,23,15,30,554.0,123.0,0.4,17.0,360.0,534.5,419.08
2016,2,23,15,45,510.5,119.5,0.35,17.0,320.0,469.48,371.0
2016,2,23,16,0,467.0,116.0,0.3,17.0,280.0,412.9,327.25
2016,2,23,16,15,437.5,102.5,0.3,16.5,239.0,355.99,282.99
2016,2,23,16,30,408.0,89.0,0.3,16.0,198.0,301.48,238.88
2016,2,23,16,45,350.0,75.5,0.3,15.5,155.5,238.06,186.32
2016,2,23,17,0,292.0,62.0,0.3,15.0,113.0,181.1,137.87
2016,2,23,17,15,216.5,45.0,0.4,14.5,76.0,122.14,87.77
2016,2,23,17,30,141.0,28.0,0.5,14.0,39.0,71.13,38.94
2016,2,23,17,45,70.5,14.0,0.65,14.0,19.5,24.21,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,17.71,0.0
2016,2,24,7,15,206.0,23.0,0.9,11.0,44.0,76.49,33.44
2016,2,24,7,30,348.0,37.0,1.0,11.0,78.0,147.2,104.57
2016,2,24,7,45,442.0,46.5,1.15,11.5,124.0,212.16,162.36
2016,2,24,8,0,536.0,56.0,1.3,12.0,170.0,288.09,228.81
2016,2,24,8,15,593.0,63.0,1.3,12.0,218.5,354.89,287.51
2016,2,24,8,30,650.0,70.0,1.3,12.0,267.0,427.08,348.79
2016,2,24,8,45,693.5,74.0,1.35,12.5,314.5,493.12,402.79
2016,2,24,9,0,737.0,78.0,1.4,13.0,362.0,559.56,455.22
2016,2,24,9,15,763.5,82.0,1.35,13.5,405.5,619.48,500.06
2016,2,24,9,30,790.0,86.0,1.3,14.0,449.0,679.63,542.87
2016,2,24,9,45,811.5,88.0,1.3,14.5,488.0,733.58,578.97
2016,2,24,10,0,833.0,90.0,1.3,15.0,527.0,786.54,613.57
2016,2,24,10,15,846.5,92.0,1.3,15.0,559.5,831.51,643.06
2016,2,24,10,30,860.0,94.0,1.3,15.0,592.0,874.29,670.74
2016,2,24,10,45,870.0,95.5,1.35,15.5,618.0,910.87,693.39
2016,2,24,11,0,880.0,97.0,1.4,16.0,644.0,944.55,713.98
2016,2,24,11,15,886.0,98.0,1.4,16.0,662.0,961.22,723.8
2016,2,24,11,30,892.0,99.0,1.4,16.0,680.0,983.62,737.7
2016,2,24,11,45,895.5,99.5,1.4,16.5,690.5,999.45,745.89
2016,2,24,12,0,899.0,100.0,1.4,17.0,701.0,1011.58,751.83
2016,2,24,12,15,899.5,100.0,1.3,17.0,703.5,1016.37,752.84
2016,2,24,12,30,900.0,100.0,1.2,17.0,706.0,1017.32,751.53
2016,2,24,12,45,892.0,102.0,1.2,17.0,699.0,1008.4,745.91
2016,2,24,13,0,884.0,104.0,1.2,17.0,692.0,995.75,738.17
2016,2,24,13,15,879.5,103.5,1.15,17.0,678.0,990.02,734.19
2016,2,24,13,30,875.0,103.0,1.1,17.0,664.0,970.35,721.2
2016,2,24,13,45,867.5,101.5,1.05,17.5,643.0,943.2,702.29
2016,2,24,14,0,860.0,100.0,1.0,18.0,622.0,912.82,681.46
2016,2,24,14,15,848.5,98.0,0.95,18.0,593.0,875.31,657.22
2016,2,24,14,30,837.0,96.0,0.9,18.0,564.0,835.2,631.19
2016,2,24,14,45,820.5,93.5,0.85,18.0,529.0,788.12,600.22
2016,2,24,15,0,804.0,91.0,0.8,18.0,494.0,739.33,567.78
2016,2,24,15,15,782.0,87.5,0.7,17.5,453.5,684.01,530.59
2016,2,24,15,30,760.0,84.0,0.6,17.0,413.0,628.09,491.28
2016,2,24,15,45,729.0,80.0,0.55,17.0,368.5,568.22,446.77
2016,2,24,16,0,698.0,76.0,0.5,17.0,324.0,506.84,399.8
2016,2,24,16,15,654.0,70.0,0.55,16.5,276.5,437.84,346.89
2016,2,24,16,30,610.0,64.0,0.6,16.0,229.0,372.19,294.17
2016,2,24,16,45,545.0,56.5,0.65,15.5,181.5,300.08,234.26
2016,2,24,17,0,480.0,49.0,0.7,15.0,134.0,234.7,177.9
2016,2,24,17,15,372.5,38.0,0.75,14.5,91.0,160.77,114.8
2016,2,24,17,30,265.0,27.0,0.8,14.0,48.0,99.46,56.83
2016,2,24,17,45,132.5,13.5,0.9,14.0,24.0,33.81,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,17.32,0.0
2016,2,25,7,15,184.0,26.0,1.05,11.5,46.0,74.67,37.22
2016,2,25,7,30,313.0,42.0,1.2,12.0,80.0,141.75,101.47
2016,2,25,7,45,396.0,53.5,1.35,12.5,124.5,204.06,156.6
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,275.27,218.82
2016,2,25,8,15,537.0,73.5,1.45,13.0,216.5,341.22,276.32
2016,2,25,8,30,595.0,82.0,1.4,13.0,264.0,412.75,336.6
2016,2,25,8,45,473.5,112.5,1.35,13.5,272.0,406.96,332.76
2016,2,25,9,0,352.0,143.0,1.3,14.0,280.0,380.33,311.13
2016,2,25,9,15,500.5,126.5,1.3,14.5,345.5,491.38,399.47
2016,2,25,9,30,649.0,110.0,1.3,15.0,411.0,610.49,489.71
2016,2,25,9,45,721.5,106.0,1.3,15.5,467.0,690.56,546.41
2016,2,25,10,0,794.0,102.0,1.3,16.0,523.0,770.26,600.14
2016,2,25,10,15,671.5,144.0,1.3,16.5,515.0,750.37,582.85
2016,2,25,10,30,549.0,186.0,1.3,17.0,507.0,707.49,549.29
2016,2,25,10,45,391.0,238.0,1.3,17.5,472.0,624.84,485.58
2016,2,25,11,0,233.0,290.0,1.3,18.0,437.0,532.69,413.83
2016,2,25,11,15,548.0,200.5,1.25,18.0,557.5,768.18,589.84
2016,2,25,11,30,863.0,111.0,1.2,18.0,678.0,981.08,729.65
2016,2,25,11,45,868.0,111.0,1.15,18.5,688.5,997.68,734.6
2016,2,25,12,0,873.0,111.0,1.1,19.0,699.0,1010.62,739.97
2016,2,25,12,15,715.0,168.5,1.05,19.0,651.0,931.78,687.91
2016,2,25,12,30,557.0,226.0,1.0,19.0,603.0,832.82,621.66
2016,2,25,12,45,552.5,225.5,0.95,19.0,597.0,825.48,617.33
2016,2,25,13,0,548.0,225.0,0.9,19.0,591.0,815.61,610.19
2016,2,25,13,15,708.5,165.5,0.8,19.0,629.5,903.85,668.83
2016,2,25,13,30,869.0,106.0,0.7,19.0,668.0,969.04,708.1
2016,2,25,13,45,857.5,106.5,0.65,19.0,646.0,940.58,688.61
2016,2,25,14,0,846.0,107.0,0.6,19.0,624.0,909.06,668.64
2016,2,25,14,15,834.5,105.0,0.5,19.0,596.0,871.83,643.96
2016,2,25,14,30,823.0,103.0,0.4,19.0,568.0,832.03,617.64
2016,2,25,14,45,803.0,102.0,0.35,19.0,532.5,784.17,586.79
2016,2,25,15,0,783.0,101.0,0.3,19.0,497.0,734.84,554.69
2016,2,25,15,15,761.0,97.0,0.35,18.5,456.5,683.06,522.85
2016,2,25,15,30,739.0,93.0,0.4,18.0,416.0,627.22,485.67
2016,2,25,15,45,710.0,88.0,0.45,17.5,371.5,565.68,442.57
2016,2,25,16,0,681.0,83.0,0.5,17.0,327.0,505.05,398.24
2016,2,25,16,15,637.0,76.5,0.55,16.5,279.5,436.2,345.55
2016,2,25,16,30,593.0,70.0,0.6,16.0,232.0,370.72,293.1
2016,2,25,16,45,536.0,60.5,0.7,15.5,185.0,300.55,234.99
2016,2,25,17,0,479.0,51.0,0.8,15.0,138.0,236.26,179.54
2016,2,25,17,15,374.5,40.0,0.75,14.5,94.5,163.15,116.95
2016,2,25,17,30,270.0,29.0,0.7,14.0,51.0,102.95,61.06
2016,2,25,17,45,135.0,14.5,0.7,14.0,25.5,35.09,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,12.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,12.0,11.0,10.01,0.0
2016,2,26,7,15,76.5,28.5,0.65,12.0,38.5,51.06,27.46
2016,2,26,7,30,153.0,46.0,0.7,12.0,66.0,96.85,70.09
2016,2,26,7,45,193.5,65.5,0.8,12.0,101.0,141.31,109.52
2016,2,26,8,0,234.0,85.0,0.9,12.0,136.0,190.55,152.86
2016,2,26,8,15,260.5,103.0,1.05,12.5,173.5,236.27,192.64
2016,2,26,8,30,287.0,121.0,1.2,13.0,211.0,284.75,233.74
2016,2,26,8,45,318.5,133.5,1.4,13.5,247.5,332.29,273.28
2016,2,26,9,0,350.0,146.0,1.6,14.0,284.0,382.61,314.16
2016,2,26,9,15,369.5,160.5,1.7,14.0,321.0,429.62,351.7
2016,2,26,9,30,389.0,175.0,1.8,14.0,358.0,490.39,398.88
2016,2,26,9,45,402.5,188.5,1.9,14.5,391.5,534.15,431.41
2016,2,26,10,0,416.0,202.0,2.0,15.0,425.0,577.71,463.27
2016,2,26,10,15,354.5,230.5,2.0,15.0,428.0,560.35,448.0
2016,2,26,10,30,293.0,259.0,2.0,15.0,431.0,551.93,439.41
2016,2,26,10,45,425.5,231.5,2.05,15.5,493.5,665.0,525.3
2016,2,26,11,0,558.0,204.0,2.1,16.0,556.0,769.16,601.45
2016,2,26,11,15,496.0,234.5,2.15,16.0,554.5,757.68,590.24
2016,2,26,11,30,434.0,265.0,2.2,16.0,553.0,741.02,576.4
2016,2,26,11,45,468.0,256.0,2.25,16.0,570.5,771.05,598.93
2016,2,26,12,0,502.0,247.0,2.3,16.0,588.0,799.4,619.8
2016,2,26,12,15,515.5,242.5,2.35,16.0,594.0,810.4,627.96
2016,2,26,12,30,529.0,238.0,2.4,16.0,600.0,818.98,634.64
2016,2,26,12,45,500.5,247.5,2.45,16.0,587.5,799.16,620.21
2016,2,26,13,0,472.0,257.0,2.5,16.0,575.0,777.13,604.45
2016,2,26,13,15,665.0,182.0,2.55,16.0,620.0,880.61,682.39
2016,2,26,13,30,858.0,107.0,2.6,16.0,665.0,960.53,737.85
2016,2,26,13,45,642.5,174.5,2.7,16.0,585.5,824.52,643.55
2016,2,26,14,0,427.0,242.0,2.8,16.0,506.0,680.19,536.86
2016,2,26,14,15,624.5,169.5,2.8,15.5,535.5,765.85,607.28
2016,2,26,14,30,822.0,97.0,2.8,15.0,565.0,824.74,651.57
2016,2,26,14,45,809.0,93.5,2.85,15.0,530.5,779.72,620.01
2016,2,26,15,0,796.0,90.0,2.9,15.0,496.0,732.79,587.46
2016,2,26,15,15,562.0,131.0,2.85,14.5,406.5,576.97,469.63
2016,2,26,15,30,328.0,172.0,2.8,14.0,317.0,417.86,343.22
2016,2,26,15,45,164.0,126.0,2.75,14.0,198.5,235.7,194.82
2016,2,26,16,0,0.0,80.0,2.7,14.0,80.0,71.39,55.3
2016,2,26,16,15,0.0,68.5,2.5,13.5,68.5,60.81,46.62
2016,2,26,16,30,0.0,57.0,2.3,13.0,57.0,50.35,37.74
2016,2,26,16,45,0.0,45.5,2.1,12.5,45.5,40.15,28.94
2016,2,26,17,0,0.0,34.0,1.9,12.0,34.0,29.97,20.02
2016,2,26,17,15,0.0,23.5,1.75,11.5,23.5,20.69,11.78
2016,2,26,17,30,0.0,13.0,1.6,11.0,13.0,11.42,3.12
2016,2,26,17,45,0.0,6.5,1.45,11.0,6.5,5.91,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,77.0,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,154.0,14.0,1.0,10.0,19.0,36.06,0.0
2016,2,27,7,15,297.5,25.5,1.1,10.5,57.0,101.41,58.51
2016,2,27,7,30,441.0,37.0,1.2,11.0,95.0,173.93,125.24
2016,2,27,7,45,521.0,45.5,1.35,11.5,142.5,239.17,183.92
2016,2,27,8,0,601.0,54.0,1.5,12.0,190.0,313.58,249.67
2016,2,27,8,15,652.5,59.5,1.45,12.0,239.0,380.16,308.21
2016,2,27,8,30,704.0,65.0,1.4,12.0,288.0,449.59,367.08
2016,2,27,8,45,737.0,70.0,1.35,12.5,335.5,513.85,418.94
2016,2,27,9,0,770.0,75.0,1.3,13.0,383.0,579.73,469.8
2016,2,27,9,15,794.5,78.0,1.25,13.0,426.5,638.87,514.45
2016,2,27,9,30,819.0,81.0,1.2,13.0,470.0,697.94,556.52
2016,2,27,9,45,837.0,83.5,1.2,13.5,509.0,751.06,591.72
2016,2,27,10,0,855.0,86.0,1.2,14.0,548.0,802.86,625.22
2016,2,27,10,15,868.0,88.0,1.1,14.5,580.5,848.22,652.11
2016,2,27,10,30,881.0,90.0,1.0,15.0,613.0,883.23,671.28
2016,2,27,10,45,892.5,90.5,0.95,15.5,639.5,920.08,692.18
2016,2,27,11,0,904.0,91.0,0.9,16.0,666.0,954.06,710.77
2016,2,27,11,15,910.0,92.0,0.85,16.0,685.0,980.33,725.46
2016,2,27,11,30,916.0,93.0,0.8,16.0,704.0,1003.09,737.92
2016,2,27,11,45,919.5,93.5,0.8,16.5,714.5,1019.16,745.9
2016,2,27,12,0,923.0,94.0,0.8,17.0,725.0,1031.42,751.64
2016,2,27,12,15,924.0,94.0,0.8,17.0,727.5,1036.7,754.59
2016,2,27,12,30,925.0,94.0,0.8,17.0,730.0,1038.03,755.32
2016,2,27,12,45,903.5,103.5,0.8,17.0,720.5,1024.33,746.82
2016,2,27,13,0,882.0,113.0,0.8,17.0,711.0,1017.45,743.0
2016,2,27,13,15,651.5,189.5,0.75,17.0,626.5,876.11,651.3
2016,2,27,13,30,421.0,266.0,0.7,17.0,542.0,722.84,544.98
2016,2,27,13,45,643.5,185.0,0.7,17.0,591.5,837.02,630.02
2016,2,27,14,0,866.0,104.0,0.7,17.0,641.0,924.86,687.19
2016,2,27,14,15,658.0,159.0,0.65,16.5,556.5,784.27,593.62
2016,2,27,14,30,450.0,214.0,0.6,16.0,472.0,639.6,492.5
2016,2,27,14,45,556.0,168.5,0.6,16.0,467.5,657.11,509.97
2016,2,27,15,0,662.0,123.0,0.6,16.0,463.0,671.3,522.44
2016,2,27,15,15,724.5,102.5,0.55,15.5,448.0,663.34,518.04
2016,2,27,15,30,787.0,82.0,0.5,15.0,433.0,644.84,505.83
2016,2,27,15,45,765.5,76.5,0.5,15.0,388.5,585.28,461.87
2016,2,27,16,0,744.0,71.0,0.5,15.0,344.0,525.76,416.81
2016,2,27,16,15,703.0,66.0,0.5,14.5,295.5,456.92,363.5
2016,2,27,16,30,662.0,61.0,0.5,14.0,247.0,392.75,311.51
2016,2,27,16,45,601.0,54.5,0.55,14.0,198.5,320.28,250.73
2016,2,27,17,0,540.0,48.0,0.6,14.0,150.0,254.01,193.06
2016,2,27,17,15,436.0,38.5,0.65,13.5,104.5,178.86,128.69
2016,2,27,17,30,332.0,29.0,0.7,13.0,59.0,116.44,72.19
2016,2,27,17,45,166.0,14.5,0.75,12.5,29.5,46.24,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.05,9.5,7.0,6.37,0.0
2016,2,28,7,0,0.0,14.0,1.1,10.0,14.0,12.73,0.0
2016,2,28,7,15,59.5,32.5,1.25,10.5,40.5,48.78,29.43
2016,2,28,7,30,119.0,51.0,1.4,11.0,67.0,92.73,68.57
2016,2,28,7,45,146.5,71.5,1.55,11.5,100.0,131.85,103.35
2016,2,28,8,0,174.0,92.0,1.7,12.0,133.0,174.25,140.7
2016,2,28,8,15,193.5,112.5,1.7,12.0,167.5,216.13,177.33
2016,2,28,8,30,213.0,133.0,1.7,12.0,202.0,260.09,214.89
2016,2,28,8,45,234.0,148.5,1.7,12.5,234.5,301.12,248.83
2016,2,28,9,0,255.0,164.0,1.7,13.0,267.0,344.02,283.41
2016,2,28,9,15,207.5,187.5,1.7,13.0,277.5,340.17,279.44
2016,2,28,9,30,160.0,211.0,1.7,13.0,288.0,341.8,279.42
2016,2,28,9,45,344.5,193.5,1.75,13.5,376.0,482.3,392.69
2016,2,28,10,0,529.0,176.0,1.8,14.0,464.0,640.61,513.62
2016,2,28,10,15,443.5,213.0,1.8,14.0,464.0,630.55,501.99
2016,2,28,10,30,358.0,250.0,1.8,14.0,464.0,598.11,475.38
2016,2,28,10,45,240.0,276.0,1.8,14.5,422.5,516.08,410.14
2016,2,28,11,0,122.0,302.0,1.8,15.0,381.0,442.77,350.34
2016,2,28,11,15,84.0,295.0,1.8,15.0,350.5,383.74,304.37
2016,2,28,11,30,46.0,288.0,1.8,15.0,320.0,339.96,269.31
2016,2,28,11,45,150.0,306.0,1.85,15.0,409.5,481.06,380.77
2016,2,28,12,0,254.0,324.0,1.9,15.0,499.0,624.71,488.83
2016,2,28,12,15,282.0,319.5,1.9,15.0,515.0,648.62,505.77
2016,2,28,12,30,310.0,315.0,1.9,15.0,531.0,671.31,522.79
2016,2,28,12,45,258.0,321.0,1.95,15.5,499.5,625.44,487.32
2016,2,28,13,0,206.0,327.0,2.0,16.0,468.0,560.67,438.48
2016,2,28,13,15,390.5,268.5,1.95,16.0,529.0,687.17,536.91
2016,2,28,13,30,575.0,210.0,1.9,16.0,590.0,807.69,626.06
2016,2,28,13,45,691.0,170.5,1.85,16.0,612.5,866.05,666.46
2016,2,28,14,0,807.0,131.0,1.8,16.0,635.0,902.33,691.12
2016,2,28,14,15,577.5,185.5,1.75,15.5,538.5,736.06,575.2
2016,2,28,14,30,348.0,240.0,1.7,15.0,442.0,567.56,449.92
2016,2,28,14,45,307.0,231.5,1.65,15.0,401.5,511.5,408.75
2016,2,28,15,0,266.0,223.0,1.6,15.0,361.0,457.55,367.58
2016,2,28,15,15,207.0,209.0,1.5,15.0,311.5,374.41,302.79
2016,2,28,15,30,148.0,195.0,1.4,15.0,262.0,309.48,251.04
2016,2,28,15,45,74.0,158.0,1.3,15.0,191.5,204.23,165.7
2016,2,28,16,0,0.0,121.0,1.2,15.0,121.0,111.81,88.8
2016,2,28,16,15,0.0,104.0,1.1,14.5,104.0,95.7,75.81
2016,2,28,16,30,0.0,87.0,1.0,14.0,87.0,79.68,62.47
2016,2,28,16,45,0.0,70.5,0.9,13.5,70.5,64.24,49.35
2016,2,28,17,0,0.0,54.0,0.8,13.0,54.0,48.84,36.03
2016,2,28,17,15,0.0,37.5,0.85,12.5,37.5,33.46,22.53
2016,2,28,17,30,0.0,21.0,0.9,12.0,21.0,18.5,8.97
2016,2,28,17,45,0.0,10.5,0.95,11.5,10.5,9.23,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,0.95,9.5,12.0,15.39,0.0
2016,2,29,7,0,172.0,16.0,0.9,10.0,24.0,47.53,0.0
2016,2,29,7,15,309.0,28.5,1.0,10.5,64.0,107.96,68.66
2016,2,29,7,30,446.0,41.0,1.1,11.0,104.0,180.78,132.05
2016,2,29,7,45,532.5,48.0,1.25,11.5,153.0,247.47,191.38
2016,2,29,8,0,619.0,55.0,1.4,12.0,202.0,323.99,258.45
2016,2,29,8,15,669.0,61.0,1.4,12.5,251.5,391.78,317.09
2016,2,29,8,30,719.0,67.0,1.4,13.0,301.0,462.41,375.86
2016,2,29,8,45,748.0,72.5,1.4,13.5,348.5,525.92,426.8
2016,2,29,9,0,777.0,78.0,1.4,14.0,396.0,590.62,476.6
2016,2,29,9,15,800.5,81.5,1.4,14.5,440.0,650.15,520.68
2016,2,29,9,30,824.0,85.0,1.4,15.0,484.0,709.51,562.03
2016,2,29,9,45,836.0,89.5,1.45,15.5,522.0,760.69,596.13
2016,2,29,10,0,848.0,94.0,1.5,16.0,560.0,810.05,628.39
2016,2,29,10,15,860.0,96.0,1.45,16.0,592.0,854.41,656.69
2016,2,29,10,30,872.0,98.0,1.4,16.0,624.0,896.39,682.94
2016,2,29,10,45,887.0,96.5,1.4,16.5,651.0,925.6,699.69
2016,2,29,11,0,902.0,95.0,1.4,17.0,678.0,960.37,720.15
2016,2,29,11,15,907.0,96.0,1.4,17.0,696.0,985.58,735.46
2016,2,29,11,30,912.0,97.0,1.4,17.0,714.0,1007.24,748.59
2016,2,29,11,45,921.5,94.0,1.4,17.5,725.5,1024.94,757.85
2016,2,29,12,0,931.0,91.0,1.4,18.0,737.0,1038.91,764.82
2016,2,29,12,15,932.0,91.5,1.3,18.0,739.5,1044.68,766.35
2016,2,29,12,30,933.0,92.0,1.2,18.0,742.0,1046.46,765.48
2016,2,29,12,45,739.0,163.0,1.15,18.5,675.5,949.63,701.12
2016,2,29,13,0,545.0,234.0,1.1,19.0,609.0,824.0,615.98
2016,2,29,13,15,466.5,257.0,1.0,19.0,573.5,765.53,574.99
2016,2,29,13,30,388.0,280.0,0.9,19.0,538.0,690.68,521.82
2016,2,29,13,45,467.0,243.5,0.85,19.0,544.0,731.21,552.43
2016,2,29,14,0,546.0,207.0,0.8,19.0,550.0,749.67,566.64
2016,2,29,14,15,533.5,201.0,0.65,19.0,524.0,714.82,540.95
2016,2,29,14,30,521.0,195.0,0.5,19.0,498.0,678.62,514.84
2016,2,29,14,45,668.5,144.5,0.4,19.5,509.5,728.63,550.46
2016,2,29,15,0,816.0,94.0,0.3,20.0,521.0,753.68,565.3
2016,2,29,15,15,795.0,91.0,0.3,19.5,480.0,698.68,529.88
2016,2,29,15,30,774.0,88.0,0.3,19.0,439.0,642.95,493.23
2016,2,29,15,45,520.0,117.5,0.3,19.0,343.0,472.21,368.22
2016,2,29,16,0,266.0,147.0,0.3,19.0,247.0,318.68,251.37
2016,2,29,16,15,243.5,130.5,0.35,18.5,212.5,273.81,217.57
2016,2,29,16,30,221.0,114.0,0.4,18.0,178.0,231.09,183.36
2016,2,29,16,45,194.0,94.5,0.5,17.5,143.0,185.5,145.87
2016,2,29,17,0,167.0,75.0,0.6,17.0,108.0,142.97,109.87
2016,2,29,17,15,128.0,55.0,0.65,16.5,76.0,99.64,72.97
2016,2,29,17,30,89.0,35.0,0.7,16.0,44.0,61.07,39.54
2016,2,29,17,45,44.5,17.5,0.75,16.0,22.0,26.53,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,21.21,0.0
2016,3,1,7,15,159.0,35.5,1.1,11.5,58.5,81.06,53.62
2016,3,1,7,30,318.0,48.0,1.3,12.0,94.0,150.2,110.77
2016,3,1,7,45,377.5,61.0,1.5,12.5,137.0,205.48,159.98
2016,3,1,8,0,437.0,74.0,1.7,13.0,180.0,267.75,214.77
2016,3,1,8,15,471.0,86.5,1.85,13.5,223.5,324.17,263.94
2016,3,1,8,30,505.0,99.0,2.0,14.0,267.0,383.74,314.22
2016,3,1,8,45,540.5,105.0,2.2,14.5,308.5,444.86,364.38
2016,3,1,9,0,576.0,111.0,2.4,15.0,350.0,504.17,411.84
2016,3,1,9,15,658.5,101.5,2.55,15.0,402.5,580.19,472.4
2016,3,1,9,30,741.0,92.0,2.7,15.0,455.0,658.41,533.01
2016,3,1,9,45,814.0,86.0,2.9,15.5,513.5,740.85,592.5
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,819.37,647.77
2016,3,1,10,15,898.5,82.0,3.15,16.0,605.0,864.06,678.19
2016,3,1,10,30,910.0,84.0,3.2,16.0,638.0,906.25,706.85
2016,3,1,10,45,920.5,84.0,3.25,16.5,664.5,942.42,729.74
2016,3,1,11,0,931.0,84.0,3.3,17.0,691.0,975.53,750.4
2016,3,1,11,15,935.5,85.0,3.3,17.0,708.5,1000.85,766.68
2016,3,1,11,30,940.0,86.0,3.3,17.0,726.0,1022.48,780.55
2016,3,1,11,45,944.5,85.5,3.3,17.0,736.5,1038.51,790.73
2016,3,1,12,0,949.0,85.0,3.3,17.0,747.0,1050.62,798.43
2016,3,1,12,15,948.0,85.0,3.25,17.0,748.5,1053.84,799.86
2016,3,1,12,30,947.0,85.0,3.2,17.0,750.0,1052.97,798.8
2016,3,1,12,45,941.0,86.5,3.15,17.0,742.5,1044.86,793.05
2016,3,1,13,0,935.0,88.0,3.1,17.0,735.0,1032.78,784.85
2016,3,1,13,15,929.0,87.0,3.05,16.5,719.5,1013.88,773.66
2016,3,1,13,30,923.0,86.0,3.0,16.0,704.0,991.25,760.05
2016,3,1,13,45,915.0,85.0,3.0,16.0,681.5,963.16,741.76
2016,3,1,14,0,907.0,84.0,3.0,16.0,659.0,931.75,721.18
2016,3,1,14,15,625.5,165.0,2.95,16.0,553.5,762.96,601.94
2016,3,1,14,30,344.0,246.0,2.9,16.0,448.0,569.99,454.48
2016,3,1,14,45,184.0,224.0,2.9,16.0,331.5,387.9,313.08
2016,3,1,15,0,24.0,202.0,2.9,16.0,215.0,208.42,166.96
2016,3,1,15,15,15.5,180.5,2.8,15.5,189.0,180.01,144.66
2016,3,1,15,30,7.0,159.0,2.7,15.0,163.0,152.49,122.44
2016,3,1,15,45,73.0,158.5,2.65,15.0,187.0,202.96,165.81
2016,3,1,16,0,139.0,158.0,2.6,15.0,211.0,247.52,203.03
2016,3,1,16,15,405.0,108.5,2.3,14.5,233.0,343.42,282.04
2016,3,1,16,30,671.0,59.0,2.0,14.0,255.0,392.41,317.75
2016,3,1,16,45,607.0,53.5,1.75,14.0,206.0,320.44,254.44
2016,3,1,17,0,543.0,48.0,1.5,14.0,157.0,253.79,195.05
2016,3,1,17,15,447.5,39.5,1.35,13.5,112.0,181.89,132.33
2016,3,1,17,30,352.0,31.0,1.2,13.0,67.0,121.6,79.06
2016,3,1,17,45,176.0,15.5,1.1,13.0,33.5,49.35,5.43
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.0,9.0,0.75,11.5,15.0,18.92,0.0
2016,3,2,7,0,224.0,18.0,0.8,12.0,30.0,58.99,7.59
2016,3,2,7,15,352.5,29.0,0.85,12.5,71.0,118.52,76.9
2016,3,2,7,30,481.0,40.0,0.9,13.0,112.0,190.64,138.73
2016,3,2,7,45,555.5,46.5,0.95,13.5,160.5,254.96,195.8
2016,3,2,8,0,630.0,53.0,1.0,14.0,209.0,326.44,257.99
2016,3,2,8,15,315.0,81.0,1.0,14.5,159.0,245.74,198.7
2016,3,2,8,30,0.0,109.0,1.0,15.0,109.0,100.14,79.02
2016,3,2,8,45,6.5,130.5,1.05,15.5,133.5,124.52,99.43
2016,3,2,9,0,13.0,152.0,1.1,16.0,158.0,149.73,119.82
2016,3,2,9,15,27.5,176.5,1.15,16.0,190.0,193.84,155.69
2016,3,2,9,30,42.0,201.0,1.2,16.0,222.0,231.63,185.9
2016,3,2,9,45,136.5,226.0,1.3,16.5,301.0,345.87,277.42
2016,3,2,10,0,231.0,251.0,1.4,17.0,380.0,455.96,362.33
2016,3,2,10,15,278.5,258.5,1.5,17.0,423.0,527.97,416.17
2016,3,2,10,30,326.0,266.0,1.6,17.0,466.0,588.17,460.93
2016,3,2,10,45,358.0,270.0,1.7,17.0,498.0,632.02,493.1
2016,3,2,11,0,390.0,274.0,1.8,17.0,530.0,676.18,525.34
2016,3,2,11,15,378.0,286.0,1.9,17.0,539.5,687.29,532.63
2016,3,2,11,30,366.0,298.0,2.0,17.0,549.0,696.33,538.76
2016,3,2,11,45,389.0,296.0,2.1,17.0,566.5,721.84,557.84
2016,3,2,12,0,412.0,294.0,2.2,17.0,584.0,746.06,575.85
2016,3,2,12,15,266.5,317.5,2.25,17.0,505.0,629.7,488.4
2016,3,2,12,30,121.0,341.0,2.3,17.0,426.0,492.81,384.12
2016,3,2,12,45,87.5,324.5,2.4,17.0,386.0,421.44,330.74
2016,3,2,13,0,54.0,308.0,2.5,17.0,346.0,368.92,290.16
2016,3,2,13,15,50.5,304.0,2.55,16.5,339.5,360.5,284.57
2016,3,2,13,30,47.0,300.0,2.6,16.0,333.0,352.07,278.78
2016,3,2,13,45,23.5,227.5,2.65,16.0,244.0,234.69,186.43
2016,3,2,14,0,0.0,155.0,2.7,16.0,155.0,141.01,110.72
2016,3,2,14,15,1.5,167.0,2.7,15.5,168.0,154.2,122.08
2016,3,2,14,30,3.0,179.0,2.7,15.0,181.0,167.58,133.49
2016,3,2,14,45,8.5,185.5,2.7,15.0,190.5,178.93,143.19
2016,3,2,15,0,14.0,192.0,2.7,15.0,200.0,190.14,152.8
2016,3,2,15,15,155.0,189.5,2.65,14.5,262.0,312.79,256.55
2016,3,2,15,30,296.0,187.0,2.6,14.0,324.0,410.69,337.19
2016,3,2,15,45,182.0,172.0,2.55,14.0,253.5,296.35,243.54
2016,3,2,16,0,68.0,157.0,2.5,14.0,183.0,195.79,159.97
2016,3,2,16,15,58.0,137.5,2.35,13.5,157.5,166.93,136.33
2016,3,2,16,30,48.0,118.0,2.2,13.0,132.0,139.25,113.1
2016,3,2,16,45,42.5,97.0,2.05,13.0,108.0,112.96,90.46
2016,3,2,17,0,37.0,76.0,1.9,13.0,84.0,87.4,68.11
2016,3,2,17,15,21.0,55.5,1.85,12.5,60.0,60.08,44.5
2016,3,2,17,30,5.0,35.0,1.8,12.0,36.0,33.05,21.16
2016,3,2,17,45,2.5,17.5,1.75,12.0,18.0,15.83,0.57
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.5,0.85,12.5,0.5,0.45,0.0
2016,3,3,7,0,0.0,1.0,0.9,13.0,1.0,0.87,0.0
2016,3,3,7,15,0.0,2.5,0.95,13.0,2.5,2.19,0.0
2016,3,3,7,30,0.0,4.0,1.0,13.0,4.0,3.51,0.0
2016,3,3,7,45,0.0,6.0,1.05,13.0,6.0,5.26,0.0
2016,3,3,8,0,0.0,8.0,1.1,13.0,8.0,7.02,0.43
2016,3,3,8,15,0.0,10.0,1.1,13.0,10.0,8.79,1.97
2016,3,3,8,30,0.0,12.0,1.1,13.0,12.0,10.55,3.5
2016,3,3,8,45,0.0,49.5,1.1,13.5,49.5,43.68,31.96
2016,3,3,9,0,0.0,87.0,1.1,14.0,87.0,77.41,60.34
2016,3,3,9,15,3.5,128.5,1.15,14.0,130.5,119.33,95.22
2016,3,3,9,30,7.0,170.0,1.2,14.0,174.0,162.71,130.65
2016,3,3,9,45,3.5,146.0,1.25,14.0,148.0,135.86,108.15
2016,3,3,10,0,0.0,122.0,1.3,14.0,122.0,109.74,86.36
2016,3,3,10,15,91.5,206.0,1.3,14.0,262.5,295.37,239.19
2016,3,3,10,30,183.0,290.0,1.3,14.0,403.0,473.65,377.04
2016,3,3,10,45,247.5,293.0,1.3,14.0,452.5,557.52,439.13
2016,3,3,11,0,312.0,296.0,1.3,14.0,502.0,628.24,491.13
