Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,282.5,311.0,1.35,14.0,501.0,624.37,486.59
2016,3,3,11,30,253.0,326.0,1.4,14.0,500.0,618.15,481.1
2016,3,3,11,45,253.5,330.5,1.5,14.0,507.5,627.5,488.33
2016,3,3,12,0,254.0,335.0,1.6,14.0,515.0,635.65,494.58
2016,3,3,12,15,176.0,336.5,1.6,14.0,461.5,542.0,424.02
2016,3,3,12,30,98.0,338.0,1.6,14.0,408.0,447.22,351.59
2016,3,3,12,45,132.5,339.0,1.6,14.0,433.0,500.8,393.51
2016,3,3,13,0,167.0,340.0,1.6,14.0,458.0,534.79,419.61
2016,3,3,13,15,166.0,334.0,1.45,14.0,449.5,524.67,411.36
2016,3,3,13,30,165.0,328.0,1.3,14.0,441.0,513.88,402.98
2016,3,3,13,45,89.5,277.0,1.2,14.0,338.0,364.65,288.88
2016,3,3,14,0,14.0,226.0,1.1,14.0,235.0,224.08,177.68
2016,3,3,14,15,17.5,225.0,1.1,14.0,236.0,226.21,180.41
2016,3,3,14,30,21.0,224.0,1.1,14.0,237.0,228.19,182.42
2016,3,3,14,45,11.5,196.0,1.1,14.0,203.0,191.78,153.26
2016,3,3,15,0,2.0,168.0,1.1,14.0,169.0,156.42,124.74
2016,3,3,15,15,1.0,139.5,0.95,14.0,140.0,127.92,101.7
2016,3,3,15,30,0.0,111.0,0.8,14.0,111.0,99.94,78.79
2016,3,3,15,45,0.0,114.5,0.65,14.0,114.5,103.77,82.25
2016,3,3,16,0,0.0,118.0,0.5,14.0,118.0,107.9,85.85
2016,3,3,16,15,0.0,102.0,0.5,13.5,102.0,92.89,73.6
2016,3,3,16,30,0.0,86.0,0.5,13.0,86.0,77.95,61.23
2016,3,3,16,45,0.0,70.0,0.5,13.0,70.0,63.09,48.56
2016,3,3,17,0,0.0,54.0,0.5,13.0,54.0,48.29,35.74
2016,3,3,17,15,0.0,38.5,0.5,13.0,38.5,34.04,23.22
2016,3,3,17,30,0.0,23.0,0.5,13.0,23.0,20.26,10.99
2016,3,3,17,45,0.0,11.5,0.5,13.0,11.5,10.11,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,0.65,11.5,9.0,8.19,0.0
2016,3,4,7,0,0.0,18.0,0.6,12.0,18.0,15.86,3.13
2016,3,4,7,15,9.0,37.5,0.65,12.0,39.0,36.24,23.97
2016,3,4,7,30,18.0,57.0,0.7,12.0,60.0,60.34,45.1
2016,3,4,7,45,27.5,77.5,0.75,12.5,84.0,85.14,66.63
2016,3,4,8,0,37.0,98.0,0.8,13.0,108.0,111.17,88.97
2016,3,4,8,15,45.5,118.0,0.95,13.0,132.5,137.38,111.36
2016,3,4,8,30,54.0,138.0,1.1,13.0,157.0,164.67,134.33
2016,3,4,8,45,39.5,151.0,1.25,13.5,166.0,171.86,139.81
2016,3,4,9,0,25.0,164.0,1.4,14.0,175.0,169.11,136.86
2016,3,4,9,15,38.5,187.0,1.5,14.0,206.0,212.11,172.05
2016,3,4,9,30,52.0,210.0,1.6,14.0,237.0,248.06,200.96
2016,3,4,9,45,34.0,208.5,1.75,14.0,227.0,233.72,188.54
2016,3,4,10,0,16.0,207.0,1.9,14.0,217.0,206.43,165.74
2016,3,4,10,15,18.5,221.0,1.95,14.0,232.5,222.77,178.76
2016,3,4,10,30,21.0,235.0,2.0,14.0,248.0,239.33,191.77
2016,3,4,10,45,12.5,212.5,2.1,14.5,220.5,208.88,166.5
2016,3,4,11,0,4.0,190.0,2.2,15.0,193.0,178.59,141.44
2016,3,4,11,15,4.5,193.5,2.1,15.0,197.0,182.45,144.45
2016,3,4,11,30,5.0,197.0,2.0,15.0,201.0,186.35,147.42
2016,3,4,11,45,7.0,210.0,1.95,15.0,215.5,201.16,159.22
2016,3,4,12,0,9.0,223.0,1.9,15.0,230.0,216.09,171.05
2016,3,4,12,15,5.0,195.5,1.95,15.0,200.0,184.85,145.92
2016,3,4,12,30,1.0,168.0,2.0,15.0,170.0,154.09,121.11
2016,3,4,12,45,7.0,203.0,2.05,15.0,208.5,194.23,153.76
2016,3,4,13,0,13.0,238.0,2.1,15.0,247.0,235.12,186.54
2016,3,4,13,15,12.5,233.0,2.15,15.0,242.0,229.56,182.12
2016,3,4,13,30,12.0,228.0,2.2,15.0,237.0,224.02,177.9
2016,3,4,13,45,55.0,264.5,2.25,15.0,301.0,317.96,254.03
2016,3,4,14,0,98.0,301.0,2.3,15.0,365.0,397.36,316.98
2016,3,4,14,15,134.0,290.0,2.25,14.5,373.0,429.8,343.61
2016,3,4,14,30,170.0,279.0,2.2,14.0,381.0,443.45,356.09
2016,3,4,14,45,136.5,260.5,2.15,14.0,339.0,389.13,313.51
2016,3,4,15,0,103.0,242.0,2.1,14.0,297.0,324.27,262.47
2016,3,4,15,15,62.0,209.0,1.95,14.0,241.5,254.08,205.99
2016,3,4,15,30,21.0,176.0,1.8,14.0,186.0,178.69,144.27
2016,3,4,15,45,10.5,119.0,1.7,14.0,124.0,114.69,91.61
2016,3,4,16,0,0.0,62.0,1.6,14.0,62.0,54.78,41.21
2016,3,4,16,15,0.0,53.5,1.6,13.5,53.5,47.23,35.0
2016,3,4,16,30,0.0,45.0,1.6,13.0,45.0,39.69,28.64
2016,3,4,16,45,0.0,36.0,1.65,13.0,36.0,31.72,21.74
2016,3,4,17,0,0.0,27.0,1.7,13.0,27.0,23.76,14.78
2016,3,4,17,15,0.0,19.5,1.75,13.0,19.5,17.14,8.92
2016,3,4,17,30,0.0,12.0,1.8,13.0,12.0,10.54,3.03
2016,3,4,17,45,0.0,6.0,1.9,13.0,6.0,5.26,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,2.7,13.5,6.0,5.46,0.0
2016,3,5,7,0,0.0,12.0,2.9,14.0,12.0,10.55,0.95
2016,3,5,7,15,0.0,25.0,3.05,14.0,25.0,22.02,12.49
2016,3,5,7,30,0.0,38.0,3.2,14.0,38.0,33.53,22.72
2016,3,5,7,45,0.0,54.0,3.4,14.0,54.0,48.12,35.47
2016,3,5,8,0,0.0,70.0,3.6,14.0,70.0,62.88,48.25
2016,3,5,8,15,0.0,86.0,3.75,14.0,86.0,77.71,60.92
2016,3,5,8,30,0.0,102.0,3.9,14.0,102.0,92.62,73.48
2016,3,5,8,45,0.0,93.0,4.05,14.5,93.0,83.32,65.32
2016,3,5,9,0,0.0,84.0,4.2,15.0,84.0,74.53,57.62
2016,3,5,9,15,6.5,133.5,4.25,15.0,137.0,126.03,100.71
2016,3,5,9,30,13.0,183.0,4.3,15.0,190.0,179.8,144.96
2016,3,5,9,45,6.5,170.0,4.35,15.0,173.5,161.58,129.4
2016,3,5,10,0,0.0,157.0,4.4,15.0,157.0,143.32,113.9
2016,3,5,10,15,1.5,169.0,4.35,15.0,170.0,156.04,124.16
2016,3,5,10,30,3.0,181.0,4.3,15.0,183.0,168.93,134.49
2016,3,5,10,45,15.0,222.0,4.3,15.5,232.0,220.54,176.23
2016,3,5,11,0,27.0,263.0,4.3,16.0,281.0,273.65,218.4
2016,3,5,11,15,28.0,271.0,4.3,16.0,290.0,299.84,238.78
2016,3,5,11,30,29.0,279.0,4.3,16.0,299.0,309.97,246.52
2016,3,5,11,45,20.0,254.5,4.35,16.0,268.5,258.58,205.47
2016,3,5,12,0,11.0,230.0,4.4,16.0,238.0,224.93,178.34
2016,3,5,12,15,27.0,269.0,4.4,16.0,288.5,297.43,236.57
2016,3,5,12,30,43.0,308.0,4.4,16.0,339.0,356.85,283.54
2016,3,5,12,45,23.0,242.0,4.4,16.0,259.0,248.95,197.85
2016,3,5,13,0,3.0,176.0,4.4,16.0,179.0,163.75,128.94
2016,3,5,13,15,2.0,173.0,4.35,15.5,175.5,159.87,126.19
2016,3,5,13,30,1.0,170.0,4.3,15.0,172.0,156.04,123.38
2016,3,5,13,45,0.5,145.0,4.25,15.0,146.0,131.6,103.54
2016,3,5,14,0,0.0,120.0,4.2,15.0,120.0,107.53,83.9
2016,3,5,14,15,0.0,80.5,4.45,15.0,80.5,71.33,54.08
2016,3,5,14,30,0.0,41.0,4.7,15.0,41.0,36.24,24.86
2016,3,5,14,45,0.0,31.0,4.95,15.0,31.0,27.37,17.46
2016,3,5,15,0,0.0,21.0,5.2,15.0,21.0,18.52,10.03
2016,3,5,15,15,0.0,20.5,5.5,15.0,20.5,18.07,9.69
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,17.62,9.34
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,11.88,4.49
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,19.54,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,52.68,26.78
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,107.99,75.88
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,173.97,131.86
2016,3,6,7,45,414.0,76.0,2.05,11.5,170.0,235.9,186.42
2016,3,6,8,0,490.0,88.0,2.3,12.0,218.0,306.74,248.16
2016,3,6,8,15,543.5,96.0,2.4,12.0,268.0,374.51,306.88
2016,3,6,8,30,597.0,104.0,2.5,12.0,318.0,444.88,366.31
2016,3,6,8,45,629.0,112.0,2.7,12.5,364.5,507.19,417.31
2016,3,6,9,0,661.0,120.0,2.9,13.0,411.0,571.28,468.23
2016,3,6,9,15,512.5,161.5,2.95,13.0,400.5,543.2,444.74
2016,3,6,9,30,364.0,203.0,3.0,13.0,390.0,492.23,402.75
2016,3,6,9,45,280.0,234.5,3.1,13.0,385.0,478.65,390.23
2016,3,6,10,0,196.0,266.0,3.2,13.0,380.0,443.29,360.18
2016,3,6,10,15,274.5,268.5,3.2,13.0,437.0,535.12,432.92
2016,3,6,10,30,353.0,271.0,3.2,13.0,494.0,617.33,496.38
2016,3,6,10,45,491.5,234.5,3.25,13.0,559.0,731.05,583.99
2016,3,6,11,0,630.0,198.0,3.3,13.0,624.0,841.31,666.63
2016,3,6,11,15,365.5,266.5,3.35,13.0,515.5,652.96,521.01
2016,3,6,11,30,101.0,335.0,3.4,13.0,407.0,443.0,353.76
2016,3,6,11,45,129.0,344.0,3.45,13.5,436.5,500.24,398.63
2016,3,6,12,0,157.0,353.0,3.5,14.0,466.0,539.7,428.4
2016,3,6,12,15,96.0,326.5,3.55,14.0,396.0,430.39,343.04
2016,3,6,12,30,35.0,300.0,3.6,14.0,326.0,339.37,270.39
2016,3,6,12,45,17.5,223.0,3.7,14.0,236.0,224.26,179.0
2016,3,6,13,0,0.0,146.0,3.8,14.0,146.0,131.96,103.75
2016,3,6,13,15,0.0,143.0,3.85,13.5,143.0,129.13,101.82
2016,3,6,13,30,0.0,140.0,3.9,13.0,140.0,126.3,99.79
2016,3,6,13,45,2.0,165.5,4.0,13.0,167.0,152.61,121.65
2016,3,6,14,0,4.0,191.0,4.1,13.0,194.0,179.4,143.83
2016,3,6,14,15,66.0,236.5,4.1,13.0,277.5,293.74,239.17
2016,3,6,14,30,128.0,282.0,4.1,13.0,361.0,409.97,333.41
2016,3,6,14,45,70.5,238.0,4.1,13.0,281.5,295.51,240.77
2016,3,6,15,0,13.0,194.0,4.1,13.0,202.0,190.46,154.12
2016,3,6,15,15,6.5,138.0,4.0,12.5,142.0,130.15,104.68
2016,3,6,15,30,0.0,82.0,3.9,12.0,82.0,72.58,56.43
2016,3,6,15,45,0.0,73.0,3.85,12.0,73.0,64.56,49.8
2016,3,6,16,0,0.0,64.0,3.8,12.0,64.0,56.55,43.09
2016,3,6,16,15,0.0,55.5,3.7,11.5,55.5,49.0,36.78
2016,3,6,16,30,0.0,47.0,3.6,11.0,47.0,41.46,30.39
2016,3,6,16,45,0.0,37.5,3.5,11.0,37.5,33.05,23.07
2016,3,6,17,0,0.0,28.0,3.4,11.0,28.0,24.65,15.69
2016,3,6,17,15,0.0,20.0,3.45,11.0,20.0,17.58,9.42
2016,3,6,17,30,0.0,12.0,3.5,11.0,12.0,10.54,3.14
2016,3,6,17,45,0.0,6.5,3.55,11.0,6.5,5.7,0.0
2016,3,6,18,0,0.0,1.0,3.6,11.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,11.5,13.0,1.6,8.0,14.0,12.99,0.0
2016,3,7,7,0,23.0,26.0,1.8,8.0,28.0,28.28,14.35
2016,3,7,7,15,52.0,46.0,1.9,8.0,54.0,59.33,42.69
2016,3,7,7,30,81.0,66.0,2.0,8.0,80.0,91.63,71.14
2016,3,7,7,45,96.5,87.5,2.15,8.5,110.0,124.45,100.42
2016,3,7,8,0,112.0,109.0,2.3,9.0,140.0,159.19,131.02
2016,3,7,8,15,123.0,129.5,2.4,9.0,169.5,192.55,160.2
2016,3,7,8,30,134.0,150.0,2.5,9.0,199.0,227.13,189.9
2016,3,7,8,45,73.5,155.0,2.65,9.5,182.5,195.03,162.2
2016,3,7,9,0,13.0,160.0,2.8,10.0,166.0,156.61,128.44
2016,3,7,9,15,23.0,183.0,2.85,10.0,194.5,186.49,153.45
2016,3,7,9,30,33.0,206.0,2.9,10.0,223.0,228.44,188.04
2016,3,7,9,45,61.5,235.0,3.0,10.5,270.0,283.06,232.69
2016,3,7,10,0,90.0,264.0,3.1,11.0,317.0,340.27,278.61
2016,3,7,10,15,119.5,283.0,3.1,11.0,357.5,403.88,329.24
2016,3,7,10,30,149.0,302.0,3.1,11.0,398.0,455.49,369.78
2016,3,7,10,45,175.5,314.0,3.15,11.0,431.0,497.8,402.76
2016,3,7,11,0,202.0,326.0,3.2,11.0,464.0,540.91,436.1
2016,3,7,11,15,274.5,321.5,3.2,11.0,513.5,627.47,503.24
2016,3,7,11,30,347.0,317.0,3.2,11.0,563.0,698.6,557.59
2016,3,7,11,45,377.5,313.0,3.25,11.5,584.0,729.17,579.48
2016,3,7,12,0,408.0,309.0,3.3,12.0,605.0,758.61,600.66
2016,3,7,12,15,441.5,295.5,3.3,12.0,616.5,796.02,628.33
2016,3,7,12,30,475.0,282.0,3.3,12.0,628.0,815.03,642.91
2016,3,7,12,45,334.0,316.5,3.3,12.0,559.0,692.81,549.7
2016,3,7,13,0,193.0,351.0,3.3,12.0,490.0,570.84,454.92
2016,3,7,13,15,116.0,321.0,3.25,12.0,404.0,458.73,367.82
2016,3,7,13,30,39.0,291.0,3.2,12.0,318.0,331.62,266.47
2016,3,7,13,45,106.0,303.0,3.15,12.5,373.5,407.39,328.72
2016,3,7,14,0,173.0,315.0,3.1,13.0,429.0,495.96,398.49
2016,3,7,14,15,500.5,217.0,3.0,13.0,527.0,702.23,563.44
2016,3,7,14,30,828.0,119.0,2.9,13.0,625.0,856.91,678.69
2016,3,7,14,45,823.5,112.0,2.85,13.0,590.5,813.87,647.2
2016,3,7,15,0,819.0,105.0,2.8,13.0,556.0,768.22,615.27
2016,3,7,15,15,798.5,101.5,2.55,13.0,514.0,712.32,574.23
2016,3,7,15,30,778.0,98.0,2.3,13.0,472.0,655.66,530.89
2016,3,7,15,45,757.0,91.5,2.1,13.0,426.5,597.36,485.1
2016,3,7,16,0,736.0,85.0,1.9,13.0,381.0,536.56,436.27
2016,3,7,16,15,696.5,80.0,1.7,12.5,331.5,468.15,380.77
2016,3,7,16,30,657.0,75.0,1.5,12.0,282.0,402.53,325.73
2016,3,7,16,45,605.0,67.0,1.35,11.5,231.5,331.82,265.15
2016,3,7,17,0,553.0,59.0,1.2,11.0,181.0,266.33,207.22
2016,3,7,17,15,459.5,49.5,1.2,10.5,133.0,193.11,143.38
2016,3,7,17,30,366.0,40.0,1.2,10.0,85.0,131.19,89.44
2016,3,7,17,45,217.5,26.0,1.3,10.0,49.0,67.23,33.26
2016,3,7,18,0,69.0,12.0,1.4,10.0,13.0,17.37,0.0
2016,3,7,18,15,34.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.0,1.15,8.0,19.5,19.73,0.0
2016,3,8,7,0,119.0,30.0,1.2,9.0,39.0,53.5,30.56
2016,3,8,7,15,175.0,48.5,1.15,9.0,74.0,93.68,66.99
2016,3,8,7,30,231.0,67.0,1.1,9.0,109.0,140.99,108.53
2016,3,8,7,45,251.0,87.5,1.05,9.5,146.0,184.61,147.8
2016,3,8,8,0,271.0,108.0,1.0,10.0,183.0,230.52,188.09
2016,3,8,8,15,307.0,120.5,0.95,10.0,221.0,277.42,228.45
2016,3,8,8,30,343.0,133.0,0.9,10.0,259.0,328.06,270.84
2016,3,8,8,45,421.5,137.5,0.85,10.5,313.0,408.99,335.66
2016,3,8,9,0,500.0,142.0,0.8,11.0,367.0,487.92,396.64
2016,3,8,9,15,426.5,176.0,0.9,11.0,381.0,500.25,404.87
2016,3,8,9,30,353.0,210.0,1.0,11.0,395.0,492.02,397.63
2016,3,8,9,45,415.0,211.5,1.1,11.5,445.0,571.59,458.12
2016,3,8,10,0,477.0,213.0,1.2,12.0,495.0,642.76,510.4
2016,3,8,10,15,510.0,213.0,1.2,12.0,528.5,690.33,544.24
2016,3,8,10,30,543.0,213.0,1.2,12.0,562.0,738.05,577.89
2016,3,8,10,45,273.5,202.0,1.3,12.0,378.5,477.87,382.52
2016,3,8,11,0,4.0,191.0,1.4,12.0,195.0,179.09,142.02
2016,3,8,11,15,52.5,265.5,1.4,12.0,304.0,316.19,253.89
2016,3,8,11,30,101.0,340.0,1.4,12.0,413.0,447.57,355.28
2016,3,8,11,45,235.0,331.0,1.4,12.0,502.5,589.57,464.27
2016,3,8,12,0,369.0,322.0,1.4,12.0,592.0,734.1,570.27
2016,3,8,12,15,337.0,331.5,1.45,11.5,578.5,714.32,555.05
2016,3,8,12,30,305.0,341.0,1.5,11.0,565.0,692.79,540.27
2016,3,8,12,45,196.5,341.0,1.55,11.0,485.5,564.21,444.49
2016,3,8,13,0,88.0,341.0,1.6,11.0,406.0,436.71,346.61
2016,3,8,13,15,116.0,339.5,1.65,10.5,423.0,479.15,381.69
2016,3,8,13,30,144.0,338.0,1.7,10.0,440.0,502.12,400.95
2016,3,8,13,45,97.5,313.0,1.8,10.0,381.0,410.14,329.83
2016,3,8,14,0,51.0,288.0,1.9,10.0,322.0,337.53,272.59
2016,3,8,14,15,25.5,198.0,1.85,10.0,215.0,216.1,175.34
2016,3,8,14,30,0.0,108.0,1.8,10.0,108.0,96.33,76.07
2016,3,8,14,45,17.5,165.5,1.75,10.0,175.5,165.51,134.82
2016,3,8,15,0,35.0,223.0,1.7,10.0,243.0,248.57,203.47
2016,3,8,15,15,17.5,151.5,1.65,10.0,161.5,151.11,122.96
2016,3,8,15,30,0.0,80.0,1.6,10.0,80.0,70.8,55.25
2016,3,8,15,45,0.0,92.0,1.6,10.0,92.0,81.94,65.04
2016,3,8,16,0,0.0,104.0,1.6,10.0,104.0,93.66,75.22
2016,3,8,16,15,0.0,90.5,1.45,9.5,90.5,81.19,64.83
2016,3,8,16,30,0.0,77.0,1.3,9.0,77.0,68.78,54.36
2016,3,8,16,45,0.0,63.0,1.2,9.0,63.0,55.97,43.25
2016,3,8,17,0,0.0,49.0,1.1,9.0,49.0,43.26,32.08
2016,3,8,17,15,0.0,36.0,1.0,8.5,36.0,31.74,21.87
2016,3,8,17,30,0.0,23.0,0.9,8.0,23.0,20.25,11.57
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,11.87,3.05
2016,3,8,18,0,0.0,4.0,0.8,8.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,104.0,16.0,1.3,10.0,25.0,28.05,0.0
2016,3,9,7,0,208.0,32.0,1.4,10.0,50.0,73.84,43.68
2016,3,9,7,15,314.0,45.0,1.4,10.0,93.0,126.41,89.16
2016,3,9,7,30,420.0,58.0,1.4,10.0,136.0,194.89,148.19
2016,3,9,7,45,210.0,36.0,1.45,10.5,75.0,119.31,93.48
2016,3,9,8,0,0.0,14.0,1.5,11.0,14.0,12.3,5.06
2016,3,9,8,15,0.0,17.0,1.5,11.0,17.0,14.95,7.4
2016,3,9,8,30,0.0,20.0,1.5,11.0,20.0,17.6,9.69
2016,3,9,8,45,0.5,85.0,1.5,11.0,85.5,75.84,59.81
2016,3,9,9,0,1.0,150.0,1.5,11.0,151.0,138.47,112.41
2016,3,9,9,15,0.5,152.0,1.5,11.0,152.5,139.49,112.77
2016,3,9,9,30,0.0,154.0,1.5,11.0,154.0,140.62,113.37
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,124.82,99.78
2016,3,9,10,0,0.0,122.0,1.6,12.0,122.0,109.47,86.67
2016,3,9,10,15,7.0,174.0,1.65,12.0,178.5,165.15,132.69
2016,3,9,10,30,14.0,226.0,1.7,12.0,235.0,222.8,179.29
2016,3,9,10,45,11.5,223.5,1.8,12.5,231.0,218.07,174.67
2016,3,9,11,0,9.0,221.0,1.9,13.0,227.0,213.26,170.25
2016,3,9,11,15,6.0,201.0,1.95,13.0,205.0,190.66,151.84
2016,3,9,11,30,3.0,181.0,2.0,13.0,183.0,168.28,133.59
2016,3,9,11,45,9.0,217.5,2.05,13.5,224.0,209.88,167.05
2016,3,9,12,0,15.0,254.0,2.1,14.0,265.0,252.29,200.5
2016,3,9,12,15,9.0,216.5,2.15,14.0,223.5,208.94,165.69
2016,3,9,12,30,3.0,179.0,2.2,14.0,182.0,166.36,131.4
2016,3,9,12,45,1.5,154.0,2.25,14.5,155.5,140.93,110.67
2016,3,9,13,0,0.0,129.0,2.3,15.0,129.0,115.87,90.12
2016,3,9,13,15,0.0,129.0,2.3,15.0,129.0,115.86,90.22
2016,3,9,13,30,0.0,129.0,2.3,15.0,129.0,115.86,90.3
2016,3,9,13,45,5.5,175.5,2.35,15.0,179.5,165.32,130.87
2016,3,9,14,0,11.0,222.0,2.4,15.0,230.0,216.08,171.97
2016,3,9,14,15,10.5,215.0,2.4,15.0,222.0,208.64,166.11
2016,3,9,14,30,10.0,208.0,2.4,15.0,214.0,201.25,160.47
2016,3,9,14,45,9.5,199.5,2.4,15.0,205.0,192.44,153.68
2016,3,9,15,0,9.0,191.0,2.4,15.0,196.0,183.71,146.95
2016,3,9,15,15,6.5,176.5,2.3,15.0,180.0,167.63,134.11
2016,3,9,15,30,4.0,162.0,2.2,15.0,164.0,151.85,121.46
2016,3,9,15,45,2.0,131.0,2.1,15.0,132.0,120.47,95.83
2016,3,9,16,0,0.0,100.0,2.0,15.0,100.0,89.76,70.45
2016,3,9,16,15,0.0,87.0,1.8,14.5,87.0,77.79,60.71
2016,3,9,16,30,0.0,74.0,1.6,14.0,74.0,65.88,50.83
2016,3,9,16,45,0.0,61.5,1.4,13.5,61.5,54.51,41.23
2016,3,9,17,0,0.0,49.0,1.2,13.0,49.0,43.26,31.56
2016,3,9,17,15,0.0,36.0,1.15,12.5,36.0,31.74,21.49
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,20.25,11.36
2016,3,9,17,45,0.0,13.5,1.05,12.0,13.5,11.87,3.17
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.0,12.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.5,2.35,13.0,6.5,5.7,0.0
2016,3,10,7,0,0.0,13.0,2.4,13.0,13.0,11.42,3.38
2016,3,10,7,15,0.0,23.5,2.45,13.0,23.5,20.68,11.77
2016,3,10,7,30,0.0,34.0,2.5,13.0,34.0,29.96,19.99
2016,3,10,7,45,0.0,46.5,2.55,13.0,46.5,41.03,29.69
2016,3,10,8,0,0.0,59.0,2.6,13.0,59.0,52.12,39.29
2016,3,10,8,15,0.0,71.0,2.65,13.0,71.0,62.96,48.54
2016,3,10,8,30,0.0,83.0,2.7,13.0,83.0,73.9,57.76
2016,3,10,8,45,0.0,65.0,2.75,13.5,65.0,57.45,43.52
2016,3,10,9,0,0.0,47.0,2.8,14.0,47.0,41.49,29.77
2016,3,10,9,15,0.0,71.0,2.8,14.0,71.0,62.8,47.71
2016,3,10,9,30,0.0,95.0,2.8,14.0,95.0,84.39,65.67
2016,3,10,9,45,0.0,122.0,2.8,14.0,122.0,109.54,86.4
2016,3,10,10,0,0.0,149.0,2.8,14.0,149.0,135.08,107.24
2016,3,10,10,15,0.0,116.5,2.75,14.0,116.5,104.22,81.54
2016,3,10,10,30,0.0,84.0,2.7,14.0,84.0,74.47,56.79
2016,3,10,10,45,0.0,58.5,2.7,14.0,58.5,51.81,37.85
2016,3,10,11,0,0.0,33.0,2.7,14.0,33.0,29.2,18.9
2016,3,10,11,15,0.0,68.0,2.7,14.0,68.0,60.29,44.84
2016,3,10,11,30,0.0,103.0,2.7,14.0,103.0,91.73,70.79
2016,3,10,11,45,0.0,104.5,2.7,14.5,104.5,93.12,71.72
2016,3,10,12,0,0.0,106.0,2.7,15.0,106.0,94.52,72.69
2016,3,10,12,15,2.0,147.0,2.65,15.0,149.0,134.78,105.62
2016,3,10,12,30,4.0,188.0,2.6,15.0,192.0,175.98,138.91
2016,3,10,12,45,3.5,182.0,2.6,15.0,185.5,169.68,133.76
2016,3,10,13,0,3.0,176.0,2.6,15.0,179.0,163.39,128.75
2016,3,10,13,15,1.5,108.0,2.5,15.0,109.5,97.8,75.45
2016,3,10,13,30,0.0,40.0,2.4,15.0,40.0,35.41,23.96
2016,3,10,13,45,0.0,57.0,2.3,15.0,57.0,50.49,36.58
2016,3,10,14,0,0.0,74.0,2.2,15.0,74.0,65.59,49.17
2016,3,10,14,15,0.0,60.0,2.05,14.5,60.0,53.12,38.96
2016,3,10,14,30,0.0,46.0,1.9,14.0,46.0,40.68,28.7
2016,3,10,14,45,0.0,45.5,1.8,14.0,45.5,40.22,28.39
2016,3,10,15,0,0.0,45.0,1.7,14.0,45.0,39.76,28.08
2016,3,10,15,15,0.0,45.0,1.55,14.0,45.0,39.75,28.16
2016,3,10,15,30,0.0,45.0,1.4,14.0,45.0,39.73,28.24
2016,3,10,15,45,0.0,49.0,1.3,14.0,49.0,43.26,31.33
2016,3,10,16,0,0.0,53.0,1.2,14.0,53.0,46.79,34.44
2016,3,10,16,15,0.0,46.0,1.05,14.0,46.0,40.58,29.23
2016,3,10,16,30,0.0,39.0,0.9,14.0,39.0,34.38,23.98
2016,3,10,16,45,0.0,32.0,0.8,14.0,32.0,28.18,18.66
2016,3,10,17,0,0.0,25.0,0.7,14.0,25.0,21.99,13.29
2016,3,10,17,15,0.0,18.5,0.7,13.5,18.5,16.26,8.26
2016,3,10,17,30,0.0,12.0,0.7,13.0,12.0,10.53,3.2
2016,3,10,17,45,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.5,3.1,12.0,4.5,3.95,0.0
2016,3,11,8,0,0.0,6.0,3.2,12.0,6.0,5.27,0.0
2016,3,11,8,15,0.0,7.0,3.05,11.5,7.0,6.15,0.0
2016,3,11,8,30,0.0,8.0,2.9,11.0,8.0,7.03,0.46
2016,3,11,8,45,0.0,32.5,2.8,11.0,32.5,28.65,19.18
2016,3,11,9,0,0.0,57.0,2.7,11.0,57.0,50.36,37.77
2016,3,11,9,15,0.0,90.5,2.85,11.0,90.5,80.3,63.14
2016,3,11,9,30,0.0,124.0,3.0,11.0,124.0,111.55,89.3
2016,3,11,9,45,0.0,91.0,3.15,11.0,91.0,80.64,63.03
2016,3,11,10,0,0.0,58.0,3.3,11.0,58.0,51.32,38.12
2016,3,11,10,15,10.5,152.5,3.25,11.0,160.0,147.23,118.88
2016,3,11,10,30,21.0,247.0,3.2,11.0,262.0,249.78,202.76
2016,3,11,10,45,99.0,293.0,3.15,11.0,362.5,386.07,313.83
2016,3,11,11,0,177.0,339.0,3.1,11.0,463.0,530.17,426.76
2016,3,11,11,15,92.0,272.5,2.85,11.0,337.0,377.7,304.97
2016,3,11,11,30,7.0,206.0,2.6,11.0,211.0,196.33,157.25
2016,3,11,11,45,20.5,256.5,2.4,11.5,272.0,259.84,208.87
2016,3,11,12,0,34.0,307.0,2.2,12.0,333.0,343.71,274.51
2016,3,11,12,15,448.5,220.0,2.05,12.0,556.0,719.96,571.28
2016,3,11,12,30,863.0,133.0,1.9,12.0,779.0,1041.22,792.83
2016,3,11,12,45,603.5,233.0,1.8,12.0,683.0,892.74,686.3
2016,3,11,13,0,344.0,333.0,1.7,12.0,587.0,716.29,556.02
2016,3,11,13,15,192.5,318.0,1.75,12.0,460.0,528.06,417.27
2016,3,11,13,30,41.0,303.0,1.8,12.0,333.0,344.87,274.24
2016,3,11,13,45,39.5,292.0,1.9,12.0,320.0,330.62,264.49
2016,3,11,14,0,38.0,281.0,2.0,12.0,307.0,316.38,253.83
2016,3,11,14,15,19.0,204.0,2.15,12.0,217.0,204.89,164.84
2016,3,11,14,30,0.0,127.0,2.3,12.0,127.0,114.04,90.2
2016,3,11,14,45,420.0,111.5,2.5,12.0,350.0,487.29,403.82
2016,3,11,15,0,840.0,96.0,2.7,12.0,573.0,773.37,622.83
2016,3,11,15,15,420.0,115.0,2.7,11.5,353.5,445.17,368.17
2016,3,11,15,30,0.0,134.0,2.7,11.0,134.0,121.44,97.36
2016,3,11,15,45,0.0,129.0,2.7,11.0,129.0,117.03,94.43
2016,3,11,16,0,0.0,124.0,2.7,11.0,124.0,112.72,91.06
2016,3,11,16,15,0.0,108.0,2.55,10.5,108.0,97.79,78.74
2016,3,11,16,30,0.0,92.0,2.4,10.0,92.0,82.94,66.31
2016,3,11,16,45,0.0,75.5,2.25,10.0,75.5,67.7,53.21
2016,3,11,17,0,0.0,59.0,2.1,10.0,59.0,52.55,39.99
2016,3,11,17,15,0.0,44.0,2.0,9.5,44.0,38.9,27.97
2016,3,11,17,30,0.0,29.0,1.9,9.0,29.0,25.56,16.11
2016,3,11,17,45,0.0,17.0,1.8,9.0,17.0,14.96,6.05
2016,3,11,18,0,0.0,5.0,1.7,9.0,5.0,4.38,0.0
2016,3,11,18,15,0.0,2.5,1.7,9.0,2.5,2.27,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.5,2.45,10.0,1.5,1.31,0.0
2016,3,12,7,0,0.0,3.0,2.6,10.0,3.0,2.63,0.0
2016,3,12,7,15,0.0,5.5,2.65,10.0,5.5,4.82,0.0
2016,3,12,7,30,0.0,8.0,2.7,10.0,8.0,7.02,0.44
2016,3,12,7,45,0.0,11.0,2.8,10.5,11.0,9.66,2.77
2016,3,12,8,0,0.0,14.0,2.9,11.0,14.0,12.3,5.08
2016,3,12,8,15,0.0,16.5,2.95,11.0,16.5,14.51,6.99
2016,3,12,8,30,0.0,19.0,3.0,11.0,19.0,16.72,8.89
2016,3,12,8,45,0.0,83.0,3.15,11.0,83.0,73.59,57.8
2016,3,12,9,0,0.0,147.0,3.3,11.0,147.0,134.32,109.0
2016,3,12,9,15,0.0,115.5,3.35,11.0,115.5,103.65,82.8
2016,3,12,9,30,0.0,84.0,3.4,11.0,84.0,74.39,57.89
2016,3,12,9,45,2.5,136.5,3.45,11.5,138.0,125.14,100.35
2016,3,12,10,0,5.0,189.0,3.5,12.0,192.0,177.83,143.51
2016,3,12,10,15,6.5,199.5,3.5,12.0,203.5,189.32,152.6
2016,3,12,10,30,8.0,210.0,3.5,12.0,215.0,200.95,161.86
2016,3,12,10,45,5.5,196.0,3.55,12.0,199.5,184.94,148.46
2016,3,12,11,0,3.0,182.0,3.6,12.0,184.0,169.01,135.2
2016,3,12,11,15,1.5,151.0,3.7,12.0,152.0,137.95,109.56
2016,3,12,11,30,0.0,120.0,3.8,12.0,120.0,107.44,84.28
2016,3,12,11,45,2.5,158.5,3.95,12.5,161.0,146.08,116.02
2016,3,12,12,0,5.0,197.0,4.1,13.0,202.0,185.53,147.97
2016,3,12,12,15,9.5,227.0,4.0,13.0,235.0,219.4,175.41
2016,3,12,12,30,14.0,257.0,3.9,13.0,268.0,253.73,203.04
2016,3,12,12,45,12.5,246.5,3.85,13.0,256.5,241.7,193.3
2016,3,12,13,0,11.0,236.0,3.8,13.0,245.0,229.72,183.72
2016,3,12,13,15,5.5,176.5,3.75,13.0,181.0,166.17,132.24
2016,3,12,13,30,0.0,117.0,3.7,13.0,117.0,104.64,81.7
2016,3,12,13,45,0.0,90.5,3.65,13.0,90.5,80.31,61.69
2016,3,12,14,0,0.0,64.0,3.6,13.0,64.0,56.7,42.09
2016,3,12,14,15,0.5,119.0,3.45,12.5,119.5,106.93,84.24
2016,3,12,14,30,1.0,174.0,3.3,12.0,175.0,159.7,128.23
2016,3,12,14,45,62.0,217.0,3.15,12.0,253.0,263.38,215.27
2016,3,12,15,0,123.0,260.0,3.0,12.0,331.0,367.75,300.4
2016,3,12,15,15,160.0,239.5,2.95,12.0,324.5,366.67,300.55
2016,3,12,15,30,197.0,219.0,2.9,12.0,318.0,361.9,297.9
2016,3,12,15,45,98.5,160.0,2.85,12.0,209.5,226.11,186.3
2016,3,12,16,0,0.0,101.0,2.8,12.0,101.0,90.53,71.8
2016,3,12,16,15,0.0,87.5,2.65,12.0,87.5,78.11,61.57
2016,3,12,16,30,0.0,74.0,2.5,12.0,74.0,65.76,51.12
2016,3,12,16,45,0.0,61.0,2.4,12.0,61.0,53.95,41.0
2016,3,12,17,0,0.0,48.0,2.3,12.0,48.0,42.37,30.94
2016,3,12,17,15,0.0,35.5,2.2,11.5,35.5,31.29,21.25
2016,3,12,17,30,0.0,23.0,2.1,11.0,23.0,20.24,11.5
2016,3,12,17,45,0.0,13.5,2.05,11.0,13.5,11.86,3.7
2016,3,12,18,0,0.0,4.0,2.0,11.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,1.9,11.0,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,11.0,2.7,12.0,11.0,9.67,0.0
2016,3,13,7,0,0.0,22.0,2.9,12.0,22.0,19.37,10.25
2016,3,13,7,15,0.0,38.0,2.95,12.0,38.0,33.54,22.86
2016,3,13,7,30,0.0,54.0,3.0,12.0,54.0,48.1,35.7
2016,3,13,7,45,0.0,72.0,3.15,12.0,72.0,64.65,50.14
2016,3,13,8,0,0.0,90.0,3.3,12.0,90.0,81.3,64.46
2016,3,13,8,15,0.0,107.5,3.35,12.0,107.5,97.56,78.25
2016,3,13,8,30,0.0,125.0,3.4,12.0,125.0,113.91,91.92
2016,3,13,8,45,0.0,120.5,3.45,12.0,120.5,108.97,87.47
2016,3,13,9,0,0.0,116.0,3.5,12.0,116.0,104.31,83.29
2016,3,13,9,15,0.0,132.5,3.5,12.0,132.5,119.74,96.0
2016,3,13,9,30,0.0,149.0,3.5,12.0,149.0,135.28,108.68
2016,3,13,9,45,10.0,189.0,3.55,12.0,195.0,181.78,147.2
2016,3,13,10,0,20.0,229.0,3.6,12.0,241.0,229.82,186.41
2016,3,13,10,15,36.5,260.0,3.65,12.0,283.5,289.86,235.03
2016,3,13,10,30,53.0,291.0,3.7,12.0,326.0,339.35,274.52
2016,3,13,10,45,29.0,244.0,3.8,12.5,263.5,267.54,215.62
2016,3,13,11,0,5.0,197.0,3.9,13.0,201.0,185.34,147.93
2016,3,13,11,15,2.5,170.0,3.95,13.0,172.0,156.94,124.7
2016,3,13,11,30,0.0,143.0,4.0,13.0,143.0,128.91,101.58
2016,3,13,11,45,7.5,201.0,4.05,13.0,206.5,191.8,153.21
2016,3,13,12,0,15.0,259.0,4.1,13.0,270.0,256.53,205.45
2016,3,13,12,15,13.5,252.0,4.0,13.0,262.0,248.05,198.37
2016,3,13,12,30,12.0,245.0,3.9,13.0,254.0,239.57,191.51
2016,3,13,12,45,11.0,236.5,3.85,13.0,245.0,230.11,183.93
2016,3,13,13,0,10.0,228.0,3.8,13.0,236.0,220.67,176.38
2016,3,13,13,15,11.0,232.0,3.7,13.0,240.5,225.53,180.44
2016,3,13,13,30,12.0,236.0,3.6,13.0,245.0,230.38,184.49
2016,3,13,13,45,6.0,179.0,3.55,13.0,183.5,168.85,134.62
2016,3,13,14,0,0.0,122.0,3.5,13.0,122.0,109.25,85.7
2016,3,13,14,15,0.0,131.5,3.45,13.0,131.5,118.15,93.26
2016,3,13,14,30,0.0,141.0,3.4,13.0,141.0,127.16,100.88
2016,3,13,14,45,0.0,129.5,3.35,13.0,129.5,116.4,92.16
2016,3,13,15,0,0.0,118.0,3.3,13.0,118.0,105.69,83.48
2016,3,13,15,15,0.0,126.0,3.25,13.0,126.0,113.37,90.13
2016,3,13,15,30,0.0,134.0,3.2,13.0,134.0,121.26,96.96
2016,3,13,15,45,0.0,82.0,3.15,13.0,82.0,72.58,56.26
2016,3,13,16,0,0.0,30.0,3.1,13.0,30.0,26.44,17.09
2016,3,13,16,15,0.0,26.0,3.0,13.0,26.0,22.9,14.11
2016,3,13,16,30,0.0,22.0,2.9,13.0,22.0,19.36,11.09
2016,3,13,16,45,0.0,18.0,2.85,13.0,18.0,15.83,8.04
2016,3,13,17,0,0.0,14.0,2.8,13.0,14.0,12.3,4.97
2016,3,13,17,15,0.0,10.5,2.65,12.5,10.5,9.22,2.26
2016,3,13,17,30,0.0,7.0,2.5,12.0,7.0,6.14,0.0
2016,3,13,17,45,0.0,4.0,2.45,12.0,4.0,3.5,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,2.3,12.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
