Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,56.0,22.5,1.55,9.5,28.5,29.2,9.37
2016,3,14,7,0,112.0,45.0,1.7,10.0,57.0,67.41,45.59
2016,3,14,7,15,167.5,65.0,1.75,10.0,95.0,109.01,81.17
2016,3,14,7,30,223.0,85.0,1.8,10.0,133.0,157.77,123.64
2016,3,14,7,45,265.0,103.5,1.85,10.0,175.0,206.92,167.09
2016,3,14,8,0,307.0,122.0,1.9,10.0,217.0,261.04,214.28
2016,3,14,8,15,359.5,128.5,1.95,10.0,258.0,320.23,264.88
2016,3,14,8,30,412.0,135.0,2.0,10.0,299.0,378.15,313.63
2016,3,14,8,45,308.5,171.5,2.05,10.5,303.0,369.21,305.64
2016,3,14,9,0,205.0,208.0,2.1,11.0,307.0,347.95,286.76
2016,3,14,9,15,342.5,201.0,2.1,11.0,384.0,457.85,376.39
2016,3,14,9,30,480.0,194.0,2.1,11.0,461.0,582.7,474.17
2016,3,14,9,45,553.5,182.5,2.1,11.5,510.5,651.02,525.0
2016,3,14,10,0,627.0,171.0,2.1,12.0,560.0,729.8,582.47
2016,3,14,10,15,540.0,216.0,2.05,12.0,563.0,721.12,572.19
2016,3,14,10,30,453.0,261.0,2.0,12.0,566.0,710.43,560.91
2016,3,14,10,45,529.0,242.0,2.0,12.5,610.5,775.34,608.13
2016,3,14,11,0,605.0,223.0,2.0,13.0,655.0,846.72,658.0
2016,3,14,11,15,740.5,178.0,1.95,13.0,720.0,944.55,724.63
2016,3,14,11,30,876.0,133.0,1.9,13.0,785.0,1034.51,782.81
2016,3,14,11,45,884.0,130.5,1.9,13.5,795.5,1050.67,790.47
2016,3,14,12,0,892.0,128.0,1.9,14.0,806.0,1063.05,796.63
2016,3,14,12,15,892.0,128.5,1.9,14.0,807.0,1066.86,798.84
2016,3,14,12,30,892.0,129.0,1.9,14.0,808.0,1066.68,798.7
2016,3,14,12,45,879.0,134.0,1.95,14.0,798.5,1054.53,791.65
2016,3,14,13,0,866.0,139.0,2.0,14.0,789.0,1038.57,782.32
2016,3,14,13,15,860.5,138.0,2.0,14.0,773.5,1019.75,770.52
2016,3,14,13,30,855.0,137.0,2.0,14.0,758.0,997.34,756.44
2016,3,14,13,45,842.5,137.0,2.05,14.0,733.5,965.99,736.99
2016,3,14,14,0,830.0,137.0,2.1,14.0,709.0,931.68,715.47
2016,3,14,14,15,818.0,135.0,2.15,13.5,679.0,892.94,691.98
2016,3,14,14,30,806.0,133.0,2.2,13.0,649.0,851.73,666.39
2016,3,14,14,45,788.5,130.5,2.25,13.0,611.5,807.61,637.1
2016,3,14,15,0,771.0,128.0,2.3,13.0,574.0,757.44,602.97
2016,3,14,15,15,609.0,153.5,2.25,13.0,490.0,630.38,507.49
2016,3,14,15,30,447.0,179.0,2.2,13.0,406.0,510.42,414.42
2016,3,14,15,45,554.5,145.0,2.2,13.0,400.5,517.79,422.1
2016,3,14,16,0,662.0,111.0,2.2,13.0,395.0,517.86,421.88
2016,3,14,16,15,621.5,104.0,2.05,12.5,345.0,450.26,366.91
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,385.77,313.2
2016,3,14,16,45,525.0,88.0,1.8,11.5,245.0,316.55,254.33
2016,3,14,17,0,469.0,79.0,1.7,11.0,195.0,250.72,196.91
2016,3,14,17,15,384.0,67.0,1.6,10.5,147.0,183.35,138.33
2016,3,14,17,30,299.0,55.0,1.5,10.0,99.0,126.45,89.29
2016,3,14,17,45,149.5,38.5,1.45,9.5,60.5,63.49,39.2
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,19.53,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,10.01,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,19.0,1.35,8.5,39.5,42.14,16.02
2016,3,15,7,0,346.0,38.0,1.5,9.0,79.0,106.41,68.55
2016,3,15,7,15,440.0,48.0,1.45,9.5,127.0,163.88,117.83
2016,3,15,7,30,534.0,58.0,1.4,10.0,175.0,233.05,178.34
2016,3,15,7,45,599.0,64.0,1.35,10.5,226.5,298.62,236.55
2016,3,15,8,0,664.0,70.0,1.3,11.0,278.0,371.18,299.07
2016,3,15,8,15,703.0,75.0,1.3,11.5,329.0,436.49,354.12
2016,3,15,8,30,742.0,80.0,1.3,12.0,380.0,503.66,408.54
2016,3,15,8,45,772.0,83.5,1.3,12.5,428.5,567.39,458.22
2016,3,15,9,0,802.0,87.0,1.3,13.0,477.0,632.23,506.84
2016,3,15,9,15,822.0,90.0,1.2,13.5,521.0,690.21,547.66
2016,3,15,9,30,842.0,93.0,1.1,14.0,565.0,747.55,584.6
2016,3,15,9,45,858.0,95.0,1.05,14.5,604.0,799.62,617.18
2016,3,15,10,0,874.0,97.0,1.0,15.0,643.0,842.96,643.0
2016,3,15,10,15,884.5,99.0,1.0,15.0,675.5,886.01,670.21
2016,3,15,10,30,895.0,101.0,1.0,15.0,708.0,926.45,695.37
2016,3,15,10,45,903.5,102.0,1.0,15.5,733.5,961.07,715.19
2016,3,15,11,0,912.0,103.0,1.0,16.0,759.0,992.53,732.83
2016,3,15,11,15,916.5,103.5,1.0,16.0,776.0,1016.18,746.79
2016,3,15,11,30,921.0,104.0,1.0,16.0,793.0,1036.15,758.55
2016,3,15,11,45,923.5,104.5,1.0,16.0,802.5,1050.34,766.79
2016,3,15,12,0,926.0,105.0,1.0,16.0,812.0,1060.61,772.76
2016,3,15,12,15,926.0,105.0,1.0,16.0,813.5,1063.81,774.48
2016,3,15,12,30,926.0,105.0,1.0,16.0,815.0,1062.98,773.94
2016,3,15,12,45,926.0,104.0,1.05,16.5,808.5,1057.0,770.02
2016,3,15,13,0,926.0,103.0,1.1,17.0,802.0,1047.03,763.77
2016,3,15,13,15,922.0,102.0,1.1,17.0,787.0,1029.16,753.09
2016,3,15,13,30,918.0,101.0,1.1,17.0,772.0,1007.52,740.19
2016,3,15,13,45,911.0,100.5,1.1,17.0,749.0,979.98,723.58
2016,3,15,14,0,904.0,100.0,1.1,17.0,726.0,949.07,704.82
2016,3,15,14,15,894.5,98.0,1.05,16.5,696.0,911.07,681.78
2016,3,15,14,30,885.0,96.0,1.0,16.0,666.0,870.26,656.72
2016,3,15,14,45,872.0,94.0,1.0,16.0,629.0,824.01,627.3
2016,3,15,15,0,859.0,92.0,1.0,16.0,592.0,781.75,600.28
2016,3,15,15,15,841.5,89.0,0.9,16.0,550.0,726.56,562.44
2016,3,15,15,30,824.0,86.0,0.8,16.0,508.0,670.29,522.66
2016,3,15,15,45,800.0,82.5,0.75,16.0,461.0,608.59,477.31
2016,3,15,16,0,776.0,79.0,0.7,16.0,414.0,547.13,430.73
2016,3,15,16,15,742.5,74.5,0.65,15.5,364.0,480.23,379.18
2016,3,15,16,30,709.0,70.0,0.6,15.0,314.0,415.39,327.16
2016,3,15,16,45,658.0,64.5,0.6,14.5,262.0,345.59,269.64
2016,3,15,17,0,607.0,59.0,0.6,14.0,210.0,279.99,213.5
2016,3,15,17,15,529.0,51.0,0.65,13.5,160.5,209.65,153.07
2016,3,15,17,30,451.0,43.0,0.7,13.0,111.0,148.61,100.37
2016,3,15,17,45,315.0,31.0,0.8,12.5,69.5,84.61,48.91
2016,3,15,18,0,179.0,19.0,0.9,12.0,28.0,35.87,0.0
2016,3,15,18,15,89.5,9.5,0.95,11.5,14.0,10.82,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.15,9.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.2,10.0,12.0,10.91,0.0
2016,3,16,6,45,195.0,24.0,1.3,10.5,48.5,50.27,22.53
2016,3,16,7,0,390.0,36.0,1.4,11.0,85.0,112.82,71.82
2016,3,16,7,15,479.5,45.0,1.55,11.5,133.0,171.07,121.85
2016,3,16,7,30,569.0,54.0,1.7,12.0,181.0,240.4,182.68
2016,3,16,7,45,626.0,60.5,1.9,12.5,233.0,305.66,241.06
2016,3,16,8,0,683.0,67.0,2.1,13.0,285.0,376.95,303.2
2016,3,16,8,15,720.5,72.0,2.2,13.5,335.5,441.83,358.49
2016,3,16,8,30,758.0,77.0,2.3,14.0,386.0,510.17,414.6
2016,3,16,8,45,785.0,80.5,2.4,14.5,434.5,572.91,464.5
2016,3,16,9,0,812.0,84.0,2.5,15.0,483.0,636.41,513.35
2016,3,16,9,15,831.5,87.0,2.5,15.0,527.0,694.47,557.02
2016,3,16,9,30,851.0,90.0,2.5,15.0,571.0,751.81,597.27
2016,3,16,9,45,865.5,92.0,2.55,15.5,609.5,803.0,631.55
2016,3,16,10,0,880.0,94.0,2.6,16.0,648.0,845.46,659.12
2016,3,16,10,15,890.0,96.0,2.6,16.5,680.0,888.22,686.24
2016,3,16,10,30,900.0,98.0,2.6,17.0,712.0,928.33,711.13
2016,3,16,10,45,907.5,99.0,2.6,17.5,737.5,962.11,731.43
2016,3,16,11,0,915.0,100.0,2.6,18.0,763.0,992.64,749.43
2016,3,16,11,15,919.5,101.0,2.55,18.0,780.0,1016.85,764.06
2016,3,16,11,30,924.0,102.0,2.5,18.0,797.0,1037.36,776.29
2016,3,16,11,45,926.5,102.0,2.5,18.0,806.5,1050.95,784.59
2016,3,16,12,0,929.0,102.0,2.5,18.0,816.0,1060.6,790.51
2016,3,16,12,15,929.5,102.0,2.5,18.0,817.5,1064.23,792.66
2016,3,16,12,30,930.0,102.0,2.5,18.0,819.0,1063.83,792.39
2016,3,16,12,45,930.5,100.5,2.5,18.5,812.5,1057.69,787.06
2016,3,16,13,0,931.0,99.0,2.5,19.0,806.0,1047.52,779.32
2016,3,16,13,15,927.5,98.0,2.45,19.0,791.0,1030.0,767.85
2016,3,16,13,30,924.0,97.0,2.4,19.0,776.0,1008.67,754.05
2016,3,16,13,45,918.0,96.0,2.4,19.0,753.0,981.3,736.87
2016,3,16,14,0,912.0,95.0,2.4,19.0,730.0,950.49,717.43
2016,3,16,14,15,903.0,93.5,2.3,18.5,700.0,913.2,693.91
2016,3,16,14,30,894.0,92.0,2.2,18.0,670.0,873.03,668.29
2016,3,16,14,45,881.5,89.5,2.15,18.0,633.5,826.23,637.06
2016,3,16,15,0,869.0,87.0,2.1,18.0,597.0,777.31,604.04
2016,3,16,15,15,852.0,84.5,1.95,18.0,555.0,728.49,569.97
2016,3,16,15,30,835.0,82.0,1.8,18.0,513.0,672.63,529.77
2016,3,16,15,45,812.0,79.0,1.65,18.0,466.0,611.59,483.43
2016,3,16,16,0,789.0,76.0,1.5,18.0,419.0,550.66,435.94
2016,3,16,16,15,756.5,71.5,1.3,17.5,368.5,483.6,382.89
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,418.47,329.58
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,348.34,270.74
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,283.25,214.35
2016,3,16,17,15,553.0,48.5,0.75,15.5,165.0,213.07,154.15
2016,3,16,17,30,478.0,41.0,0.8,15.0,115.0,151.8,101.32
2016,3,16,17,45,346.5,30.0,0.9,14.5,72.5,87.84,50.13
2016,3,16,18,0,215.0,19.0,1.0,14.0,30.0,38.83,2.34
2016,3,16,18,15,107.5,9.5,1.0,13.5,15.0,11.12,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,18.45,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,62.71,29.07
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,124.09,78.51
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.5,184.73,131.08
2016,3,17,7,30,627.0,51.0,2.4,13.0,195.0,255.6,193.7
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.5,322.6,253.79
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,395.05,316.84
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,461.51,373.08
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,530.37,428.98
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.5,594.34,479.15
2016,3,17,9,0,855.0,78.0,2.4,16.0,503.0,658.78,527.79
2016,3,17,9,15,873.0,80.5,2.3,16.5,547.5,712.41,565.58
2016,3,17,9,30,891.0,83.0,2.2,17.0,592.0,769.24,603.01
2016,3,17,9,45,904.5,85.0,2.15,17.5,631.0,820.63,635.93
2016,3,17,10,0,918.0,87.0,2.1,18.0,670.0,870.03,666.76
2016,3,17,10,15,927.0,88.5,2.0,18.0,702.0,912.66,693.13
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,952.43,717.14
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.5,986.79,736.45
2016,3,17,11,0,949.0,93.0,1.8,19.0,785.0,1017.72,753.31
2016,3,17,11,15,953.0,93.5,1.7,19.0,802.5,1041.48,766.08
2016,3,17,11,30,957.0,94.0,1.6,19.0,820.0,1061.4,776.35
2016,3,17,11,45,959.0,94.5,1.5,19.5,829.0,1075.36,781.32
2016,3,17,12,0,961.0,95.0,1.4,20.0,838.0,1085.24,783.76
2016,3,17,12,15,961.0,95.0,1.3,20.0,839.0,1088.39,783.56
2016,3,17,12,30,961.0,95.0,1.2,20.0,840.0,1087.37,780.92
2016,3,17,12,45,957.5,95.5,1.15,20.5,832.5,1079.24,773.59
2016,3,17,13,0,954.0,96.0,1.1,21.0,825.0,1067.02,764.0
2016,3,17,13,15,950.0,95.5,1.0,21.0,809.0,1049.18,751.55
2016,3,17,13,30,946.0,95.0,0.9,21.0,793.0,1027.45,736.85
2016,3,17,13,45,939.5,94.0,0.8,21.0,770.0,999.05,718.13
2016,3,17,14,0,933.0,93.0,0.7,21.0,747.0,967.15,697.36
2016,3,17,14,15,924.0,91.0,0.65,21.0,716.0,928.59,673.48
2016,3,17,14,30,915.0,89.0,0.6,21.0,685.0,887.08,647.67
2016,3,17,14,45,902.5,87.0,0.55,21.0,647.5,840.0,618.09
2016,3,17,15,0,890.0,85.0,0.5,21.0,610.0,790.73,586.8
2016,3,17,15,15,873.0,82.5,0.5,20.5,567.0,735.7,553.09
2016,3,17,15,30,856.0,80.0,0.5,20.0,524.0,683.97,520.36
2016,3,17,15,45,833.0,77.0,0.55,20.0,476.5,621.86,477.15
2016,3,17,16,0,810.0,74.0,0.6,20.0,429.0,559.82,432.27
2016,3,17,16,15,777.5,70.0,0.6,19.5,378.0,492.16,381.6
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,426.38,330.11
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,355.23,272.62
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,288.58,216.4
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,218.22,156.41
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,156.27,103.3
2016,3,17,17,45,372.0,30.5,0.9,16.5,76.5,91.59,51.92
2016,3,17,18,0,242.0,20.0,1.0,16.0,33.0,41.9,6.13
2016,3,17,18,15,121.0,10.0,1.0,15.5,16.5,11.73,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,19.56,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,63.69,32.14
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,123.59,79.73
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,183.67,131.55
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,254.43,193.78
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,319.89,252.0
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,390.6,312.95
2016,3,18,8,15,386.0,123.0,1.55,13.0,253.5,328.68,267.54
2016,3,18,8,30,74.0,174.0,1.5,13.0,205.0,209.24,170.26
2016,3,18,8,45,45.0,178.0,1.5,13.5,197.5,199.17,161.61
2016,3,18,9,0,16.0,182.0,1.5,14.0,190.0,178.08,143.24
2016,3,18,9,15,62.5,221.5,1.5,14.0,256.5,260.67,210.69
2016,3,18,9,30,109.0,261.0,1.5,14.0,323.0,340.25,273.77
2016,3,18,9,45,61.5,242.5,1.5,14.5,278.0,286.85,229.42
2016,3,18,10,0,14.0,224.0,1.5,15.0,233.0,218.78,173.55
2016,3,18,10,15,15.0,235.0,1.55,15.0,245.5,230.71,183.02
2016,3,18,10,30,16.0,246.0,1.6,15.0,258.0,242.73,192.25
2016,3,18,10,45,42.0,290.5,1.65,15.5,321.5,327.66,258.67
2016,3,18,11,0,68.0,335.0,1.7,16.0,385.0,401.84,314.84
2016,3,18,11,15,201.0,341.5,1.7,16.0,494.0,556.88,433.72
2016,3,18,11,30,334.0,348.0,1.7,16.0,603.0,716.9,550.17
2016,3,18,11,45,432.0,315.0,1.75,16.0,648.5,799.46,609.06
2016,3,18,12,0,530.0,282.0,1.8,16.0,694.0,867.31,657.86
2016,3,18,12,15,726.0,200.5,1.85,16.0,766.0,986.28,740.91
2016,3,18,12,30,922.0,119.0,1.9,16.0,838.0,1074.9,798.3
2016,3,18,12,45,919.0,119.0,1.95,16.5,830.0,1066.81,791.38
2016,3,18,13,0,916.0,119.0,2.0,17.0,822.0,1054.78,783.25
2016,3,18,13,15,911.5,118.0,2.05,16.5,806.5,1036.34,773.99
2016,3,18,13,30,907.0,117.0,2.1,16.0,791.0,1014.18,762.32
2016,3,18,13,45,902.0,115.0,2.15,16.0,768.0,986.86,745.78
2016,3,18,14,0,897.0,113.0,2.2,16.0,745.0,956.12,726.9
2016,3,18,14,15,887.0,111.0,2.25,16.0,714.0,926.01,708.34
2016,3,18,14,30,877.0,109.0,2.3,16.0,683.0,884.15,681.5
2016,3,18,14,45,864.5,106.0,2.35,16.0,646.0,836.58,650.39
2016,3,18,15,0,852.0,103.0,2.4,16.0,609.0,786.91,617.32
2016,3,18,15,15,750.5,114.5,2.35,15.5,537.0,689.05,548.37
2016,3,18,15,30,649.0,126.0,2.3,15.0,465.0,595.06,478.27
2016,3,18,15,45,528.0,141.0,2.3,15.0,400.5,494.06,399.93
2016,3,18,16,0,407.0,156.0,2.3,15.0,336.0,409.83,332.69
2016,3,18,16,15,376.5,144.5,2.15,14.5,295.5,357.11,290.31
2016,3,18,16,30,346.0,133.0,2.0,14.0,255.0,299.84,243.13
2016,3,18,16,45,319.5,114.5,1.85,13.5,213.5,248.36,199.51
2016,3,18,17,0,293.0,96.0,1.7,13.0,172.0,199.77,157.26
2016,3,18,17,15,252.0,77.5,1.6,12.5,132.5,150.24,114.03
2016,3,18,17,30,211.0,59.0,1.5,12.0,93.0,105.85,75.33
2016,3,18,17,45,138.5,40.5,1.4,11.5,59.5,62.1,39.35
2016,3,18,18,0,66.0,22.0,1.3,11.0,26.0,26.85,5.82
2016,3,18,18,15,33.0,11.0,1.25,10.5,13.0,10.69,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,8.64,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,16.62,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,55.7,30.49
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,117.07,76.9
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,173.88,125.71
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,240.93,184.52
2016,3,19,7,45,311.5,99.0,1.55,12.0,177.0,226.16,181.11
2016,3,19,8,0,89.0,135.0,1.6,12.0,164.0,168.01,136.8
2016,3,19,8,15,116.0,157.5,1.65,12.0,202.5,215.95,177.23
2016,3,19,8,30,143.0,180.0,1.7,12.0,241.0,261.1,214.53
2016,3,19,8,45,145.0,202.0,1.75,12.5,270.0,293.47,240.21
2016,3,19,9,0,147.0,224.0,1.8,13.0,299.0,325.9,265.39
2016,3,19,9,15,151.5,245.0,1.8,13.0,328.0,359.03,291.11
2016,3,19,9,30,156.0,266.0,1.8,13.0,357.0,392.31,316.53
2016,3,19,9,45,186.5,283.0,1.85,13.5,398.5,442.01,354.44
2016,3,19,10,0,217.0,300.0,1.9,14.0,440.0,493.71,393.09
2016,3,19,10,15,131.5,299.5,1.9,14.0,385.5,427.03,339.32
2016,3,19,10,30,46.0,299.0,1.9,14.0,331.0,338.95,268.73
2016,3,19,10,45,67.0,323.5,1.95,14.5,372.0,386.27,305.5
2016,3,19,11,0,88.0,348.0,2.0,15.0,413.0,434.71,341.87
2016,3,19,11,15,62.5,334.5,2.0,15.0,381.5,396.7,311.67
2016,3,19,11,30,37.0,321.0,2.0,15.0,350.0,357.7,280.95
2016,3,19,11,45,37.0,324.0,2.05,15.5,353.0,361.39,283.38
2016,3,19,12,0,37.0,327.0,2.1,16.0,356.0,364.94,285.51
2016,3,19,12,15,58.0,348.5,2.15,16.0,394.0,409.82,320.36
2016,3,19,12,30,79.0,370.0,2.2,16.0,432.0,454.72,354.68
2016,3,19,12,45,166.0,371.0,2.25,16.0,500.0,560.86,436.32
2016,3,19,13,0,253.0,372.0,2.3,16.0,568.0,664.34,513.53
2016,3,19,13,15,258.0,361.5,2.3,16.0,558.0,653.35,505.4
2016,3,19,13,30,263.0,351.0,2.3,16.0,548.0,640.96,497.18
2016,3,19,13,45,341.5,321.5,2.35,16.0,569.0,675.54,525.51
2016,3,19,14,0,420.0,292.0,2.4,16.0,590.0,719.2,559.47
2016,3,19,14,15,384.5,287.5,2.4,15.5,551.5,654.69,513.56
2016,3,19,14,30,349.0,283.0,2.4,15.0,513.0,605.22,478.36
2016,3,19,14,45,359.0,263.5,2.4,15.0,488.5,577.75,459.28
2016,3,19,15,0,369.0,244.0,2.4,15.0,464.0,548.34,438.28
2016,3,19,15,15,607.5,162.5,2.4,15.0,495.0,635.25,508.74
2016,3,19,15,30,846.0,81.0,2.4,15.0,526.0,676.85,542.94
2016,3,19,15,45,601.5,124.0,2.45,15.0,426.0,527.3,426.15
2016,3,19,16,0,357.0,167.0,2.5,15.0,326.0,382.39,310.81
2016,3,19,16,15,551.5,116.0,2.35,14.5,329.0,422.32,343.03
2016,3,19,16,30,746.0,65.0,2.2,14.0,332.0,424.18,341.22
2016,3,19,16,45,703.5,59.5,2.05,13.5,280.0,355.05,281.44
2016,3,19,17,0,661.0,54.0,1.9,13.0,228.0,289.82,223.49
2016,3,19,17,15,589.0,47.5,1.65,12.5,177.0,219.77,161.29
2016,3,19,17,30,517.0,41.0,1.4,12.0,126.0,158.07,106.66
2016,3,19,17,45,394.0,31.0,1.2,11.5,82.0,94.17,54.68
2016,3,19,18,0,271.0,21.0,1.0,11.0,38.0,44.86,12.11
2016,3,19,18,15,135.5,10.5,0.95,10.5,19.0,12.19,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.0,1.15,11.0,4.0,3.64,0.0
2016,3,20,6,30,0.0,8.0,1.3,11.0,8.0,7.02,0.0
2016,3,20,6,45,0.0,21.5,1.5,11.5,21.5,18.94,9.49
2016,3,20,7,0,0.0,35.0,1.7,12.0,35.0,30.88,20.47
2016,3,20,7,15,0.0,52.5,1.75,12.0,52.5,46.68,34.41
2016,3,20,7,30,0.0,70.0,1.8,12.0,70.0,62.62,48.36
2016,3,20,7,45,0.0,88.0,1.9,12.5,88.0,79.13,62.47
2016,3,20,8,0,0.0,106.0,2.0,13.0,106.0,95.74,76.39
2016,3,20,8,15,0.0,57.0,2.05,13.0,57.0,50.34,37.62
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,7.04,0.41
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,8.36,1.52
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,9.69,2.62
2016,3,20,9,15,3.0,100.0,2.4,14.0,102.0,91.05,71.3
2016,3,20,9,30,6.0,189.0,2.5,14.0,193.0,177.62,142.4
2016,3,20,9,45,19.0,224.5,2.6,14.0,237.0,222.69,178.79
2016,3,20,10,0,32.0,260.0,2.7,14.0,281.0,282.26,226.34
2016,3,20,10,15,16.0,203.5,2.85,14.0,214.0,200.39,159.98
2016,3,20,10,30,0.0,147.0,3.0,14.0,147.0,132.46,104.2
2016,3,20,10,45,0.0,93.0,3.2,14.5,93.0,82.57,63.05
2016,3,20,11,0,0.0,39.0,3.4,15.0,39.0,34.55,23.17
2016,3,20,11,15,0.0,56.5,3.5,15.0,56.5,50.11,36.07
2016,3,20,11,30,0.0,74.0,3.6,15.0,74.0,65.69,48.91
2016,3,20,11,45,6.0,161.0,3.75,15.0,166.0,151.67,119.41
2016,3,20,12,0,12.0,248.0,3.9,15.0,258.0,241.43,191.43
2016,3,20,12,15,13.5,257.5,3.9,15.0,268.5,252.32,199.9
2016,3,20,12,30,15.0,267.0,3.9,15.0,279.0,263.21,208.55
2016,3,20,12,45,11.0,240.0,3.9,15.0,249.0,232.55,184.12
2016,3,20,13,0,7.0,213.0,3.9,15.0,219.0,202.22,159.9
2016,3,20,13,15,20.0,260.0,3.85,15.0,275.5,260.87,207.33
2016,3,20,13,30,33.0,307.0,3.8,15.0,332.0,337.19,267.78
2016,3,20,13,45,25.0,280.0,3.75,15.0,299.0,284.94,226.52
2016,3,20,14,0,17.0,253.0,3.7,15.0,266.0,250.26,199.13
2016,3,20,14,15,17.0,245.5,3.6,15.0,257.5,242.54,193.32
2016,3,20,14,30,17.0,238.0,3.5,15.0,249.0,234.82,187.45
2016,3,20,14,45,11.5,214.5,3.4,15.0,222.0,206.86,165.14
2016,3,20,15,0,6.0,191.0,3.3,15.0,195.0,179.51,143.19
2016,3,20,15,15,97.5,213.0,3.15,14.5,265.0,288.29,234.36
2016,3,20,15,30,189.0,235.0,3.0,14.0,335.0,368.64,300.47
2016,3,20,15,45,117.5,207.5,2.95,14.0,268.0,284.7,232.04
2016,3,20,16,0,46.0,180.0,2.9,14.0,201.0,200.0,162.49
2016,3,20,16,15,239.0,147.5,2.7,13.5,235.5,279.13,229.35
2016,3,20,16,30,432.0,115.0,2.5,13.0,270.0,327.14,266.76
2016,3,20,16,45,509.5,91.5,2.3,13.0,247.0,309.73,248.12
2016,3,20,17,0,587.0,68.0,2.1,13.0,224.0,278.62,216.15
2016,3,20,17,15,512.0,59.0,1.9,12.5,174.0,209.46,155.29
2016,3,20,17,30,437.0,50.0,1.7,12.0,124.0,149.28,102.68
2016,3,20,17,45,320.0,37.5,1.5,12.0,81.0,88.97,53.74
2016,3,20,18,0,203.0,25.0,1.3,12.0,38.0,42.79,14.48
2016,3,20,18,15,101.5,12.5,1.3,11.5,19.0,13.23,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,2.0,1.95,11.5,2.0,1.75,0.0
2016,3,21,7,0,0.0,4.0,2.1,12.0,4.0,3.51,0.0
2016,3,21,7,15,0.0,5.5,2.3,12.0,5.5,4.82,0.0
2016,3,21,7,30,0.0,7.0,2.5,12.0,7.0,6.14,0.0
2016,3,21,7,45,0.0,9.5,2.75,12.5,9.5,8.35,1.58
2016,3,21,8,0,0.0,12.0,3.0,13.0,12.0,10.55,3.47
2016,3,21,8,15,0.0,49.5,3.1,13.0,49.5,43.69,31.96
2016,3,21,8,30,0.0,87.0,3.2,13.0,87.0,77.23,60.4
2016,3,21,8,45,0.0,99.5,3.35,13.0,99.5,88.64,69.81
2016,3,21,9,0,0.0,112.0,3.5,13.0,112.0,100.11,79.21
2016,3,21,9,15,0.0,119.5,3.65,13.0,119.5,106.98,84.71
2016,3,21,9,30,0.0,127.0,3.8,13.0,127.0,113.88,90.22
2016,3,21,9,45,0.0,85.5,3.95,13.5,85.5,75.78,58.13
2016,3,21,10,0,0.0,44.0,4.1,14.0,44.0,38.93,27.12
2016,3,21,10,15,45.0,187.0,4.2,14.0,218.5,218.7,176.86
2016,3,21,10,30,90.0,330.0,4.3,14.0,393.0,411.42,330.27
2016,3,21,10,45,100.0,345.0,4.45,14.0,417.5,439.51,351.58
2016,3,21,11,0,110.0,360.0,4.6,14.0,442.0,467.86,373.58
2016,3,21,11,15,58.5,286.5,4.6,14.0,330.5,340.21,272.35
2016,3,21,11,30,7.0,213.0,4.6,14.0,219.0,202.11,160.46
2016,3,21,11,45,7.0,209.5,4.6,14.5,215.5,198.8,157.64
2016,3,21,12,0,7.0,206.0,4.6,15.0,212.0,195.49,154.63
2016,3,21,12,15,7.0,206.0,4.6,15.0,212.0,195.51,154.63
2016,3,21,12,30,7.0,206.0,4.6,15.0,212.0,195.5,154.63
2016,3,21,12,45,3.5,174.5,4.65,15.0,177.5,161.88,127.44
2016,3,21,13,0,0.0,143.0,4.7,15.0,143.0,128.74,100.48
2016,3,21,13,15,0.0,140.5,4.6,14.5,140.5,126.39,98.85
2016,3,21,13,30,0.0,138.0,4.5,14.0,138.0,124.04,97.2
2016,3,21,13,45,4.0,177.5,4.45,14.0,180.5,164.96,130.91
2016,3,21,14,0,8.0,217.0,4.4,14.0,223.0,206.53,164.88
2016,3,21,14,15,4.0,141.5,4.3,14.0,144.5,130.81,103.24
2016,3,21,14,30,0.0,66.0,4.2,14.0,66.0,58.47,43.41
2016,3,21,14,45,41.5,168.5,4.1,14.0,193.5,194.29,157.24
2016,3,21,15,0,83.0,271.0,4.0,14.0,321.0,331.13,268.36
2016,3,21,15,15,246.5,235.0,3.8,13.5,369.5,430.55,351.66
2016,3,21,15,30,410.0,199.0,3.6,13.0,418.0,500.98,410.11
2016,3,21,15,45,527.0,162.5,3.45,13.0,417.5,513.65,420.8
2016,3,21,16,0,644.0,126.0,3.3,13.0,417.0,517.48,423.33
2016,3,21,16,15,322.0,93.0,3.1,12.5,238.5,273.05,225.29
2016,3,21,16,30,0.0,60.0,2.9,12.0,60.0,53.0,39.99
2016,3,21,16,45,0.0,51.0,2.7,12.0,51.0,45.01,33.32
2016,3,21,17,0,0.0,42.0,2.5,12.0,42.0,37.03,26.43
2016,3,21,17,15,182.0,51.0,2.25,11.5,82.0,106.72,80.46
2016,3,21,17,30,364.0,60.0,2.0,11.0,122.0,141.02,99.37
2016,3,21,17,45,250.5,44.5,1.8,11.0,80.0,83.57,52.73
2016,3,21,18,0,137.0,29.0,1.6,11.0,38.0,40.02,16.21
2016,3,21,18,15,68.5,14.5,1.5,10.5,19.0,14.36,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,22,6,15,80.5,11.0,1.05,8.5,15.0,10.01,0.0
2016,3,22,6,30,161.0,22.0,1.2,9.0,30.0,30.5,2.61
2016,3,22,6,45,299.5,34.5,1.4,9.5,72.5,75.19,43.25
2016,3,22,7,0,438.0,47.0,1.6,10.0,115.0,135.68,90.87
2016,3,22,7,15,519.0,55.5,1.7,10.0,165.5,195.41,143.13
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,264.98,205.0
2016,3,22,7,45,653.5,69.5,1.9,10.5,269.5,330.39,263.43
2016,3,22,8,0,707.0,75.0,2.0,11.0,323.0,401.23,324.89
2016,3,22,8,15,741.5,80.0,2.0,11.0,374.5,466.34,380.46
2016,3,22,8,30,776.0,85.0,2.0,11.0,426.0,534.37,436.45
2016,3,22,8,45,805.5,87.0,2.0,11.5,475.5,598.05,486.4
2016,3,22,9,0,835.0,89.0,2.0,12.0,525.0,662.61,535.22
2016,3,22,9,15,852.5,92.0,2.0,12.0,569.0,720.24,577.82
2016,3,22,9,30,870.0,95.0,2.0,12.0,613.0,776.86,617.12
2016,3,22,9,45,887.5,95.5,2.0,12.5,652.5,823.05,647.09
2016,3,22,10,0,905.0,96.0,2.0,13.0,692.0,873.23,679.43
2016,3,22,10,15,914.5,97.5,1.95,13.0,724.0,915.55,706.46
2016,3,22,10,30,924.0,99.0,1.9,13.0,756.0,955.05,731.28
2016,3,22,10,45,932.5,99.0,1.9,13.5,781.5,988.91,751.3
2016,3,22,11,0,941.0,99.0,1.9,14.0,807.0,1019.46,769.0
2016,3,22,11,15,945.5,100.0,1.9,14.0,824.0,1043.73,783.94
2016,3,22,11,30,950.0,101.0,1.9,14.0,841.0,1064.18,796.49
2016,3,22,11,45,585.5,245.5,1.9,14.0,704.0,883.44,673.44
2016,3,22,12,0,221.0,390.0,1.9,14.0,567.0,636.37,490.72
2016,3,22,12,15,110.5,221.0,1.95,14.0,309.5,341.71,271.8
2016,3,22,12,30,0.0,52.0,2.0,14.0,52.0,46.14,32.65
2016,3,22,12,45,27.0,201.0,2.05,14.0,222.0,221.39,176.56
2016,3,22,13,0,54.0,350.0,2.1,14.0,392.0,404.83,319.43
2016,3,22,13,15,288.5,311.0,2.15,14.0,530.5,625.9,492.04
2016,3,22,13,30,523.0,272.0,2.2,14.0,669.0,820.08,635.94
2016,3,22,13,45,728.0,184.0,2.25,14.0,718.5,912.26,702.89
2016,3,22,14,0,933.0,96.0,2.3,14.0,768.0,968.37,741.88
2016,3,22,14,15,924.0,94.5,2.3,14.0,737.0,930.05,716.11
2016,3,22,14,30,915.0,93.0,2.3,14.0,706.0,888.79,689.12
2016,3,22,14,45,905.5,90.0,2.3,14.0,669.0,842.75,658.5
2016,3,22,15,0,896.0,87.0,2.3,14.0,632.0,794.29,625.81
2016,3,22,15,15,880.0,84.5,2.25,13.5,589.0,739.49,588.77
2016,3,22,15,30,864.0,82.0,2.2,13.0,546.0,687.71,552.57
2016,3,22,15,45,844.0,78.5,2.2,13.0,498.5,626.37,505.82
2016,3,22,16,0,824.0,75.0,2.2,13.0,451.0,564.79,457.4
2016,3,22,16,15,793.5,71.0,2.0,12.5,399.5,497.35,402.73
2016,3,22,16,30,763.0,67.0,1.8,12.0,348.0,431.57,347.53
2016,3,22,16,45,720.0,62.0,1.65,12.0,295.0,361.77,286.97
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,295.91,228.09
2016,3,22,17,15,608.0,50.5,1.4,11.5,190.0,225.7,165.9
2016,3,22,17,30,539.0,44.0,1.3,11.0,138.0,163.52,110.81
2016,3,22,17,45,419.0,34.0,1.25,10.5,92.0,98.9,58.26
2016,3,22,18,0,299.0,24.0,1.2,10.0,46.0,49.21,18.68
2016,3,22,18,15,149.5,12.0,1.2,10.0,23.0,13.3,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.5,10.5,1.4,7.5,17.0,9.55,0.0
2016,3,23,6,30,225.0,21.0,1.6,8.0,34.0,34.75,7.09
2016,3,23,6,45,351.0,33.0,1.8,8.5,78.0,80.67,46.08
2016,3,23,7,0,477.0,45.0,2.0,9.0,122.0,141.82,95.05
2016,3,23,7,15,553.5,53.0,2.05,9.5,173.5,202.44,148.5
2016,3,23,7,30,630.0,61.0,2.1,10.0,225.0,272.27,210.78
2016,3,23,7,45,677.0,67.5,2.2,10.5,278.0,338.07,269.89
2016,3,23,8,0,724.0,74.0,2.3,11.0,331.0,408.52,331.27
2016,3,23,8,15,758.0,78.5,2.3,11.5,383.0,473.96,386.57
2016,3,23,8,30,792.0,83.0,2.3,12.0,435.0,542.08,441.91
2016,3,23,8,45,769.5,90.5,2.3,13.0,463.0,580.67,471.5
2016,3,23,9,0,747.0,98.0,2.3,14.0,491.0,614.87,496.44
2016,3,23,9,15,811.5,97.5,2.2,14.0,556.5,697.92,558.71
2016,3,23,9,30,876.0,97.0,2.1,14.0,622.0,784.4,618.82
2016,3,23,9,45,889.5,98.5,2.05,14.5,661.0,828.66,646.45
2016,3,23,10,0,903.0,100.0,2.0,15.0,700.0,876.63,676.5
2016,3,23,10,15,773.5,153.0,1.95,15.0,684.0,866.04,666.9
2016,3,23,10,30,644.0,206.0,1.9,15.0,668.0,831.18,640.91
2016,3,23,10,45,788.5,157.0,1.85,15.5,741.0,927.18,704.9
2016,3,23,11,0,933.0,108.0,1.8,16.0,814.0,1022.14,764.23
2016,3,23,11,15,799.5,169.0,1.75,16.0,783.5,986.54,738.21
2016,3,23,11,30,666.0,230.0,1.7,16.0,753.0,939.93,706.49
2016,3,23,11,45,803.5,171.5,1.7,16.5,808.5,1015.86,755.45
2016,3,23,12,0,941.0,113.0,1.7,17.0,864.0,1086.12,798.12
2016,3,23,12,15,941.0,113.0,1.65,17.0,865.0,1088.71,797.91
2016,3,23,12,30,941.0,113.0,1.6,17.0,866.0,1087.22,796.13
2016,3,23,12,45,927.5,119.0,1.6,17.0,855.5,1074.6,788.32
2016,3,23,13,0,914.0,125.0,1.6,17.0,845.0,1058.11,778.31
2016,3,23,13,15,909.5,124.0,1.6,17.0,828.5,1039.32,766.95
2016,3,23,13,30,905.0,123.0,1.6,17.0,812.0,1016.83,753.3
2016,3,23,13,45,893.5,123.5,1.65,17.0,787.5,995.55,741.27
2016,3,23,14,0,882.0,124.0,1.7,17.0,763.0,960.92,720.35
2016,3,23,14,15,872.0,122.0,1.7,16.5,731.5,921.95,697.13
2016,3,23,14,30,862.0,120.0,1.7,16.0,700.0,880.25,671.78
2016,3,23,14,45,846.5,117.5,1.7,16.0,662.0,831.03,639.67
2016,3,23,15,0,831.0,115.0,1.7,16.0,624.0,780.02,605.88
2016,3,23,15,15,812.0,111.5,1.65,15.5,580.5,723.91,568.52
2016,3,23,15,30,793.0,108.0,1.6,15.0,537.0,666.95,527.91
2016,3,23,15,45,639.0,127.0,1.55,15.0,453.0,550.66,439.52
2016,3,23,16,0,485.0,146.0,1.5,15.0,369.0,440.53,353.96
2016,3,23,16,15,574.5,118.5,1.35,14.5,353.0,433.58,348.07
2016,3,23,16,30,664.0,91.0,1.2,14.0,337.0,410.97,327.36
2016,3,23,16,45,611.0,84.5,1.1,14.0,284.5,340.99,268.1
2016,3,23,17,0,558.0,78.0,1.0,14.0,232.0,276.35,212.15
2016,3,23,17,15,482.5,68.0,1.0,13.5,181.0,207.93,153.56
2016,3,23,17,30,407.0,58.0,1.0,13.0,130.0,148.6,102.78
2016,3,23,17,45,287.5,44.0,1.0,12.5,86.0,87.36,54.16
2016,3,23,18,0,168.0,30.0,1.0,12.0,42.0,43.11,19.45
2016,3,23,18,15,84.0,15.0,1.0,11.5,21.0,14.89,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
