Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,10.91,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,32.93,10.09
2016,3,24,6,45,261.5,39.5,1.7,10.5,74.5,74.4,44.72
2016,3,24,7,0,365.0,55.0,1.9,11.0,115.0,128.54,88.11
2016,3,24,7,15,441.5,66.0,1.9,11.5,164.5,187.0,138.47
2016,3,24,7,30,518.0,77.0,1.9,12.0,214.0,253.07,196.11
2016,3,24,7,45,545.5,91.5,1.9,12.5,263.0,312.74,248.94
2016,3,24,8,0,573.0,106.0,1.9,13.0,312.0,375.0,302.24
2016,3,24,8,15,611.5,113.5,1.95,13.5,362.5,438.22,354.66
2016,3,24,8,30,650.0,121.0,2.0,14.0,413.0,504.49,407.75
2016,3,24,8,45,663.5,133.0,2.05,14.5,459.0,562.68,452.75
2016,3,24,9,0,677.0,145.0,2.1,15.0,505.0,620.57,496.06
2016,3,24,9,15,699.5,149.5,2.0,15.0,548.0,676.66,537.1
2016,3,24,9,30,722.0,154.0,1.9,15.0,591.0,732.61,576.77
2016,3,24,9,45,754.0,150.5,1.85,15.5,632.0,787.17,613.31
2016,3,24,10,0,786.0,147.0,1.8,16.0,673.0,841.36,647.78
2016,3,24,10,15,798.0,150.0,1.7,16.0,705.0,884.49,674.56
2016,3,24,10,30,810.0,153.0,1.6,16.0,737.0,919.78,695.64
2016,3,24,10,45,814.5,157.5,1.5,16.5,761.0,952.24,713.21
2016,3,24,11,0,819.0,162.0,1.4,17.0,785.0,981.54,728.35
2016,3,24,11,15,824.5,163.5,1.3,17.0,802.5,1005.41,741.09
2016,3,24,11,30,830.0,165.0,1.2,17.0,820.0,1025.86,751.52
2016,3,24,11,45,827.5,169.0,1.15,17.5,828.0,1037.33,755.75
2016,3,24,12,0,825.0,173.0,1.1,18.0,836.0,1045.01,757.77
2016,3,24,12,15,825.5,173.0,1.05,18.0,836.5,1047.83,758.31
2016,3,24,12,30,826.0,173.0,1.0,18.0,837.0,1046.88,756.68
2016,3,24,12,45,856.0,154.0,1.0,18.0,836.5,1051.91,760.03
2016,3,24,13,0,886.0,135.0,1.0,18.0,836.0,1051.96,760.34
2016,3,24,13,15,881.5,134.0,0.95,18.0,820.0,1033.12,747.98
2016,3,24,13,30,877.0,133.0,0.9,18.0,804.0,1010.61,733.69
2016,3,24,13,45,867.5,132.5,0.9,18.0,780.0,980.41,715.66
2016,3,24,14,0,858.0,132.0,0.9,18.0,756.0,947.06,695.66
2016,3,24,14,15,847.5,130.0,0.85,18.0,725.5,908.28,671.11
2016,3,24,14,30,837.0,128.0,0.8,18.0,695.0,866.88,644.78
2016,3,24,14,45,814.5,129.0,0.8,18.0,656.0,816.52,613.11
2016,3,24,15,0,792.0,130.0,0.8,18.0,617.0,768.34,582.52
2016,3,24,15,15,773.0,126.0,0.8,17.5,574.0,712.96,546.62
2016,3,24,15,30,754.0,122.0,0.8,17.0,531.0,656.87,508.38
2016,3,24,15,45,726.5,117.5,0.85,17.0,483.5,594.54,463.86
2016,3,24,16,0,699.0,113.0,0.9,17.0,436.0,533.06,418.32
2016,3,24,16,15,664.5,106.0,0.9,16.5,385.5,466.61,367.66
2016,3,24,16,30,630.0,99.0,0.9,16.0,335.0,402.6,316.9
2016,3,24,16,45,598.5,87.5,0.95,15.5,284.5,338.15,263.98
2016,3,24,17,0,567.0,76.0,1.0,15.0,234.0,276.6,211.34
2016,3,24,17,15,497.5,66.0,1.0,14.5,183.5,209.38,153.69
2016,3,24,17,30,428.0,56.0,1.0,14.0,133.0,150.5,103.16
2016,3,24,17,45,327.5,42.0,1.05,13.5,89.5,92.14,56.26
2016,3,24,18,0,227.0,28.0,1.1,13.0,46.0,46.73,20.86
2016,3,24,18,15,113.5,14.0,1.1,12.5,23.0,14.28,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,13.5,0.9,9.0,19.5,12.35,0.0
2016,3,25,6,30,181.0,27.0,0.9,9.0,39.0,37.59,14.47
2016,3,25,6,45,303.5,40.0,0.95,9.5,82.5,82.04,49.65
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,140.85,96.28
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,199.54,147.26
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,267.24,206.56
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,333.04,264.21
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,405.3,325.85
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,469.81,379.07
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,535.7,431.22
2016,3,25,8,45,796.0,90.5,1.4,13.5,486.0,598.55,479.3
2016,3,25,9,0,824.0,93.0,1.4,14.0,535.0,662.14,526.16
2016,3,25,9,15,842.0,96.0,1.35,14.5,579.0,719.49,565.98
2016,3,25,9,30,860.0,99.0,1.3,15.0,623.0,775.9,602.3
2016,3,25,9,45,869.5,103.0,1.3,15.5,661.0,825.33,633.45
2016,3,25,10,0,879.0,107.0,1.3,16.0,699.0,872.49,662.53
2016,3,25,10,15,889.0,109.0,1.3,16.0,731.0,907.47,684.24
2016,3,25,10,30,899.0,111.0,1.3,16.0,763.0,946.96,708.94
2016,3,25,10,45,901.5,114.5,1.35,16.5,786.5,978.13,727.38
2016,3,25,11,0,904.0,118.0,1.4,17.0,810.0,1005.79,743.56
2016,3,25,11,15,908.0,119.0,1.4,17.0,826.5,1028.59,757.21
2016,3,25,11,30,912.0,120.0,1.4,17.0,843.0,1047.72,768.6
2016,3,25,11,45,917.0,119.0,1.4,17.5,852.5,1061.9,775.53
2016,3,25,12,0,922.0,118.0,1.4,18.0,862.0,1072.22,780.15
2016,3,25,12,15,921.5,118.0,1.4,18.0,862.0,1074.1,781.09
2016,3,25,12,30,921.0,118.0,1.4,18.0,862.0,1071.96,779.78
2016,3,25,12,45,925.0,113.5,1.45,18.0,855.0,1065.48,776.83
2016,3,25,13,0,929.0,109.0,1.5,18.0,848.0,1054.92,771.44
2016,3,25,13,15,924.5,108.0,1.45,18.0,832.0,1035.77,759.02
2016,3,25,13,30,920.0,107.0,1.4,18.0,816.0,1012.87,744.41
2016,3,25,13,45,913.5,106.0,1.4,18.0,792.0,984.48,727.17
2016,3,25,14,0,907.0,105.0,1.4,18.0,768.0,952.72,707.75
2016,3,25,14,15,897.5,103.0,1.4,18.0,736.5,914.02,683.68
2016,3,25,14,30,888.0,101.0,1.4,18.0,705.0,872.53,657.6
2016,3,25,14,45,872.0,100.0,1.4,18.0,667.0,824.29,626.64
2016,3,25,15,0,856.0,99.0,1.4,18.0,629.0,780.08,598.11
2016,3,25,15,15,839.0,96.0,1.4,17.5,585.5,724.95,562.46
2016,3,25,15,30,822.0,93.0,1.4,17.0,542.0,668.74,523.95
2016,3,25,15,45,794.0,91.0,1.4,17.0,493.5,605.97,477.58
2016,3,25,16,0,766.0,89.0,1.4,17.0,445.0,543.87,430.22
2016,3,25,16,15,733.5,84.5,1.3,16.5,394.5,478.62,379.06
2016,3,25,16,30,701.0,80.0,1.2,16.0,344.0,414.54,327.03
2016,3,25,16,45,653.0,74.0,1.2,15.5,291.5,345.16,269.51
2016,3,25,17,0,605.0,68.0,1.2,15.0,239.0,280.5,213.98
2016,3,25,17,15,535.5,60.0,1.2,14.5,188.5,213.08,155.74
2016,3,25,17,30,466.0,52.0,1.2,14.0,138.0,153.91,104.61
2016,3,25,17,45,355.0,40.5,1.25,13.5,93.5,94.1,56.82
2016,3,25,18,0,244.0,29.0,1.3,13.0,49.0,48.69,22.45
2016,3,25,18,15,122.0,14.5,1.3,12.5,24.5,14.72,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.5,11.5,1.5,11.5,22.0,10.76,0.0
2016,3,26,6,30,285.0,23.0,1.6,12.0,44.0,42.22,15.84
2016,3,26,6,45,396.5,33.0,1.75,12.5,88.5,87.96,50.14
2016,3,26,7,0,508.0,43.0,1.9,13.0,133.0,147.81,98.03
2016,3,26,7,15,574.5,50.0,1.95,13.0,183.0,206.99,150.35
2016,3,26,7,30,641.0,57.0,2.0,13.0,233.0,274.05,210.19
2016,3,26,7,45,684.0,62.0,2.15,13.5,285.0,337.5,266.75
2016,3,26,8,0,727.0,67.0,2.3,14.0,337.0,404.82,324.98
2016,3,26,8,15,757.0,71.0,2.35,14.5,387.0,468.19,378.13
2016,3,26,8,30,787.0,75.0,2.4,15.0,437.0,533.3,430.73
2016,3,26,8,45,808.5,78.5,2.5,15.5,484.0,594.01,478.31
2016,3,26,9,0,830.0,82.0,2.6,16.0,531.0,654.8,524.44
2016,3,26,9,15,845.5,84.5,2.6,16.0,573.5,705.25,561.29
2016,3,26,9,30,861.0,87.0,2.6,16.0,616.0,758.55,598.38
2016,3,26,9,45,872.5,89.0,2.6,16.5,653.0,806.6,629.93
2016,3,26,10,0,884.0,91.0,2.6,17.0,690.0,852.55,659.48
2016,3,26,10,15,892.5,92.5,2.55,17.0,721.0,892.94,685.62
2016,3,26,10,30,901.0,94.0,2.5,17.0,752.0,930.54,709.59
2016,3,26,10,45,905.5,96.0,2.5,17.5,775.0,961.92,728.24
2016,3,26,11,0,910.0,98.0,2.5,18.0,798.0,989.9,744.53
2016,3,26,11,15,914.0,99.0,2.45,18.0,814.5,1012.72,758.25
2016,3,26,11,30,918.0,100.0,2.4,18.0,831.0,1031.86,769.57
2016,3,26,11,45,910.5,105.5,2.35,18.5,837.5,1040.6,772.68
2016,3,26,12,0,903.0,111.0,2.3,19.0,844.0,1045.24,773.33
2016,3,26,12,15,903.0,111.0,2.25,19.0,844.5,1047.49,774.05
2016,3,26,12,30,903.0,111.0,2.2,19.0,845.0,1045.82,772.38
2016,3,26,12,45,720.5,200.5,2.15,19.0,782.5,972.39,723.87
2016,3,26,13,0,538.0,290.0,2.1,19.0,720.0,871.34,653.43
2016,3,26,13,15,524.0,287.0,2.1,19.0,699.5,845.38,636.96
2016,3,26,13,30,510.0,284.0,2.1,19.0,679.0,817.4,618.27
2016,3,26,13,45,580.0,248.5,2.1,19.0,685.0,832.4,631.42
2016,3,26,14,0,650.0,213.0,2.1,19.0,691.0,847.14,643.78
2016,3,26,14,15,616.0,213.5,2.1,18.5,651.5,795.38,609.06
2016,3,26,14,30,582.0,214.0,2.1,18.0,612.0,738.41,570.74
2016,3,26,14,45,592.5,196.0,2.1,18.0,582.5,708.97,551.15
2016,3,26,15,0,603.0,178.0,2.1,18.0,553.0,671.71,525.42
2016,3,26,15,15,560.5,177.5,2.1,17.5,507.5,605.64,478.04
2016,3,26,15,30,518.0,177.0,2.1,17.0,462.0,547.35,435.28
2016,3,26,15,45,475.5,169.5,2.1,17.0,413.5,484.43,387.22
2016,3,26,16,0,433.0,162.0,2.1,17.0,365.0,424.63,340.48
2016,3,26,16,15,479.5,133.5,2.0,16.5,335.0,393.06,315.53
2016,3,26,16,30,526.0,105.0,1.9,16.0,305.0,359.36,287.04
2016,3,26,16,45,481.0,97.0,1.8,15.5,259.5,295.71,233.61
2016,3,26,17,0,436.0,89.0,1.7,15.0,214.0,240.91,186.32
2016,3,26,17,15,383.5,75.5,1.6,14.5,169.0,183.69,136.72
2016,3,26,17,30,331.0,62.0,1.5,14.0,124.0,132.86,92.77
2016,3,26,17,45,238.5,46.5,1.45,14.0,84.0,81.11,51.25
2016,3,26,18,0,146.0,31.0,1.4,14.0,44.0,41.47,20.83
2016,3,26,18,15,73.0,15.5,1.45,13.5,22.0,14.93,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,125.0,14.0,1.3,10.0,24.0,13.18,0.0
2016,3,27,6,30,250.0,28.0,1.4,10.0,48.0,45.23,20.29
2016,3,27,6,45,359.5,40.5,1.55,10.5,93.0,90.76,54.67
2016,3,27,7,0,469.0,53.0,1.7,11.0,138.0,150.52,102.81
2016,3,27,7,15,541.0,61.0,1.65,11.5,189.5,209.99,154.8
2016,3,27,7,30,613.0,69.0,1.6,12.0,241.0,278.05,214.57
2016,3,27,7,45,659.5,75.5,1.6,12.5,294.0,342.87,271.48
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,412.26,330.38
2016,3,27,8,15,739.0,87.0,1.55,13.0,399.0,477.39,384.49
2016,3,27,8,30,772.0,92.0,1.5,13.0,451.0,543.75,437.6
2016,3,27,8,45,795.5,96.0,1.5,13.5,499.5,605.63,484.82
2016,3,27,9,0,819.0,100.0,1.5,14.0,548.0,667.8,530.53
2016,3,27,9,15,837.0,103.5,1.55,14.0,592.5,725.43,572.72
2016,3,27,9,30,855.0,107.0,1.6,14.0,637.0,782.11,611.66
2016,3,27,9,45,867.0,110.0,1.7,14.5,675.5,832.15,644.7
2016,3,27,10,0,879.0,113.0,1.8,15.0,714.0,880.1,675.92
2016,3,27,10,15,889.5,115.5,1.85,15.0,746.0,923.84,704.64
2016,3,27,10,30,900.0,118.0,1.9,15.0,778.0,956.07,725.44
2016,3,27,10,45,905.0,120.5,2.0,15.5,802.5,988.36,745.6
2016,3,27,11,0,910.0,123.0,2.1,16.0,827.0,1017.24,763.43
2016,3,27,11,15,915.0,124.0,2.15,16.0,844.5,1040.97,778.71
2016,3,27,11,30,920.0,125.0,2.2,16.0,862.0,1061.03,791.71
2016,3,27,11,45,918.5,128.0,2.25,16.0,870.5,1072.88,799.48
2016,3,27,12,0,917.0,131.0,2.3,16.0,879.0,1080.74,804.89
2016,3,27,12,15,917.5,131.0,2.3,16.0,879.5,1083.46,806.48
2016,3,27,12,30,918.0,131.0,2.3,16.0,880.0,1082.18,805.68
2016,3,27,12,45,905.5,136.5,2.3,16.0,869.5,1069.62,797.7
2016,3,27,13,0,893.0,142.0,2.3,16.0,859.0,1065.11,795.26
2016,3,27,13,15,738.5,201.5,2.3,16.0,787.0,970.73,733.12
2016,3,27,13,30,584.0,261.0,2.3,16.0,715.0,863.62,659.57
2016,3,27,13,45,621.0,236.0,2.35,16.0,706.0,861.73,661.36
2016,3,27,14,0,658.0,211.0,2.4,16.0,697.0,851.61,656.5
2016,3,27,14,15,615.0,214.5,2.4,15.5,654.0,794.67,617.55
2016,3,27,14,30,572.0,218.0,2.4,15.0,611.0,733.29,575.14
2016,3,27,14,45,583.0,200.0,2.4,15.0,582.5,699.28,551.99
2016,3,27,15,0,594.0,182.0,2.4,15.0,554.0,667.92,529.98
2016,3,27,15,15,516.5,191.5,2.35,14.5,499.0,587.55,470.07
2016,3,27,15,30,439.0,201.0,2.3,14.0,444.0,517.69,416.94
2016,3,27,15,45,464.5,176.0,2.25,14.0,413.0,483.31,391.02
2016,3,27,16,0,490.0,151.0,2.2,14.0,382.0,445.11,360.94
2016,3,27,16,15,477.0,134.5,2.1,13.5,339.0,391.94,318.16
2016,3,27,16,30,464.0,118.0,2.0,13.0,296.0,339.37,274.54
2016,3,27,16,45,402.5,113.0,1.95,12.5,251.0,279.9,224.42
2016,3,27,17,0,341.0,108.0,1.9,12.0,206.0,227.07,179.12
2016,3,27,17,15,294.0,90.0,1.9,11.5,162.5,172.84,132.15
2016,3,27,17,30,247.0,72.0,1.9,11.0,119.0,121.61,87.89
2016,3,27,17,45,179.5,53.0,1.95,11.0,81.5,76.45,50.71
2016,3,27,18,0,112.0,34.0,2.0,11.0,44.0,40.28,21.82
2016,3,27,18,15,56.0,17.0,2.05,11.0,22.0,14.83,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,13.5,2.25,7.5,28.0,13.15,0.0
2016,3,28,6,30,349.0,27.0,2.5,8.0,56.0,51.54,22.83
2016,3,28,6,45,463.5,36.0,2.8,8.5,104.0,100.96,59.28
2016,3,28,7,0,578.0,45.0,3.1,9.0,152.0,165.14,111.87
2016,3,28,7,15,643.5,51.0,3.3,9.0,206.0,228.1,168.98
2016,3,28,7,30,709.0,57.0,3.5,9.0,260.0,298.21,233.17
2016,3,28,7,45,751.5,62.0,3.7,9.5,314.5,365.49,294.5
2016,3,28,8,0,794.0,67.0,3.9,10.0,369.0,436.66,357.43
2016,3,28,8,15,823.5,70.5,3.95,10.0,421.5,503.1,415.24
2016,3,28,8,30,853.0,74.0,4.0,10.0,474.0,571.07,472.45
2016,3,28,8,45,874.0,77.0,4.1,10.5,523.5,631.08,521.03
2016,3,28,9,0,895.0,80.0,4.2,11.0,573.0,693.6,570.02
2016,3,28,9,15,910.5,82.0,4.2,11.0,617.5,750.55,612.45
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,806.11,652.32
2016,3,28,9,45,937.0,86.0,4.2,11.5,700.5,856.35,686.39
2016,3,28,10,0,948.0,88.0,4.2,12.0,739.0,904.21,718.21
2016,3,28,10,15,956.0,89.5,4.15,12.0,771.0,946.26,746.55
2016,3,28,10,30,964.0,91.0,4.1,12.0,803.0,985.22,772.51
2016,3,28,10,45,969.0,92.5,4.1,12.5,827.5,1018.08,792.87
2016,3,28,11,0,974.0,94.0,4.1,13.0,852.0,1047.29,810.6
2016,3,28,11,15,977.0,94.5,4.05,13.0,868.5,1069.65,824.73
2016,3,28,11,30,980.0,95.0,4.0,13.0,885.0,1088.01,836.21
2016,3,28,11,45,980.5,96.0,3.95,13.0,892.5,1100.33,843.67
2016,3,28,12,0,981.0,97.0,3.9,13.0,900.0,1108.45,848.43
2016,3,28,12,15,980.0,97.0,3.8,13.0,900.0,1109.7,848.29
2016,3,28,12,30,979.0,97.0,3.7,13.0,900.0,1106.71,845.48
2016,3,28,12,45,960.5,106.0,3.65,13.0,887.5,1091.8,835.19
2016,3,28,13,0,942.0,115.0,3.6,13.0,875.0,1072.94,822.46
2016,3,28,13,15,937.5,114.0,3.5,13.0,858.0,1053.39,808.97
2016,3,28,13,30,933.0,113.0,3.4,13.0,841.0,1030.04,793.0
2016,3,28,13,45,925.0,112.5,3.35,13.0,816.5,1000.29,773.12
2016,3,28,14,0,917.0,112.0,3.3,13.0,792.0,967.2,750.96
2016,3,28,14,15,607.5,212.0,3.2,13.0,655.0,784.72,620.09
2016,3,28,14,30,298.0,312.0,3.1,13.0,518.0,585.7,466.34
2016,3,28,14,45,149.0,214.5,3.05,13.0,317.5,337.48,273.89
2016,3,28,15,0,0.0,117.0,3.0,13.0,117.0,104.41,81.8
2016,3,28,15,15,120.0,180.5,2.85,13.0,247.5,267.34,219.18
2016,3,28,15,30,240.0,244.0,2.7,13.0,378.0,407.03,331.78
2016,3,28,15,45,187.0,225.0,2.6,13.0,324.0,341.48,278.39
2016,3,28,16,0,134.0,206.0,2.5,13.0,270.0,281.15,229.46
2016,3,28,16,15,125.0,183.0,2.25,12.5,237.5,244.93,200.29
2016,3,28,16,30,116.0,160.0,2.0,12.0,205.0,209.71,171.31
2016,3,28,16,45,104.5,139.0,1.8,12.0,175.0,176.59,143.29
2016,3,28,17,0,93.0,118.0,1.6,12.0,145.0,144.92,116.1
2016,3,28,17,15,80.0,95.5,1.5,11.5,115.5,112.92,88.58
2016,3,28,17,30,67.0,73.0,1.4,11.0,86.0,82.78,62.46
2016,3,28,17,45,43.5,52.0,1.35,10.5,59.5,53.11,37.35
2016,3,28,18,0,20.0,31.0,1.3,10.0,33.0,29.15,16.75
2016,3,28,18,15,10.0,15.5,1.3,9.5,16.5,13.72,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,181.0,13.5,1.7,7.5,29.5,12.24,0.0
2016,3,29,6,30,362.0,27.0,1.9,8.0,59.0,52.92,24.02
2016,3,29,6,45,475.0,35.5,2.1,9.0,108.0,102.66,60.23
2016,3,29,7,0,588.0,44.0,2.3,10.0,157.0,167.46,113.1
2016,3,29,7,15,651.0,50.5,2.5,10.0,210.5,230.47,170.03
2016,3,29,7,30,714.0,57.0,2.7,10.0,264.0,300.77,233.96
2016,3,29,7,45,757.5,61.0,2.9,10.5,318.5,367.71,294.45
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,438.61,356.57
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,504.63,412.65
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,569.39,465.78
2016,3,29,8,45,877.0,75.0,3.25,12.5,527.0,631.6,515.03
2016,3,29,9,0,897.0,78.0,3.3,13.0,576.0,693.54,562.41
2016,3,29,9,15,911.5,80.0,3.15,13.0,620.5,749.8,602.63
2016,3,29,9,30,926.0,82.0,3.0,13.0,665.0,804.57,640.15
2016,3,29,9,45,936.0,84.5,2.95,13.5,703.0,854.47,672.77
2016,3,29,10,0,946.0,87.0,2.9,14.0,741.0,901.92,703.05
2016,3,29,10,15,953.5,88.5,2.8,14.0,772.5,943.37,729.55
2016,3,29,10,30,961.0,90.0,2.7,14.0,804.0,981.71,753.58
2016,3,29,10,45,965.0,92.0,2.6,14.5,828.0,1014.01,771.77
2016,3,29,11,0,969.0,94.0,2.5,15.0,852.0,1042.64,787.27
2016,3,29,11,15,972.0,94.5,2.45,15.0,868.5,1064.81,800.41
2016,3,29,11,30,975.0,95.0,2.4,15.0,885.0,1083.0,811.01
2016,3,29,11,45,975.0,96.0,2.35,15.0,892.5,1094.67,817.43
2016,3,29,12,0,975.0,97.0,2.3,15.0,900.0,1102.16,821.28
2016,3,29,12,15,974.5,97.0,2.2,15.0,899.5,1103.81,820.83
2016,3,29,12,30,974.0,97.0,2.1,15.0,899.0,1101.26,817.8
2016,3,29,12,45,968.5,99.0,2.05,15.0,890.0,1091.67,811.13
2016,3,29,13,0,963.0,101.0,2.0,15.0,881.0,1078.02,802.03
2016,3,29,13,15,958.5,100.0,1.9,15.0,864.0,1058.09,788.29
2016,3,29,13,30,954.0,99.0,1.8,15.0,847.0,1034.29,772.19
2016,3,29,13,45,944.5,99.5,1.7,15.0,821.5,1003.7,751.74
2016,3,29,14,0,935.0,100.0,1.6,15.0,796.0,969.79,729.19
2016,3,29,14,15,925.5,98.5,1.5,15.0,764.5,930.58,703.1
2016,3,29,14,30,916.0,97.0,1.4,15.0,733.0,888.48,675.03
2016,3,29,14,45,900.0,96.5,1.35,15.0,694.0,839.58,642.84
2016,3,29,15,0,884.0,96.0,1.3,15.0,655.0,788.81,609.04
2016,3,29,15,15,867.5,93.5,1.2,14.5,611.0,738.81,575.87
2016,3,29,15,30,851.0,91.0,1.1,14.0,567.0,682.09,535.95
2016,3,29,15,45,824.5,88.5,1.0,14.0,517.5,618.27,487.98
2016,3,29,16,0,798.0,86.0,0.9,14.0,468.0,554.95,439.07
2016,3,29,16,15,767.0,81.5,0.8,13.5,416.0,488.12,386.74
2016,3,29,16,30,736.0,77.0,0.7,13.0,364.0,423.09,333.93
2016,3,29,16,45,688.0,72.5,0.65,13.0,310.5,353.58,275.63
2016,3,29,17,0,640.0,68.0,0.6,13.0,257.0,288.53,219.37
2016,3,29,17,15,573.5,60.5,0.65,12.0,204.5,220.55,161.17
2016,3,29,17,30,507.0,53.0,0.7,11.0,152.0,160.38,109.29
2016,3,29,17,45,394.0,42.5,0.8,10.5,105.5,99.07,60.27
2016,3,29,18,0,281.0,32.0,0.9,10.0,59.0,52.37,26.33
2016,3,29,18,15,140.5,16.0,0.9,9.5,29.5,14.51,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,114.5,17.5,0.8,8.5,28.0,15.07,0.0
2016,3,30,6,30,229.0,35.0,0.9,9.0,56.0,49.89,26.55
2016,3,30,6,45,337.5,47.5,1.05,9.5,102.0,94.04,59.08
2016,3,30,7,0,446.0,60.0,1.2,10.0,148.0,154.34,107.81
2016,3,30,7,15,441.5,78.0,1.2,10.5,186.5,199.25,149.88
2016,3,30,7,30,437.0,96.0,1.2,11.0,225.0,245.48,192.46
2016,3,30,7,45,496.5,99.5,1.2,11.5,272.5,301.48,240.81
2016,3,30,8,0,556.0,103.0,1.2,12.0,320.0,368.04,296.53
2016,3,30,8,15,651.5,101.5,1.2,12.0,389.0,450.07,363.4
2016,3,30,8,30,747.0,100.0,1.2,12.0,458.0,541.16,435.3
2016,3,30,8,45,721.5,111.5,1.2,12.5,486.0,579.54,463.99
2016,3,30,9,0,696.0,123.0,1.2,13.0,514.0,613.37,488.48
2016,3,30,9,15,680.0,142.5,1.15,13.5,548.0,657.97,519.19
2016,3,30,9,30,664.0,162.0,1.1,14.0,582.0,698.86,545.96
2016,3,30,9,45,764.0,139.0,1.05,14.5,650.0,784.82,604.52
2016,3,30,10,0,864.0,116.0,1.0,15.0,718.0,871.86,659.65
2016,3,30,10,15,874.0,118.0,0.95,15.0,749.5,913.86,684.38
2016,3,30,10,30,884.0,120.0,0.9,15.0,781.0,944.33,701.79
2016,3,30,10,45,891.5,121.0,0.9,15.0,805.0,976.67,721.39
2016,3,30,11,0,899.0,122.0,0.9,15.0,829.0,1005.78,738.79
2016,3,30,11,15,903.0,123.0,0.9,15.0,845.5,1028.06,751.86
2016,3,30,11,30,907.0,124.0,0.9,15.0,862.0,1046.68,762.77
2016,3,30,11,45,910.0,124.0,0.95,15.5,870.5,1059.47,769.84
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,1068.39,774.68
2016,3,30,12,15,913.0,124.0,1.0,16.0,879.0,1070.34,775.69
2016,3,30,12,30,913.0,124.0,1.0,16.0,879.0,1068.33,774.48
2016,3,30,12,45,914.0,122.0,1.0,16.0,871.5,1061.25,770.29
2016,3,30,13,0,915.0,120.0,1.0,16.0,864.0,1050.22,763.84
2016,3,30,13,15,710.0,206.5,1.05,16.0,777.5,945.78,698.7
2016,3,30,13,30,505.0,293.0,1.1,16.0,691.0,818.74,613.2
2016,3,30,13,45,700.0,203.5,1.15,16.0,738.0,900.4,675.09
2016,3,30,14,0,895.0,114.0,1.2,16.0,785.0,947.62,706.87
2016,3,30,14,15,886.0,112.5,1.2,15.5,753.5,910.02,683.71
2016,3,30,14,30,877.0,111.0,1.2,15.0,722.0,876.91,664.44
2016,3,30,14,45,864.5,108.5,1.3,15.0,684.5,829.39,635.18
2016,3,30,15,0,852.0,106.0,1.4,15.0,647.0,779.82,603.91
2016,3,30,15,15,835.0,103.0,1.5,14.5,603.5,724.71,568.91
2016,3,30,15,30,818.0,100.0,1.6,14.0,560.0,668.56,530.24
2016,3,30,15,45,795.5,96.0,1.75,14.0,512.0,607.21,485.19
2016,3,30,16,0,773.0,92.0,1.9,14.0,464.0,546.04,438.39
2016,3,30,16,15,742.0,87.5,1.9,13.5,413.0,481.04,386.82
2016,3,30,16,30,711.0,83.0,1.9,13.0,362.0,417.22,334.24
2016,3,30,16,45,666.5,77.0,1.95,13.0,309.5,348.81,275.78
2016,3,30,17,0,622.0,71.0,2.0,13.0,257.0,284.69,219.25
2016,3,30,17,15,556.5,63.0,1.95,12.5,205.0,217.63,160.36
2016,3,30,17,30,491.0,55.0,1.9,12.0,153.0,158.31,108.41
2016,3,30,17,45,385.5,44.0,1.85,11.5,107.0,98.7,60.32
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,52.73,26.89
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,14.69,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.0,1.35,10.0,31.5,15.53,0.0
2016,3,31,6,30,291.0,34.0,1.5,10.0,63.0,55.12,28.74
2016,3,31,6,45,399.0,44.5,1.7,10.5,110.5,101.91,62.89
2016,3,31,7,0,507.0,55.0,1.9,11.0,158.0,162.63,112.25
2016,3,31,7,15,572.0,63.0,1.9,11.5,210.0,222.95,165.45
2016,3,31,7,30,637.0,71.0,1.9,12.0,262.0,290.9,225.41
2016,3,31,7,45,329.5,108.5,1.9,12.5,208.5,245.12,196.91
2016,3,31,8,0,22.0,146.0,1.9,13.0,155.0,142.17,114.77
2016,3,31,8,15,15.5,156.0,1.8,13.0,163.0,149.29,120.67
2016,3,31,8,30,9.0,166.0,1.7,13.0,171.0,155.67,125.52
2016,3,31,8,45,42.0,205.5,1.65,13.5,229.5,221.75,179.38
2016,3,31,9,0,75.0,245.0,1.6,14.0,288.0,286.26,230.53
2016,3,31,9,15,128.0,270.5,1.55,14.0,350.0,364.74,292.33
2016,3,31,9,30,181.0,296.0,1.5,14.0,412.0,438.51,349.02
2016,3,31,9,45,283.5,294.5,1.45,14.5,488.0,540.61,425.99
2016,3,31,10,0,386.0,293.0,1.4,15.0,564.0,638.23,496.93
2016,3,31,10,15,650.5,200.0,1.4,15.0,679.0,808.99,622.3
2016,3,31,10,30,915.0,107.0,1.4,15.0,794.0,958.87,721.18
2016,3,31,10,45,921.5,107.5,1.4,15.5,818.0,990.46,737.68
2016,3,31,11,0,928.0,108.0,1.4,16.0,842.0,1018.66,753.4
2016,3,31,11,15,932.0,109.0,1.4,16.0,858.5,1041.4,767.01
2016,3,31,11,30,936.0,110.0,1.4,16.0,875.0,1060.36,778.31
2016,3,31,11,45,938.0,110.0,1.45,16.5,883.0,1072.35,784.75
2016,3,31,12,0,940.0,110.0,1.5,17.0,891.0,1080.35,788.86
2016,3,31,12,15,940.0,110.0,1.6,17.0,891.0,1082.27,791.64
2016,3,31,12,30,940.0,110.0,1.7,17.0,891.0,1080.13,792.0
2016,3,31,12,45,942.0,107.0,1.85,17.0,883.5,1072.69,789.85
2016,3,31,13,0,944.0,104.0,2.0,17.0,876.0,1061.16,785.06
2016,3,31,13,15,940.5,103.5,2.1,17.0,860.0,1042.91,775.19
2016,3,31,13,30,937.0,103.0,2.2,17.0,844.0,1020.83,762.82
2016,3,31,13,45,930.5,102.0,2.35,17.0,819.5,991.69,746.24
2016,3,31,14,0,924.0,101.0,2.5,17.0,795.0,959.15,727.13
2016,3,31,14,15,915.5,99.5,2.55,16.5,764.0,921.07,704.36
2016,3,31,14,30,907.0,98.0,2.6,16.0,733.0,880.08,679.26
2016,3,31,14,45,537.0,197.5,2.7,16.0,568.5,655.85,517.6
2016,3,31,15,0,167.0,297.0,2.8,16.0,404.0,428.29,340.01
2016,3,31,15,15,181.0,275.0,2.8,15.5,384.0,406.98,326.15
2016,3,31,15,30,195.0,253.0,2.8,15.0,364.0,383.99,309.64
2016,3,31,15,45,290.5,216.0,2.85,15.0,365.0,403.17,326.54
2016,3,31,16,0,386.0,179.0,2.9,15.0,366.0,410.64,332.98
2016,3,31,16,15,569.0,127.0,2.85,14.5,369.5,431.99,349.73
2016,3,31,16,30,752.0,75.0,2.8,14.0,373.0,426.27,342.04
2016,3,31,16,45,709.5,70.5,2.75,13.5,320.0,358.07,283.21
2016,3,31,17,0,667.0,66.0,2.7,13.0,267.0,293.52,226.01
2016,3,31,17,15,605.0,59.0,2.55,12.5,214.5,225.74,165.77
2016,3,31,17,30,543.0,52.0,2.4,12.0,162.0,165.16,112.15
2016,3,31,17,45,440.0,42.0,2.3,12.0,114.0,103.65,62.05
2016,3,31,18,0,337.0,32.0,2.2,12.0,66.0,55.39,27.23
2016,3,31,18,15,168.5,16.0,2.1,11.5,33.0,14.17,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.5,1.15,9.5,34.5,15.55,0.0
2016,4,1,6,30,338.0,33.0,1.3,10.0,69.0,58.13,29.71
2016,4,1,6,45,437.0,43.0,1.45,10.5,116.5,106.36,65.06
2016,4,1,7,0,536.0,53.0,1.6,11.0,164.0,167.31,115.11
2016,4,1,7,15,597.0,60.5,1.55,11.5,216.5,227.9,168.72
2016,4,1,7,30,658.0,68.0,1.5,12.0,269.0,295.58,228.4
2016,4,1,7,45,698.5,73.5,1.45,12.5,321.5,359.78,284.54
2016,4,1,8,0,739.0,79.0,1.4,13.0,374.0,427.65,341.67
2016,4,1,8,15,768.0,83.0,1.35,13.0,425.5,491.25,394.09
2016,4,1,8,30,797.0,87.0,1.3,13.0,477.0,556.4,445.7
2016,4,1,8,45,818.5,90.5,1.3,13.5,524.5,617.52,491.83
2016,4,1,9,0,840.0,94.0,1.3,14.0,572.0,678.65,536.27
2016,4,1,9,15,855.5,96.5,1.25,14.0,615.5,734.02,574.89
2016,4,1,9,30,871.0,99.0,1.2,14.0,659.0,782.57,606.51
2016,4,1,9,45,882.5,101.5,1.2,14.5,696.0,831.19,637.09
2016,4,1,10,0,894.0,104.0,1.2,15.0,733.0,877.63,665.61
2016,4,1,10,15,902.5,105.5,1.2,15.0,764.5,917.93,690.84
2016,4,1,10,30,911.0,107.0,1.2,15.0,796.0,955.36,714.01
2016,4,1,10,45,917.5,108.0,1.2,15.5,819.5,987.3,732.09
2016,4,1,11,0,924.0,109.0,1.2,16.0,843.0,1015.86,747.91
2016,4,1,11,15,928.0,110.0,1.2,16.0,859.5,1038.43,761.29
2016,4,1,11,30,932.0,111.0,1.2,16.0,876.0,1057.24,772.41
2016,4,1,11,45,934.5,110.5,1.25,16.5,884.0,1069.07,778.79
2016,4,1,12,0,937.0,110.0,1.3,17.0,892.0,1076.93,782.87
2016,4,1,12,15,937.0,110.0,1.35,17.0,892.0,1078.76,784.8
2016,4,1,12,30,937.0,110.0,1.4,17.0,892.0,1076.55,784.4
2016,4,1,12,45,936.5,109.0,1.5,17.0,884.5,1068.71,781.49
2016,4,1,13,0,936.0,108.0,1.6,17.0,877.0,1056.87,776.11
2016,4,1,13,15,932.5,107.0,1.65,17.0,860.5,1038.12,765.54
2016,4,1,13,30,929.0,106.0,1.7,17.0,844.0,1015.6,752.61
2016,4,1,13,45,923.0,105.0,1.8,17.0,820.5,987.06,736.41
2016,4,1,14,0,917.0,104.0,1.9,17.0,797.0,955.12,717.79
2016,4,1,14,15,908.5,102.5,1.95,16.5,765.5,917.21,695.63
2016,4,1,14,30,900.0,101.0,2.0,16.0,734.0,876.43,671.18
2016,4,1,14,45,889.0,98.5,2.1,16.0,696.5,829.92,641.54
2016,4,1,15,0,878.0,96.0,2.2,16.0,659.0,781.19,609.77
2016,4,1,15,15,862.5,93.5,2.25,15.5,616.0,731.99,577.74
2016,4,1,15,30,847.0,91.0,2.3,15.0,573.0,676.15,538.53
2016,4,1,15,45,825.5,88.0,2.35,15.0,525.0,615.12,492.42
2016,4,1,16,0,804.0,85.0,2.4,15.0,477.0,554.1,444.76
2016,4,1,16,15,775.5,81.0,2.35,14.5,426.0,488.83,392.56
2016,4,1,16,30,747.0,77.0,2.3,14.0,375.0,425.06,339.62
2016,4,1,16,45,704.5,72.0,2.25,13.5,321.5,356.5,281.13
2016,4,1,17,0,662.0,67.0,2.2,13.0,268.0,291.93,224.24
2016,4,1,17,15,601.0,60.0,2.0,12.5,216.0,224.79,164.75
2016,4,1,17,30,540.0,53.0,1.8,12.0,164.0,164.74,111.75
2016,4,1,17,45,439.5,43.0,1.65,11.5,116.0,103.87,62.41
2016,4,1,18,0,339.0,33.0,1.5,11.0,68.0,55.93,28.0
2016,4,1,18,15,169.5,16.5,1.45,10.5,34.0,14.33,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,17.5,0.8,9.5,36.0,16.7,1.89
2016,4,2,6,30,337.0,35.0,0.8,10.0,72.0,60.35,31.74
2016,4,2,6,45,428.5,46.0,0.8,10.5,119.5,108.55,67.35
2016,4,2,7,0,520.0,57.0,0.8,11.0,167.0,168.51,116.6
2016,4,2,7,15,581.5,64.5,0.75,11.5,219.5,228.34,168.91
2016,4,2,7,30,643.0,72.0,0.7,12.0,272.0,295.31,227.06
2016,4,2,7,45,321.5,79.0,0.65,12.5,179.0,212.62,169.1
2016,4,2,8,0,0.0,86.0,0.6,13.0,86.0,76.3,59.32
2016,4,2,8,15,0.0,98.0,0.65,13.0,98.0,87.15,68.58
2016,4,2,8,30,0.0,110.0,0.7,13.0,110.0,98.06,77.45
2016,4,2,8,45,22.5,175.0,0.75,13.5,188.0,172.62,138.71
2016,4,2,9,0,45.0,240.0,0.8,14.0,266.0,260.25,208.18
2016,4,2,9,15,47.5,257.0,0.8,14.0,286.5,281.61,223.98
2016,4,2,9,30,50.0,274.0,0.8,14.0,307.0,303.19,240.2
2016,4,2,9,45,78.0,303.5,0.85,14.5,358.0,358.59,282.48
2016,4,2,10,0,106.0,333.0,0.9,15.0,409.0,416.31,325.4
2016,4,2,10,15,142.5,351.5,0.95,15.0,457.5,485.6,376.84
2016,4,2,10,30,179.0,370.0,1.0,15.0,506.0,543.84,419.35
2016,4,2,10,45,273.5,363.0,1.05,15.5,578.0,646.09,493.32
2016,4,2,11,0,368.0,356.0,1.1,16.0,650.0,737.2,557.09
2016,4,2,11,15,624.5,249.5,1.15,16.0,760.0,905.04,676.51
2016,4,2,11,30,881.0,143.0,1.2,16.0,870.0,1051.6,770.63
2016,4,2,11,45,887.5,141.0,1.3,16.5,879.0,1053.57,769.86
2016,4,2,12,0,894.0,139.0,1.4,17.0,888.0,1063.6,776.38
2016,4,2,12,15,893.5,139.0,1.45,17.0,887.5,1064.77,777.82
2016,4,2,12,30,893.0,139.0,1.5,17.0,887.0,1062.07,777.05
2016,4,2,12,45,900.0,133.0,1.6,17.0,881.0,1056.83,775.66
2016,4,2,13,0,907.0,127.0,1.7,17.0,875.0,1047.55,771.74
2016,4,2,13,15,903.0,125.5,1.7,17.0,858.5,1028.17,759.85
2016,4,2,13,30,899.0,124.0,1.7,17.0,842.0,1005.14,745.77
2016,4,2,13,45,894.5,121.5,1.75,17.0,818.0,977.06,729.13
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,945.61,710.18
2016,4,2,14,15,881.0,117.5,1.8,16.5,763.0,908.04,687.66
2016,4,2,14,30,872.0,116.0,1.8,16.0,732.0,875.05,668.07
2016,4,2,14,45,857.0,114.5,1.85,16.0,694.0,826.68,636.82
2016,4,2,15,0,842.0,113.0,1.9,16.0,656.0,776.48,603.88
2016,4,2,15,15,645.0,160.0,1.85,16.0,560.0,647.24,509.24
2016,4,2,15,30,448.0,207.0,1.8,16.0,464.0,524.28,415.7
2016,4,2,15,45,601.5,154.5,1.8,16.0,468.5,545.36,434.04
2016,4,2,16,0,755.0,102.0,1.8,16.0,473.0,543.91,432.77
2016,4,2,16,15,724.5,97.0,1.7,15.5,422.0,478.89,380.94
2016,4,2,16,30,694.0,92.0,1.6,15.0,371.0,415.73,329.26
2016,4,2,16,45,642.5,87.0,1.5,14.5,317.5,346.63,271.41
2016,4,2,17,0,591.0,82.0,1.4,14.0,264.0,282.64,216.29
2016,4,2,17,15,527.5,73.0,1.25,13.5,212.5,217.17,159.55
2016,4,2,17,30,464.0,64.0,1.1,13.0,161.0,159.23,109.54
2016,4,2,17,45,360.5,51.5,1.0,12.5,114.0,98.79,61.41
2016,4,2,18,0,257.0,39.0,0.9,12.0,67.0,53.83,29.28
2016,4,2,18,15,128.5,19.5,0.9,11.5,33.5,16.08,0.79
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
