Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,18.32,4.14
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,63.73,34.55
2016,4,3,6,45,435.0,49.0,1.25,10.5,126.0,112.85,70.84
2016,4,3,7,0,531.0,60.0,1.4,11.0,175.0,174.31,121.43
2016,4,3,7,15,592.5,67.5,1.4,11.0,228.0,234.94,175.17
2016,4,3,7,30,654.0,75.0,1.4,11.0,281.0,302.7,235.14
2016,4,3,7,45,327.0,82.5,1.4,11.5,185.5,218.57,175.56
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,79.92,62.74
2016,4,3,8,15,0.0,108.5,1.4,12.5,108.5,96.74,76.82
2016,4,3,8,30,0.0,127.0,1.4,13.0,127.0,113.69,90.54
2016,4,3,8,45,0.0,145.0,1.4,13.5,145.5,130.3,103.77
2016,4,3,9,0,0.0,163.0,1.4,14.0,164.0,147.03,116.91
2016,4,3,9,15,3.0,179.0,1.4,14.0,181.5,164.15,130.54
2016,4,3,9,30,6.0,195.0,1.4,14.0,199.0,181.63,144.37
2016,4,3,9,45,7.5,207.0,1.45,14.5,212.0,194.41,154.05
2016,4,3,10,0,9.0,219.0,1.5,15.0,225.0,207.35,163.79
2016,4,3,10,15,15.0,250.5,1.5,15.0,262.0,243.14,191.91
2016,4,3,10,30,21.0,282.0,1.5,15.0,299.0,279.59,220.12
2016,4,3,10,45,21.0,288.5,1.55,15.5,305.5,286.46,224.65
2016,4,3,11,0,21.0,295.0,1.6,16.0,312.0,293.27,229.28
2016,4,3,11,15,30.0,323.5,1.65,16.0,348.5,346.56,270.16
2016,4,3,11,30,39.0,352.0,1.7,16.0,385.0,386.05,299.91
2016,4,3,11,45,165.5,378.0,1.8,16.5,517.5,558.37,430.92
2016,4,3,12,0,292.0,404.0,1.9,17.0,650.0,732.39,555.87
2016,4,3,12,15,605.0,270.0,1.95,17.0,779.0,928.38,698.08
2016,4,3,12,30,918.0,136.0,2.0,17.0,908.0,1083.58,800.25
2016,4,3,12,45,913.5,136.5,2.05,17.0,899.0,1073.29,792.64
2016,4,3,13,0,909.0,137.0,2.1,17.0,890.0,1059.15,784.66
2016,4,3,13,15,904.5,136.0,2.15,17.0,873.0,1039.72,773.32
2016,4,3,13,30,900.0,135.0,2.2,17.0,856.0,1016.64,759.65
2016,4,3,13,45,778.0,178.0,2.25,17.0,788.5,942.58,711.81
2016,4,3,14,0,656.0,221.0,2.3,17.0,721.0,853.36,652.36
2016,4,3,14,15,542.5,252.5,2.3,16.5,655.0,758.71,586.17
2016,4,3,14,30,429.0,284.0,2.3,16.0,589.0,673.61,524.8
2016,4,3,14,45,627.5,206.5,2.35,16.0,626.0,739.88,578.75
2016,4,3,15,0,826.0,129.0,2.4,16.0,663.0,779.91,610.88
2016,4,3,15,15,653.5,164.0,2.35,15.5,569.5,656.29,519.58
2016,4,3,15,30,481.0,199.0,2.3,15.0,476.0,537.38,429.54
2016,4,3,15,45,568.5,155.0,2.3,15.0,455.5,519.78,417.87
2016,4,3,16,0,656.0,111.0,2.3,15.0,435.0,496.52,399.77
2016,4,3,16,15,647.0,99.5,2.15,14.5,391.0,441.16,354.88
2016,4,3,16,30,638.0,88.0,2.0,14.0,347.0,385.52,308.34
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,318.45,251.45
2016,4,3,17,0,461.0,104.0,1.8,14.0,247.0,257.48,199.3
2016,4,3,17,15,406.0,90.0,1.65,13.5,199.0,197.94,147.97
2016,4,3,17,30,351.0,76.0,1.5,13.0,151.0,145.06,102.59
2016,4,3,17,45,272.0,59.5,1.4,12.5,107.5,93.62,61.14
2016,4,3,18,0,193.0,43.0,1.3,12.0,64.0,52.46,30.61
2016,4,3,18,15,96.5,21.5,1.25,11.5,32.0,17.35,2.85
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,9.1,0.0
2016,4,4,6,15,186.5,25.5,1.4,10.0,46.0,23.97,8.65
2016,4,4,6,30,336.0,41.0,1.5,10.0,81.0,66.7,37.2
2016,4,4,6,45,437.5,51.0,1.65,10.5,130.5,115.63,73.21
2016,4,4,7,0,539.0,61.0,1.8,11.0,180.0,177.58,124.15
2016,4,4,7,15,600.5,68.5,1.8,11.5,234.0,238.78,178.21
2016,4,4,7,30,662.0,76.0,1.8,12.0,288.0,307.07,238.32
2016,4,4,7,45,702.5,81.5,1.85,12.5,342.0,371.65,294.84
2016,4,4,8,0,743.0,87.0,1.9,13.0,396.0,439.92,352.61
2016,4,4,8,15,772.5,91.5,1.85,13.5,448.0,504.36,405.14
2016,4,4,8,30,802.0,96.0,1.8,14.0,500.0,570.54,456.9
2016,4,4,8,45,820.5,101.0,1.8,14.5,547.5,631.56,503.01
2016,4,4,9,0,839.0,106.0,1.8,15.0,595.0,692.26,547.24
2016,4,4,9,15,855.0,109.0,1.75,15.0,639.0,748.39,587.09
2016,4,4,9,30,871.0,112.0,1.7,15.0,683.0,803.29,623.55
2016,4,4,9,45,882.0,114.5,1.65,15.5,720.5,852.06,653.79
2016,4,4,10,0,893.0,117.0,1.6,16.0,758.0,891.16,676.86
2016,4,4,10,15,901.5,119.0,1.5,16.0,789.5,931.73,701.2
2016,4,4,10,30,910.0,121.0,1.4,16.0,821.0,969.41,723.1
2016,4,4,10,45,915.5,123.0,1.35,16.5,844.5,1001.18,740.23
2016,4,4,11,0,921.0,125.0,1.3,17.0,868.0,1029.52,754.98
2016,4,4,11,15,924.5,125.5,1.2,17.0,884.0,1050.77,765.57
2016,4,4,11,30,928.0,126.0,1.1,17.0,900.0,1068.24,773.74
2016,4,4,11,45,927.0,128.0,1.05,17.5,907.0,1078.9,777.25
2016,4,4,12,0,926.0,130.0,1.0,18.0,914.0,1085.56,778.44
2016,4,4,12,15,925.5,130.0,0.9,18.0,913.0,1086.64,776.65
2016,4,4,12,30,925.0,130.0,0.8,18.0,912.0,1083.71,772.55
2016,4,4,12,45,922.5,130.0,0.75,18.0,903.0,1074.8,766.15
2016,4,4,13,0,920.0,130.0,0.7,18.0,894.0,1061.98,757.59
2016,4,4,13,15,915.0,129.0,0.8,18.0,877.0,1041.83,748.25
2016,4,4,13,30,910.0,128.0,0.9,18.0,860.0,1018.03,736.57
2016,4,4,13,45,899.5,128.0,1.0,18.0,834.0,986.6,719.87
2016,4,4,14,0,889.0,128.0,1.1,18.0,808.0,961.07,706.73
2016,4,4,14,15,879.0,126.0,1.25,17.5,776.0,921.35,686.03
2016,4,4,14,30,869.0,124.0,1.4,17.0,744.0,878.93,662.89
2016,4,4,14,45,855.5,121.5,1.6,17.0,705.5,830.7,634.3
2016,4,4,15,0,842.0,119.0,1.8,17.0,667.0,780.56,603.32
2016,4,4,15,15,825.0,115.5,1.8,16.5,623.0,725.23,566.63
2016,4,4,15,30,808.0,112.0,1.8,16.0,579.0,668.91,526.81
2016,4,4,15,45,788.0,106.5,1.8,16.0,531.0,608.02,481.35
2016,4,4,16,0,768.0,101.0,1.8,16.0,483.0,547.9,434.99
2016,4,4,16,15,736.5,96.5,1.6,15.5,431.0,482.25,382.72
2016,4,4,16,30,705.0,92.0,1.4,15.0,379.0,418.55,330.36
2016,4,4,16,45,662.0,85.0,1.25,15.0,326.0,350.23,272.56
2016,4,4,17,0,619.0,78.0,1.1,15.0,273.0,286.05,216.83
2016,4,4,17,15,554.5,70.0,1.1,14.5,220.0,219.77,159.92
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,161.1,109.61
2016,4,4,17,45,392.5,50.5,1.1,13.5,119.5,102.71,63.18
2016,4,4,18,0,295.0,39.0,1.1,13.0,72.0,56.93,30.8
2016,4,4,18,15,147.5,19.5,1.15,12.5,36.0,15.75,3.16
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,4,5,6,15,228.5,25.0,1.95,10.5,50.0,25.4,10.01
2016,4,5,6,30,382.0,39.0,2.1,11.0,87.0,69.05,37.29
2016,4,5,6,45,477.0,48.5,2.25,11.5,137.0,119.64,74.71
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,182.34,126.68
2016,4,5,7,15,630.0,64.5,2.5,12.5,240.5,243.65,181.24
2016,4,5,7,30,688.0,71.0,2.6,13.0,294.0,311.54,241.5
2016,4,5,7,45,729.5,75.0,2.75,13.5,348.0,376.76,299.03
2016,4,5,8,0,771.0,79.0,2.9,14.0,402.0,445.22,357.61
2016,4,5,8,15,797.5,83.0,2.95,14.5,453.5,509.2,410.71
2016,4,5,8,30,824.0,87.0,3.0,15.0,505.0,574.37,462.84
2016,4,5,8,45,842.5,90.5,3.1,15.5,553.0,634.8,509.78
2016,4,5,9,0,861.0,94.0,3.2,16.0,601.0,694.85,554.97
2016,4,5,9,15,875.5,97.0,3.2,16.5,644.0,745.99,590.97
2016,4,5,9,30,890.0,100.0,3.2,17.0,687.0,799.75,627.04
2016,4,5,9,45,898.0,103.0,3.25,17.5,723.5,846.52,657.73
2016,4,5,10,0,906.0,106.0,3.3,18.0,760.0,890.78,686.29
2016,4,5,10,15,914.0,107.5,3.35,18.0,790.5,930.7,712.87
2016,4,5,10,30,922.0,109.0,3.4,18.0,821.0,967.67,737.3
2016,4,5,10,45,926.5,111.0,3.45,18.5,844.0,998.73,756.2
2016,4,5,11,0,931.0,113.0,3.5,19.0,867.0,1026.27,772.7
2016,4,5,11,15,934.0,113.5,3.5,19.0,882.5,1047.1,785.79
2016,4,5,11,30,937.0,114.0,3.5,19.0,898.0,1064.12,796.47
2016,4,5,11,45,938.0,114.5,3.5,19.5,905.5,1075.23,801.81
2016,4,5,12,0,939.0,115.0,3.5,20.0,913.0,1082.33,804.66
2016,4,5,12,15,938.0,115.0,3.45,20.0,912.0,1082.84,804.45
2016,4,5,12,30,937.0,115.0,3.4,20.0,911.0,1079.31,801.78
2016,4,5,12,45,936.0,114.0,3.35,20.0,902.0,1070.7,795.93
2016,4,5,13,0,935.0,113.0,3.3,20.0,893.0,1058.11,787.64
2016,4,5,13,15,930.5,112.0,3.2,20.0,876.0,1038.17,774.2
2016,4,5,13,30,926.0,111.0,3.1,20.0,859.0,1014.5,758.44
2016,4,5,13,45,919.0,109.5,3.05,20.0,834.0,984.37,738.87
2016,4,5,14,0,912.0,108.0,3.0,20.0,809.0,950.92,717.1
2016,4,5,14,15,903.0,106.5,2.9,20.0,777.0,912.59,691.57
2016,4,5,14,30,894.0,105.0,2.8,20.0,745.0,871.45,664.06
2016,4,5,14,45,881.5,102.5,2.75,20.0,706.5,823.88,632.24
2016,4,5,15,0,869.0,100.0,2.7,20.0,668.0,774.26,598.7
2016,4,5,15,15,853.0,97.5,2.55,20.0,624.5,724.98,564.44
2016,4,5,15,30,837.0,95.0,2.4,20.0,581.0,669.24,523.25
2016,4,5,15,45,815.5,91.5,2.3,20.0,533.0,608.21,477.18
2016,4,5,16,0,794.0,88.0,2.2,20.0,485.0,547.24,429.88
2016,4,5,16,15,765.0,84.0,2.0,19.5,433.5,482.37,378.6
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,419.11,326.91
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,351.33,270.2
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,287.53,215.25
2016,4,5,17,15,594.5,62.0,1.3,17.0,224.0,221.6,158.77
2016,4,5,17,30,535.0,55.0,1.2,16.0,172.0,162.57,108.22
2016,4,5,17,45,439.0,45.5,1.2,15.5,124.0,103.56,61.45
2016,4,5,18,0,343.0,36.0,1.2,15.0,76.0,56.87,29.06
2016,4,5,18,15,171.5,18.0,1.2,14.5,38.0,14.51,3.22
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,14.0,10.91,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,51.5,26.77,11.3
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,70.18,37.91
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,120.34,74.92
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,181.91,125.65
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,242.88,179.2
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,310.46,238.32
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,375.3,294.62
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,443.69,352.08
2016,4,6,8,15,781.0,89.0,2.7,17.0,456.0,507.45,404.8
2016,4,6,8,30,809.0,93.0,2.7,17.0,508.0,572.59,456.86
2016,4,6,8,45,830.5,96.5,2.7,17.5,556.0,634.11,503.64
2016,4,6,9,0,852.0,100.0,2.7,18.0,604.0,695.58,548.77
2016,4,6,9,15,867.0,103.0,2.7,18.5,648.0,751.39,587.7
2016,4,6,9,30,882.0,106.0,2.7,19.0,692.0,805.83,623.51
2016,4,6,9,45,894.0,108.0,2.75,19.5,729.5,848.74,650.93
2016,4,6,10,0,906.0,110.0,2.8,20.0,767.0,895.1,680.47
2016,4,6,10,15,914.5,111.5,2.8,20.5,798.5,935.39,705.07
2016,4,6,10,30,923.0,113.0,2.8,21.0,830.0,972.74,727.44
2016,4,6,10,45,929.0,114.0,2.8,21.5,853.5,1004.09,745.61
2016,4,6,11,0,935.0,115.0,2.8,22.0,877.0,1031.98,761.44
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.5,1053.82,774.29
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,1071.84,784.73
2016,4,6,11,45,943.5,117.5,2.65,22.5,915.5,1083.41,789.59
2016,4,6,12,0,945.0,118.0,2.6,23.0,923.0,1090.97,792.01
2016,4,6,12,15,944.0,118.0,2.55,23.0,922.5,1091.42,791.59
2016,4,6,12,30,943.0,118.0,2.5,23.0,922.0,1087.8,788.79
2016,4,6,12,45,942.0,116.5,2.45,23.5,913.0,1078.55,781.07
2016,4,6,13,0,941.0,115.0,2.4,24.0,904.0,1065.3,771.02
2016,4,6,13,15,936.5,114.5,2.3,24.0,886.5,1045.74,758.05
2016,4,6,13,30,932.0,114.0,2.2,24.0,869.0,1022.44,742.83
2016,4,6,13,45,924.0,113.0,2.1,24.0,844.0,991.72,722.93
2016,4,6,14,0,916.0,112.0,2.0,24.0,819.0,957.72,701.0
2016,4,6,14,15,907.0,110.5,1.9,24.0,787.0,919.22,676.12
2016,4,6,14,30,898.0,109.0,1.8,24.0,755.0,877.91,649.32
2016,4,6,14,45,884.5,107.5,1.75,24.5,716.0,830.41,617.55
2016,4,6,15,0,871.0,106.0,1.7,25.0,677.0,786.4,588.0
2016,4,6,15,15,854.5,103.0,1.6,25.0,633.0,730.77,550.89
2016,4,6,15,30,838.0,100.0,1.5,25.0,589.0,674.04,510.59
2016,4,6,15,45,662.5,132.0,1.45,25.0,498.5,556.31,424.61
2016,4,6,16,0,487.0,164.0,1.4,25.0,408.0,447.27,343.31
2016,4,6,16,15,517.5,138.0,1.25,24.5,373.5,407.04,312.91
2016,4,6,16,30,548.0,112.0,1.1,24.0,339.0,366.44,280.15
2016,4,6,16,45,497.5,107.0,1.0,23.5,292.0,302.91,229.22
2016,4,6,17,0,447.0,102.0,0.9,23.0,245.0,248.64,184.59
2016,4,6,17,15,403.5,87.5,0.9,22.5,199.0,192.79,138.24
2016,4,6,17,30,360.0,73.0,0.9,22.0,153.0,142.19,96.19
2016,4,6,17,45,290.5,57.5,0.95,21.5,110.5,92.71,57.59
2016,4,6,18,0,221.0,42.0,1.0,21.0,68.0,52.28,28.87
2016,4,6,18,15,110.5,25.0,1.0,21.0,38.0,19.61,6.91
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,7.28,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,4,7,6,15,36.5,29.5,1.2,13.0,34.5,26.0,13.73
2016,4,7,6,30,73.0,49.0,1.4,13.0,59.0,49.76,33.13
2016,4,7,6,45,101.5,71.5,1.6,13.5,92.0,80.22,57.89
2016,4,7,7,0,130.0,94.0,1.8,14.0,125.0,114.8,86.83
2016,4,7,7,15,161.5,112.5,1.9,14.5,160.0,150.38,116.91
2016,4,7,7,30,193.0,131.0,2.0,15.0,195.0,193.86,153.56
2016,4,7,7,45,192.5,154.5,2.1,15.5,228.0,225.15,180.27
2016,4,7,8,0,192.0,178.0,2.2,16.0,261.0,260.27,209.32
2016,4,7,8,15,301.0,183.0,2.3,16.0,330.5,340.6,274.48
2016,4,7,8,30,410.0,188.0,2.4,16.0,400.0,434.94,349.67
2016,4,7,8,45,277.5,230.0,2.5,16.5,379.5,409.05,327.55
2016,4,7,9,0,145.0,272.0,2.6,17.0,359.0,367.98,292.88
2016,4,7,9,15,116.5,288.0,2.6,17.0,361.0,371.6,294.79
2016,4,7,9,30,88.0,304.0,2.6,17.0,363.0,361.33,285.66
2016,4,7,9,45,285.0,286.5,2.65,17.0,492.0,530.92,419.34
2016,4,7,10,0,482.0,269.0,2.7,17.0,621.0,705.57,550.46
2016,4,7,10,15,534.0,264.0,2.7,17.0,669.0,765.25,592.45
2016,4,7,10,30,586.0,259.0,2.7,17.0,717.0,825.88,635.28
2016,4,7,10,45,583.0,271.5,2.7,17.5,738.0,853.33,651.84
2016,4,7,11,0,580.0,284.0,2.7,18.0,759.0,878.14,666.68
2016,4,7,11,15,566.5,297.0,2.7,17.5,768.0,890.44,675.23
2016,4,7,11,30,553.0,310.0,2.7,17.0,777.0,899.66,681.83
2016,4,7,11,45,554.5,311.5,2.75,17.0,783.0,909.12,688.39
2016,4,7,12,0,556.0,313.0,2.8,17.0,789.0,915.88,693.18
2016,4,7,12,15,476.0,343.5,2.85,17.0,751.5,867.05,657.65
2016,4,7,12,30,396.0,374.0,2.9,17.0,714.0,801.81,610.99
2016,4,7,12,45,486.0,336.5,2.95,17.0,749.0,864.25,657.94
2016,4,7,13,0,576.0,299.0,3.0,17.0,784.0,908.47,691.14
2016,4,7,13,15,574.5,291.5,3.05,17.0,767.5,889.02,678.19
2016,4,7,13,30,573.0,284.0,3.1,17.0,751.0,866.99,663.94
2016,4,7,13,45,413.0,327.0,3.15,17.0,658.5,745.85,575.29
2016,4,7,14,0,253.0,370.0,3.2,17.0,566.0,619.8,481.18
2016,4,7,14,15,295.0,344.5,3.2,16.5,564.5,620.12,485.0
2016,4,7,14,30,337.0,319.0,3.2,16.0,563.0,616.62,485.14
2016,4,7,14,45,414.0,276.0,3.2,16.0,560.0,630.14,497.69
2016,4,7,15,0,491.0,233.0,3.2,16.0,557.0,625.44,496.49
2016,4,7,15,15,526.0,204.0,3.15,15.5,530.5,596.34,476.54
2016,4,7,15,30,561.0,175.0,3.1,15.0,504.0,562.39,452.33
2016,4,7,15,45,491.5,177.5,3.05,15.0,449.0,491.24,396.33
2016,4,7,16,0,422.0,180.0,3.0,15.0,394.0,425.71,343.95
2016,4,7,16,15,339.5,172.5,2.85,14.5,333.5,343.45,278.05
2016,4,7,16,30,257.0,165.0,2.7,14.0,273.0,277.9,224.62
2016,4,7,16,45,226.0,149.0,2.6,14.0,235.0,233.12,186.97
2016,4,7,17,0,195.0,133.0,2.5,14.0,197.0,188.15,148.76
2016,4,7,17,15,170.0,111.0,2.35,13.5,159.5,147.42,113.97
2016,4,7,17,30,145.0,89.0,2.2,13.0,122.0,109.96,81.95
2016,4,7,17,45,109.5,67.0,2.05,13.0,88.5,74.59,52.6
2016,4,7,18,0,74.0,45.0,1.9,13.0,55.0,44.26,28.47
2016,4,7,18,15,37.0,26.0,1.8,12.5,31.0,21.74,9.54
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.37,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,1.2,12.0,10.0,8.79,0.0
2016,4,8,6,15,16.0,29.5,1.35,12.0,31.5,25.96,14.49
2016,4,8,6,30,32.0,49.0,1.5,12.0,53.0,45.81,31.67
2016,4,8,6,45,50.0,71.0,1.65,12.5,81.0,70.74,52.47
2016,4,8,7,0,68.0,93.0,1.8,13.0,109.0,98.43,75.85
2016,4,8,7,15,84.5,114.5,1.8,13.5,139.5,130.65,103.16
2016,4,8,7,30,101.0,136.0,1.8,14.0,170.0,163.09,130.41
2016,4,8,7,45,50.5,134.5,1.8,14.5,151.5,144.12,115.55
2016,4,8,8,0,0.0,133.0,1.8,15.0,133.0,119.09,94.72
2016,4,8,8,15,5.0,155.5,1.75,15.0,158.5,142.46,113.78
2016,4,8,8,30,10.0,178.0,1.7,15.0,184.0,166.56,133.15
2016,4,8,8,45,5.0,157.0,1.7,15.5,160.0,144.27,114.25
2016,4,8,9,0,0.0,136.0,1.7,16.0,136.0,121.67,95.25
2016,4,8,9,15,34.0,217.0,1.75,16.0,240.0,229.91,183.05
2016,4,8,9,30,68.0,298.0,1.8,16.0,344.0,339.37,268.62
2016,4,8,9,45,59.5,308.0,1.85,16.5,350.0,345.78,271.86
2016,4,8,10,0,51.0,318.0,1.9,17.0,356.0,351.38,274.95
2016,4,8,10,15,62.5,341.0,1.95,17.0,389.5,387.37,302.23
2016,4,8,10,30,74.0,364.0,2.0,17.0,423.0,424.06,329.65
2016,4,8,10,45,129.5,386.0,2.1,17.0,492.0,516.41,399.49
2016,4,8,11,0,185.0,408.0,2.2,17.0,561.0,596.84,459.01
2016,4,8,11,15,111.0,382.5,2.25,17.0,475.0,501.55,386.85
2016,4,8,11,30,37.0,357.0,2.3,17.0,389.0,387.11,299.61
2016,4,8,11,45,147.5,390.0,2.35,17.0,517.0,549.89,424.81
2016,4,8,12,0,258.0,423.0,2.4,17.0,645.0,714.02,544.34
2016,4,8,12,15,253.5,423.5,2.45,17.0,641.5,710.46,540.62
2016,4,8,12,30,249.0,424.0,2.5,17.0,638.0,705.47,537.31
2016,4,8,12,45,233.0,422.0,2.55,17.0,621.0,668.84,511.53
2016,4,8,13,0,217.0,420.0,2.6,17.0,604.0,647.64,496.59
2016,4,8,13,15,216.0,412.0,2.65,17.0,592.0,634.06,487.51
2016,4,8,13,30,215.0,404.0,2.7,17.0,580.0,619.5,477.67
2016,4,8,13,45,327.5,358.0,2.75,17.0,616.5,684.43,528.77
2016,4,8,14,0,440.0,312.0,2.8,17.0,653.0,740.41,572.19
2016,4,8,14,15,537.0,268.5,2.8,16.5,669.0,764.97,593.57
2016,4,8,14,30,634.0,225.0,2.8,16.0,685.0,784.86,611.56
2016,4,8,14,45,596.5,217.0,2.85,16.0,632.0,715.56,561.89
2016,4,8,15,0,559.0,209.0,2.9,16.0,579.0,651.6,515.6
2016,4,8,15,15,395.0,235.5,2.9,16.0,489.0,533.53,424.87
2016,4,8,15,30,231.0,262.0,2.9,16.0,399.0,411.39,329.21
2016,4,8,15,45,313.5,224.5,2.9,16.0,394.0,419.41,337.29
2016,4,8,16,0,396.0,187.0,2.9,16.0,389.0,417.1,335.75
2016,4,8,16,15,198.0,115.5,2.85,15.5,216.5,215.39,174.12
2016,4,8,16,30,0.0,44.0,2.8,15.0,44.0,38.82,27.4
2016,4,8,16,45,0.0,37.5,2.75,14.5,37.5,33.06,22.71
2016,4,8,17,0,0.0,31.0,2.7,14.0,31.0,27.3,17.87
2016,4,8,17,15,0.0,25.0,2.55,13.5,25.0,22.0,13.34
2016,4,8,17,30,0.0,19.0,2.4,13.0,19.0,16.7,8.74
2016,4,8,17,45,0.0,13.5,2.3,13.0,13.5,11.85,4.46
2016,4,8,18,0,0.0,8.0,2.2,13.0,8.0,7.02,0.19
2016,4,8,18,15,0.0,4.0,2.1,13.0,4.0,3.5,0.0
2016,4,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.44,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.88,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.0,2.0,1.75,0.0
2016,4,9,7,0,0.0,3.0,1.9,12.0,3.0,2.63,0.0
2016,4,9,7,15,0.0,4.0,1.95,12.0,4.0,3.51,0.0
2016,4,9,7,30,0.0,5.0,2.0,12.0,5.0,4.39,0.0
2016,4,9,7,45,48.0,94.0,2.05,12.5,115.5,105.07,83.99
2016,4,9,8,0,96.0,183.0,2.1,13.0,226.0,214.85,174.91
2016,4,9,8,15,48.0,126.5,2.15,13.0,148.0,141.51,114.15
2016,4,9,8,30,0.0,70.0,2.2,13.0,70.0,61.93,46.98
2016,4,9,8,45,0.0,65.0,2.25,13.0,65.0,57.51,43.17
2016,4,9,9,0,0.0,60.0,2.3,13.0,60.0,53.09,39.32
2016,4,9,9,15,0.0,78.5,2.35,13.0,78.5,69.56,53.01
2016,4,9,9,30,0.0,97.0,2.4,13.0,97.0,86.11,66.64
2016,4,9,9,45,0.0,60.0,2.45,13.0,60.0,53.17,39.05
2016,4,9,10,0,0.0,23.0,2.5,13.0,23.0,20.36,11.5
2016,4,9,10,15,0.0,23.5,2.55,13.0,23.5,20.81,11.86
2016,4,9,10,30,0.0,24.0,2.6,13.0,24.0,21.27,12.22
2016,4,9,10,45,0.0,25.0,2.65,13.5,25.0,22.16,12.91
2016,4,9,11,0,0.0,26.0,2.7,14.0,26.0,23.06,13.61
2016,4,9,11,15,0.0,77.5,2.7,14.0,77.5,68.9,51.57
2016,4,9,11,30,0.0,129.0,2.7,14.0,129.0,115.65,89.75
2016,4,9,11,45,2.5,153.5,2.7,14.5,155.5,140.74,109.9
2016,4,9,12,0,5.0,178.0,2.7,15.0,182.0,166.04,130.04
2016,4,9,12,15,5.0,179.0,2.7,15.0,183.5,166.98,130.74
2016,4,9,12,30,5.0,180.0,2.7,15.0,185.0,167.89,131.48
2016,4,9,12,45,25.5,276.0,2.7,15.0,298.0,292.29,230.57
2016,4,9,13,0,46.0,372.0,2.7,15.0,411.0,410.94,321.92
2016,4,9,13,15,23.0,201.0,2.7,15.0,220.5,213.75,168.46
2016,4,9,13,30,0.0,30.0,2.7,15.0,30.0,26.61,16.43
2016,4,9,13,45,3.0,111.0,2.7,15.0,113.5,101.83,78.61
2016,4,9,14,0,6.0,192.0,2.7,15.0,197.0,179.15,141.3
2016,4,9,14,15,4.5,185.5,2.65,15.0,189.0,171.53,135.14
2016,4,9,14,30,3.0,179.0,2.6,15.0,181.0,164.01,129.26
2016,4,9,14,45,1.5,133.5,2.6,15.0,134.5,120.58,94.22
2016,4,9,15,0,0.0,88.0,2.6,15.0,88.0,78.04,59.46
2016,4,9,15,15,0.0,105.0,2.55,14.5,105.0,93.33,72.45
2016,4,9,15,30,0.0,122.0,2.5,14.0,122.0,108.8,85.62
2016,4,9,15,45,0.0,98.5,2.45,14.0,98.5,87.43,68.06
2016,4,9,16,0,0.0,75.0,2.4,14.0,75.0,66.36,50.63
2016,4,9,16,15,0.0,45.0,2.3,14.0,45.0,39.72,28.26
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,13.2,5.69
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,11.43,4.2
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,9.67,2.69
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,7.9,1.18
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,6.14,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,0.8,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,0.9,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,7.0,0.9,11.0,7.0,6.14,0.0
2016,4,10,6,30,0.0,12.0,0.9,11.0,12.0,10.53,3.34
2016,4,10,6,45,0.0,17.5,0.95,11.5,17.5,15.38,7.65
2016,4,10,7,0,0.0,23.0,1.0,12.0,23.0,20.23,11.92
2016,4,10,7,15,0.0,29.5,0.95,12.0,29.5,25.97,16.94
2016,4,10,7,30,0.0,36.0,0.9,12.0,36.0,31.73,21.9
2016,4,10,7,45,0.0,36.0,0.9,12.5,36.0,31.74,21.79
2016,4,10,8,0,0.0,36.0,0.9,13.0,36.0,31.75,21.67
2016,4,10,8,15,0.0,45.5,0.9,13.0,45.5,40.17,28.78
2016,4,10,8,30,0.0,55.0,0.9,13.0,55.0,48.61,35.82
2016,4,10,8,45,0.0,98.5,0.9,13.5,98.5,87.42,68.12
2016,4,10,9,0,0.0,142.0,0.9,14.0,142.0,127.13,100.37
2016,4,10,9,15,6.5,186.5,0.9,14.0,191.0,173.14,137.43
2016,4,10,9,30,13.0,231.0,0.9,14.0,240.0,220.38,174.73
2016,4,10,9,45,12.5,236.0,0.95,14.0,245.5,225.24,178.04
2016,4,10,10,0,12.0,241.0,1.0,14.0,251.0,230.05,181.53
2016,4,10,10,15,28.0,290.5,1.0,14.0,313.5,304.33,239.47
2016,4,10,10,30,44.0,340.0,1.0,14.0,376.0,370.8,289.7
2016,4,10,10,45,58.0,364.0,1.05,14.0,412.0,410.35,319.16
2016,4,10,11,0,72.0,388.0,1.1,14.0,448.0,450.53,348.97
2016,4,10,11,15,45.0,344.0,1.15,14.0,382.0,379.86,295.29
2016,4,10,11,30,18.0,300.0,1.2,14.0,316.0,294.64,230.1
2016,4,10,11,45,21.0,314.5,1.25,14.5,333.0,311.93,243.47
2016,4,10,12,0,24.0,329.0,1.3,15.0,350.0,329.22,256.22
2016,4,10,12,15,58.5,375.5,1.35,15.0,426.0,428.21,331.77
2016,4,10,12,30,93.0,422.0,1.4,15.0,502.0,511.69,393.6
2016,4,10,12,45,96.0,418.5,1.5,15.0,501.0,510.14,392.53
2016,4,10,13,0,99.0,415.0,1.6,15.0,500.0,508.05,391.76
2016,4,10,13,15,149.0,411.5,1.65,14.5,536.0,566.62,437.29
2016,4,10,13,30,199.0,408.0,1.7,14.0,572.0,606.72,468.83
2016,4,10,13,45,201.5,393.0,1.75,14.0,555.0,587.53,455.5
2016,4,10,14,0,204.0,378.0,1.8,14.0,538.0,567.4,441.89
2016,4,10,14,15,128.0,348.0,1.8,14.0,447.5,462.56,362.89
2016,4,10,14,30,52.0,318.0,1.8,14.0,357.0,350.39,276.56
2016,4,10,14,45,144.0,312.5,1.85,14.0,411.0,426.93,339.08
2016,4,10,15,0,236.0,307.0,1.9,14.0,465.0,483.3,384.14
2016,4,10,15,15,232.5,286.5,1.85,13.5,433.5,448.06,357.93
2016,4,10,15,30,229.0,266.0,1.8,13.0,402.0,412.62,331.66
2016,4,10,15,45,152.5,242.0,1.8,13.0,330.0,329.15,265.7
2016,4,10,16,0,76.0,218.0,1.8,13.0,258.0,246.73,199.59
2016,4,10,16,15,68.0,195.0,1.75,13.0,227.5,215.65,174.79
2016,4,10,16,30,60.0,172.0,1.7,13.0,197.0,185.58,150.27
2016,4,10,16,45,51.0,150.5,1.7,13.0,170.0,157.62,127.21
2016,4,10,17,0,42.0,129.0,1.7,13.0,143.0,130.89,104.88
2016,4,10,17,15,32.5,107.0,1.55,12.5,116.5,104.87,83.08
2016,4,10,17,30,23.0,85.0,1.4,12.0,90.0,80.31,62.31
2016,4,10,17,45,11.5,63.5,1.3,12.0,66.0,57.0,42.47
2016,4,10,18,0,0.0,42.0,1.2,12.0,42.0,36.58,25.0
2016,4,10,18,15,0.0,24.5,1.15,11.5,24.5,21.42,10.98
2016,4,10,18,30,0.0,7.0,1.1,11.0,7.0,6.37,0.0
2016,4,10,18,45,0.0,3.5,1.05,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.5,10.5,13.0,9.55,0.0
2016,4,11,6,0,109.0,21.0,0.5,11.0,26.0,16.5,0.0
2016,4,11,6,15,226.0,36.0,0.55,11.0,65.0,35.79,19.69
2016,4,11,6,30,343.0,51.0,0.6,11.0,104.0,77.51,46.07
2016,4,11,6,45,421.5,61.5,0.65,11.5,152.0,126.32,83.18
2016,4,11,7,0,500.0,72.0,0.7,12.0,200.0,183.4,130.43
2016,4,11,7,15,250.0,80.5,0.8,12.0,144.5,151.97,116.38
2016,4,11,7,30,0.0,89.0,0.9,12.0,89.0,78.91,62.14
2016,4,11,7,45,0.0,111.0,1.0,12.5,111.0,98.8,78.81
2016,4,11,8,0,0.0,133.0,1.1,13.0,133.0,118.87,95.16
2016,4,11,8,15,6.5,160.0,1.15,13.0,163.5,147.14,118.25
2016,4,11,8,30,13.0,187.0,1.2,13.0,194.0,176.38,141.86
2016,4,11,8,45,23.5,215.5,1.3,13.5,229.5,210.45,168.91
2016,4,11,9,0,34.0,244.0,1.4,14.0,265.0,254.01,203.09
2016,4,11,9,15,52.0,274.5,1.4,14.0,309.5,299.51,238.65
2016,4,11,9,30,70.0,305.0,1.4,14.0,354.0,346.87,275.11
2016,4,11,9,45,72.5,323.0,1.45,14.5,376.0,370.48,292.09
2016,4,11,10,0,75.0,341.0,1.5,15.0,398.0,394.17,309.07
2016,4,11,10,15,75.5,355.5,1.5,15.0,414.5,412.5,322.28
2016,4,11,10,30,76.0,370.0,1.5,15.0,431.0,430.66,335.32
2016,4,11,10,45,76.5,379.5,1.5,15.5,442.5,443.4,343.68
2016,4,11,11,0,77.0,389.0,1.5,16.0,454.0,455.87,351.84
2016,4,11,11,15,46.5,339.5,1.5,16.0,379.0,376.29,291.52
2016,4,11,11,30,16.0,290.0,1.5,16.0,304.0,282.84,219.82
2016,4,11,11,45,16.5,291.5,1.5,16.0,306.5,284.98,221.83
2016,4,11,12,0,17.0,293.0,1.5,16.0,309.0,287.04,223.37
2016,4,11,12,15,183.5,349.0,1.5,16.0,509.5,542.68,420.1
2016,4,11,12,30,350.0,405.0,1.5,16.0,710.0,784.49,591.57
2016,4,11,12,45,263.5,416.5,1.55,16.0,644.5,706.9,533.68
2016,4,11,13,0,177.0,428.0,1.6,16.0,579.0,613.99,467.19
2016,4,11,13,15,178.0,418.0,1.65,16.0,568.0,600.85,459.33
2016,4,11,13,30,179.0,408.0,1.7,16.0,557.0,586.82,450.11
2016,4,11,13,45,177.0,397.0,1.75,16.0,540.5,568.11,437.4
2016,4,11,14,0,175.0,386.0,1.8,16.0,524.0,548.75,424.17
2016,4,11,14,15,472.0,274.0,1.8,15.5,625.5,710.69,550.85
2016,4,11,14,30,769.0,162.0,1.8,15.0,727.0,830.5,640.8
2016,4,11,14,45,758.0,157.0,1.85,15.0,690.5,784.81,609.17
2016,4,11,15,0,747.0,152.0,1.9,15.0,654.0,737.38,576.74
2016,4,11,15,15,729.0,148.0,1.9,15.0,611.5,684.53,538.76
2016,4,11,15,30,711.0,144.0,1.9,15.0,569.0,631.09,499.43
2016,4,11,15,45,690.5,137.0,1.95,15.0,522.5,572.84,455.71
2016,4,11,16,0,670.0,130.0,2.0,15.0,476.0,514.93,410.86
2016,4,11,16,15,638.0,123.5,1.95,14.5,426.5,452.44,361.33
2016,4,11,16,30,606.0,117.0,1.9,14.0,377.0,392.22,312.0
2016,4,11,16,45,570.5,107.0,1.85,14.0,326.5,329.96,259.11
2016,4,11,17,0,535.0,97.0,1.8,14.0,276.0,271.15,207.88
2016,4,11,17,15,476.0,87.0,1.6,13.5,225.5,207.48,153.04
2016,4,11,17,30,417.0,77.0,1.4,13.0,175.0,153.81,107.11
2016,4,11,17,45,343.0,62.5,1.25,13.0,129.5,101.43,64.91
2016,4,11,18,0,269.0,48.0,1.1,13.0,84.0,58.56,34.21
2016,4,11,18,15,157.5,30.5,1.05,12.5,49.5,23.8,13.14
2016,4,11,18,30,46.0,13.0,1.0,12.0,15.0,11.82,0.0
2016,4,11,18,45,23.0,6.5,1.0,11.5,7.5,5.91,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,10.01,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,17.24,2.67
2016,4,12,6,15,204.5,38.0,1.7,11.0,65.5,37.13,21.15
2016,4,12,6,30,310.0,54.0,1.7,11.0,104.0,77.42,47.36
2016,4,12,6,45,392.0,65.0,1.75,11.5,151.5,123.26,82.18
2016,4,12,7,0,474.0,76.0,1.8,12.0,199.0,181.82,130.81
2016,4,12,7,15,266.5,108.0,1.75,12.0,180.5,179.1,138.99
2016,4,12,7,30,59.0,140.0,1.7,12.0,162.0,148.21,119.54
2016,4,12,7,45,29.5,104.0,1.7,12.5,115.0,106.74,85.22
2016,4,12,8,0,0.0,68.0,1.7,13.0,68.0,60.12,45.75
2016,4,12,8,15,0.0,89.0,1.7,13.0,89.0,78.85,61.46
2016,4,12,8,30,0.0,110.0,1.7,13.0,110.0,97.83,77.12
2016,4,12,8,45,2.0,147.5,1.7,13.5,148.5,133.37,106.13
2016,4,12,9,0,4.0,185.0,1.7,14.0,187.0,169.57,135.1
2016,4,12,9,15,108.0,253.0,1.7,14.0,327.5,328.29,263.6
2016,4,12,9,30,212.0,321.0,1.7,14.0,468.0,483.13,383.01
2016,4,12,9,45,213.0,339.0,1.75,14.5,492.5,512.22,402.56
2016,4,12,10,0,214.0,357.0,1.8,15.0,517.0,540.74,422.3
2016,4,12,10,15,153.5,368.5,1.85,15.0,485.5,507.56,395.58
2016,4,12,10,30,93.0,380.0,1.9,15.0,454.0,456.09,355.42
2016,4,12,10,45,165.5,394.5,2.0,15.5,531.0,556.68,431.48
2016,4,12,11,0,238.0,409.0,2.1,16.0,608.0,646.2,496.72
2016,4,12,11,15,242.5,413.0,2.15,16.0,619.0,675.21,516.53
2016,4,12,11,30,247.0,417.0,2.2,16.0,630.0,688.26,525.68
2016,4,12,11,45,564.0,278.5,2.25,16.0,769.5,880.38,669.74
2016,4,12,12,0,881.0,140.0,2.3,16.0,909.0,1044.54,780.89
2016,4,12,12,15,881.5,140.0,2.35,16.0,909.0,1046.0,780.56
2016,4,12,12,30,882.0,140.0,2.4,16.0,909.0,1043.68,779.7
2016,4,12,12,45,856.5,154.5,2.5,16.0,895.0,1038.6,777.74
2016,4,12,13,0,831.0,169.0,2.6,16.0,881.0,1018.06,765.59
2016,4,12,13,15,827.0,168.0,2.65,16.0,864.5,999.38,754.31
2016,4,12,13,30,823.0,167.0,2.7,16.0,848.0,977.29,740.72
2016,4,12,13,45,814.0,166.0,2.75,16.0,824.0,947.27,721.73
2016,4,12,14,0,805.0,165.0,2.8,16.0,800.0,914.37,700.7
2016,4,12,14,15,795.5,162.5,2.85,15.5,769.5,876.86,677.58
2016,4,12,14,30,786.0,160.0,2.9,15.0,739.0,841.28,655.53
2016,4,12,14,45,650.0,194.0,2.95,15.0,656.5,735.45,579.22
2016,4,12,15,0,514.0,228.0,3.0,15.0,574.0,632.5,502.07
2016,4,12,15,15,457.5,230.0,3.05,15.0,523.5,568.46,454.0
2016,4,12,15,30,401.0,232.0,3.1,15.0,473.0,508.0,407.47
2016,4,12,15,45,415.0,208.0,3.15,15.0,440.0,469.68,378.35
2016,4,12,16,0,429.0,184.0,3.2,15.0,407.0,428.95,346.3
2016,4,12,16,15,358.5,175.5,3.05,14.5,349.0,352.09,284.63
2016,4,12,16,30,288.0,167.0,2.9,14.0,291.0,290.16,234.07
2016,4,12,16,45,253.0,153.5,2.8,13.5,252.5,244.65,196.12
2016,4,12,17,0,218.0,140.0,2.7,13.0,214.0,203.01,160.91
2016,4,12,17,15,192.0,118.0,2.6,12.5,175.0,159.95,124.1
2016,4,12,17,30,166.0,96.0,2.5,12.0,136.0,120.28,90.18
2016,4,12,17,45,126.0,74.5,2.45,12.0,100.5,81.94,58.54
2016,4,12,18,0,86.0,53.0,2.4,12.0,65.0,50.85,34.15
2016,4,12,18,15,43.0,32.0,2.4,11.5,38.0,26.45,15.64
2016,4,12,18,30,0.0,11.0,2.4,11.0,11.0,9.68,0.0
2016,4,12,18,45,0.0,5.5,2.45,11.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,1.2,9.5,16.0,10.91,0.0
2016,4,13,6,0,117.0,24.0,1.3,10.0,32.0,18.81,5.46
2016,4,13,6,15,232.0,40.0,1.45,10.5,72.5,39.87,22.95
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,82.99,50.54
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,131.08,87.27
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,191.68,137.85
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,250.0,189.31
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,314.38,245.85
