Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,656.0,100.5,1.95,12.5,370.0,376.42,299.41
2016,4,13,8,0,697.0,106.0,2.0,13.0,423.0,442.17,354.43
2016,4,13,8,15,724.5,111.5,2.0,13.0,473.5,504.16,405.4
2016,4,13,8,30,752.0,117.0,2.0,13.0,524.0,567.58,455.86
2016,4,13,8,45,776.0,119.5,2.0,13.5,571.5,626.74,500.72
2016,4,13,9,0,800.0,122.0,2.0,14.0,619.0,684.67,543.25
2016,4,13,9,15,815.0,125.0,2.05,14.0,661.0,737.65,582.22
2016,4,13,9,30,830.0,128.0,2.1,14.0,703.0,789.39,618.17
2016,4,13,9,45,849.0,126.5,2.15,14.5,741.0,838.14,650.13
2016,4,13,10,0,868.0,125.0,2.2,15.0,779.0,885.27,680.5
2016,4,13,10,15,876.0,127.0,2.25,15.0,808.5,916.21,700.71
2016,4,13,10,30,884.0,129.0,2.3,15.0,838.0,951.84,724.24
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.5,980.29,741.4
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,1005.29,756.27
2016,4,13,11,15,893.0,136.0,2.45,16.0,896.5,1026.17,769.86
2016,4,13,11,30,897.0,137.0,2.5,16.0,912.0,1043.45,781.2
2016,4,13,11,45,891.5,141.5,2.55,16.0,917.0,1051.04,786.27
2016,4,13,12,0,886.0,146.0,2.6,16.0,922.0,1054.73,789.01
2016,4,13,12,15,886.0,146.0,2.6,16.0,921.0,1055.63,789.53
2016,4,13,12,30,886.0,146.0,2.6,16.0,920.0,1052.73,787.71
2016,4,13,12,45,881.0,147.0,2.65,16.0,910.5,1042.06,781.45
2016,4,13,13,0,876.0,148.0,2.7,16.0,901.0,1039.47,780.74
2016,4,13,13,15,872.0,147.0,2.75,16.0,884.5,1020.11,768.87
2016,4,13,13,30,868.0,146.0,2.8,16.0,868.0,997.18,754.78
2016,4,13,13,45,853.5,149.0,2.9,16.0,842.0,965.26,735.0
2016,4,13,14,0,839.0,152.0,3.0,16.0,816.0,930.53,713.16
2016,4,13,14,15,830.0,149.5,3.0,15.5,785.0,892.45,689.33
2016,4,13,14,30,821.0,147.0,3.0,15.0,754.0,851.8,663.42
2016,4,13,14,45,802.5,147.0,3.05,15.0,715.5,803.79,630.99
2016,4,13,15,0,784.0,147.0,3.1,15.0,677.0,757.46,598.88
2016,4,13,15,15,767.0,142.5,3.05,14.5,634.0,703.23,559.92
2016,4,13,15,30,750.0,138.0,3.0,14.0,591.0,648.24,519.36
2016,4,13,15,45,726.0,133.5,3.0,14.0,543.0,588.54,473.27
2016,4,13,16,0,702.0,129.0,3.0,14.0,495.0,529.41,426.35
2016,4,13,16,15,671.0,122.5,2.95,13.5,444.5,465.77,375.13
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,404.22,323.97
2016,4,13,16,45,591.0,110.0,2.85,13.0,341.0,338.78,267.87
2016,4,13,17,0,542.0,104.0,2.8,13.0,288.0,278.27,214.91
2016,4,13,17,15,481.5,93.5,2.55,12.5,236.0,213.47,158.74
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,158.74,111.72
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,104.43,68.77
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,62.22,39.09
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,28.73,17.89
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,13.97,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,12.73,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,22.57,9.43
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,43.46,26.28
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,86.42,54.2
2016,4,14,6,45,406.0,74.0,1.55,10.5,166.0,134.28,91.31
2016,4,14,7,0,478.0,87.0,1.7,11.0,215.0,191.18,139.09
2016,4,14,7,15,504.5,92.0,1.85,11.0,253.0,239.18,182.76
2016,4,14,7,30,531.0,97.0,2.0,11.0,291.0,287.32,226.55
2016,4,14,7,45,470.0,128.5,2.15,11.5,319.0,323.77,260.49
2016,4,14,8,0,409.0,160.0,2.3,12.0,347.0,355.64,288.57
2016,4,14,8,15,528.5,144.5,2.35,12.0,415.0,429.49,349.48
2016,4,14,8,30,648.0,129.0,2.4,12.0,483.0,519.5,422.01
2016,4,14,8,45,695.0,140.0,2.5,12.5,549.0,596.52,481.42
2016,4,14,9,0,742.0,151.0,2.6,13.0,615.0,676.49,541.41
2016,4,14,9,15,759.0,155.0,2.65,13.0,657.0,729.86,581.0
2016,4,14,9,30,776.0,159.0,2.7,13.0,699.0,782.33,619.29
2016,4,14,9,45,655.5,210.0,2.8,13.5,682.0,769.08,605.83
2016,4,14,10,0,535.0,261.0,2.9,14.0,665.0,739.82,580.96
2016,4,14,10,15,459.5,306.0,2.95,14.0,663.0,738.28,577.54
2016,4,14,10,30,384.0,351.0,3.0,14.0,661.0,718.4,560.71
2016,4,14,10,45,433.5,339.0,3.05,14.0,697.5,776.81,603.86
2016,4,14,11,0,483.0,327.0,3.1,14.0,734.0,823.96,638.21
2016,4,14,11,15,420.5,363.0,3.15,14.0,722.0,808.85,624.93
2016,4,14,11,30,358.0,399.0,3.2,14.0,710.0,778.05,601.17
2016,4,14,11,45,346.0,411.0,3.3,14.5,713.5,782.65,603.34
2016,4,14,12,0,334.0,423.0,3.4,15.0,717.0,785.31,603.9
2016,4,14,12,15,571.0,312.0,3.45,15.0,813.5,924.38,709.42
2016,4,14,12,30,808.0,201.0,3.5,15.0,910.0,1041.51,792.68
2016,4,14,12,45,836.5,180.5,3.6,15.0,907.5,1043.18,793.78
2016,4,14,13,0,865.0,160.0,3.7,15.0,905.0,1040.03,792.78
2016,4,14,13,15,860.5,158.5,3.75,15.0,888.5,1019.76,779.85
2016,4,14,13,30,856.0,157.0,3.8,15.0,872.0,996.0,764.67
2016,4,14,13,45,844.5,158.0,3.85,15.0,846.5,964.94,744.43
2016,4,14,14,0,833.0,159.0,3.9,15.0,821.0,931.0,722.12
2016,4,14,14,15,823.0,156.5,3.9,14.5,789.0,892.2,697.25
2016,4,14,14,30,813.0,154.0,3.9,14.0,757.0,850.92,670.33
2016,4,14,14,45,806.0,147.5,3.9,14.0,720.5,805.81,639.08
2016,4,14,15,0,799.0,141.0,3.9,14.0,684.0,758.48,605.75
2016,4,14,15,15,781.5,137.5,3.85,14.0,640.0,707.01,567.1
2016,4,14,15,30,764.0,134.0,3.8,14.0,596.0,652.11,525.1
2016,4,14,15,45,751.5,125.0,3.8,14.0,550.0,594.18,480.04
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,535.67,433.2
2016,4,14,16,15,709.0,110.5,3.7,13.5,453.0,471.69,381.09
2016,4,14,16,30,679.0,105.0,3.6,13.0,402.0,409.6,328.88
2016,4,14,16,45,640.0,98.0,3.5,13.0,349.5,344.91,272.66
2016,4,14,17,0,601.0,91.0,3.4,13.0,297.0,283.92,218.43
2016,4,14,17,15,542.5,82.5,3.15,12.5,244.5,220.63,162.8
2016,4,14,17,30,484.0,74.0,2.9,12.0,192.0,164.21,113.77
2016,4,14,17,45,397.5,62.5,2.65,11.5,143.5,106.75,67.66
2016,4,14,18,0,311.0,51.0,2.4,11.0,95.0,62.49,36.81
2016,4,14,18,15,155.5,36.0,2.2,10.5,58.0,28.02,17.57
2016,4,14,18,30,0.0,21.0,2.0,10.0,21.0,17.81,0.0
2016,4,14,18,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,11.82,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,21.33,9.8
2016,4,15,6,15,339.5,38.5,2.15,8.5,86.0,43.9,24.2
2016,4,15,6,30,460.0,51.0,2.4,9.0,130.0,91.92,53.83
2016,4,15,6,45,530.5,60.0,2.7,9.5,181.5,144.1,94.68
2016,4,15,7,0,601.0,69.0,3.0,10.0,233.0,205.07,147.1
2016,4,15,7,15,650.5,76.0,3.2,10.5,287.5,266.5,202.41
2016,4,15,7,30,700.0,83.0,3.4,11.0,342.0,333.34,262.16
2016,4,15,7,45,732.0,89.0,3.6,11.5,395.5,397.02,318.6
2016,4,15,8,0,764.0,95.0,3.8,12.0,449.0,463.23,375.51
2016,4,15,8,15,789.5,99.5,3.8,12.5,500.5,526.59,428.14
2016,4,15,8,30,815.0,104.0,3.8,13.0,552.0,590.76,479.61
2016,4,15,8,45,835.0,107.0,3.8,13.5,600.0,650.59,526.07
2016,4,15,9,0,855.0,110.0,3.8,14.0,648.0,710.12,570.85
2016,4,15,9,15,869.5,112.5,3.75,14.0,690.5,764.49,610.88
2016,4,15,9,30,884.0,115.0,3.7,14.0,733.0,817.4,647.71
2016,4,15,9,45,900.5,114.0,3.7,14.5,771.5,860.15,675.69
2016,4,15,10,0,917.0,113.0,3.7,15.0,810.0,906.68,706.04
2016,4,15,10,15,924.5,114.5,3.7,15.0,840.0,945.62,731.97
2016,4,15,10,30,932.0,116.0,3.7,15.0,870.0,981.52,755.67
2016,4,15,10,45,938.5,116.5,3.7,15.5,893.0,1012.22,774.25
2016,4,15,11,0,945.0,117.0,3.7,16.0,916.0,1039.47,790.39
2016,4,15,11,15,947.5,117.5,3.7,16.0,930.5,1059.19,802.92
2016,4,15,11,30,950.0,118.0,3.7,16.0,945.0,1075.04,812.99
2016,4,15,11,45,952.0,118.0,3.7,16.5,952.0,1085.95,818.32
2016,4,15,12,0,954.0,118.0,3.7,17.0,959.0,1092.84,821.11
2016,4,15,12,15,953.5,117.5,3.7,17.0,957.0,1092.65,820.89
2016,4,15,12,30,953.0,117.0,3.7,17.0,955.0,1088.4,818.16
2016,4,15,12,45,952.0,115.5,3.7,17.5,945.5,1078.57,810.34
2016,4,15,13,0,951.0,114.0,3.7,18.0,936.0,1064.75,800.05
2016,4,15,13,15,946.5,113.0,3.65,18.0,918.5,1044.11,786.46
2016,4,15,13,30,942.0,112.0,3.6,18.0,901.0,1019.73,770.48
2016,4,15,13,45,935.0,111.0,3.55,18.0,875.5,989.44,750.54
2016,4,15,14,0,928.0,110.0,3.5,18.0,850.0,955.82,728.35
2016,4,15,14,15,919.5,108.5,3.4,18.0,817.5,917.24,702.36
2016,4,15,14,30,911.0,107.0,3.3,18.0,785.0,875.81,674.32
2016,4,15,14,45,898.5,105.0,3.2,18.0,746.0,828.09,641.66
2016,4,15,15,0,886.0,103.0,3.1,18.0,707.0,778.32,607.29
2016,4,15,15,15,871.0,100.5,2.95,17.5,663.0,728.65,573.27
2016,4,15,15,30,856.0,98.0,2.8,17.0,619.0,672.87,532.16
2016,4,15,15,45,836.0,94.5,2.7,17.0,570.0,612.09,485.46
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,551.2,437.4
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.5,486.84,385.52
2016,4,15,16,30,763.0,83.0,2.1,16.0,418.0,423.79,333.05
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.5,357.52,276.16
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,293.35,219.77
2016,4,15,17,15,639.5,66.0,1.55,15.0,258.0,228.67,163.64
2016,4,15,17,30,587.0,60.0,1.4,14.0,205.0,169.92,112.89
2016,4,15,17,45,507.5,51.0,1.3,13.5,155.0,111.25,65.98
2016,4,15,18,0,428.0,42.0,1.2,13.0,105.0,62.65,32.97
2016,4,15,18,15,296.0,29.5,1.2,12.5,64.5,23.8,14.14
2016,4,15,18,30,164.0,17.0,1.2,12.0,24.0,13.82,0.0
2016,4,15,18,45,82.0,8.5,1.25,12.0,12.0,7.73,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,117.0,13.0,1.65,11.5,22.0,11.82,0.0
2016,4,16,6,0,234.0,26.0,1.7,12.0,44.0,21.16,10.28
2016,4,16,6,15,345.0,38.5,1.85,12.5,88.0,44.41,23.96
2016,4,16,6,30,456.0,51.0,2.0,13.0,132.0,91.96,53.17
2016,4,16,6,45,526.0,60.0,2.15,14.0,183.0,143.84,93.06
2016,4,16,7,0,596.0,69.0,2.3,15.0,234.0,204.42,143.91
2016,4,16,7,15,644.0,75.5,2.35,15.0,287.5,264.59,197.28
2016,4,16,7,30,692.0,82.0,2.4,15.0,341.0,329.97,254.88
2016,4,16,7,45,724.0,88.0,2.5,15.5,394.0,393.1,309.48
2016,4,16,8,0,756.0,94.0,2.6,16.0,447.0,458.77,364.44
2016,4,16,8,15,781.0,98.5,2.65,16.5,498.0,521.39,415.19
2016,4,16,8,30,806.0,103.0,2.7,17.0,549.0,584.72,464.74
2016,4,16,8,45,821.0,108.0,2.75,17.5,595.5,642.85,508.73
2016,4,16,9,0,836.0,113.0,2.8,18.0,642.0,700.25,550.81
2016,4,16,9,15,850.0,116.0,2.8,18.5,684.5,753.83,588.4
2016,4,16,9,30,864.0,119.0,2.8,19.0,727.0,805.97,622.63
2016,4,16,9,45,880.0,118.5,2.8,19.5,764.5,847.82,649.07
2016,4,16,10,0,896.0,118.0,2.8,20.0,802.0,893.64,677.93
2016,4,16,10,15,903.5,119.5,2.75,20.0,831.5,931.79,702.06
2016,4,16,10,30,911.0,121.0,2.7,20.0,861.0,966.99,724.03
2016,4,16,10,45,922.0,118.5,2.7,20.5,885.0,998.22,742.25
2016,4,16,11,0,933.0,116.0,2.7,21.0,909.0,1026.24,758.26
2016,4,16,11,15,936.0,116.5,2.65,21.0,923.5,1046.15,769.91
2016,4,16,11,30,939.0,117.0,2.6,21.0,938.0,1062.27,779.2
2016,4,16,11,45,942.0,116.5,2.6,21.0,945.0,1073.48,785.96
2016,4,16,12,0,945.0,116.0,2.6,21.0,952.0,1080.74,790.36
2016,4,16,12,15,944.5,116.0,2.5,21.0,950.5,1081.0,789.28
2016,4,16,12,30,944.0,116.0,2.4,21.0,949.0,1077.24,785.8
2016,4,16,12,45,942.5,115.0,2.35,21.5,939.5,1067.46,777.71
2016,4,16,13,0,941.0,114.0,2.3,22.0,930.0,1053.73,767.32
2016,4,16,13,15,937.0,113.0,2.2,21.5,912.5,1033.7,755.38
2016,4,16,13,30,933.0,112.0,2.1,21.0,895.0,1009.97,741.14
2016,4,16,13,45,928.5,110.0,2.05,21.0,870.5,981.14,722.82
2016,4,16,14,0,924.0,108.0,2.0,21.0,846.0,948.89,702.3
2016,4,16,14,15,915.5,106.0,1.9,21.0,814.0,909.92,676.75
2016,4,16,14,30,907.0,104.0,1.8,21.0,782.0,868.12,649.27
2016,4,16,14,45,893.5,103.5,1.75,21.0,743.5,821.34,618.77
2016,4,16,15,0,880.0,103.0,1.7,21.0,705.0,772.6,586.64
2016,4,16,15,15,865.5,100.5,1.6,21.0,661.5,723.52,553.18
2016,4,16,15,30,851.0,98.0,1.5,21.0,618.0,668.37,513.09
2016,4,16,15,45,819.0,99.0,1.45,21.0,567.5,605.3,466.55
2016,4,16,16,0,787.0,100.0,1.4,21.0,517.0,543.29,419.48
2016,4,16,16,15,665.5,111.0,1.25,20.5,440.0,448.6,347.01
2016,4,16,16,30,544.0,122.0,1.1,20.0,363.0,365.28,281.96
2016,4,16,16,45,578.0,106.5,1.0,19.5,333.5,327.94,249.79
2016,4,16,17,0,612.0,91.0,0.9,19.0,304.0,285.69,211.69
2016,4,16,17,15,558.0,82.5,0.85,18.5,252.0,223.05,158.8
2016,4,16,17,30,504.0,74.0,0.8,18.0,200.0,166.68,111.56
2016,4,16,17,45,409.0,64.0,0.8,17.5,150.5,108.47,66.85
2016,4,16,18,0,314.0,54.0,0.8,17.0,101.0,64.39,37.6
2016,4,16,18,15,157.0,39.0,0.8,16.5,62.5,31.1,20.03
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,20.17,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,1.05,12.5,22.5,13.19,0.0
2016,4,17,6,0,202.0,29.0,1.1,13.0,45.0,22.7,12.04
2016,4,17,6,15,305.5,43.0,1.3,13.0,88.0,46.07,26.04
2016,4,17,6,30,409.0,57.0,1.5,13.0,131.0,93.22,56.17
2016,4,17,6,45,481.5,66.5,1.7,13.5,181.5,143.02,94.51
2016,4,17,7,0,554.0,76.0,1.9,14.0,232.0,201.89,143.87
2016,4,17,7,15,603.0,83.5,1.95,14.5,285.0,260.77,195.44
2016,4,17,7,30,652.0,91.0,2.0,15.0,338.0,325.03,251.19
2016,4,17,7,45,689.0,96.5,2.05,15.5,391.0,387.41,304.53
2016,4,17,8,0,726.0,102.0,2.1,16.0,444.0,452.95,358.77
2016,4,17,8,15,752.0,106.5,2.1,16.5,494.5,514.45,408.04
2016,4,17,8,30,778.0,111.0,2.1,17.0,545.0,576.6,456.06
2016,4,17,8,45,800.5,113.5,2.1,17.5,592.5,635.5,500.04
2016,4,17,9,0,823.0,116.0,2.1,18.0,640.0,694.42,542.59
2016,4,17,9,15,837.5,119.0,2.1,18.0,682.0,747.7,580.68
2016,4,17,9,30,852.0,122.0,2.1,18.0,724.0,799.61,615.51
2016,4,17,9,45,869.5,121.0,2.1,18.5,762.0,848.12,646.24
2016,4,17,10,0,887.0,120.0,2.1,19.0,800.0,887.67,670.38
2016,4,17,10,15,895.0,121.5,2.1,19.5,829.5,925.88,693.37
2016,4,17,10,30,903.0,123.0,2.1,20.0,859.0,961.2,714.17
2016,4,17,10,45,908.5,124.0,2.1,20.5,881.5,990.56,730.89
2016,4,17,11,0,914.0,125.0,2.1,21.0,904.0,1016.54,745.35
2016,4,17,11,15,917.0,126.0,2.1,21.0,919.0,1036.55,757.41
2016,4,17,11,30,920.0,127.0,2.1,21.0,934.0,1052.85,767.21
2016,4,17,11,45,921.0,127.5,2.1,21.5,940.5,1062.84,771.63
2016,4,17,12,0,922.0,128.0,2.1,22.0,947.0,1068.95,773.74
2016,4,17,12,15,921.5,128.0,2.05,22.0,945.5,1069.13,773.1
2016,4,17,12,30,921.0,128.0,2.0,22.0,944.0,1065.4,770.16
2016,4,17,12,45,919.5,127.0,1.95,22.0,934.5,1055.75,763.66
2016,4,17,13,0,918.0,126.0,1.9,22.0,925.0,1042.27,754.9
2016,4,17,13,15,914.0,125.0,1.8,22.0,908.0,1022.58,741.66
2016,4,17,13,30,910.0,124.0,1.7,22.0,891.0,999.28,726.25
2016,4,17,13,45,905.0,122.0,1.6,22.5,866.0,970.54,706.09
2016,4,17,14,0,900.0,120.0,1.5,23.0,841.0,938.49,683.94
2016,4,17,14,15,891.5,118.0,1.4,23.0,809.5,900.27,659.16
2016,4,17,14,30,883.0,116.0,1.3,23.0,778.0,859.31,632.55
2016,4,17,14,45,873.5,112.5,1.2,23.0,740.0,813.53,602.61
2016,4,17,15,0,864.0,109.0,1.1,23.0,702.0,770.53,574.36
2016,4,17,15,15,849.0,106.0,1.0,23.0,658.5,716.48,537.73
2016,4,17,15,30,834.0,103.0,0.9,23.0,615.0,661.26,498.39
2016,4,17,15,45,816.0,99.0,0.8,23.0,567.5,602.33,455.46
2016,4,17,16,0,798.0,95.0,0.7,23.0,520.0,543.16,411.16
2016,4,17,16,15,772.0,90.5,0.6,22.5,469.0,479.62,363.05
2016,4,17,16,30,746.0,86.0,0.5,22.0,418.0,417.39,314.21
2016,4,17,16,45,711.5,80.5,0.45,22.0,365.0,351.78,261.04
2016,4,17,17,0,677.0,75.0,0.4,22.0,312.0,289.81,209.23
2016,4,17,17,15,627.0,68.0,0.4,21.5,259.5,225.88,156.02
2016,4,17,17,30,577.0,61.0,0.4,21.0,207.0,167.59,107.6
2016,4,17,17,45,501.0,52.0,0.4,20.5,157.5,110.2,63.43
2016,4,17,18,0,425.0,43.0,0.4,20.0,108.0,62.41,32.14
2016,4,17,18,15,305.5,30.5,0.5,19.5,67.5,24.51,14.52
2016,4,17,18,30,186.0,18.0,0.6,19.0,27.0,14.58,0.0
2016,4,17,18,45,93.0,9.0,0.7,18.5,13.5,8.19,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,13.19,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,23.65,13.23
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,48.15,26.12
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,96.34,55.64
2016,4,18,6,45,540.5,62.0,1.0,15.5,193.0,148.97,96.05
2016,4,18,7,0,608.0,71.0,1.1,16.0,245.0,209.95,146.98
2016,4,18,7,15,655.0,77.5,1.05,16.5,299.0,270.57,199.44
2016,4,18,7,30,702.0,84.0,1.0,17.0,353.0,336.23,255.34
2016,4,18,7,45,732.5,90.0,0.95,17.5,406.0,399.26,307.86
2016,4,18,8,0,763.0,96.0,0.9,18.0,459.0,464.62,360.1
2016,4,18,8,15,787.5,100.5,0.8,18.5,510.0,527.28,407.8
2016,4,18,8,30,812.0,105.0,0.7,19.0,561.0,590.54,453.61
2016,4,18,8,45,830.5,108.5,0.65,20.0,608.5,649.52,493.85
2016,4,18,9,0,849.0,112.0,0.6,21.0,656.0,708.07,531.93
2016,4,18,9,15,862.5,115.0,0.75,21.0,698.0,761.69,569.76
2016,4,18,9,30,876.0,118.0,0.9,21.0,740.0,813.79,604.81
2016,4,18,9,45,891.5,117.5,1.05,21.5,777.5,855.64,631.63
2016,4,18,10,0,907.0,117.0,1.2,22.0,815.0,901.26,660.78
2016,4,18,10,15,914.0,118.5,1.2,22.0,844.5,939.15,683.64
2016,4,18,10,30,921.0,120.0,1.2,22.0,874.0,974.01,704.46
2016,4,18,10,45,927.0,120.5,1.3,22.0,896.5,1003.7,723.66
2016,4,18,11,0,933.0,121.0,1.4,22.0,919.0,1029.96,740.78
2016,4,18,11,15,936.0,121.5,1.4,22.0,933.5,1049.71,752.24
2016,4,18,11,30,939.0,122.0,1.4,22.0,948.0,1065.68,761.48
2016,4,18,11,45,939.0,123.0,1.4,22.5,954.0,1075.28,765.45
2016,4,18,12,0,939.0,124.0,1.4,23.0,960.0,1080.92,767.16
2016,4,18,12,15,938.5,124.0,1.35,23.0,958.5,1081.06,766.23
2016,4,18,12,30,938.0,124.0,1.3,23.0,957.0,1077.22,763.04
2016,4,18,12,45,929.5,127.0,1.3,23.0,946.0,1064.52,755.54
2016,4,18,13,0,921.0,130.0,1.3,23.0,935.0,1048.06,745.94
2016,4,18,13,15,917.0,129.0,1.3,23.0,917.5,1028.3,734.4
2016,4,18,13,30,913.0,128.0,1.3,23.0,900.0,1004.92,720.68
2016,4,18,13,45,900.0,130.5,1.35,23.0,873.0,973.26,702.58
2016,4,18,14,0,887.0,133.0,1.4,23.0,846.0,938.69,682.52
2016,4,18,14,15,878.0,131.0,1.4,22.5,814.5,908.31,665.57
2016,4,18,14,30,869.0,129.0,1.4,22.0,783.0,866.64,640.94
2016,4,18,14,45,848.0,130.5,1.45,22.0,742.5,816.66,609.87
2016,4,18,15,0,827.0,132.0,1.5,22.0,702.0,765.37,577.38
2016,4,18,15,15,734.5,145.0,1.45,21.5,628.0,676.76,515.81
2016,4,18,15,30,642.0,158.0,1.4,21.0,554.0,591.78,455.23
2016,4,18,15,45,692.0,139.0,1.35,21.0,535.5,567.77,437.84
2016,4,18,16,0,742.0,120.0,1.3,21.0,517.0,536.79,413.72
2016,4,18,16,15,700.0,107.0,1.25,20.5,452.5,459.53,354.86
2016,4,18,16,30,658.0,94.0,1.2,20.0,388.0,385.69,296.9
2016,4,18,16,45,579.5,103.0,1.15,19.5,338.5,323.48,246.38
2016,4,18,17,0,501.0,112.0,1.1,19.0,289.0,266.04,199.05
2016,4,18,17,15,457.0,99.0,1.05,18.0,240.0,208.93,151.33
2016,4,18,17,30,413.0,86.0,1.0,17.0,191.0,156.98,107.98
2016,4,18,17,45,348.5,70.5,0.95,16.5,145.0,105.73,67.64
2016,4,18,18,0,284.0,55.0,0.9,16.0,99.0,62.76,37.61
2016,4,18,18,15,187.5,38.0,0.9,15.5,62.0,29.48,19.09
2016,4,18,18,30,91.0,21.0,0.9,15.0,25.0,17.16,0.06
2016,4,18,18,45,45.5,10.5,0.95,15.0,12.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.0,1.0,12.5,26.5,12.62,0.0
2016,4,19,6,0,229.0,32.0,0.9,13.0,53.0,25.02,14.79
2016,4,19,6,15,332.5,45.5,0.9,13.5,97.5,51.32,29.54
2016,4,19,6,30,436.0,59.0,0.9,14.0,142.0,98.49,59.19
2016,4,19,6,45,515.0,67.0,0.95,14.5,194.5,149.79,98.25
2016,4,19,7,0,594.0,75.0,1.0,15.0,247.0,210.91,148.83
2016,4,19,7,15,640.5,81.5,1.05,15.5,300.5,270.55,200.62
2016,4,19,7,30,687.0,88.0,1.1,16.0,354.0,335.16,255.99
2016,4,19,7,45,726.5,91.5,1.15,16.5,408.0,398.55,309.26
2016,4,19,8,0,766.0,95.0,1.2,17.0,462.0,465.62,363.69
2016,4,19,8,15,790.0,99.5,1.15,17.5,513.0,527.8,412.03
2016,4,19,8,30,814.0,104.0,1.1,18.0,564.0,590.8,458.95
2016,4,19,8,45,831.5,107.5,1.05,18.5,610.5,649.15,500.57
2016,4,19,9,0,849.0,111.0,1.0,19.0,657.0,706.96,540.16
2016,4,19,9,15,862.5,114.0,0.8,19.5,699.5,760.48,572.8
2016,4,19,9,30,876.0,117.0,0.6,20.0,742.0,812.48,601.35
2016,4,19,9,45,880.0,122.5,0.45,20.5,776.5,857.55,624.87
2016,4,19,10,0,884.0,128.0,0.3,21.0,811.0,899.84,645.85
2016,4,19,10,15,891.5,130.0,0.4,21.0,840.5,930.36,665.35
2016,4,19,10,30,899.0,132.0,0.5,21.0,870.0,965.45,687.97
2016,4,19,10,45,898.5,137.0,0.6,21.5,891.0,992.91,704.5
2016,4,19,11,0,898.0,142.0,0.7,22.0,912.0,1016.74,718.92
2016,4,19,11,15,901.0,143.0,0.8,22.0,926.5,1036.31,732.22
2016,4,19,11,30,904.0,144.0,0.9,22.0,941.0,1052.24,743.43
2016,4,19,11,45,686.0,253.5,1.0,22.0,861.0,974.69,697.06
2016,4,19,12,0,468.0,363.0,1.1,22.0,781.0,866.63,624.85
2016,4,19,12,15,470.5,361.5,1.15,22.0,781.5,868.01,627.87
2016,4,19,12,30,473.0,360.0,1.2,22.0,782.0,866.93,628.01
2016,4,19,12,45,478.5,354.0,1.3,22.0,777.0,861.91,626.49
2016,4,19,13,0,484.0,348.0,1.4,22.0,772.0,854.37,623.35
2016,4,19,13,15,474.0,342.0,1.45,21.5,750.5,829.37,608.99
2016,4,19,13,30,464.0,336.0,1.5,21.0,729.0,802.48,593.35
2016,4,19,13,45,401.5,351.0,1.55,21.0,684.0,734.56,547.32
2016,4,19,14,0,339.0,366.0,1.6,21.0,639.0,681.02,510.35
2016,4,19,14,15,267.0,364.5,1.6,20.5,574.5,604.71,457.21
2016,4,19,14,30,195.0,363.0,1.6,20.0,510.0,520.81,397.55
2016,4,19,14,45,162.0,343.5,1.6,20.0,462.0,466.13,358.15
2016,4,19,15,0,129.0,324.0,1.6,20.0,414.0,413.7,319.56
2016,4,19,15,15,98.0,296.0,1.6,19.5,362.0,348.13,271.1
2016,4,19,15,30,67.0,268.0,1.6,19.0,310.0,295.08,231.17
2016,4,19,15,45,91.0,252.0,1.65,18.5,304.0,289.78,228.6
2016,4,19,16,0,115.0,236.0,1.7,18.0,298.0,287.97,228.16
2016,4,19,16,15,120.0,213.0,1.65,17.5,272.0,260.39,206.87
2016,4,19,16,30,125.0,190.0,1.6,17.0,246.0,232.24,184.63
2016,4,19,16,45,111.5,169.5,1.55,17.0,215.0,198.92,157.51
2016,4,19,17,0,98.0,149.0,1.5,17.0,184.0,167.23,131.44
2016,4,19,17,15,88.0,125.5,1.5,16.5,153.0,133.52,103.56
2016,4,19,17,30,78.0,102.0,1.5,16.0,122.0,105.34,80.02
2016,4,19,17,45,64.5,79.5,1.5,15.5,93.5,76.71,56.32
2016,4,19,18,0,51.0,57.0,1.5,15.0,65.0,51.56,35.95
2016,4,19,18,15,25.5,37.0,1.45,14.5,41.0,31.3,20.84
2016,4,19,18,30,0.0,17.0,1.4,14.0,17.0,14.98,0.83
2016,4,19,18,45,0.0,8.5,1.4,14.0,8.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,126.0,16.0,0.75,11.5,28.0,12.6,0.0
2016,4,20,6,0,252.0,32.0,0.7,12.0,56.0,26.07,16.06
2016,4,20,6,15,353.5,44.5,0.8,12.5,100.5,51.48,29.19
2016,4,20,6,30,455.0,57.0,0.9,13.0,145.0,98.96,59.02
2016,4,20,6,45,518.0,66.0,1.0,13.5,195.5,149.74,98.54
2016,4,20,7,0,581.0,75.0,1.1,14.0,246.0,208.3,147.9
2016,4,20,7,15,479.5,104.0,1.15,14.5,263.5,241.83,182.79
2016,4,20,7,30,378.0,133.0,1.2,15.0,281.0,264.91,206.92
2016,4,20,7,45,560.0,115.5,1.3,15.5,369.0,352.99,277.41
2016,4,20,8,0,742.0,98.0,1.4,16.0,457.0,457.09,359.8
2016,4,20,8,15,588.5,152.0,1.45,16.0,455.5,472.66,373.57
2016,4,20,8,30,435.0,206.0,1.5,16.0,454.0,465.54,368.49
2016,4,20,8,45,366.5,244.0,1.6,16.5,464.0,476.02,375.75
2016,4,20,9,0,298.0,282.0,1.7,17.0,474.0,486.59,381.99
2016,4,20,9,15,339.5,291.0,1.75,17.0,523.5,541.83,423.58
2016,4,20,9,30,381.0,300.0,1.8,17.0,573.0,599.7,466.11
2016,4,20,9,45,407.5,305.0,1.9,17.5,610.0,653.76,504.2
2016,4,20,10,0,434.0,310.0,2.0,18.0,647.0,698.98,535.59
2016,4,20,10,15,486.0,304.5,2.05,18.0,695.0,756.49,576.6
2016,4,20,10,30,538.0,299.0,2.1,18.0,743.0,814.98,617.61
2016,4,20,10,45,730.0,208.0,2.15,18.5,827.0,923.1,693.38
2016,4,20,11,0,922.0,117.0,2.2,19.0,911.0,1013.76,750.84
2016,4,20,11,15,699.0,236.0,2.2,19.0,844.0,951.96,708.61
2016,4,20,11,30,476.0,355.0,2.2,19.0,777.0,857.7,639.6
2016,4,20,11,45,515.0,347.0,2.25,19.0,806.5,893.87,666.08
2016,4,20,12,0,554.0,339.0,2.3,19.0,836.0,927.93,689.76
2016,4,20,12,15,728.0,239.0,2.3,19.0,890.5,1005.32,745.0
2016,4,20,12,30,902.0,139.0,2.3,19.0,945.0,1053.97,775.99
2016,4,20,12,45,606.5,278.0,2.35,19.0,818.0,913.92,681.98
2016,4,20,13,0,311.0,417.0,2.4,19.0,691.0,741.18,557.11
2016,4,20,13,15,437.5,361.5,2.4,19.0,738.0,812.22,611.67
2016,4,20,13,30,564.0,306.0,2.4,19.0,785.0,865.89,651.72
2016,4,20,13,45,493.0,319.5,2.45,19.0,730.0,798.31,604.06
2016,4,20,14,0,422.0,333.0,2.5,19.0,675.0,731.87,557.37
2016,4,20,14,15,634.0,233.5,2.5,18.5,725.0,803.74,615.55
2016,4,20,14,30,846.0,134.0,2.5,18.0,775.0,850.2,651.42
2016,4,20,14,45,631.5,205.5,2.5,18.0,671.0,722.57,559.52
2016,4,20,15,0,417.0,277.0,2.5,18.0,567.0,599.37,466.98
2016,4,20,15,15,603.5,199.0,2.45,17.5,589.5,635.94,499.08
2016,4,20,15,30,790.0,121.0,2.4,17.0,612.0,647.35,510.47
2016,4,20,15,45,773.0,115.0,2.35,17.0,565.0,589.27,465.71
2016,4,20,16,0,756.0,109.0,2.3,17.0,518.0,531.15,420.14
2016,4,20,16,15,728.0,104.0,2.15,16.5,467.0,468.2,369.89
2016,4,20,16,30,700.0,99.0,2.0,16.0,416.0,406.9,319.35
2016,4,20,16,45,503.5,114.0,1.9,16.0,327.5,300.68,233.86
2016,4,20,17,0,307.0,129.0,1.8,16.0,239.0,216.53,166.94
2016,4,20,17,15,270.0,114.0,1.6,15.5,199.0,172.27,129.65
2016,4,20,17,30,233.0,99.0,1.4,15.0,159.0,132.44,96.31
2016,4,20,17,45,198.5,78.5,1.2,14.5,122.0,92.87,64.18
2016,4,20,18,0,164.0,58.0,1.0,14.0,85.0,58.04,38.0
2016,4,20,18,15,102.5,39.5,0.95,13.5,54.5,31.49,21.22
2016,4,20,18,30,41.0,21.0,0.9,13.0,24.0,17.8,3.51
2016,4,20,18,45,20.5,10.5,0.9,13.0,12.0,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,12.5,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,0.6,13.0,18.0,15.84,7.67
2016,4,21,6,15,0.0,32.0,0.75,13.0,32.0,28.21,18.21
2016,4,21,6,30,0.0,46.0,0.9,13.0,46.0,40.58,29.13
2016,4,21,6,45,0.0,62.0,1.05,13.5,62.0,54.59,41.26
2016,4,21,7,0,0.0,78.0,1.2,14.0,78.0,68.76,53.3
2016,4,21,7,15,0.0,95.0,1.3,14.0,95.0,83.93,66.08
2016,4,21,7,30,0.0,112.0,1.4,14.0,112.0,99.22,78.76
2016,4,21,7,45,0.0,108.5,1.55,14.5,108.5,96.24,75.86
2016,4,21,8,0,0.0,105.0,1.7,15.0,105.0,93.16,72.91
2016,4,21,8,15,52.0,179.0,1.75,15.0,209.0,192.03,154.27
2016,4,21,8,30,104.0,253.0,1.8,15.0,313.0,296.23,237.52
2016,4,21,8,45,71.0,258.0,1.9,15.0,301.0,286.21,228.5
2016,4,21,9,0,38.0,263.0,2.0,15.0,289.0,272.62,216.84
2016,4,21,9,15,109.5,302.5,2.05,15.0,381.0,375.28,298.13
2016,4,21,9,30,181.0,342.0,2.1,15.0,473.0,476.01,375.43
2016,4,21,9,45,252.5,347.5,2.15,15.5,539.5,559.39,437.47
2016,4,21,10,0,324.0,353.0,2.2,16.0,606.0,637.05,494.11
2016,4,21,10,15,576.0,255.5,2.25,16.0,724.5,786.39,606.62
2016,4,21,10,30,828.0,158.0,2.3,16.0,843.0,935.13,710.54
2016,4,21,10,45,509.5,295.0,2.35,16.5,720.5,799.07,609.56
2016,4,21,11,0,191.0,432.0,2.4,17.0,598.0,618.54,472.29
2016,4,21,11,15,116.5,408.0,2.45,17.0,509.5,525.49,403.96
2016,4,21,11,30,42.0,384.0,2.5,17.0,421.0,414.39,319.74
2016,4,21,11,45,43.0,386.0,2.55,17.5,425.0,418.07,322.43
2016,4,21,12,0,44.0,388.0,2.6,18.0,429.0,421.46,324.4
2016,4,21,12,15,63.0,410.0,2.65,18.0,467.5,463.14,356.04
2016,4,21,12,30,82.0,432.0,2.7,18.0,506.0,504.49,387.0
2016,4,21,12,45,109.0,436.5,2.8,18.0,533.5,535.01,410.42
2016,4,21,13,0,136.0,441.0,2.9,18.0,561.0,579.1,443.54
2016,4,21,13,15,276.5,399.5,2.95,18.0,637.5,682.66,522.89
2016,4,21,13,30,417.0,358.0,3.0,18.0,714.0,777.42,593.78
2016,4,21,13,45,237.0,361.0,3.1,18.0,562.5,591.6,456.66
2016,4,21,14,0,57.0,364.0,3.2,18.0,411.0,400.88,311.1
2016,4,21,14,15,104.5,365.5,3.2,17.5,446.5,440.69,344.52
2016,4,21,14,30,152.0,367.0,3.2,17.0,482.0,487.89,382.24
2016,4,21,14,45,323.0,306.0,3.25,17.0,535.5,563.93,444.15
2016,4,21,15,0,494.0,245.0,3.3,17.0,589.0,624.66,493.0
2016,4,21,15,15,359.0,263.0,3.25,17.0,505.0,513.83,407.29
2016,4,21,15,30,224.0,281.0,3.2,17.0,421.0,416.37,331.0
2016,4,21,15,45,261.0,252.0,3.15,17.0,403.0,404.41,322.65
2016,4,21,16,0,298.0,223.0,3.1,17.0,385.0,380.28,303.9
2016,4,21,16,15,197.5,207.0,3.0,16.5,310.0,291.65,233.51
2016,4,21,16,30,97.0,191.0,2.9,16.0,235.0,215.97,172.97
2016,4,21,16,45,48.5,150.0,2.85,16.0,172.0,153.6,122.41
2016,4,21,17,0,0.0,109.0,2.8,16.0,109.0,96.34,75.88
2016,4,21,17,15,0.0,91.0,2.55,15.5,91.0,80.17,62.58
2016,4,21,17,30,0.0,73.0,2.3,15.0,73.0,64.15,49.1
2016,4,21,17,45,0.0,56.0,2.05,14.5,56.0,49.17,36.25
2016,4,21,18,0,0.0,39.0,1.8,14.0,39.0,34.39,23.41
2016,4,21,18,15,0.0,25.0,1.65,13.5,25.0,22.03,13.24
2016,4,21,18,30,0.0,11.0,1.5,13.0,11.0,9.66,0.0
2016,4,21,18,45,0.0,5.5,1.4,13.0,5.5,5.0,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.95,13.0,15.5,13.65,0.0
2016,4,22,6,0,0.0,31.0,3.0,13.0,31.0,26.95,17.11
2016,4,22,6,15,10.5,51.5,3.05,13.0,53.5,44.68,31.78
2016,4,22,6,30,21.0,72.0,3.1,13.0,76.0,64.47,48.5
2016,4,22,6,45,32.0,94.0,3.2,13.0,102.5,87.68,68.1
2016,4,22,7,0,43.0,116.0,3.3,13.0,129.0,112.68,89.23
2016,4,22,7,15,52.5,137.5,3.4,13.0,156.5,138.44,110.99
2016,4,22,7,30,62.0,159.0,3.5,13.0,184.0,165.55,133.75
2016,4,22,7,45,187.0,176.0,3.65,13.0,265.0,241.95,196.12
2016,4,22,8,0,312.0,193.0,3.8,13.0,346.0,334.63,272.06
2016,4,22,8,15,248.5,225.0,3.9,13.0,355.0,351.21,285.84
2016,4,22,8,30,185.0,257.0,4.0,13.0,364.0,353.76,287.54
2016,4,22,8,45,94.0,219.5,4.1,13.5,274.0,270.91,219.58
2016,4,22,9,0,3.0,182.0,4.2,14.0,184.0,165.43,131.67
2016,4,22,9,15,1.5,103.0,4.25,14.0,104.0,92.61,71.7
2016,4,22,9,30,0.0,24.0,4.3,14.0,24.0,21.24,12.17
2016,4,22,9,45,0.0,27.0,4.4,14.0,27.0,23.91,14.38
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,26.59,16.58
2016,4,22,10,15,23.5,196.5,4.5,13.5,216.0,205.11,164.03
2016,4,22,10,30,47.0,363.0,4.5,13.0,402.0,392.09,312.51
2016,4,22,10,45,31.0,320.5,4.5,13.0,347.0,336.1,267.45
2016,4,22,11,0,15.0,278.0,4.5,13.0,292.0,268.32,213.33
2016,4,22,11,15,12.5,252.0,4.5,13.0,264.0,241.71,192.08
2016,4,22,11,30,10.0,226.0,4.5,13.0,236.0,215.09,170.68
2016,4,22,11,45,128.5,337.0,4.5,13.0,453.0,467.84,373.55
2016,4,22,12,0,247.0,448.0,4.5,13.0,670.0,716.18,561.38
2016,4,22,12,15,358.0,407.0,4.4,13.0,728.5,785.35,613.81
2016,4,22,12,30,469.0,366.0,4.3,13.0,787.0,865.56,673.77
2016,4,22,12,45,424.0,380.0,4.25,13.0,758.0,830.12,646.32
2016,4,22,13,0,379.0,394.0,4.2,13.0,729.0,782.04,610.67
2016,4,22,13,15,618.5,274.0,4.15,13.0,808.5,899.58,702.91
2016,4,22,13,30,858.0,154.0,4.1,13.0,888.0,984.39,764.36
2016,4,22,13,45,867.5,144.0,4.1,13.0,868.0,961.22,748.17
2016,4,22,14,0,877.0,134.0,4.1,13.0,848.0,925.58,724.01
2016,4,22,14,15,659.5,216.5,4.1,13.0,742.0,806.61,638.26
2016,4,22,14,30,442.0,299.0,4.1,13.0,636.0,679.11,539.85
2016,4,22,14,45,481.5,267.5,4.15,13.0,618.0,659.4,527.57
2016,4,22,15,0,521.0,236.0,4.2,13.0,600.0,634.82,510.68
2016,4,22,15,15,466.0,239.0,4.15,13.0,549.5,573.02,462.53
2016,4,22,15,30,411.0,242.0,4.1,13.0,499.0,514.62,416.52
2016,4,22,15,45,589.0,176.5,4.1,13.0,514.0,534.09,433.72
2016,4,22,16,0,767.0,111.0,4.1,13.0,529.0,536.98,435.53
2016,4,22,16,15,739.0,106.5,3.95,12.5,478.0,474.03,383.41
2016,4,22,16,30,711.0,102.0,3.8,12.0,427.0,412.7,331.31
2016,4,22,16,45,400.5,124.0,3.7,12.0,303.0,270.53,215.76
2016,4,22,17,0,90.0,146.0,3.6,12.0,179.0,158.53,127.23
2016,4,22,17,15,301.5,112.0,3.3,11.5,197.0,177.42,135.39
2016,4,22,17,30,513.0,78.0,3.0,11.0,215.0,168.44,116.49
2016,4,22,17,45,432.0,68.0,2.75,11.0,165.5,111.94,71.07
2016,4,22,18,0,351.0,58.0,2.5,11.0,116.0,67.73,40.93
2016,4,22,18,15,233.0,43.0,2.3,11.0,75.5,33.32,23.21
2016,4,22,18,30,115.0,28.0,2.1,11.0,35.0,22.56,8.62
2016,4,22,18,45,57.5,14.0,1.95,11.0,17.5,12.73,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,1.2,10.5,33.0,13.47,0.32
