Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,299.0,34.0,1.3,11.0,66.0,27.47,17.92
2016,4,23,6,15,396.5,45.0,1.35,11.0,112.0,54.57,30.51
2016,4,23,6,30,494.0,56.0,1.4,11.0,158.0,103.19,61.42
2016,4,23,6,45,547.5,65.0,1.5,11.5,208.0,154.85,102.61
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,213.0,152.68
2016,4,23,7,15,644.0,80.5,1.55,12.0,310.5,271.87,205.09
2016,4,23,7,30,687.0,87.0,1.5,12.0,363.0,335.25,260.82
2016,4,23,7,45,711.0,94.0,1.5,12.5,413.5,395.37,312.54
2016,4,23,8,0,735.0,101.0,1.5,13.0,464.0,457.09,363.71
2016,4,23,8,15,758.0,105.5,1.4,13.5,513.0,517.14,411.24
2016,4,23,8,30,781.0,110.0,1.3,14.0,562.0,577.56,457.01
2016,4,23,8,45,795.0,115.0,1.25,14.5,607.0,633.19,497.67
2016,4,23,9,0,809.0,120.0,1.2,15.0,652.0,688.04,536.21
2016,4,23,9,15,822.5,122.5,1.15,15.0,692.5,738.92,571.67
2016,4,23,9,30,836.0,125.0,1.1,15.0,733.0,788.37,603.67
2016,4,23,9,45,855.5,122.0,1.1,15.5,770.0,835.3,632.79
2016,4,23,10,0,875.0,119.0,1.1,16.0,807.0,873.68,655.7
2016,4,23,10,15,882.5,121.0,1.15,16.0,835.5,911.02,679.77
2016,4,23,10,30,890.0,123.0,1.2,16.0,864.0,945.49,701.85
2016,4,23,10,45,894.0,124.5,1.25,16.0,885.5,973.12,719.45
2016,4,23,11,0,898.0,126.0,1.3,16.0,907.0,997.37,734.97
2016,4,23,11,15,901.0,126.5,1.3,16.0,921.0,1016.14,746.19
2016,4,23,11,30,904.0,127.0,1.3,16.0,935.0,1031.28,755.22
2016,4,23,11,45,901.0,130.5,1.35,16.5,940.0,1039.77,759.63
2016,4,23,12,0,898.0,134.0,1.4,17.0,945.0,1044.42,761.79
2016,4,23,12,15,897.5,133.5,1.55,17.0,943.5,1043.78,763.86
2016,4,23,12,30,897.0,133.0,1.7,17.0,942.0,1039.37,763.53
2016,4,23,12,45,892.5,134.0,1.85,17.0,931.5,1028.74,759.16
2016,4,23,13,0,888.0,135.0,2.0,17.0,921.0,1014.47,752.39
2016,4,23,13,15,883.5,134.0,2.1,16.5,904.0,994.67,742.68
2016,4,23,13,30,879.0,133.0,2.2,16.0,887.0,971.43,730.61
2016,4,23,13,45,866.5,135.0,2.35,16.0,861.0,940.51,712.36
2016,4,23,14,0,854.0,137.0,2.5,16.0,835.0,915.41,697.84
2016,4,23,14,15,845.0,135.0,2.55,16.0,803.5,877.5,673.34
2016,4,23,14,30,836.0,133.0,2.6,16.0,772.0,837.06,646.92
2016,4,23,14,45,819.0,133.0,2.7,16.0,733.5,790.07,615.84
2016,4,23,15,0,802.0,133.0,2.8,16.0,695.0,741.62,582.98
2016,4,23,15,15,786.0,129.5,2.8,15.5,652.5,689.23,545.64
2016,4,23,15,30,770.0,126.0,2.8,15.0,610.0,635.95,506.55
2016,4,23,15,45,744.0,124.0,2.8,15.0,562.5,578.3,461.97
2016,4,23,16,0,718.0,122.0,2.8,15.0,515.0,520.35,415.95
2016,4,23,16,15,690.0,116.5,2.75,14.5,465.5,459.07,366.65
2016,4,23,16,30,662.0,111.0,2.7,14.0,416.0,399.51,317.13
2016,4,23,16,45,615.5,107.0,2.7,14.0,363.5,336.59,263.28
2016,4,23,17,0,569.0,103.0,2.7,14.0,311.0,278.21,212.27
2016,4,23,17,15,516.0,94.0,2.55,13.5,260.0,218.57,160.52
2016,4,23,17,30,463.0,85.0,2.4,13.0,209.0,162.71,112.73
2016,4,23,17,45,391.5,72.5,2.3,13.0,161.5,110.54,71.13
2016,4,23,18,0,320.0,60.0,2.2,13.0,114.0,67.34,41.34
2016,4,23,18,15,216.5,43.5,2.15,12.5,74.5,33.63,23.41
2016,4,23,18,30,113.0,27.0,2.1,12.0,35.0,21.85,9.03
2016,4,23,18,45,56.5,13.5,2.05,12.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,113.0,21.0,1.8,10.5,33.5,16.44,3.34
2016,4,24,6,0,226.0,42.0,2.0,11.0,67.0,32.6,22.45
2016,4,24,6,15,322.5,56.0,2.05,11.0,112.5,59.6,36.57
2016,4,24,6,30,419.0,70.0,2.1,11.0,158.0,106.02,67.07
2016,4,24,6,45,493.0,79.0,2.2,11.5,210.5,158.69,108.4
2016,4,24,7,0,567.0,88.0,2.3,12.0,263.0,218.32,158.69
2016,4,24,7,15,613.0,95.0,2.35,12.5,316.5,276.59,210.08
2016,4,24,7,30,659.0,102.0,2.4,13.0,370.0,339.79,265.22
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,402.22,318.78
2016,4,24,8,0,737.0,111.0,2.5,14.0,477.0,467.95,373.42
2016,4,24,8,15,761.0,115.5,2.5,14.5,527.5,528.62,422.37
2016,4,24,8,30,785.0,120.0,2.5,15.0,578.0,590.16,470.28
2016,4,24,8,45,808.0,122.0,2.5,15.5,625.0,648.24,514.09
2016,4,24,9,0,831.0,124.0,2.5,16.0,672.0,706.85,556.88
2016,4,24,9,15,844.5,126.5,2.4,16.0,713.5,758.69,593.91
2016,4,24,9,30,858.0,129.0,2.3,16.0,755.0,809.03,627.36
2016,4,24,9,45,867.5,132.0,2.2,16.5,790.5,854.84,655.7
2016,4,24,10,0,877.0,135.0,2.1,17.0,826.0,898.32,681.79
2016,4,24,10,15,884.0,137.0,2.1,17.0,854.5,935.99,705.81
2016,4,24,10,30,891.0,139.0,2.1,17.0,883.0,961.53,721.62
2016,4,24,10,45,892.0,142.5,2.1,17.0,903.5,988.27,738.33
2016,4,24,11,0,893.0,146.0,2.1,17.0,924.0,1011.48,752.68
2016,4,24,11,15,896.0,147.0,2.2,17.0,938.0,1030.6,765.65
2016,4,24,11,30,899.0,148.0,2.3,17.0,952.0,1046.1,776.39
2016,4,24,11,45,890.0,154.5,2.45,17.0,955.5,1051.33,781.13
2016,4,24,12,0,881.0,161.0,2.6,17.0,959.0,1065.6,791.97
2016,4,24,12,15,880.0,161.5,2.75,17.0,957.5,1065.44,793.32
2016,4,24,12,30,879.0,162.0,2.9,17.0,956.0,1061.45,792.35
2016,4,24,12,45,856.0,175.0,3.05,17.0,941.5,1044.58,782.89
2016,4,24,13,0,833.0,188.0,3.2,17.0,927.0,1024.15,771.1
2016,4,24,13,15,828.5,186.5,3.3,16.5,910.0,1004.13,760.54
2016,4,24,13,30,824.0,185.0,3.4,16.0,893.0,980.76,747.62
2016,4,24,13,45,806.5,188.5,3.5,16.0,866.0,947.13,726.12
2016,4,24,14,0,789.0,192.0,3.6,16.0,839.0,917.33,707.18
2016,4,24,14,15,779.0,189.0,3.6,15.5,807.5,878.86,682.63
2016,4,24,14,30,769.0,186.0,3.6,15.0,776.0,838.1,656.21
2016,4,24,14,45,766.5,176.5,3.65,15.0,740.0,794.66,625.94
2016,4,24,15,0,764.0,167.0,3.7,15.0,704.0,748.85,593.17
2016,4,24,15,15,746.5,162.5,3.75,14.5,661.0,695.43,554.74
2016,4,24,15,30,729.0,158.0,3.8,14.0,618.0,641.37,514.75
2016,4,24,15,45,718.5,147.5,3.85,14.0,572.5,585.32,471.26
2016,4,24,16,0,708.0,137.0,3.9,14.0,527.0,528.6,425.94
2016,4,24,16,15,679.0,131.0,3.85,13.5,476.0,466.79,375.7
2016,4,24,16,30,650.0,125.0,3.8,13.0,425.0,406.83,325.44
2016,4,24,16,45,606.0,118.5,3.75,13.0,372.5,343.07,270.43
2016,4,24,17,0,562.0,112.0,3.7,13.0,320.0,283.65,218.17
2016,4,24,17,15,509.0,102.0,3.6,12.5,268.0,220.85,163.57
2016,4,24,17,30,456.0,92.0,3.5,12.0,216.0,167.08,117.31
2016,4,24,17,45,382.0,78.5,3.4,12.0,167.0,114.13,74.97
2016,4,24,18,0,308.0,65.0,3.3,12.0,118.0,70.49,44.64
2016,4,24,18,15,210.0,47.0,3.15,11.5,77.5,36.31,25.9
2016,4,24,18,30,112.0,29.0,3.0,11.0,37.0,23.37,10.89
2016,4,24,18,45,56.0,14.5,2.9,11.0,18.5,13.19,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,13.35,2.77
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,27.35,18.3
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,57.63,30.57
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,110.19,63.91
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,165.87,108.81
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,230.26,165.27
2016,4,25,7,15,744.0,69.0,3.6,10.5,340.0,292.47,222.0
2016,4,25,7,30,783.0,74.0,3.7,11.0,395.0,358.52,281.52
2016,4,25,7,45,811.0,78.0,3.8,11.5,448.5,422.48,338.22
2016,4,25,8,0,839.0,82.0,3.9,12.0,502.0,488.26,394.64
2016,4,25,8,15,859.5,85.0,3.9,12.0,553.0,550.49,447.1
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,611.02,496.67
2016,4,25,8,45,895.5,91.0,3.9,12.5,651.0,669.61,542.25
2016,4,25,9,0,911.0,94.0,3.9,13.0,698.0,727.28,585.67
2016,4,25,9,15,922.0,96.0,3.85,13.0,739.5,779.41,623.14
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,829.6,658.04
2016,4,25,9,45,938.5,101.0,3.8,13.5,816.0,874.16,687.4
2016,4,25,10,0,944.0,104.0,3.8,14.0,851.0,915.86,714.35
2016,4,25,10,15,950.0,105.5,3.75,14.0,880.0,953.43,739.14
2016,4,25,10,30,956.0,107.0,3.7,14.0,909.0,987.79,761.52
2016,4,25,10,45,959.0,108.5,3.65,14.5,930.5,1015.97,778.08
2016,4,25,11,0,962.0,110.0,3.6,15.0,952.0,1040.49,792.05
2016,4,25,11,15,964.0,110.5,3.5,15.0,965.5,1059.23,803.18
2016,4,25,11,30,966.0,111.0,3.4,15.0,979.0,1074.07,811.73
2016,4,25,11,45,964.0,113.0,3.3,15.5,984.0,1082.51,814.53
2016,4,25,12,0,962.0,115.0,3.2,16.0,989.0,1086.89,814.76
2016,4,25,12,15,961.0,115.0,3.1,16.0,987.0,1086.19,813.28
2016,4,25,12,30,960.0,115.0,3.0,16.0,985.0,1081.46,809.29
2016,4,25,12,45,954.0,117.0,2.95,16.0,973.5,1069.84,801.4
2016,4,25,13,0,948.0,119.0,2.9,16.0,962.0,1054.37,791.14
2016,4,25,13,15,943.5,118.0,2.8,16.0,944.0,1033.56,776.97
2016,4,25,13,30,939.0,117.0,2.7,16.0,926.0,1009.1,760.47
2016,4,25,13,45,931.5,116.5,2.65,16.0,900.5,978.86,740.66
2016,4,25,14,0,924.0,116.0,2.6,16.0,875.0,945.38,718.67
2016,4,25,14,15,915.5,114.5,2.55,16.0,842.5,907.0,693.27
2016,4,25,14,30,907.0,113.0,2.5,16.0,810.0,865.84,665.83
2016,4,25,14,45,895.0,111.0,2.5,16.0,771.5,818.89,634.5
2016,4,25,15,0,883.0,109.0,2.5,16.0,733.0,769.9,601.37
2016,4,25,15,15,868.5,106.5,2.45,16.0,689.0,720.75,566.41
2016,4,25,15,30,854.0,104.0,2.4,16.0,645.0,665.79,525.32
2016,4,25,15,45,833.5,101.0,2.4,16.0,596.0,605.82,479.63
2016,4,25,16,0,813.0,98.0,2.4,16.0,547.0,545.82,432.51
2016,4,25,16,15,787.5,94.0,2.25,15.5,495.5,482.73,381.77
2016,4,25,16,30,762.0,90.0,2.1,15.0,444.0,420.86,330.33
2016,4,25,16,45,724.5,85.5,2.0,14.5,390.5,354.51,274.03
2016,4,25,17,0,687.0,81.0,1.9,14.0,337.0,292.37,219.76
2016,4,25,17,15,638.5,74.5,1.75,13.5,283.5,229.31,164.46
2016,4,25,17,30,590.0,68.0,1.6,13.0,230.0,171.67,114.5
2016,4,25,17,45,513.5,60.0,1.5,12.5,179.0,115.05,69.68
2016,4,25,18,0,437.0,52.0,1.4,12.0,128.0,68.01,38.64
2016,4,25,18,15,323.0,39.5,1.4,11.5,85.5,31.81,22.1
2016,4,25,18,30,209.0,27.0,1.4,11.0,43.0,21.2,9.97
2016,4,25,18,45,104.5,13.5,1.4,11.0,21.5,12.28,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.1,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.1,8.0,10.0,9.1,0.0
2016,4,26,5,45,147.5,25.0,1.1,9.0,42.5,19.58,7.76
2016,4,26,6,0,295.0,40.0,1.1,10.0,75.0,31.06,21.5
2016,4,26,6,15,387.0,51.5,1.2,10.0,121.5,60.86,35.88
2016,4,26,6,30,479.0,63.0,1.3,10.0,168.0,108.86,67.1
2016,4,26,6,45,531.0,73.0,1.4,10.5,218.0,160.23,108.34
2016,4,26,7,0,583.0,83.0,1.5,11.0,268.0,217.92,158.04
2016,4,26,7,15,626.0,90.0,1.5,11.5,320.5,276.13,209.39
2016,4,26,7,30,669.0,97.0,1.5,12.0,373.0,338.86,263.92
2016,4,26,7,45,522.5,142.0,1.55,12.5,374.5,358.96,285.33
2016,4,26,8,0,376.0,187.0,1.6,13.0,376.0,358.73,287.73
2016,4,26,8,15,397.0,203.0,1.5,13.0,421.0,414.45,332.33
2016,4,26,8,30,418.0,219.0,1.4,13.0,466.0,466.24,372.37
2016,4,26,8,45,519.0,202.0,1.3,13.5,532.0,538.77,427.32
2016,4,26,9,0,620.0,185.0,1.2,14.0,598.0,623.51,489.26
2016,4,26,9,15,583.5,214.0,1.15,14.0,622.0,655.4,510.24
2016,4,26,9,30,547.0,243.0,1.1,14.0,646.0,679.14,525.33
2016,4,26,9,45,394.5,311.0,1.05,14.0,608.5,635.44,489.76
2016,4,26,10,0,242.0,379.0,1.0,14.0,571.0,578.87,444.86
2016,4,26,10,15,263.0,389.5,1.1,14.0,605.0,629.07,481.88
2016,4,26,10,30,284.0,400.0,1.2,14.0,639.0,668.28,509.9
2016,4,26,10,45,266.0,415.0,1.35,14.5,643.5,675.51,513.9
2016,4,26,11,0,248.0,430.0,1.5,15.0,648.0,680.73,516.75
2016,4,26,11,15,368.0,395.5,1.6,15.0,724.5,767.86,581.56
2016,4,26,11,30,488.0,361.0,1.7,15.0,801.0,869.45,653.81
2016,4,26,11,45,428.5,387.0,1.8,15.5,775.0,840.89,631.28
2016,4,26,12,0,369.0,413.0,1.9,16.0,749.0,798.36,600.65
2016,4,26,12,15,588.5,304.5,1.95,16.0,839.5,921.12,691.5
2016,4,26,12,30,808.0,196.0,2.0,16.0,930.0,1022.21,760.69
2016,4,26,12,45,827.5,180.5,2.05,16.0,925.5,1019.31,758.49
2016,4,26,13,0,847.0,165.0,2.1,16.0,921.0,1012.17,754.82
2016,4,26,13,15,843.0,163.5,2.15,16.0,904.0,992.43,742.95
2016,4,26,13,30,839.0,162.0,2.2,16.0,887.0,969.32,728.96
2016,4,26,13,45,835.5,158.0,2.25,16.0,863.5,940.89,711.37
2016,4,26,14,0,832.0,154.0,2.3,16.0,840.0,909.33,691.57
2016,4,26,14,15,822.5,152.0,2.35,16.0,808.5,871.67,667.42
2016,4,26,14,30,813.0,150.0,2.4,16.0,777.0,831.58,641.35
2016,4,26,14,45,794.5,150.5,2.45,16.0,738.5,784.73,610.16
2016,4,26,15,0,776.0,151.0,2.5,16.0,700.0,739.09,578.29
2016,4,26,15,15,759.0,147.0,2.5,15.5,657.0,686.24,540.85
2016,4,26,15,30,742.0,143.0,2.5,15.0,614.0,632.7,501.83
2016,4,26,15,45,726.5,135.0,2.5,15.0,568.0,575.69,458.2
2016,4,26,16,0,711.0,127.0,2.5,15.0,522.0,518.49,413.14
2016,4,26,16,15,683.0,121.5,2.55,14.5,472.0,457.76,364.71
2016,4,26,16,30,655.0,116.0,2.6,14.0,422.0,398.77,315.98
2016,4,26,16,45,629.5,100.0,2.65,14.0,366.0,332.82,259.67
2016,4,26,17,0,604.0,84.0,2.7,14.0,310.0,269.11,203.79
2016,4,26,17,15,525.0,86.0,2.6,13.5,260.5,211.69,154.41
2016,4,26,17,30,446.0,88.0,2.5,13.0,211.0,160.85,111.89
2016,4,26,17,45,373.5,76.0,2.45,12.5,164.0,110.29,71.98
2016,4,26,18,0,301.0,64.0,2.4,12.0,117.0,68.76,43.57
2016,4,26,18,15,211.0,47.0,2.4,11.5,78.5,36.2,25.96
2016,4,26,18,30,121.0,30.0,2.4,11.0,40.0,24.19,12.7
2016,4,26,18,45,60.5,15.0,2.4,11.0,20.0,13.64,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,36.0,10.0,1.6,10.0,11.0,9.1,0.0
2016,4,27,5,45,153.5,26.0,1.85,10.5,43.5,20.34,9.06
2016,4,27,6,0,271.0,42.0,2.1,11.0,76.0,32.51,22.73
2016,4,27,6,15,362.0,54.0,2.2,11.0,121.5,60.58,36.07
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,108.97,68.12
2016,4,27,6,45,508.5,76.5,2.45,11.5,217.5,159.75,108.78
2016,4,27,7,0,564.0,87.0,2.6,12.0,268.0,217.3,158.2
2016,4,27,7,15,282.0,86.0,2.65,12.0,176.5,167.19,129.16
2016,4,27,7,30,0.0,85.0,2.7,12.0,85.0,75.2,58.86
2016,4,27,7,45,0.0,74.0,2.8,12.5,74.0,65.46,50.37
2016,4,27,8,0,0.0,63.0,2.9,13.0,63.0,55.7,41.84
2016,4,27,8,15,19.5,150.0,2.95,13.0,161.5,147.13,118.37
2016,4,27,8,30,39.0,237.0,3.0,13.0,260.0,241.51,195.23
2016,4,27,8,45,22.0,214.5,3.1,13.0,228.0,206.75,166.25
2016,4,27,9,0,5.0,192.0,3.2,13.0,196.0,175.69,140.36
2016,4,27,9,15,2.5,146.5,3.2,13.0,148.5,132.67,104.9
2016,4,27,9,30,0.0,101.0,3.2,13.0,101.0,89.77,69.34
2016,4,27,9,45,13.5,204.5,3.25,13.0,215.0,195.14,155.77
2016,4,27,10,0,27.0,308.0,3.3,13.0,329.0,314.47,250.61
2016,4,27,10,15,180.5,348.0,3.3,13.0,499.5,502.56,400.09
2016,4,27,10,30,334.0,388.0,3.3,13.0,670.0,700.87,549.84
2016,4,27,10,45,429.0,363.0,3.35,13.0,735.0,785.54,612.15
2016,4,27,11,0,524.0,338.0,3.4,13.0,800.0,862.84,669.05
2016,4,27,11,15,696.0,252.5,3.4,13.0,875.5,958.17,740.15
2016,4,27,11,30,868.0,167.0,3.4,13.0,951.0,1043.32,797.69
2016,4,27,11,45,509.5,314.5,3.4,13.0,775.5,848.54,656.65
2016,4,27,12,0,151.0,462.0,3.4,13.0,600.0,615.87,478.27
2016,4,27,12,15,317.5,416.5,3.35,13.0,705.5,749.7,582.49
2016,4,27,12,30,484.0,371.0,3.3,13.0,811.0,879.73,678.41
2016,4,27,12,45,672.5,270.0,3.3,13.0,875.5,962.79,741.39
2016,4,27,13,0,861.0,169.0,3.3,13.0,940.0,1028.49,787.03
2016,4,27,13,15,489.0,298.0,3.25,13.0,734.5,790.84,615.45
2016,4,27,13,30,117.0,427.0,3.2,13.0,529.0,535.31,418.44
2016,4,27,13,45,481.0,292.5,3.2,13.5,692.0,752.65,590.83
2016,4,27,14,0,845.0,158.0,3.2,14.0,855.0,923.51,715.6
2016,4,27,14,15,537.0,263.5,3.15,14.0,700.5,738.36,578.58
2016,4,27,14,30,229.0,369.0,3.1,14.0,546.0,548.49,432.05
2016,4,27,14,45,214.0,351.5,3.05,14.0,511.0,508.93,403.36
2016,4,27,15,0,199.0,334.0,3.0,14.0,476.0,469.95,373.96
2016,4,27,15,15,303.0,291.0,2.9,14.0,492.0,497.4,397.47
2016,4,27,15,30,407.0,248.0,2.8,14.0,508.0,513.22,410.88
2016,4,27,15,45,579.0,183.0,2.75,14.0,522.5,529.66,424.84
2016,4,27,16,0,751.0,118.0,2.7,14.0,537.0,530.19,424.55
2016,4,27,16,15,723.5,113.0,2.55,14.0,486.0,468.16,373.22
2016,4,27,16,30,696.0,108.0,2.4,14.0,435.0,407.74,322.17
2016,4,27,16,45,668.5,99.5,2.3,14.0,383.5,345.91,268.83
2016,4,27,17,0,641.0,91.0,2.2,14.0,332.0,286.39,216.24
2016,4,27,17,15,591.0,83.5,2.05,13.5,279.5,224.92,162.6
2016,4,27,17,30,541.0,76.0,1.9,13.0,227.0,169.13,114.55
2016,4,27,17,45,477.0,65.5,1.75,12.5,178.5,114.93,71.3
2016,4,27,18,0,413.0,55.0,1.6,12.0,130.0,68.78,40.22
2016,4,27,18,15,305.0,42.0,1.55,11.5,87.5,32.49,22.8
2016,4,27,18,30,197.0,29.0,1.5,11.0,45.0,22.71,12.02
2016,4,27,18,45,98.5,14.5,1.5,11.0,22.5,13.19,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,36.0,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,72.0,12.0,1.9,10.0,14.0,10.91,0.0
2016,4,28,5,45,209.5,25.5,2.1,10.5,48.5,20.67,9.96
2016,4,28,6,0,347.0,39.0,2.3,11.0,83.0,31.31,21.76
2016,4,28,6,15,435.5,48.5,2.4,11.5,129.5,60.86,34.09
2016,4,28,6,30,524.0,58.0,2.5,12.0,176.0,109.79,65.47
2016,4,28,6,45,585.5,64.5,2.7,12.5,228.5,162.37,107.3
2016,4,28,7,0,647.0,71.0,2.9,13.0,281.0,222.28,158.88
2016,4,28,7,15,687.0,76.5,2.95,13.5,334.0,281.84,212.12
2016,4,28,7,30,727.0,82.0,3.0,14.0,387.0,346.72,269.27
2016,4,28,7,45,757.0,86.0,3.05,14.5,439.5,408.07,322.53
2016,4,28,8,0,787.0,90.0,3.1,15.0,492.0,471.54,375.86
2016,4,28,8,15,808.5,93.5,3.1,15.0,541.5,531.75,425.65
2016,4,28,8,30,830.0,97.0,3.1,15.0,591.0,592.44,474.28
2016,4,28,8,45,846.0,100.0,3.1,15.5,637.0,649.26,517.6
2016,4,28,9,0,862.0,103.0,3.1,16.0,683.0,701.84,556.53
2016,4,28,9,15,874.5,105.5,3.05,16.5,724.0,753.11,592.14
2016,4,28,9,30,887.0,108.0,3.0,17.0,765.0,802.7,624.75
2016,4,28,9,45,901.0,107.5,3.0,17.5,801.5,848.57,654.42
2016,4,28,10,0,915.0,107.0,3.0,18.0,838.0,892.32,682.19
2016,4,28,10,15,922.0,108.5,2.9,18.0,867.0,929.58,705.72
2016,4,28,10,30,929.0,110.0,2.8,18.0,896.0,963.81,726.93
2016,4,28,10,45,927.0,115.0,2.75,18.0,916.0,989.97,742.99
2016,4,28,11,0,925.0,120.0,2.7,18.0,936.0,1012.35,756.54
2016,4,28,11,15,928.0,120.5,2.65,18.0,950.0,1031.24,767.8
2016,4,28,11,30,931.0,121.0,2.6,18.0,964.0,1046.43,776.68
2016,4,28,11,45,927.5,124.5,2.6,18.5,968.5,1054.39,780.0
2016,4,28,12,0,924.0,128.0,2.6,19.0,973.0,1058.44,780.94
2016,4,28,12,15,923.5,128.0,2.55,19.0,971.5,1058.11,780.13
2016,4,28,12,30,923.0,128.0,2.5,19.0,970.0,1053.94,776.98
2016,4,28,12,45,923.5,125.5,2.45,19.0,961.0,1044.43,770.52
2016,4,28,13,0,924.0,123.0,2.4,19.0,952.0,1031.08,761.73
2016,4,28,13,15,920.5,122.5,2.35,19.0,935.0,1012.11,749.4
2016,4,28,13,30,917.0,122.0,2.3,19.0,918.0,989.56,734.85
2016,4,28,13,45,906.5,123.5,2.3,19.0,892.0,959.14,715.68
2016,4,28,14,0,896.0,125.0,2.3,19.0,866.0,925.74,694.51
2016,4,28,14,15,888.0,123.0,2.3,18.5,834.5,888.24,671.73
2016,4,28,14,30,880.0,121.0,2.3,18.0,803.0,848.03,646.83
2016,4,28,14,45,863.0,121.5,2.3,18.0,764.0,806.4,619.43
2016,4,28,15,0,846.0,122.0,2.3,18.0,725.0,756.97,586.2
2016,4,28,15,15,831.5,119.0,2.3,17.5,682.0,704.47,549.75
2016,4,28,15,30,817.0,116.0,2.3,17.0,639.0,650.84,511.13
2016,4,28,15,45,795.0,113.5,2.3,17.0,591.0,592.42,466.75
2016,4,28,16,0,773.0,111.0,2.3,17.0,543.0,534.22,421.2
2016,4,28,16,15,747.0,106.5,2.25,16.5,492.5,472.23,371.93
2016,4,28,16,30,721.0,102.0,2.2,16.0,442.0,411.75,322.16
2016,4,28,16,45,686.0,96.0,2.15,15.5,389.5,348.24,268.54
2016,4,28,17,0,651.0,90.0,2.1,15.0,337.0,287.86,216.15
2016,4,28,17,15,602.0,83.0,2.0,14.5,284.5,226.59,162.87
2016,4,28,17,30,553.0,76.0,1.9,14.0,232.0,170.83,115.0
2016,4,28,17,45,478.5,67.0,1.8,13.5,182.0,116.09,71.97
2016,4,28,18,0,404.0,58.0,1.7,13.0,132.0,70.73,42.06
2016,4,28,18,15,297.5,44.5,1.6,12.5,89.5,34.37,24.39
2016,4,28,18,30,191.0,31.0,1.5,12.0,47.0,24.25,13.53
2016,4,28,18,45,95.5,15.5,1.4,12.0,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.5,6.0,0.9,9.0,6.0,5.46,0.0
2016,4,29,5,30,13.0,12.0,0.9,9.0,12.0,10.91,0.0
2016,4,29,5,45,109.0,32.0,0.9,9.5,45.0,25.68,14.48
2016,4,29,6,0,205.0,52.0,0.9,10.0,78.0,40.05,29.64
2016,4,29,6,15,292.0,67.0,0.9,10.0,123.5,68.23,44.59
2016,4,29,6,30,379.0,82.0,0.9,10.0,169.0,112.85,74.81
2016,4,29,6,45,448.5,91.5,0.95,10.5,220.0,160.65,112.2
2016,4,29,7,0,518.0,101.0,1.0,11.0,271.0,216.79,159.13
2016,4,29,7,15,563.0,109.0,1.0,11.0,323.0,275.21,209.94
2016,4,29,7,30,608.0,117.0,1.0,11.0,375.0,335.83,262.2
2016,4,29,7,45,642.0,123.5,1.0,11.5,426.0,394.94,311.84
2016,4,29,8,0,676.0,130.0,1.0,12.0,477.0,456.86,362.08
2016,4,29,8,15,701.0,135.0,0.95,12.0,526.0,515.02,408.18
2016,4,29,8,30,726.0,140.0,0.9,12.0,575.0,574.26,453.48
2016,4,29,8,45,742.5,145.5,0.9,12.5,619.5,629.35,493.7
2016,4,29,9,0,759.0,151.0,0.9,13.0,664.0,684.05,532.28
2016,4,29,9,15,774.0,154.5,0.85,13.0,704.5,734.93,567.38
2016,4,29,9,30,789.0,158.0,0.8,13.0,745.0,781.71,598.71
2016,4,29,9,45,816.0,152.0,0.8,13.5,783.5,829.94,628.67
2016,4,29,10,0,843.0,146.0,0.8,14.0,822.0,877.06,657.29
2016,4,29,10,15,850.5,148.0,0.85,14.5,850.5,913.72,679.5
2016,4,29,10,30,858.0,150.0,0.9,15.0,879.0,947.57,699.83
2016,4,29,10,45,865.5,150.0,1.0,15.5,900.5,976.4,717.81
2016,4,29,11,0,873.0,150.0,1.1,16.0,922.0,991.25,726.85
2016,4,29,11,15,876.5,151.0,1.25,16.0,936.0,1010.19,741.02
2016,4,29,11,30,880.0,152.0,1.4,16.0,950.0,1025.64,752.91
2016,4,29,11,45,883.5,151.0,1.55,16.5,957.0,1035.6,759.92
2016,4,29,12,0,887.0,150.0,1.7,17.0,964.0,1041.93,764.65
2016,4,29,12,15,887.0,150.0,1.85,17.0,962.5,1042.07,766.87
2016,4,29,12,30,887.0,150.0,2.0,17.0,961.0,1038.51,766.77
2016,4,29,12,45,874.0,156.5,2.15,17.0,948.5,1036.84,767.92
2016,4,29,13,0,861.0,163.0,2.3,17.0,936.0,1019.71,758.9
2016,4,29,13,15,856.5,161.5,2.4,17.0,919.0,999.27,747.18
2016,4,29,13,30,852.0,160.0,2.5,17.0,902.0,975.44,733.14
2016,4,29,13,45,848.0,157.0,2.65,17.5,878.0,947.29,715.2
2016,4,29,14,0,844.0,154.0,2.8,18.0,854.0,916.0,694.96
2016,4,29,14,15,835.5,151.5,2.85,17.5,823.0,878.39,671.97
2016,4,29,14,30,827.0,149.0,2.9,17.0,792.0,838.26,646.91
2016,4,29,14,45,818.5,144.5,2.95,17.0,755.5,793.86,617.25
2016,4,29,15,0,810.0,140.0,3.0,17.0,719.0,747.39,585.09
2016,4,29,15,15,795.0,136.5,3.05,17.0,676.5,695.59,547.42
2016,4,29,15,30,780.0,133.0,3.1,17.0,634.0,643.81,508.76
2016,4,29,15,45,764.5,127.5,3.15,17.0,588.5,587.64,465.76
2016,4,29,16,0,749.0,122.0,3.2,17.0,543.0,531.15,421.21
2016,4,29,16,15,723.0,117.0,3.15,16.5,493.0,470.07,372.2
2016,4,29,16,30,697.0,112.0,3.1,16.0,443.0,410.41,322.73
2016,4,29,16,45,668.5,104.0,3.05,15.5,391.5,348.75,270.24
2016,4,29,17,0,640.0,96.0,3.0,15.0,340.0,289.51,218.41
2016,4,29,17,15,591.5,88.5,2.9,14.5,288.0,228.59,165.27
2016,4,29,17,30,543.0,81.0,2.8,14.0,236.0,173.14,117.57
2016,4,29,17,45,480.0,70.5,2.75,13.5,186.5,119.08,74.55
2016,4,29,18,0,417.0,60.0,2.7,13.0,137.0,72.96,43.64
2016,4,29,18,15,311.0,46.5,2.65,12.5,94.0,35.91,25.77
2016,4,29,18,30,205.0,33.0,2.6,12.0,51.0,25.82,15.08
2016,4,29,18,45,102.5,16.5,2.55,12.0,25.5,13.03,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.0,6.37,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,18.0,12.73,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,55.5,21.41,11.37
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,31.15,21.64
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,63.14,34.15
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,114.31,67.07
2016,4,30,6,45,632.5,62.0,4.15,12.5,243.0,168.75,110.87
2016,4,30,7,0,689.0,68.0,4.3,13.0,296.0,229.82,164.09
2016,4,30,7,15,726.5,73.0,4.35,13.5,350.0,292.16,220.27
2016,4,30,7,30,764.0,78.0,4.4,14.0,404.0,356.31,277.53
2016,4,30,7,45,791.5,82.0,4.45,14.5,456.5,418.6,332.24
2016,4,30,8,0,819.0,86.0,4.5,15.0,509.0,482.64,386.72
2016,4,30,8,15,839.0,89.0,4.55,15.0,559.0,543.11,437.56
2016,4,30,8,30,859.0,92.0,4.6,15.0,609.0,603.81,487.15
2016,4,30,8,45,874.0,95.0,4.65,15.5,654.5,658.7,530.02
2016,4,30,9,0,889.0,98.0,4.7,16.0,700.0,714.54,572.31
2016,4,30,9,15,900.0,100.0,4.7,16.0,741.0,765.23,609.38
2016,4,30,9,30,911.0,102.0,4.7,16.0,782.0,814.05,643.76
2016,4,30,9,45,924.5,101.0,4.7,16.5,818.0,859.73,674.19
2016,4,30,10,0,938.0,100.0,4.7,17.0,854.0,903.19,702.62
2016,4,30,10,15,943.5,101.0,4.7,17.0,882.0,939.2,726.84
2016,4,30,10,30,949.0,102.0,4.7,17.0,910.0,972.0,748.74
2016,4,30,10,45,952.5,103.0,4.7,17.5,931.0,999.59,765.46
2016,4,30,11,0,956.0,104.0,4.7,18.0,952.0,1023.59,779.66
2016,4,30,11,15,958.0,104.5,4.6,18.0,965.0,1041.91,790.57
2016,4,30,11,30,960.0,105.0,4.5,18.0,978.0,1056.38,798.9
2016,4,30,11,45,960.0,105.5,4.45,18.5,983.5,1064.97,802.24
2016,4,30,12,0,960.0,106.0,4.4,19.0,989.0,1069.59,803.04
2016,4,30,12,15,959.0,106.0,4.3,19.0,986.5,1068.71,801.82
2016,4,30,12,30,958.0,106.0,4.2,19.0,984.0,1063.85,798.02
2016,4,30,12,45,950.5,109.0,4.15,19.0,972.5,1051.72,789.82
2016,4,30,13,0,943.0,112.0,4.1,19.0,961.0,1035.81,779.24
2016,4,30,13,15,939.0,111.0,4.0,19.0,943.5,1015.55,765.52
2016,4,30,13,30,935.0,110.0,3.9,19.0,926.0,991.66,749.44
2016,4,30,13,45,930.5,108.0,3.85,19.5,901.0,962.79,728.95
2016,4,30,14,0,926.0,106.0,3.8,20.0,876.0,930.57,706.25
2016,4,30,14,15,918.0,104.5,3.7,20.0,844.0,892.69,680.7
2016,4,30,14,30,910.0,103.0,3.6,20.0,812.0,852.03,653.14
2016,4,30,14,45,900.0,101.0,3.55,20.0,774.5,806.74,622.4
2016,4,30,15,0,890.0,99.0,3.5,20.0,737.0,759.27,589.83
2016,4,30,15,15,876.5,96.5,3.35,19.5,693.5,706.97,553.31
2016,4,30,15,30,863.0,94.0,3.2,19.0,650.0,653.32,513.59
2016,4,30,15,45,844.5,91.5,3.05,19.0,602.5,597.55,470.19
2016,4,30,16,0,826.0,89.0,2.9,19.0,555.0,539.01,423.62
2016,4,30,16,15,802.5,85.5,2.7,18.5,504.0,477.15,373.82
2016,4,30,16,30,779.0,82.0,2.5,18.0,453.0,416.26,323.2
2016,4,30,16,45,745.5,78.0,2.3,18.0,400.5,352.53,268.47
2016,4,30,17,0,712.0,74.0,2.1,18.0,348.0,291.62,214.99
2016,4,30,17,15,667.5,68.5,1.95,17.5,295.0,227.93,159.69
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,170.65,110.52
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,114.38,66.44
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,66.46,35.63
2016,4,30,18,15,382.0,39.0,1.45,15.5,97.5,30.89,21.16
2016,4,30,18,30,277.0,29.0,1.4,15.0,54.0,23.55,13.33
2016,4,30,18,45,138.5,14.5,1.4,15.0,27.0,11.64,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,1.55,12.5,10.0,6.82,0.0
2016,5,1,5,30,115.0,15.0,1.7,13.0,20.0,11.83,0.0
2016,5,1,5,45,247.0,28.0,1.85,13.5,56.5,22.62,12.57
2016,5,1,6,0,379.0,41.0,2.0,14.0,93.0,32.74,22.91
2016,5,1,6,15,463.5,50.0,2.1,14.5,141.0,64.24,35.41
2016,5,1,6,30,548.0,59.0,2.2,15.0,189.0,114.07,67.22
2016,5,1,6,45,601.5,66.0,2.35,15.5,240.5,167.14,109.38
2016,5,1,7,0,655.0,73.0,2.5,16.0,292.0,226.52,160.18
2016,5,1,7,15,694.0,78.5,2.5,16.5,345.0,286.12,212.68
2016,5,1,7,30,733.0,84.0,2.5,17.0,398.0,350.97,268.86
2016,5,1,7,45,759.5,88.5,2.55,17.5,450.0,411.49,320.58
2016,5,1,8,0,786.0,93.0,2.6,18.0,502.0,473.71,372.0
2016,5,1,8,15,807.0,96.5,2.55,18.0,551.0,533.38,420.29
2016,5,1,8,30,828.0,100.0,2.5,18.0,600.0,593.46,467.31
2016,5,1,8,45,842.5,103.5,2.5,18.5,645.5,649.5,509.09
2016,5,1,9,0,857.0,107.0,2.5,19.0,691.0,704.66,548.88
2016,5,1,9,15,869.0,109.5,2.4,19.5,731.0,751.55,580.43
2016,5,1,9,30,881.0,112.0,2.3,20.0,771.0,800.29,611.22
2016,5,1,9,45,889.5,114.0,2.25,20.5,806.0,843.73,638.04
2016,5,1,10,0,898.0,116.0,2.2,21.0,841.0,884.71,662.72
2016,5,1,10,15,904.5,117.5,2.1,21.0,869.0,920.76,684.53
2016,5,1,10,30,911.0,119.0,2.0,21.0,897.0,953.81,704.06
2016,5,1,10,45,915.0,120.5,1.95,21.5,918.0,981.37,718.99
2016,5,1,11,0,919.0,122.0,1.9,22.0,939.0,1005.5,731.6
2016,5,1,11,15,921.5,122.5,1.8,22.0,952.5,1023.63,741.07
2016,5,1,11,30,924.0,123.0,1.7,22.0,966.0,1038.08,748.19
2016,5,1,11,45,925.0,123.5,1.65,22.5,971.5,1047.3,751.36
2016,5,1,12,0,926.0,124.0,1.6,23.0,977.0,1052.71,752.27
2016,5,1,12,15,925.0,124.0,1.5,23.0,975.0,1051.8,750.02
2016,5,1,12,30,924.0,124.0,1.4,23.0,973.0,1047.06,745.52
2016,5,1,12,45,923.0,122.5,1.35,23.0,963.0,1037.02,738.74
2016,5,1,13,0,922.0,121.0,1.3,23.0,953.0,1023.2,729.78
2016,5,1,13,15,918.0,120.0,1.2,23.0,935.5,1003.3,716.3
2016,5,1,13,30,914.0,119.0,1.1,23.0,918.0,979.85,700.73
2016,5,1,13,45,907.5,118.0,1.0,23.0,893.0,950.71,681.67
2016,5,1,14,0,901.0,117.0,0.9,23.0,868.0,918.4,660.69
2016,5,1,14,15,893.0,115.0,0.85,22.5,836.5,880.84,638.46
2016,5,1,14,30,885.0,113.0,0.8,22.0,805.0,840.58,614.31
2016,5,1,14,45,873.0,111.5,0.75,22.0,767.0,795.24,585.43
2016,5,1,15,0,861.0,110.0,0.7,22.0,729.0,747.95,555.01
2016,5,1,15,15,847.0,107.0,0.7,21.5,686.0,699.68,523.99
2016,5,1,15,30,833.0,104.0,0.7,21.0,643.0,645.91,487.52
2016,5,1,15,45,813.5,101.5,0.75,21.0,595.5,588.5,446.8
2016,5,1,16,0,794.0,99.0,0.8,21.0,548.0,531.02,404.46
2016,5,1,16,15,769.5,95.0,0.8,20.5,498.0,469.92,358.16
2016,5,1,16,30,745.0,91.0,0.8,20.0,448.0,409.97,310.87
2016,5,1,16,45,711.0,86.0,0.85,20.0,395.5,345.72,258.36
2016,5,1,17,0,677.0,81.0,0.9,20.0,343.0,285.49,207.5
2016,5,1,17,15,631.5,75.0,0.85,19.0,291.0,224.8,156.4
2016,5,1,17,30,586.0,69.0,0.8,18.0,239.0,169.1,109.85
2016,5,1,17,45,519.5,61.0,0.8,17.5,189.5,114.43,67.61
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,67.98,37.8
2016,5,1,18,15,351.5,41.5,0.8,16.5,96.5,32.94,22.88
2016,5,1,18,30,250.0,30.0,0.8,16.0,53.0,24.31,14.11
2016,5,1,18,45,125.0,15.0,0.85,15.5,26.5,11.81,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,41.5,8.5,0.7,10.5,10.0,7.73,0.0
2016,5,2,5,30,83.0,17.0,0.7,11.0,20.0,13.37,0.0
2016,5,2,5,45,193.0,32.5,0.75,11.5,55.5,25.34,15.25
2016,5,2,6,0,303.0,48.0,0.8,12.0,91.0,36.97,26.93
2016,5,2,6,15,385.5,60.0,0.85,12.0,137.5,67.73,40.95
2016,5,2,6,30,468.0,72.0,0.9,12.0,184.0,116.91,73.8
2016,5,2,6,45,235.5,93.0,1.0,12.5,149.5,123.78,89.81
2016,5,2,7,0,3.0,114.0,1.1,13.0,115.0,100.45,80.09
2016,5,2,7,15,79.0,146.5,1.15,13.5,181.0,153.57,122.16
2016,5,2,7,30,155.0,179.0,1.2,14.0,247.0,218.67,174.14
2016,5,2,7,45,111.5,198.5,1.25,14.5,250.5,229.24,183.23
2016,5,2,8,0,68.0,218.0,1.3,15.0,254.0,230.3,183.94
2016,5,2,8,15,96.5,245.5,1.3,15.0,301.5,275.82,220.05
2016,5,2,8,30,125.0,273.0,1.3,15.0,349.0,330.56,262.65
2016,5,2,8,45,226.0,283.0,1.3,15.5,433.0,412.51,325.89
2016,5,2,9,0,327.0,293.0,1.3,16.0,517.0,511.49,399.98
2016,5,2,9,15,428.5,274.5,1.35,16.0,585.5,593.33,460.94
2016,5,2,9,30,530.0,256.0,1.4,16.0,654.0,674.84,520.72
2016,5,2,9,45,695.5,195.0,1.45,16.5,742.5,776.4,593.85
2016,5,2,10,0,861.0,134.0,1.5,17.0,831.0,877.62,661.24
2016,5,2,10,15,868.5,135.5,1.55,17.0,859.0,905.99,678.72
2016,5,2,10,30,876.0,137.0,1.6,17.0,887.0,938.87,700.04
2016,5,2,10,45,878.5,140.0,1.65,17.5,907.5,965.57,715.83
2016,5,2,11,0,881.0,143.0,1.7,18.0,928.0,988.9,729.46
2016,5,2,11,15,884.0,144.0,1.75,18.0,941.5,1007.32,741.33
2016,5,2,11,30,887.0,145.0,1.8,18.0,955.0,1022.22,751.08
2016,5,2,11,45,883.0,148.5,1.85,18.5,959.5,1029.03,754.31
2016,5,2,12,0,879.0,152.0,1.9,19.0,964.0,1032.13,755.36
2016,5,2,12,15,878.0,152.0,1.9,19.0,962.0,1031.19,754.72
2016,5,2,12,30,877.0,152.0,1.9,19.0,960.0,1026.63,751.91
2016,5,2,12,45,871.0,154.0,1.95,19.0,949.0,1015.46,745.66
2016,5,2,13,0,865.0,156.0,2.0,19.0,938.0,1012.43,744.84
2016,5,2,13,15,728.5,230.0,2.0,19.0,880.5,948.95,703.8
2016,5,2,13,30,592.0,304.0,2.0,19.0,823.0,875.48,652.78
2016,5,2,13,45,553.0,307.0,2.05,19.0,781.5,826.74,620.68
2016,5,2,14,0,514.0,310.0,2.1,19.0,740.0,777.6,587.5
2016,5,2,14,15,534.5,288.0,2.1,18.5,720.5,754.79,574.37
2016,5,2,14,30,555.0,266.0,2.1,18.0,701.0,728.63,558.37
2016,5,2,14,45,662.0,211.5,2.1,18.0,706.0,738.22,568.04
2016,5,2,15,0,769.0,157.0,2.1,18.0,711.0,733.04,566.56
2016,5,2,15,15,670.5,174.5,2.05,17.5,637.0,646.04,503.19
2016,5,2,15,30,572.0,192.0,2.0,17.0,563.0,561.3,440.62
2016,5,2,15,45,548.5,183.5,2.0,17.0,518.0,507.92,400.33
2016,5,2,16,0,525.0,175.0,2.0,17.0,473.0,455.6,359.59
2016,5,2,16,15,471.5,170.5,1.9,16.5,420.0,393.98,311.03
2016,5,2,16,30,418.0,166.0,1.8,16.0,367.0,337.27,265.44
2016,5,2,16,45,424.0,144.0,1.75,16.0,328.0,291.74,226.83
2016,5,2,17,0,430.0,122.0,1.7,16.0,289.0,245.12,186.12
2016,5,2,17,15,361.0,118.5,1.55,15.5,244.5,195.71,145.13
2016,5,2,17,30,292.0,115.0,1.4,15.0,200.0,153.04,110.77
2016,5,2,17,45,243.0,96.5,1.25,14.5,158.0,110.17,77.04
2016,5,2,18,0,194.0,78.0,1.1,14.0,116.0,73.56,50.81
2016,5,2,18,15,135.0,57.0,1.05,13.5,80.0,44.5,33.3
2016,5,2,18,30,76.0,36.0,1.0,13.0,44.0,29.57,18.85
2016,5,2,18,45,38.0,18.0,1.0,13.0,22.0,15.28,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
