Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,0.75,12.0,2.5,2.27,0.0
2016,5,3,5,30,0.0,5.0,0.7,12.0,5.0,4.38,0.0
2016,5,3,5,45,0.0,15.5,0.7,12.5,15.5,13.63,5.7
2016,5,3,6,0,0.0,26.0,0.7,13.0,26.0,22.9,14.54
2016,5,3,6,15,0.0,39.0,0.7,13.0,39.0,34.4,23.84
2016,5,3,6,30,0.0,52.0,0.7,13.0,52.0,45.92,33.93
2016,5,3,6,45,0.0,66.5,0.7,13.5,66.5,58.61,44.79
2016,5,3,7,0,0.0,81.0,0.7,14.0,81.0,71.39,55.49
2016,5,3,7,15,24.0,126.0,0.7,14.0,136.5,119.15,94.75
2016,5,3,7,30,48.0,171.0,0.7,14.0,192.0,170.02,135.99
2016,5,3,7,45,39.5,186.0,0.7,14.5,205.0,184.0,146.87
2016,5,3,8,0,31.0,201.0,0.7,15.0,218.0,196.96,156.73
2016,5,3,8,15,75.0,237.5,0.7,15.0,282.5,256.75,203.99
2016,5,3,8,30,119.0,274.0,0.7,15.0,347.0,327.65,258.77
2016,5,3,8,45,192.0,291.0,0.75,15.5,418.5,398.09,312.19
2016,5,3,9,0,265.0,308.0,0.8,16.0,490.0,482.97,375.03
2016,5,3,9,15,265.0,328.5,0.85,16.0,519.5,517.21,399.12
2016,5,3,9,30,265.0,349.0,0.9,16.0,549.0,550.74,422.83
2016,5,3,9,45,221.0,372.5,0.95,16.5,544.5,540.96,413.64
2016,5,3,10,0,177.0,396.0,1.0,17.0,540.0,536.47,408.39
2016,5,3,10,15,238.5,400.0,1.0,17.0,601.0,601.63,455.82
2016,5,3,10,30,300.0,404.0,1.0,17.0,662.0,681.15,511.37
2016,5,3,10,45,278.5,420.5,1.0,17.5,664.5,686.83,512.31
2016,5,3,11,0,257.0,437.0,1.0,18.0,667.0,690.32,512.57
2016,5,3,11,15,228.0,449.0,0.95,18.0,655.5,667.13,495.2
2016,5,3,11,30,199.0,461.0,0.9,18.0,644.0,654.57,485.19
2016,5,3,11,45,119.5,429.0,0.85,18.0,539.0,546.12,407.74
2016,5,3,12,0,40.0,397.0,0.8,18.0,434.0,421.72,317.43
2016,5,3,12,15,134.0,429.5,0.75,18.0,553.5,561.78,420.66
2016,5,3,12,30,228.0,462.0,0.7,18.0,673.0,686.48,506.54
2016,5,3,12,45,289.5,440.5,0.7,18.0,705.0,735.69,539.82
2016,5,3,13,0,351.0,419.0,0.7,18.0,737.0,768.79,563.14
2016,5,3,13,15,340.5,413.5,0.75,18.0,717.5,746.16,548.53
2016,5,3,13,30,330.0,408.0,0.8,18.0,698.0,722.32,533.68
2016,5,3,13,45,321.0,398.5,0.9,18.0,674.0,694.82,516.88
2016,5,3,14,0,312.0,389.0,1.0,18.0,650.0,666.44,499.15
2016,5,3,14,15,344.0,363.5,1.05,18.0,641.5,656.22,494.35
2016,5,3,14,30,376.0,338.0,1.1,18.0,633.0,642.72,486.88
2016,5,3,14,45,258.5,340.0,1.2,18.0,538.5,537.18,410.92
2016,5,3,15,0,141.0,342.0,1.3,18.0,444.0,431.55,333.08
2016,5,3,15,15,112.0,315.5,1.3,17.5,393.5,370.39,288.64
2016,5,3,15,30,83.0,289.0,1.3,17.0,343.0,320.2,251.21
2016,5,3,15,45,44.0,233.5,1.35,17.0,262.0,239.94,189.13
2016,5,3,16,0,5.0,178.0,1.4,17.0,181.0,161.25,126.86
2016,5,3,16,15,15.5,179.0,1.4,16.5,187.0,166.54,132.02
2016,5,3,16,30,26.0,180.0,1.4,16.0,193.0,170.44,135.67
2016,5,3,16,45,154.0,163.5,1.45,16.0,225.0,204.66,161.7
2016,5,3,17,0,282.0,147.0,1.5,16.0,257.0,219.48,169.29
2016,5,3,17,15,237.5,134.0,1.4,15.5,217.5,177.2,134.28
2016,5,3,17,30,193.0,121.0,1.3,15.0,178.0,140.09,104.27
2016,5,3,17,45,161.0,100.0,1.25,15.0,141.0,103.3,74.77
2016,5,3,18,0,129.0,79.0,1.2,15.0,104.0,71.55,50.92
2016,5,3,18,15,87.0,57.0,1.1,14.5,72.0,45.67,34.23
2016,5,3,18,30,45.0,35.0,1.0,14.0,40.0,28.89,18.38
2016,5,3,18,45,22.5,17.5,0.95,14.0,20.0,14.94,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,27.5,1.65,12.0,27.5,24.11,14.59
2016,5,4,6,0,0.0,46.0,1.8,12.0,46.0,39.49,29.2
2016,5,4,6,15,8.5,67.5,1.85,12.0,69.5,58.09,43.86
2016,5,4,6,30,17.0,89.0,1.9,12.0,93.0,78.4,61.06
2016,5,4,6,45,31.5,110.0,2.0,12.5,120.0,100.84,79.52
2016,5,4,7,0,46.0,131.0,2.1,13.0,147.0,125.73,99.97
2016,5,4,7,15,126.0,155.0,2.1,13.0,208.0,176.93,140.74
2016,5,4,7,30,206.0,179.0,2.1,13.0,269.0,236.78,189.23
2016,5,4,7,45,104.0,171.0,2.1,13.0,216.5,200.96,161.88
2016,5,4,8,0,2.0,163.0,2.1,13.0,164.0,145.73,116.78
2016,5,4,8,15,35.5,213.5,2.05,13.0,235.0,213.39,172.09
2016,5,4,8,30,69.0,264.0,2.0,13.0,306.0,282.81,227.54
2016,5,4,8,45,162.0,288.0,1.95,13.5,396.5,375.82,300.86
2016,5,4,9,0,255.0,312.0,1.9,14.0,487.0,479.42,380.09
2016,5,4,9,15,236.5,335.0,1.8,14.0,505.0,493.76,389.16
2016,5,4,9,30,218.0,358.0,1.7,14.0,523.0,513.55,402.51
2016,5,4,9,45,280.0,361.5,1.65,14.5,583.5,587.12,456.28
2016,5,4,10,0,342.0,365.0,1.6,15.0,644.0,655.05,504.3
2016,5,4,10,15,329.0,383.0,1.55,15.0,658.5,674.44,516.13
2016,5,4,10,30,316.0,401.0,1.5,15.0,673.0,691.81,526.82
2016,5,4,10,45,257.0,424.5,1.45,15.0,649.5,670.02,508.81
2016,5,4,11,0,198.0,448.0,1.4,15.0,626.0,632.06,479.84
2016,5,4,11,15,231.0,449.5,1.4,15.0,660.0,669.77,507.41
2016,5,4,11,30,264.0,451.0,1.4,15.0,694.0,720.35,542.69
2016,5,4,11,45,341.0,423.0,1.4,15.5,738.5,771.01,578.24
2016,5,4,12,0,418.0,395.0,1.4,16.0,783.0,832.01,619.85
2016,5,4,12,15,376.5,415.0,1.5,16.0,764.0,799.86,597.49
2016,5,4,12,30,335.0,435.0,1.6,16.0,745.0,777.2,582.12
2016,5,4,12,45,372.0,411.5,1.7,16.0,752.5,786.17,590.91
2016,5,4,13,0,409.0,388.0,1.8,16.0,760.0,803.42,604.82
2016,5,4,13,15,412.5,378.5,1.9,16.0,747.5,789.16,596.27
2016,5,4,13,30,416.0,369.0,2.0,16.0,735.0,772.8,586.48
2016,5,4,13,45,447.5,346.0,2.1,16.0,730.0,766.84,584.68
2016,5,4,14,0,479.0,323.0,2.2,16.0,725.0,757.32,580.2
2016,5,4,14,15,424.0,332.0,2.25,16.0,678.5,701.51,540.24
2016,5,4,14,30,369.0,341.0,2.3,16.0,632.0,639.12,495.39
2016,5,4,14,45,453.0,291.0,2.4,16.0,631.0,647.72,505.02
2016,5,4,15,0,537.0,241.0,2.5,16.0,630.0,639.43,501.58
2016,5,4,15,15,469.0,249.0,2.55,16.0,574.0,573.57,451.98
2016,5,4,15,30,401.0,257.0,2.6,16.0,518.0,505.18,400.07
2016,5,4,15,45,405.0,234.5,2.65,16.0,482.5,470.06,373.48
2016,5,4,16,0,409.0,212.0,2.7,16.0,447.0,426.74,339.69
2016,5,4,16,15,301.5,208.5,2.7,15.5,373.5,341.45,272.48
2016,5,4,16,30,194.0,205.0,2.7,15.0,300.0,269.42,215.24
2016,5,4,16,45,225.0,178.0,2.7,15.0,276.0,245.78,194.87
2016,5,4,17,0,256.0,151.0,2.7,15.0,252.0,214.82,167.32
2016,5,4,17,15,222.0,135.5,2.5,14.5,214.0,174.49,133.53
2016,5,4,17,30,188.0,120.0,2.3,14.0,176.0,138.17,103.53
2016,5,4,17,45,162.0,98.5,2.15,14.0,140.0,102.19,74.21
2016,5,4,18,0,136.0,77.0,2.0,14.0,104.0,70.49,50.09
2016,5,4,18,15,95.5,56.5,1.85,13.5,73.0,45.45,34.23
2016,5,4,18,30,55.0,36.0,1.7,13.0,42.0,29.69,19.29
2016,5,4,18,45,27.5,18.0,1.6,12.5,21.0,15.37,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,7.73,0.0
2016,5,5,5,30,0.0,17.0,1.9,12.0,17.0,14.99,0.0
2016,5,5,5,45,37.0,37.0,2.05,12.5,42.5,30.39,19.97
2016,5,5,6,0,74.0,57.0,2.2,13.0,68.0,45.76,34.61
2016,5,5,6,15,105.5,79.0,2.25,13.0,101.5,70.24,51.09
2016,5,5,6,30,137.0,101.0,2.3,13.0,135.0,101.09,74.78
2016,5,5,6,45,175.0,117.0,2.4,13.0,171.0,132.59,99.93
2016,5,5,7,0,213.0,133.0,2.5,13.0,207.0,169.91,130.95
2016,5,5,7,15,132.5,153.5,2.5,13.0,202.0,177.49,141.02
2016,5,5,7,30,52.0,174.0,2.5,13.0,197.0,173.88,140.2
2016,5,5,7,45,200.0,189.5,2.55,13.5,293.5,257.73,207.42
2016,5,5,8,0,348.0,205.0,2.6,14.0,390.0,359.92,289.11
2016,5,5,8,15,223.0,239.5,2.6,14.0,362.0,341.92,275.01
2016,5,5,8,30,98.0,274.0,2.6,14.0,334.0,308.85,247.72
2016,5,5,8,45,152.5,297.0,2.6,14.5,398.5,377.89,301.99
2016,5,5,9,0,207.0,320.0,2.6,15.0,463.0,446.18,354.32
2016,5,5,9,15,124.0,318.0,2.55,15.0,405.5,395.17,312.89
2016,5,5,9,30,41.0,316.0,2.5,15.0,348.0,327.26,258.12
2016,5,5,9,45,58.5,347.0,2.5,15.0,394.5,373.94,294.4
2016,5,5,10,0,76.0,378.0,2.5,15.0,441.0,422.03,330.84
2016,5,5,10,15,67.5,384.5,2.5,15.0,442.0,424.32,331.66
2016,5,5,10,30,59.0,391.0,2.5,15.0,443.0,425.81,332.12
2016,5,5,10,45,159.0,415.0,2.5,15.5,557.5,556.97,431.77
2016,5,5,11,0,259.0,439.0,2.5,16.0,672.0,692.49,529.99
2016,5,5,11,15,129.5,259.5,2.55,16.0,376.0,381.47,299.33
2016,5,5,11,30,0.0,80.0,2.6,16.0,80.0,71.33,52.58
2016,5,5,11,45,0.0,62.0,2.65,16.5,62.0,55.22,39.62
2016,5,5,12,0,0.0,44.0,2.7,17.0,44.0,39.17,26.46
2016,5,5,12,15,4.5,124.5,2.65,17.0,128.5,116.03,88.9
2016,5,5,12,30,9.0,205.0,2.6,17.0,213.0,194.12,150.98
2016,5,5,12,45,23.5,295.5,2.6,17.0,317.5,303.45,236.31
2016,5,5,13,0,38.0,386.0,2.6,17.0,422.0,406.15,314.21
2016,5,5,13,15,38.5,378.5,2.55,17.0,414.0,397.99,307.76
2016,5,5,13,30,39.0,371.0,2.5,17.0,406.0,389.59,301.68
2016,5,5,13,45,24.5,300.0,2.5,17.0,322.0,305.22,237.53
2016,5,5,14,0,10.0,229.0,2.5,17.0,238.0,215.43,167.91
2016,5,5,14,15,5.0,187.0,2.5,16.5,191.5,172.13,134.25
2016,5,5,14,30,0.0,145.0,2.5,16.0,145.0,129.55,100.46
2016,5,5,14,45,0.0,117.5,2.5,16.0,117.5,104.62,80.51
2016,5,5,15,0,0.0,90.0,2.5,16.0,90.0,79.89,60.49
2016,5,5,15,15,0.0,79.5,2.45,16.0,79.5,70.5,52.93
2016,5,5,15,30,0.0,69.0,2.4,16.0,69.0,61.12,45.33
2016,5,5,15,45,103.5,161.0,2.35,16.0,220.5,212.31,170.52
2016,5,5,16,0,207.0,253.0,2.3,16.0,372.0,345.81,276.04
2016,5,5,16,15,305.5,212.5,2.2,15.5,370.5,346.55,276.05
2016,5,5,16,30,404.0,172.0,2.1,15.0,369.0,335.22,265.37
2016,5,5,16,45,344.5,160.5,2.05,15.0,315.5,272.99,214.11
2016,5,5,17,0,285.0,149.0,2.0,15.0,262.0,221.5,171.53
2016,5,5,17,15,237.5,137.0,1.85,14.5,222.0,179.25,136.64
2016,5,5,17,30,190.0,125.0,1.7,14.0,182.0,141.78,106.31
2016,5,5,17,45,159.5,103.5,1.55,14.0,145.0,105.69,77.21
2016,5,5,18,0,129.0,82.0,1.4,14.0,108.0,73.73,53.04
2016,5,5,18,15,87.0,60.0,1.2,13.5,75.5,47.86,36.39
2016,5,5,18,30,45.0,38.0,1.0,13.0,43.0,31.16,20.69
2016,5,5,18,45,22.5,19.0,0.8,12.5,21.5,16.17,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,24.5,10.5,0.6,10.5,12.0,9.55,0.0
2016,5,6,5,30,49.0,21.0,0.6,11.0,24.0,17.13,1.11
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,32.57,22.13
2016,5,6,6,0,200.0,61.0,0.7,12.0,92.0,47.6,36.48
2016,5,6,6,15,271.0,77.5,0.6,12.0,136.0,76.36,51.5
2016,5,6,6,30,342.0,94.0,0.5,12.0,180.0,119.19,81.14
2016,5,6,6,45,401.5,97.5,0.45,12.0,221.0,157.84,111.04
2016,5,6,7,0,461.0,101.0,0.4,12.0,262.0,203.24,148.78
2016,5,6,7,15,244.0,133.0,0.35,12.0,220.0,194.89,151.29
2016,5,6,7,30,27.0,165.0,0.3,12.0,178.0,156.83,125.63
2016,5,6,7,45,61.5,197.5,0.25,12.5,229.5,203.12,162.56
2016,5,6,8,0,96.0,230.0,0.2,13.0,281.0,253.81,201.86
2016,5,6,8,15,48.5,198.0,0.2,13.0,224.0,205.76,163.34
2016,5,6,8,30,1.0,166.0,0.2,13.0,167.0,148.48,117.04
2016,5,6,8,45,3.5,180.5,0.2,13.5,183.5,163.41,128.83
2016,5,6,9,0,6.0,195.0,0.2,14.0,200.0,178.64,140.32
2016,5,6,9,15,5.5,190.5,0.25,14.0,195.0,174.63,136.83
2016,5,6,9,30,5.0,186.0,0.3,14.0,190.0,170.53,133.42
2016,5,6,9,45,4.5,178.5,0.35,14.0,182.5,163.62,127.8
2016,5,6,10,0,4.0,171.0,0.4,14.0,175.0,156.65,122.16
2016,5,6,10,15,130.5,295.0,0.45,14.0,408.0,402.19,314.45
2016,5,6,10,30,257.0,419.0,0.5,14.0,641.0,654.74,494.21
2016,5,6,10,45,154.0,410.5,0.6,14.5,544.5,547.26,413.49
2016,5,6,11,0,51.0,402.0,0.7,15.0,448.0,432.86,329.25
2016,5,6,11,15,107.0,434.0,0.75,15.0,532.5,520.22,395.13
2016,5,6,11,30,163.0,466.0,0.8,15.0,617.0,622.27,467.62
2016,5,6,11,45,91.5,397.0,0.85,15.0,482.0,470.92,358.26
2016,5,6,12,0,20.0,328.0,0.9,15.0,347.0,319.92,246.11
2016,5,6,12,15,10.0,231.5,0.95,15.0,241.0,219.66,170.35
2016,5,6,12,30,0.0,135.0,1.0,15.0,135.0,121.11,92.84
2016,5,6,12,45,38.5,285.5,1.05,15.0,320.5,308.09,240.78
2016,5,6,13,0,77.0,436.0,1.1,15.0,506.0,493.32,378.03
2016,5,6,13,15,91.5,434.5,1.1,15.0,516.5,503.62,384.6
2016,5,6,13,30,106.0,433.0,1.1,15.0,527.0,512.91,391.96
2016,5,6,13,45,64.5,374.0,1.1,15.5,430.5,413.52,318.04
2016,5,6,14,0,23.0,315.0,1.1,16.0,334.0,306.77,237.38
2016,5,6,14,15,27.0,314.0,1.05,16.0,336.0,317.88,246.74
2016,5,6,14,30,31.0,313.0,1.0,16.0,338.0,318.4,247.41
2016,5,6,14,45,16.0,234.5,1.0,16.0,247.5,223.39,174.41
2016,5,6,15,0,1.0,156.0,1.0,16.0,157.0,140.02,108.78
2016,5,6,15,15,9.0,193.5,0.95,16.0,199.5,179.31,140.86
2016,5,6,15,30,17.0,231.0,0.9,16.0,242.0,217.85,171.61
2016,5,6,15,45,12.5,209.0,0.9,16.0,217.5,194.02,152.92
2016,5,6,16,0,8.0,187.0,0.9,16.0,193.0,170.76,134.8
2016,5,6,16,15,18.0,185.5,0.9,15.5,195.5,173.32,137.61
2016,5,6,16,30,28.0,184.0,0.9,15.0,198.0,176.94,141.04
2016,5,6,16,45,107.5,172.0,0.95,15.0,216.5,194.65,154.39
2016,5,6,17,0,187.0,160.0,1.0,15.0,235.0,199.31,155.49
2016,5,6,17,15,163.0,141.5,0.9,14.5,200.0,163.68,126.0
2016,5,6,17,30,139.0,123.0,0.8,14.0,165.0,130.97,99.23
2016,5,6,17,45,116.5,101.0,0.7,14.0,131.5,98.76,73.16
2016,5,6,18,0,94.0,79.0,0.6,14.0,98.0,69.77,50.76
2016,5,6,18,15,64.5,58.0,0.6,13.5,69.5,46.55,35.3
2016,5,6,18,30,35.0,37.0,0.6,13.0,41.0,31.27,20.93
2016,5,6,18,45,17.5,18.5,0.65,12.5,20.5,16.25,1.5
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.15,11.0,2.0,1.82,0.0
2016,5,7,5,30,0.0,4.0,1.3,11.0,4.0,3.5,0.0
2016,5,7,5,45,0.0,10.5,1.45,11.5,10.5,9.22,2.26
2016,5,7,6,0,0.0,17.0,1.6,12.0,17.0,14.94,7.63
2016,5,7,6,15,0.0,25.5,1.65,12.0,25.5,22.44,13.7
2016,5,7,6,30,0.0,34.0,1.7,12.0,34.0,29.95,20.31
2016,5,7,6,45,0.0,43.0,1.75,12.5,43.0,37.92,27.18
2016,5,7,7,0,0.0,52.0,1.8,13.0,52.0,45.9,33.94
2016,5,7,7,15,0.0,71.0,1.85,13.0,71.0,62.78,48.25
2016,5,7,7,30,0.0,90.0,1.9,13.0,90.0,79.6,62.33
2016,5,7,7,45,0.0,110.0,1.95,13.0,110.0,97.37,77.03
2016,5,7,8,0,0.0,130.0,2.0,13.0,130.0,115.27,91.67
2016,5,7,8,15,0.0,98.5,2.0,13.0,98.5,87.32,68.08
2016,5,7,8,30,0.0,67.0,2.0,13.0,67.0,59.32,44.49
2016,5,7,8,45,0.0,72.0,2.05,13.5,72.0,63.79,48.03
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,68.28,51.52
2016,5,7,9,15,0.0,100.5,2.05,14.0,100.5,89.29,68.74
2016,5,7,9,30,0.0,124.0,2.0,14.0,124.0,110.47,85.93
2016,5,7,9,45,0.0,113.0,2.0,14.5,113.0,100.64,77.55
2016,5,7,10,0,0.0,102.0,2.0,15.0,102.0,90.81,69.27
2016,5,7,10,15,0.0,86.0,2.0,15.0,86.0,76.5,57.5
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,62.25,45.78
2016,5,7,10,45,0.0,78.5,2.0,15.0,78.5,69.87,51.98
2016,5,7,11,0,0.0,87.0,2.0,15.0,87.0,77.55,58.19
2016,5,7,11,15,0.5,114.0,2.0,15.0,114.5,102.44,78.38
2016,5,7,11,30,1.0,141.0,2.0,15.0,142.0,127.49,98.52
2016,5,7,11,45,4.5,166.0,2.0,15.0,170.0,153.8,119.67
2016,5,7,12,0,8.0,191.0,2.0,15.0,198.0,180.23,140.76
2016,5,7,12,15,5.5,171.5,1.95,15.0,176.5,159.87,124.4
2016,5,7,12,30,3.0,152.0,1.9,15.0,155.0,139.53,108.11
2016,5,7,12,45,2.0,149.0,1.9,15.0,151.0,135.75,105.11
2016,5,7,13,0,1.0,146.0,1.9,15.0,147.0,131.97,102.08
2016,5,7,13,15,3.5,162.5,1.85,15.0,165.5,149.27,116.13
2016,5,7,13,30,6.0,179.0,1.8,15.0,184.0,166.49,130.02
2016,5,7,13,45,5.5,176.0,1.8,15.0,180.5,163.03,127.32
2016,5,7,14,0,5.0,173.0,1.8,15.0,177.0,159.57,124.7
2016,5,7,14,15,2.5,160.5,1.75,15.0,163.0,145.81,113.73
2016,5,7,14,30,0.0,148.0,1.7,15.0,149.0,132.25,102.92
2016,5,7,14,45,1.5,160.0,1.7,15.0,161.5,144.16,112.81
2016,5,7,15,0,3.0,172.0,1.7,15.0,174.0,155.95,122.56
2016,5,7,15,15,1.5,137.0,1.65,15.0,138.0,123.03,96.1
2016,5,7,15,30,0.0,102.0,1.6,15.0,102.0,90.53,69.74
2016,5,7,15,45,0.0,96.0,1.6,15.0,96.0,85.13,65.54
2016,5,7,16,0,0.0,90.0,1.6,15.0,90.0,79.75,61.29
2016,5,7,16,15,0.0,71.0,1.55,14.5,71.0,62.82,47.46
2016,5,7,16,30,0.0,52.0,1.5,14.0,52.0,45.93,33.48
2016,5,7,16,45,0.0,70.0,1.45,14.0,70.0,61.89,47.15
2016,5,7,17,0,0.0,88.0,1.4,14.0,88.0,77.71,60.67
2016,5,7,17,15,0.0,75.0,1.3,13.5,75.0,66.21,51.16
2016,5,7,17,30,0.0,62.0,1.2,13.0,62.0,54.78,41.57
2016,5,7,17,45,0.0,49.5,1.2,13.0,49.5,43.69,32.02
2016,5,7,18,0,0.0,37.0,1.2,13.0,37.0,32.62,22.35
2016,5,7,18,15,0.0,26.0,1.1,13.0,26.0,22.89,14.62
2016,5,7,18,30,0.0,15.0,1.0,13.0,15.0,13.18,5.62
2016,5,7,18,45,0.0,7.5,0.95,13.0,7.5,6.58,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.5,11.5,0.8,11.0,15.0,10.46,0.0
2016,5,8,5,30,99.0,23.0,0.9,11.0,30.0,18.0,4.4
2016,5,8,5,45,201.5,38.5,1.05,11.5,66.5,29.81,20.01
2016,5,8,6,0,304.0,54.0,1.2,12.0,103.0,41.28,30.98
2016,5,8,6,15,379.0,65.0,1.2,12.0,148.5,72.21,44.66
2016,5,8,6,30,454.0,76.0,1.2,12.0,194.0,117.29,74.76
2016,5,8,6,45,509.5,84.0,1.25,12.5,243.5,167.48,114.67
2016,5,8,7,0,565.0,92.0,1.3,13.0,293.0,222.38,161.12
2016,5,8,7,15,604.0,99.0,1.25,13.0,343.5,277.7,209.55
2016,5,8,7,30,643.0,106.0,1.2,13.0,394.0,336.98,260.75
2016,5,8,7,45,394.0,170.5,1.2,13.5,353.5,328.75,260.03
2016,5,8,8,0,145.0,235.0,1.2,14.0,313.0,285.36,227.54
2016,5,8,8,15,104.5,250.5,1.15,14.0,309.5,283.29,226.0
2016,5,8,8,30,64.0,266.0,1.1,14.0,306.0,280.78,223.29
2016,5,8,8,45,35.5,233.5,1.05,14.5,256.0,236.72,187.54
2016,5,8,9,0,7.0,201.0,1.0,15.0,206.0,184.68,145.24
2016,5,8,9,15,65.0,282.5,1.0,15.0,332.0,309.23,243.93
2016,5,8,9,30,123.0,364.0,1.0,15.0,458.0,444.31,345.6
2016,5,8,9,45,83.0,357.0,1.0,15.5,422.0,402.37,311.45
2016,5,8,10,0,43.0,350.0,1.0,16.0,386.0,365.8,282.38
2016,5,8,10,15,85.0,389.0,1.05,16.0,462.5,442.83,340.71
2016,5,8,10,30,127.0,428.0,1.1,16.0,539.0,533.89,406.94
2016,5,8,10,45,95.0,422.5,1.15,16.5,506.5,491.37,373.97
2016,5,8,11,0,63.0,417.0,1.2,17.0,474.0,458.35,348.68
2016,5,8,11,15,38.0,340.5,1.25,17.0,375.0,360.21,276.31
2016,5,8,11,30,13.0,264.0,1.3,17.0,276.0,252.43,194.68
2016,5,8,11,45,41.0,353.0,1.4,17.0,391.5,376.92,290.29
2016,5,8,12,0,69.0,442.0,1.5,17.0,507.0,493.52,375.89
2016,5,8,12,15,54.0,419.5,1.55,17.0,470.5,456.17,347.7
2016,5,8,12,30,39.0,397.0,1.6,17.0,434.0,418.59,320.13
2016,5,8,12,45,120.0,428.5,1.65,17.0,539.0,541.49,412.86
2016,5,8,13,0,201.0,460.0,1.7,17.0,644.0,648.35,490.42
2016,5,8,13,15,242.0,443.0,1.75,17.0,660.5,677.69,511.82
2016,5,8,13,30,283.0,426.0,1.8,17.0,677.0,692.04,523.54
2016,5,8,13,45,580.0,273.0,1.9,17.0,770.0,813.38,617.56
2016,5,8,14,0,877.0,120.0,2.0,17.0,863.0,892.13,674.82
2016,5,8,14,15,869.5,118.5,2.05,17.0,832.5,856.53,651.1
2016,5,8,14,30,862.0,117.0,2.1,17.0,802.0,818.3,626.52
2016,5,8,14,45,647.5,200.5,2.2,17.0,701.5,710.42,549.92
2016,5,8,15,0,433.0,284.0,2.3,17.0,601.0,601.13,467.83
2016,5,8,15,15,392.5,278.5,2.3,16.5,553.5,538.58,422.83
2016,5,8,15,30,352.0,273.0,2.3,16.0,506.0,486.66,384.33
2016,5,8,15,45,209.5,259.5,2.35,16.0,396.0,365.04,290.02
2016,5,8,16,0,67.0,246.0,2.4,16.0,286.0,259.12,206.2
2016,5,8,16,15,132.0,227.5,2.4,15.5,296.5,272.18,217.64
2016,5,8,16,30,197.0,209.0,2.4,15.0,307.0,272.98,217.85
2016,5,8,16,45,152.5,186.5,2.4,15.0,257.5,223.13,177.32
2016,5,8,17,0,108.0,164.0,2.4,15.0,208.0,178.57,141.24
2016,5,8,17,15,98.0,142.5,2.35,14.5,178.0,148.63,116.47
2016,5,8,17,30,88.0,121.0,2.3,14.0,148.0,120.1,92.73
2016,5,8,17,45,272.0,89.5,2.25,14.0,151.0,107.2,73.71
2016,5,8,18,0,456.0,58.0,2.2,14.0,154.0,71.45,41.4
2016,5,8,18,15,364.0,47.5,2.0,13.5,110.5,37.51,27.43
2016,5,8,18,30,272.0,37.0,1.8,13.0,67.0,28.77,18.98
2016,5,8,18,45,136.0,18.5,1.65,12.5,33.5,14.48,2.64
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,46.0,13.0,1.3,10.0,16.0,11.82,0.0
2016,5,9,5,30,92.0,26.0,1.4,10.0,32.0,21.03,7.31
2016,5,9,5,45,193.5,42.5,1.5,10.5,69.5,32.89,22.84
2016,5,9,6,0,295.0,59.0,1.6,11.0,107.0,45.04,34.47
2016,5,9,6,15,372.0,71.5,1.6,11.0,154.0,77.1,49.19
2016,5,9,6,30,449.0,84.0,1.6,11.0,201.0,123.37,80.47
2016,5,9,6,45,224.5,88.0,1.6,11.5,146.5,117.46,85.44
2016,5,9,7,0,0.0,92.0,1.6,12.0,92.0,80.89,63.93
2016,5,9,7,15,0.0,104.0,1.55,12.0,104.0,91.63,72.93
2016,5,9,7,30,0.0,116.0,1.5,12.0,116.0,102.42,81.77
2016,5,9,7,45,0.0,122.0,1.5,12.5,122.0,107.95,85.94
2016,5,9,8,0,0.0,128.0,1.5,13.0,128.0,113.46,90.05
2016,5,9,8,15,0.0,146.5,1.5,13.0,146.5,130.13,103.51
2016,5,9,8,30,0.0,165.0,1.5,13.0,165.0,146.9,116.91
2016,5,9,8,45,4.0,187.0,1.5,13.5,190.0,169.48,134.72
2016,5,9,9,0,8.0,209.0,1.5,14.0,215.0,192.58,152.72
2016,5,9,9,15,12.0,234.5,1.5,14.0,243.5,219.37,173.74
2016,5,9,9,30,16.0,260.0,1.5,14.0,272.0,246.64,194.92
2016,5,9,9,45,14.0,255.0,1.5,14.5,266.0,241.3,189.89
2016,5,9,10,0,12.0,250.0,1.5,15.0,260.0,235.74,184.87
2016,5,9,10,15,18.5,290.0,1.5,15.5,306.0,279.12,218.13
2016,5,9,10,30,25.0,330.0,1.5,16.0,352.0,333.96,259.29
2016,5,9,10,45,30.5,354.0,1.5,16.5,381.0,363.77,280.85
2016,5,9,11,0,36.0,378.0,1.5,17.0,410.0,393.83,302.45
2016,5,9,11,15,31.0,368.5,1.5,17.0,397.0,380.79,292.26
2016,5,9,11,30,26.0,359.0,1.5,17.0,384.0,367.36,282.04
2016,5,9,11,45,28.0,367.5,1.55,17.0,394.0,378.22,290.3
2016,5,9,12,0,30.0,376.0,1.6,17.0,404.0,388.87,298.28
2016,5,9,12,15,70.5,420.0,1.6,17.0,486.0,472.51,361.12
2016,5,9,12,30,111.0,464.0,1.6,17.0,568.0,555.85,421.79
2016,5,9,12,45,115.5,460.5,1.65,17.5,568.0,568.48,429.76
2016,5,9,13,0,120.0,457.0,1.7,18.0,568.0,566.95,428.37
2016,5,9,13,15,109.0,444.5,1.7,18.0,543.5,528.65,401.07
2016,5,9,13,30,98.0,432.0,1.7,18.0,519.0,503.02,382.86
2016,5,9,13,45,97.5,419.5,1.7,18.0,504.0,486.91,371.72
2016,5,9,14,0,97.0,407.0,1.7,18.0,489.0,470.45,360.22
2016,5,9,14,15,127.5,396.5,1.65,18.0,500.5,491.7,376.93
2016,5,9,14,30,158.0,386.0,1.6,18.0,512.0,499.65,383.65
2016,5,9,14,45,135.5,365.0,1.6,18.0,469.5,454.13,350.2
2016,5,9,15,0,113.0,344.0,1.6,18.0,427.0,402.19,311.94
2016,5,9,15,15,125.0,324.5,1.55,17.5,411.5,392.59,306.14
2016,5,9,15,30,137.0,305.0,1.5,17.0,396.0,373.74,292.96
2016,5,9,15,45,184.0,279.5,1.5,17.0,392.5,368.29,289.77
2016,5,9,16,0,231.0,254.0,1.5,17.0,389.0,357.83,282.03
2016,5,9,16,15,217.5,231.5,1.45,16.5,350.0,316.08,249.64
2016,5,9,16,30,204.0,209.0,1.4,16.0,311.0,275.62,217.75
2016,5,9,16,45,179.0,187.0,1.4,16.0,269.5,232.89,183.25
2016,5,9,17,0,154.0,165.0,1.4,16.0,228.0,193.07,150.79
2016,5,9,17,15,354.5,124.0,1.3,15.5,241.5,196.8,146.04
2016,5,9,17,30,555.0,83.0,1.2,15.0,255.0,173.94,116.67
2016,5,9,17,45,489.0,74.5,1.15,15.0,205.5,121.27,75.53
2016,5,9,18,0,423.0,66.0,1.1,15.0,156.0,74.92,45.09
2016,5,9,18,15,329.5,53.5,1.05,14.5,112.0,40.91,30.33
2016,5,9,18,30,236.0,41.0,1.0,14.0,68.0,31.79,21.57
2016,5,9,18,45,127.0,24.5,1.0,13.5,38.5,19.2,6.25
2016,5,9,19,0,18.0,8.0,1.0,13.0,9.0,7.28,0.0
2016,5,9,19,15,9.0,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,66.5,12.5,0.8,11.5,17.0,11.37,0.0
2016,5,10,5,30,133.0,25.0,0.9,12.0,34.0,19.58,7.21
2016,5,10,5,45,244.0,39.0,1.0,12.5,73.0,30.21,20.45
2016,5,10,6,0,355.0,53.0,1.1,13.0,112.0,40.56,30.3
2016,5,10,6,15,429.5,63.0,1.15,13.5,159.0,74.96,45.12
2016,5,10,6,30,504.0,73.0,1.2,14.0,206.0,122.27,76.18
2016,5,10,6,45,252.0,89.5,1.25,14.5,156.0,123.6,88.35
2016,5,10,7,0,0.0,106.0,1.3,15.0,106.0,92.86,73.19
2016,5,10,7,15,3.0,128.5,1.4,15.5,130.0,113.72,90.21
2016,5,10,7,30,6.0,151.0,1.5,16.0,154.0,135.15,107.37
2016,5,10,7,45,16.0,177.0,1.65,16.5,186.0,163.14,129.58
2016,5,10,8,0,26.0,203.0,1.8,17.0,218.0,192.47,152.65
2016,5,10,8,15,26.0,219.5,1.8,17.0,235.0,209.25,165.64
2016,5,10,8,30,26.0,236.0,1.8,17.0,252.0,226.02,178.52
2016,5,10,8,45,42.0,269.5,1.8,17.5,298.0,274.03,215.61
2016,5,10,9,0,58.0,303.0,1.8,18.0,344.0,319.47,249.93
2016,5,10,9,15,83.0,332.5,1.75,18.5,394.5,369.32,287.12
2016,5,10,9,30,108.0,362.0,1.7,19.0,445.0,421.36,325.17
2016,5,10,9,45,235.5,363.0,1.7,19.5,554.5,548.7,419.89
2016,5,10,10,0,363.0,364.0,1.7,20.0,664.0,667.16,504.46
2016,5,10,10,15,614.5,254.0,1.65,20.0,781.5,805.84,604.56
2016,5,10,10,30,866.0,144.0,1.6,20.0,899.0,928.34,685.88
2016,5,10,10,45,874.0,143.5,1.6,20.5,920.5,956.09,700.5
2016,5,10,11,0,882.0,143.0,1.6,21.0,942.0,980.76,714.15
2016,5,10,11,15,885.5,144.0,1.55,21.0,956.0,999.32,724.52
2016,5,10,11,30,889.0,145.0,1.5,21.0,970.0,1014.42,732.76
2016,5,10,11,45,893.0,143.5,1.5,21.0,976.5,1024.1,738.44
2016,5,10,12,0,897.0,142.0,1.5,21.0,983.0,1030.18,742.04
2016,5,10,12,15,896.5,142.0,1.5,21.0,981.0,1029.64,741.62
2016,5,10,12,30,896.0,142.0,1.5,21.0,979.0,1025.45,739.1
2016,5,10,12,45,897.5,139.0,1.5,21.0,970.5,1016.69,733.86
2016,5,10,13,0,899.0,136.0,1.5,21.0,962.0,1004.26,726.45
2016,5,10,13,15,895.5,135.0,1.5,21.0,945.0,985.37,715.05
2016,5,10,13,30,892.0,134.0,1.5,21.0,928.0,963.06,701.57
2016,5,10,13,45,888.5,131.5,1.5,21.0,904.5,935.97,685.04
2016,5,10,14,0,885.0,129.0,1.5,21.0,881.0,905.66,666.41
2016,5,10,14,15,877.0,127.0,1.5,21.0,849.5,869.0,643.51
2016,5,10,14,30,869.0,125.0,1.5,21.0,818.0,829.71,618.71
2016,5,10,14,45,860.0,122.0,1.55,21.0,781.5,786.28,591.37
2016,5,10,15,0,851.0,119.0,1.6,21.0,745.0,745.02,565.0
2016,5,10,15,15,650.5,181.5,1.6,20.5,644.0,631.98,483.52
2016,5,10,15,30,450.0,244.0,1.6,20.0,543.0,526.97,406.17
2016,5,10,15,45,621.0,174.5,1.65,20.0,555.5,539.69,417.66
2016,5,10,16,0,792.0,105.0,1.7,20.0,568.0,529.28,409.42
2016,5,10,16,15,769.0,101.0,1.7,19.5,518.5,469.67,362.62
2016,5,10,16,30,746.0,97.0,1.7,19.0,469.0,411.03,315.21
2016,5,10,16,45,717.0,91.5,1.7,18.5,417.5,348.5,263.24
2016,5,10,17,0,688.0,86.0,1.7,18.0,366.0,289.59,212.73
2016,5,10,17,15,646.0,80.0,1.65,17.5,314.5,229.72,161.19
2016,5,10,17,30,604.0,74.0,1.6,17.0,263.0,174.36,114.15
2016,5,10,17,45,547.5,66.0,1.55,16.5,213.0,120.32,71.85
2016,5,10,18,0,491.0,58.0,1.5,16.0,163.0,73.14,41.41
2016,5,10,18,15,400.5,47.5,1.45,15.5,118.5,37.38,27.14
2016,5,10,18,30,310.0,37.0,1.4,15.0,74.0,29.84,19.88
2016,5,10,18,45,182.5,23.5,1.35,14.5,42.5,18.45,6.47
2016,5,10,19,0,55.0,10.0,1.3,14.0,11.0,9.1,0.0
2016,5,10,19,15,27.5,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.5,1.05,11.0,19.5,11.37,0.0
2016,5,11,5,30,200.0,25.0,1.2,11.0,39.0,19.64,7.99
2016,5,11,5,45,311.0,37.0,1.35,11.5,79.5,29.74,20.2
2016,5,11,6,0,422.0,49.0,1.5,12.0,120.0,38.67,28.77
2016,5,11,6,15,495.0,57.5,1.45,12.5,168.5,73.63,42.13
2016,5,11,6,30,568.0,66.0,1.4,13.0,217.0,123.47,74.71
2016,5,11,6,45,284.0,82.0,1.4,13.5,157.5,123.2,87.01
2016,5,11,7,0,0.0,98.0,1.4,14.0,98.0,86.03,67.73
2016,5,11,7,15,0.0,120.5,1.3,14.5,120.5,105.9,84.11
2016,5,11,7,30,0.0,143.0,1.2,15.0,143.0,125.98,100.25
2016,5,11,7,45,17.0,177.0,1.2,15.5,186.5,163.5,130.2
2016,5,11,8,0,34.0,211.0,1.2,16.0,230.0,206.24,163.89
2016,5,11,8,15,46.0,238.0,1.1,16.0,266.0,240.21,190.31
2016,5,11,8,30,58.0,265.0,1.0,16.0,302.0,275.67,217.51
2016,5,11,8,45,67.5,290.0,0.95,16.5,335.5,309.06,242.28
2016,5,11,9,0,77.0,315.0,0.9,17.0,369.0,343.43,267.32
2016,5,11,9,15,222.0,322.5,0.8,17.0,491.0,467.89,361.74
2016,5,11,9,30,367.0,330.0,0.7,17.0,613.0,605.42,460.48
2016,5,11,9,45,511.0,286.5,0.65,17.5,699.0,704.91,528.92
2016,5,11,10,0,655.0,243.0,0.6,18.0,785.0,807.0,596.88
2016,5,11,10,15,777.0,187.0,0.55,18.0,851.0,875.91,640.79
2016,5,11,10,30,899.0,131.0,0.5,18.0,917.0,944.44,681.62
2016,5,11,10,45,905.0,131.5,0.45,18.5,937.5,972.03,694.68
2016,5,11,11,0,911.0,132.0,0.4,19.0,958.0,996.35,706.19
2016,5,11,11,15,913.5,132.5,0.45,19.0,971.5,1013.92,717.24
2016,5,11,11,30,916.0,133.0,0.5,19.0,985.0,1027.89,726.32
2016,5,11,11,45,920.5,131.0,0.55,19.5,991.0,1037.74,731.68
2016,5,11,12,0,925.0,129.0,0.6,20.0,997.0,1043.91,734.97
2016,5,11,12,15,924.0,128.5,0.75,20.0,995.0,1042.39,737.49
2016,5,11,12,30,923.0,128.0,0.9,20.0,993.0,1037.12,737.75
2016,5,11,12,45,919.5,128.5,1.05,20.0,982.5,1026.66,734.7
2016,5,11,13,0,916.0,129.0,1.2,20.0,972.0,1012.55,729.24
2016,5,11,13,15,912.0,128.0,1.3,20.0,954.5,992.94,719.26
2016,5,11,13,30,908.0,127.0,1.4,20.0,937.0,969.86,706.98
2016,5,11,13,45,901.0,126.5,1.55,20.0,912.0,941.22,691.63
2016,5,11,14,0,894.0,126.0,1.7,20.0,887.0,909.51,673.9
2016,5,11,14,15,886.0,124.0,1.75,19.5,856.0,872.61,652.43
2016,5,11,14,30,878.0,122.0,1.8,19.0,825.0,833.07,628.83
2016,5,11,14,45,867.0,120.5,1.9,19.0,787.5,789.28,601.16
2016,5,11,15,0,856.0,119.0,2.0,19.0,750.0,747.75,574.44
2016,5,11,15,15,842.5,116.0,2.0,19.0,707.5,696.34,537.7
2016,5,11,15,30,829.0,113.0,2.0,19.0,665.0,643.72,499.17
2016,5,11,15,45,812.0,109.0,2.0,19.0,618.5,587.14,456.62
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,530.28,412.54
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.5,470.58,365.43
2016,5,11,16,30,749.0,97.0,1.9,18.0,473.0,411.86,317.44
2016,5,11,16,45,721.0,91.5,1.9,17.5,421.5,349.56,265.3
2016,5,11,17,0,693.0,86.0,1.9,17.0,370.0,290.79,214.55
2016,5,11,17,15,651.5,80.0,1.75,16.5,318.0,230.82,162.54
2016,5,11,17,30,610.0,74.0,1.6,16.0,266.0,175.28,115.08
2016,5,11,17,45,553.5,66.0,1.5,15.5,216.0,120.92,72.38
2016,5,11,18,0,497.0,58.0,1.4,15.0,166.0,73.42,41.62
2016,5,11,18,15,407.5,48.0,1.3,14.5,121.0,37.73,27.6
2016,5,11,18,30,318.0,38.0,1.2,14.0,76.0,30.67,20.76
2016,5,11,18,45,159.0,25.0,1.1,13.5,44.0,19.58,7.91
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,5,11,19,15,0.0,6.0,1.0,12.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,12.73,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,21.9,10.16
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,33.6,23.59
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,44.96,34.35
2016,5,12,6,15,161.5,53.0,2.15,12.0,80.5,52.6,34.59
2016,5,12,6,30,0.0,47.0,2.2,12.0,47.0,41.47,30.25
2016,5,12,6,45,0.0,58.5,2.25,12.5,58.5,51.67,38.99
2016,5,12,7,0,0.0,70.0,2.3,13.0,70.0,61.89,47.58
2016,5,12,7,15,0.0,104.5,2.25,13.0,104.5,92.05,73.03
2016,5,12,7,30,0.0,139.0,2.2,13.0,139.0,122.47,98.26
2016,5,12,7,45,0.0,146.5,2.2,13.5,146.5,129.5,103.53
2016,5,12,8,0,0.0,154.0,2.2,14.0,154.0,136.48,108.73
2016,5,12,8,15,6.0,182.5,2.15,14.5,186.5,165.38,131.81
2016,5,12,8,30,12.0,211.0,2.1,15.0,219.0,195.14,155.22
2016,5,12,8,45,12.5,222.0,2.05,15.5,230.5,206.37,163.44
2016,5,12,9,0,13.0,233.0,2.0,16.0,242.0,217.63,171.65
2016,5,12,9,15,108.0,300.5,1.9,16.0,383.5,364.19,287.47
2016,5,12,9,30,203.0,368.0,1.8,16.0,525.0,507.36,395.39
2016,5,12,9,45,157.5,383.5,1.75,16.5,509.0,495.5,383.15
2016,5,12,10,0,112.0,399.0,1.7,17.0,493.0,479.78,369.05
2016,5,12,10,15,227.5,401.0,1.7,17.0,598.5,587.3,450.02
2016,5,12,10,30,343.0,403.0,1.7,17.0,704.0,711.42,539.09
2016,5,12,10,45,417.0,383.5,1.7,17.5,757.0,779.78,585.49
2016,5,12,11,0,491.0,364.0,1.7,18.0,810.0,841.37,626.95
2016,5,12,11,15,685.5,255.5,1.75,18.0,888.5,933.5,693.79
2016,5,12,11,30,880.0,147.0,1.8,18.0,967.0,1005.15,740.29
2016,5,12,11,45,722.5,251.0,1.85,18.5,927.0,980.64,722.56
2016,5,12,12,0,565.0,355.0,1.9,19.0,887.0,929.32,683.79
2016,5,12,12,15,722.5,251.5,1.95,19.0,930.5,984.29,725.58
2016,5,12,12,30,880.0,148.0,2.0,19.0,974.0,1013.02,744.36
2016,5,12,12,45,857.0,161.0,2.1,19.0,958.5,1007.76,742.09
2016,5,12,13,0,834.0,174.0,2.2,19.0,943.0,987.79,730.62
2016,5,12,13,15,829.5,173.0,2.25,18.5,926.0,968.5,720.5
2016,5,12,13,30,825.0,172.0,2.3,18.0,909.0,945.98,708.16
2016,5,12,13,45,816.5,171.0,2.35,18.0,884.5,916.77,689.93
2016,5,12,14,0,808.0,170.0,2.4,18.0,860.0,884.81,669.75
2016,5,12,14,15,799.0,167.5,2.4,18.0,829.0,848.42,645.97
2016,5,12,14,30,790.0,165.0,2.4,18.0,798.0,809.72,620.41
2016,5,12,14,45,779.0,161.0,2.45,18.0,762.0,765.95,590.96
2016,5,12,15,0,768.0,157.0,2.5,18.0,726.0,722.49,560.36
2016,5,12,15,15,752.5,153.5,2.5,17.5,684.5,672.47,525.0
2016,5,12,15,30,737.0,150.0,2.5,17.0,643.0,621.66,488.07
2016,5,12,15,45,721.0,143.5,2.5,17.0,598.0,567.15,446.45
2016,5,12,16,0,705.0,137.0,2.5,17.0,553.0,512.51,403.54
2016,5,12,16,15,609.5,144.0,2.5,16.5,481.0,432.97,341.05
2016,5,12,16,30,514.0,151.0,2.5,16.0,409.0,359.16,282.02
2016,5,12,16,45,434.0,148.0,2.5,16.0,350.0,294.9,229.27
2016,5,12,17,0,354.0,145.0,2.5,16.0,291.0,239.15,183.33
2016,5,12,17,15,313.0,133.5,2.4,15.5,249.5,192.98,144.73
2016,5,12,17,30,272.0,122.0,2.3,15.0,208.0,153.59,112.29
2016,5,12,17,45,244.5,102.0,2.25,14.5,169.0,113.74,80.24
2016,5,12,18,0,217.0,82.0,2.2,14.0,130.0,77.56,53.77
2016,5,12,18,15,168.5,63.0,2.1,13.5,94.5,49.09,37.74
2016,5,12,18,30,120.0,44.0,2.0,13.0,59.0,34.92,24.56
2016,5,12,18,45,60.0,26.5,1.95,13.0,34.0,21.45,9.79
2016,5,12,19,0,0.0,9.0,1.9,13.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,1.95,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,83.5,14.0,1.85,10.5,20.5,12.73,0.0
2016,5,13,5,30,167.0,28.0,2.1,11.0,41.0,21.92,10.68
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,32.5,22.69
