Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,378.0,56.0,2.6,12.0,121.0,42.79,32.45
2016,5,13,6,15,450.0,66.0,2.65,12.0,169.5,78.67,47.88
2016,5,13,6,30,522.0,76.0,2.7,12.0,218.0,126.85,80.0
2016,5,13,6,45,454.0,97.5,2.8,12.5,239.5,166.68,116.74
2016,5,13,7,0,386.0,119.0,2.9,13.0,261.0,199.9,149.61
2016,5,13,7,15,539.0,112.0,2.9,13.0,342.5,268.83,205.39
2016,5,13,7,30,692.0,105.0,2.9,13.0,424.0,352.19,274.32
2016,5,13,7,45,515.0,160.0,2.95,13.5,412.5,368.21,292.72
2016,5,13,8,0,338.0,215.0,3.0,14.0,401.0,361.5,289.83
2016,5,13,8,15,292.5,246.5,3.0,14.0,417.5,387.24,310.98
2016,5,13,8,30,247.0,278.0,3.0,14.0,434.0,407.87,326.96
2016,5,13,8,45,142.5,282.5,3.0,14.5,374.5,355.06,283.87
2016,5,13,9,0,38.0,287.0,3.0,15.0,315.0,290.11,230.28
2016,5,13,9,15,49.5,315.0,3.0,15.0,353.0,327.58,259.65
2016,5,13,9,30,61.0,343.0,3.0,15.0,391.0,366.16,289.25
2016,5,13,9,45,43.0,329.0,3.05,15.5,363.5,341.67,268.88
2016,5,13,10,0,25.0,315.0,3.1,16.0,336.0,315.54,247.43
2016,5,13,10,15,114.5,374.0,3.15,16.0,474.0,462.42,362.1
2016,5,13,10,30,204.0,433.0,3.2,16.0,612.0,604.84,468.92
2016,5,13,10,45,374.5,389.5,3.3,16.5,727.0,736.33,567.1
2016,5,13,11,0,545.0,346.0,3.4,17.0,842.0,873.83,666.23
2016,5,13,11,15,735.0,236.0,3.45,17.0,915.0,960.63,730.11
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,1027.37,774.72
2016,5,13,11,45,927.0,125.5,3.6,17.0,994.0,1036.28,780.65
2016,5,13,12,0,929.0,125.0,3.7,17.0,1000.0,1041.45,784.7
2016,5,13,12,15,929.0,124.5,3.8,17.0,998.0,1040.91,785.03
2016,5,13,12,30,929.0,124.0,3.9,17.0,996.0,1036.61,782.96
2016,5,13,12,45,928.0,123.0,4.0,17.0,986.5,1027.09,777.48
2016,5,13,13,0,927.0,122.0,4.1,17.0,977.0,1013.86,769.56
2016,5,13,13,15,585.0,280.5,4.1,16.5,817.0,849.04,654.05
2016,5,13,13,30,243.0,439.0,4.1,16.0,657.0,663.87,513.01
2016,5,13,13,45,581.0,275.5,4.15,16.0,777.5,811.47,631.64
2016,5,13,14,0,919.0,112.0,4.2,16.0,898.0,915.44,708.87
2016,5,13,14,15,912.5,110.5,4.15,16.0,867.5,879.62,683.43
2016,5,13,14,30,906.0,109.0,4.1,16.0,837.0,840.97,656.87
2016,5,13,14,45,482.5,216.5,4.05,16.0,602.5,591.59,469.47
2016,5,13,15,0,59.0,324.0,4.0,16.0,368.0,342.82,270.63
2016,5,13,15,15,466.5,210.0,3.95,15.5,525.0,528.5,424.06
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,651.64,521.9
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,597.36,477.97
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,541.95,432.91
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,482.19,383.7
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,422.24,332.71
2016,5,13,16,45,792.0,75.5,3.55,14.0,440.5,360.84,278.54
2016,5,13,17,0,769.0,71.0,3.5,14.0,389.0,300.92,224.43
2016,5,13,17,15,732.0,66.5,3.35,13.5,336.5,239.44,169.39
2016,5,13,17,30,695.0,62.0,3.2,13.0,284.0,181.73,118.57
2016,5,13,17,45,643.5,56.0,3.1,12.5,233.0,125.01,72.91
2016,5,13,18,0,592.0,50.0,3.0,12.0,182.0,71.58,37.64
2016,5,13,18,15,507.5,42.0,2.8,11.5,134.5,32.64,23.48
2016,5,13,18,30,423.0,34.0,2.6,11.0,87.0,27.08,18.01
2016,5,13,18,45,278.5,23.5,2.4,11.0,51.5,18.96,8.52
2016,5,13,19,0,134.0,13.0,2.2,11.0,16.0,11.82,0.0
2016,5,13,19,15,67.0,6.5,2.15,10.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,128.5,13.0,1.55,12.0,23.0,11.82,0.0
2016,5,14,5,30,257.0,26.0,1.7,12.0,46.0,21.15,10.45
2016,5,14,5,45,365.0,35.5,1.9,12.5,87.5,28.2,18.92
2016,5,14,6,0,473.0,45.0,2.1,13.0,129.0,35.01,25.48
2016,5,14,6,15,540.5,52.5,2.15,13.0,177.5,71.73,38.97
2016,5,14,6,30,608.0,60.0,2.2,13.0,226.0,122.67,72.35
2016,5,14,6,45,309.5,94.0,2.3,13.5,179.0,137.65,98.15
2016,5,14,7,0,11.0,128.0,2.4,14.0,132.0,114.08,90.96
2016,5,14,7,15,19.0,150.0,2.4,14.0,158.0,136.88,109.67
2016,5,14,7,30,27.0,172.0,2.4,14.0,184.0,162.16,130.25
2016,5,14,7,45,15.5,171.0,2.4,14.5,178.5,157.45,125.98
2016,5,14,8,0,4.0,170.0,2.4,15.0,173.0,152.5,121.4
2016,5,14,8,15,10.5,196.5,2.35,15.0,204.0,180.17,143.58
2016,5,14,8,30,17.0,223.0,2.3,15.0,235.0,208.71,166.19
2016,5,14,8,45,15.0,228.5,2.3,15.5,239.0,213.69,169.36
2016,5,14,9,0,13.0,234.0,2.3,16.0,243.0,218.4,172.36
2016,5,14,9,15,13.0,240.0,2.3,16.0,250.0,224.76,177.03
2016,5,14,9,30,13.0,246.0,2.3,16.0,257.0,231.08,181.67
2016,5,14,9,45,14.5,262.5,2.35,16.5,275.0,248.21,194.49
2016,5,14,10,0,16.0,279.0,2.4,17.0,293.0,265.47,207.28
2016,5,14,10,15,69.0,355.5,2.45,17.0,416.0,394.11,307.07
2016,5,14,10,30,122.0,432.0,2.5,17.0,539.0,529.93,408.32
2016,5,14,10,45,116.0,441.0,2.6,17.0,544.5,537.72,412.93
2016,5,14,11,0,110.0,450.0,2.7,17.0,550.0,532.76,409.12
2016,5,14,11,15,97.5,451.0,2.75,17.0,541.0,524.32,402.48
2016,5,14,11,30,85.0,452.0,2.8,17.0,532.0,514.99,395.21
2016,5,14,11,45,66.0,435.0,2.85,17.5,497.5,480.63,368.72
2016,5,14,12,0,47.0,418.0,2.9,18.0,463.0,445.6,341.76
2016,5,14,12,15,46.5,416.5,2.95,18.0,461.0,443.62,340.53
2016,5,14,12,30,46.0,415.0,3.0,18.0,459.0,441.26,338.91
2016,5,14,12,45,51.5,418.5,3.05,18.0,467.0,449.29,345.26
2016,5,14,13,0,57.0,422.0,3.1,18.0,475.0,456.84,351.24
2016,5,14,13,15,84.5,431.5,3.15,18.0,508.5,490.42,377.29
2016,5,14,13,30,112.0,441.0,3.2,18.0,542.0,533.91,410.25
2016,5,14,13,45,126.0,431.0,3.25,18.0,541.5,532.36,409.84
2016,5,14,14,0,140.0,421.0,3.3,18.0,541.0,529.5,408.69
2016,5,14,14,15,342.0,350.5,3.3,17.5,629.0,633.09,491.81
2016,5,14,14,30,544.0,280.0,3.3,17.0,717.0,722.02,561.68
2016,5,14,14,45,512.0,273.5,3.3,17.0,671.0,668.04,521.64
2016,5,14,15,0,480.0,267.0,3.3,17.0,625.0,614.85,482.5
2016,5,14,15,15,322.5,288.5,3.3,17.0,523.0,497.07,392.13
2016,5,14,15,30,165.0,310.0,3.3,17.0,421.0,394.06,311.44
2016,5,14,15,45,190.0,285.0,3.3,17.0,404.5,374.96,297.57
2016,5,14,16,0,215.0,260.0,3.3,17.0,388.0,353.1,280.68
2016,5,14,16,15,155.0,237.5,3.25,16.5,325.5,290.41,231.32
2016,5,14,16,30,95.0,215.0,3.2,16.0,263.0,231.22,184.47
2016,5,14,16,45,385.5,146.5,3.15,16.0,311.0,275.6,215.46
2016,5,14,17,0,676.0,78.0,3.1,16.0,359.0,277.55,206.34
2016,5,14,17,15,602.0,83.5,2.95,15.5,309.0,221.66,158.07
2016,5,14,17,30,528.0,89.0,2.8,15.0,259.0,173.81,118.17
2016,5,14,17,45,482.5,78.0,2.65,15.0,212.0,123.2,77.67
2016,5,14,18,0,437.0,67.0,2.5,15.0,165.0,78.17,47.39
2016,5,14,18,15,355.0,55.0,2.2,14.5,121.5,41.91,31.34
2016,5,14,18,30,273.0,43.0,1.9,14.0,78.0,33.24,23.13
2016,5,14,18,45,136.5,29.0,1.65,13.5,46.5,22.63,11.54
2016,5,14,19,0,0.0,15.0,1.4,13.0,15.0,13.64,0.0
2016,5,14,19,15,0.0,7.5,1.35,13.0,7.5,6.82,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.0,1.15,11.5,22.0,13.64,0.0
2016,5,15,5,30,172.0,30.0,1.3,12.0,44.0,23.46,12.57
2016,5,15,5,45,284.5,42.0,1.45,12.5,84.5,32.46,22.68
2016,5,15,6,0,397.0,54.0,1.6,13.0,125.0,42.59,32.21
2016,5,15,6,15,468.5,62.5,1.6,13.5,172.5,76.43,45.1
2016,5,15,6,30,540.0,71.0,1.6,14.0,220.0,124.28,76.35
2016,5,15,6,45,598.0,76.0,1.6,14.5,272.5,175.28,116.55
2016,5,15,7,0,656.0,81.0,1.6,15.0,325.0,232.97,165.33
2016,5,15,7,15,691.0,86.0,1.6,15.5,376.5,290.12,215.34
2016,5,15,7,30,726.0,91.0,1.6,16.0,428.0,350.55,267.4
2016,5,15,7,45,757.5,93.0,1.65,16.5,480.0,411.05,318.41
2016,5,15,8,0,789.0,95.0,1.7,17.0,532.0,472.01,368.26
2016,5,15,8,15,808.5,98.5,1.65,17.0,580.0,529.92,414.56
2016,5,15,8,30,828.0,102.0,1.6,17.0,628.0,588.08,459.44
2016,5,15,8,45,846.5,103.0,1.55,17.5,673.0,643.03,499.59
2016,5,15,9,0,865.0,104.0,1.5,18.0,718.0,694.59,535.96
2016,5,15,9,15,876.5,106.0,1.45,18.0,758.0,743.46,569.73
2016,5,15,9,30,888.0,108.0,1.4,18.0,798.0,790.59,600.16
2016,5,15,9,45,901.0,107.0,1.35,18.5,833.0,833.99,626.33
2016,5,15,10,0,914.0,106.0,1.3,19.0,868.0,875.23,650.54
2016,5,15,10,15,920.0,107.5,1.35,19.0,895.5,910.5,673.08
2016,5,15,10,30,926.0,109.0,1.4,19.0,923.0,942.74,693.63
2016,5,15,10,45,930.0,110.0,1.5,19.5,943.5,969.46,709.99
2016,5,15,11,0,934.0,111.0,1.6,20.0,964.0,992.76,724.17
2016,5,15,11,15,936.5,112.0,1.65,20.0,977.5,1011.1,735.89
2016,5,15,11,30,939.0,113.0,1.7,20.0,991.0,1025.77,745.41
2016,5,15,11,45,937.5,114.5,1.8,20.0,996.0,1033.32,751.25
2016,5,15,12,0,936.0,116.0,1.9,20.0,1001.0,1037.07,754.83
2016,5,15,12,15,935.5,116.0,1.95,20.0,998.5,1036.54,755.12
2016,5,15,12,30,935.0,116.0,2.0,20.0,996.0,1032.23,753.15
2016,5,15,12,45,933.5,115.0,2.1,20.0,986.5,1022.21,748.26
2016,5,15,13,0,932.0,114.0,2.2,20.0,977.0,1008.48,741.02
2016,5,15,13,15,928.5,113.5,2.25,20.0,960.0,989.69,729.94
2016,5,15,13,30,925.0,113.0,2.3,20.0,943.0,967.37,716.59
2016,5,15,13,45,919.5,112.0,2.35,20.0,918.5,939.36,699.43
2016,5,15,14,0,914.0,111.0,2.4,20.0,894.0,908.16,680.08
2016,5,15,14,15,906.5,109.5,2.45,19.5,863.5,871.77,658.3
2016,5,15,14,30,899.0,108.0,2.5,19.0,833.0,832.65,634.35
2016,5,15,14,45,889.5,106.0,2.6,19.0,796.0,789.0,606.0
2016,5,15,15,0,880.0,104.0,2.7,19.0,759.0,743.22,575.67
2016,5,15,15,15,868.0,101.5,2.75,19.0,717.0,693.34,540.09
2016,5,15,15,30,856.0,99.0,2.8,19.0,675.0,642.04,501.98
2016,5,15,15,45,837.5,97.0,2.85,19.0,628.5,587.72,460.42
2016,5,15,16,0,819.0,95.0,2.9,19.0,582.0,531.12,415.89
2016,5,15,16,15,797.5,91.5,2.9,18.5,532.5,471.73,368.42
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,413.08,319.87
2016,5,15,16,45,745.0,84.5,2.9,17.5,431.5,352.08,268.04
2016,5,15,17,0,714.0,81.0,2.9,17.0,380.0,291.55,215.37
2016,5,15,17,15,674.5,76.0,2.75,16.5,328.5,232.07,163.24
2016,5,15,17,30,635.0,71.0,2.6,16.0,277.0,176.7,115.49
2016,5,15,17,45,573.5,65.0,2.5,16.0,226.0,122.25,72.59
2016,5,15,18,0,512.0,59.0,2.4,16.0,175.0,75.17,42.37
2016,5,15,18,15,427.0,49.5,2.25,15.5,130.0,38.67,28.39
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,32.09,22.09
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,21.14,10.67
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,12.73,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,6.37,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,1.4,11.5,21.5,13.64,0.0
2016,5,16,5,30,161.0,30.0,1.6,12.0,43.0,23.41,12.83
2016,5,16,5,45,261.5,43.5,1.85,12.5,82.5,33.53,23.65
2016,5,16,6,0,362.0,57.0,2.1,13.0,122.0,43.38,32.92
2016,5,16,6,15,432.5,66.5,2.2,13.5,169.0,77.89,47.47
2016,5,16,6,30,503.0,76.0,2.3,14.0,216.0,124.23,78.0
2016,5,16,6,45,558.5,82.5,2.4,14.5,267.0,173.82,117.22
2016,5,16,7,0,614.0,89.0,2.5,15.0,318.0,229.87,164.74
2016,5,16,7,15,650.0,94.5,2.55,15.5,369.0,285.28,213.38
2016,5,16,7,30,686.0,100.0,2.6,16.0,420.0,344.17,264.45
2016,5,16,7,45,718.0,103.0,2.7,16.5,471.0,402.18,313.95
2016,5,16,8,0,750.0,106.0,2.8,17.0,522.0,463.57,364.73
2016,5,16,8,15,770.5,110.0,2.8,17.5,570.0,520.42,410.35
2016,5,16,8,30,791.0,114.0,2.8,18.0,618.0,577.69,454.79
2016,5,16,8,45,809.5,115.5,2.8,18.5,662.5,631.37,495.19
2016,5,16,9,0,828.0,117.0,2.8,19.0,707.0,684.61,534.05
2016,5,16,9,15,840.5,119.5,2.75,19.0,746.0,733.78,569.63
2016,5,16,9,30,853.0,122.0,2.7,19.0,785.0,776.56,598.61
2016,5,16,9,45,870.0,119.5,2.65,19.5,821.0,820.42,626.49
2016,5,16,10,0,887.0,117.0,2.6,20.0,857.0,862.49,652.63
2016,5,16,10,15,893.5,118.5,2.5,20.0,884.5,897.31,674.29
2016,5,16,10,30,900.0,120.0,2.4,20.0,912.0,929.22,693.78
2016,5,16,10,45,904.5,121.0,2.35,20.5,933.0,955.74,708.62
2016,5,16,11,0,909.0,122.0,2.3,21.0,954.0,978.97,721.18
2016,5,16,11,15,912.0,123.0,2.25,21.0,967.0,997.34,731.94
2016,5,16,11,30,915.0,124.0,2.2,21.0,980.0,1012.17,740.45
2016,5,16,11,45,915.5,124.5,2.2,21.5,986.0,1020.47,743.99
2016,5,16,12,0,916.0,125.0,2.2,22.0,992.0,1025.1,745.32
2016,5,16,12,15,915.5,125.0,2.15,22.0,990.0,1024.58,744.34
2016,5,16,12,30,915.0,125.0,2.1,22.0,988.0,1020.37,741.16
2016,5,16,12,45,913.5,124.5,2.1,22.0,978.5,1011.04,735.45
2016,5,16,13,0,912.0,124.0,2.1,22.0,969.0,998.07,727.56
2016,5,16,13,15,908.0,123.0,2.1,22.0,952.0,978.7,715.62
2016,5,16,13,30,904.0,122.0,2.1,22.0,935.0,955.9,701.55
2016,5,16,13,45,898.5,121.0,2.1,22.0,911.0,928.44,684.45
2016,5,16,14,0,893.0,120.0,2.1,22.0,887.0,897.86,665.28
2016,5,16,14,15,885.5,118.5,2.05,21.5,856.5,862.17,643.37
2016,5,16,14,30,878.0,117.0,2.0,21.0,826.0,823.83,619.49
2016,5,16,14,45,864.0,117.0,2.0,21.0,788.5,779.54,590.53
2016,5,16,15,0,850.0,117.0,2.0,21.0,751.0,737.48,562.61
2016,5,16,15,15,837.0,114.0,1.95,20.5,709.5,687.05,527.41
2016,5,16,15,30,824.0,111.0,1.9,20.0,668.0,635.37,490.35
2016,5,16,15,45,800.5,110.5,1.9,20.0,620.5,579.1,448.09
2016,5,16,16,0,777.0,110.0,1.9,20.0,573.0,523.16,404.84
2016,5,16,16,15,754.0,106.0,1.85,19.5,524.5,464.78,359.0
2016,5,16,16,30,731.0,102.0,1.8,19.0,476.0,405.98,311.31
2016,5,16,16,45,699.5,97.5,1.75,19.0,424.5,346.04,260.85
2016,5,16,17,0,668.0,93.0,1.7,19.0,373.0,288.7,211.46
2016,5,16,17,15,626.5,86.5,1.55,18.5,322.0,230.03,161.27
2016,5,16,17,30,585.0,80.0,1.4,18.0,271.0,175.8,115.56
2016,5,16,17,45,526.0,72.5,1.3,17.5,221.5,123.36,74.95
2016,5,16,18,0,467.0,65.0,1.2,17.0,172.0,78.06,45.89
2016,5,16,18,15,381.5,54.5,1.15,16.5,127.5,42.84,31.95
2016,5,16,18,30,296.0,44.0,1.1,16.0,83.0,34.0,23.69
2016,5,16,18,45,179.5,29.5,1.1,15.5,50.0,23.04,12.39
2016,5,16,19,0,63.0,15.0,1.1,15.0,17.0,12.39,0.0
2016,5,16,19,15,31.5,7.5,1.1,14.5,8.5,6.82,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,14.0,2.1,14.5,25.5,11.23,0.0
2016,5,17,5,30,261.0,28.0,2.3,15.0,51.0,22.75,12.33
2016,5,17,5,45,364.5,38.5,2.5,15.5,92.5,30.61,20.84
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,38.2,27.97
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,74.66,41.05
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,125.08,73.54
2016,5,17,6,45,648.5,69.5,3.0,17.5,284.0,178.09,115.68
2016,5,17,7,0,695.0,75.0,3.1,18.0,336.0,236.31,165.44
2016,5,17,7,15,728.0,79.5,3.15,18.5,388.0,296.49,218.21
2016,5,17,7,30,761.0,84.0,3.2,19.0,440.0,357.39,271.08
2016,5,17,7,45,785.5,88.0,3.3,19.5,491.0,416.95,321.92
2016,5,17,8,0,810.0,92.0,3.4,20.0,542.0,477.89,372.34
2016,5,17,8,15,828.5,95.0,3.4,20.0,590.5,535.75,419.46
2016,5,17,8,30,847.0,98.0,3.4,20.0,639.0,593.69,465.25
2016,5,17,8,45,861.0,100.5,3.4,20.5,683.5,646.02,504.68
2016,5,17,9,0,875.0,103.0,3.4,21.0,728.0,698.76,543.16
2016,5,17,9,15,886.0,105.5,3.4,21.5,767.5,748.07,577.62
2016,5,17,9,30,897.0,108.0,3.4,22.0,807.0,795.58,608.69
2016,5,17,9,45,906.0,109.0,3.4,22.5,841.5,837.99,635.7
2016,5,17,10,0,915.0,110.0,3.4,23.0,876.0,877.95,660.7
2016,5,17,10,15,921.0,111.5,3.35,23.0,903.0,913.17,683.18
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,945.36,703.47
2016,5,17,10,45,930.5,114.5,3.25,23.0,950.5,972.07,720.0
2016,5,17,11,0,934.0,116.0,3.2,23.0,971.0,995.35,734.24
2016,5,17,11,15,936.5,116.5,3.1,23.0,984.0,1013.16,744.48
2016,5,17,11,30,939.0,117.0,3.0,23.0,997.0,1027.31,752.36
2016,5,17,11,45,938.5,118.0,2.95,23.5,1002.0,1035.33,755.29
2016,5,17,12,0,938.0,119.0,2.9,24.0,1007.0,1039.56,755.91
2016,5,17,12,15,937.5,118.5,2.8,24.0,1005.0,1038.56,754.28
2016,5,17,12,30,937.0,118.0,2.7,24.0,1003.0,1033.8,750.37
2016,5,17,12,45,933.5,118.5,2.6,24.0,992.5,1023.35,742.93
2016,5,17,13,0,930.0,119.0,2.5,24.0,982.0,1009.25,733.29
2016,5,17,13,15,926.5,118.0,2.4,24.0,965.0,990.08,720.5
2016,5,17,13,30,923.0,117.0,2.3,24.0,948.0,967.4,705.54
2016,5,17,13,45,916.5,116.5,2.25,24.5,923.5,939.14,686.18
2016,5,17,14,0,910.0,116.0,2.2,25.0,899.0,907.74,664.88
2016,5,17,14,15,902.5,114.0,2.15,24.5,868.0,871.1,642.66
2016,5,17,14,30,895.0,112.0,2.1,24.0,837.0,831.75,618.43
2016,5,17,14,45,885.5,110.0,2.05,24.0,800.0,788.38,590.05
2016,5,17,15,0,876.0,108.0,2.0,24.0,763.0,742.88,559.96
2016,5,17,15,15,863.0,105.5,1.95,23.5,721.0,692.64,525.59
2016,5,17,15,30,850.0,103.0,1.9,23.0,679.0,641.07,489.01
2016,5,17,15,45,833.0,100.5,1.85,23.0,632.5,587.61,448.99
2016,5,17,16,0,816.0,98.0,1.8,23.0,586.0,531.65,406.03
2016,5,17,16,15,795.0,94.0,1.75,22.5,536.5,472.3,359.97
2016,5,17,16,30,774.0,90.0,1.7,22.0,487.0,413.65,312.81
2016,5,17,16,45,743.0,86.5,1.7,22.0,435.5,352.89,262.22
2016,5,17,17,0,712.0,83.0,1.7,22.0,384.0,292.54,210.85
2016,5,17,17,15,673.0,77.5,1.55,21.0,332.5,232.94,160.4
2016,5,17,17,30,634.0,72.0,1.4,20.0,281.0,177.4,113.9
2016,5,17,17,45,574.5,66.0,1.25,19.5,230.0,123.33,72.24
2016,5,17,18,0,515.0,60.0,1.1,19.0,179.0,76.37,42.6
2016,5,17,18,15,432.5,50.5,1.1,18.5,133.5,39.35,28.67
2016,5,17,18,30,350.0,41.0,1.1,18.0,88.0,32.8,22.51
2016,5,17,18,45,225.0,28.0,1.15,17.5,53.5,22.65,12.2
2016,5,17,19,0,100.0,15.0,1.2,17.0,19.0,11.81,0.0
2016,5,17,19,15,50.0,7.5,1.2,16.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,0.8,15.5,24.5,11.81,0.0
2016,5,18,5,30,219.0,30.0,0.8,16.0,49.0,23.45,13.07
2016,5,18,5,45,316.0,42.0,0.8,16.5,89.5,33.57,23.38
2016,5,18,6,0,413.0,54.0,0.8,17.0,130.0,42.32,31.52
2016,5,18,6,15,479.5,62.5,0.8,17.0,177.5,76.7,44.38
2016,5,18,6,30,546.0,71.0,0.8,17.0,225.0,124.49,75.26
2016,5,18,6,45,591.5,78.0,0.8,17.5,275.0,175.23,115.02
2016,5,18,7,0,637.0,85.0,0.8,18.0,325.0,231.15,161.75
2016,5,18,7,15,670.5,90.0,0.85,18.5,375.5,286.54,209.23
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,345.07,258.62
2016,5,18,7,45,727.5,100.0,0.95,19.5,475.5,402.25,305.91
2016,5,18,8,0,751.0,105.0,1.0,20.0,525.0,461.94,353.53
2016,5,18,8,15,770.5,109.0,0.95,20.5,572.0,518.17,396.38
2016,5,18,8,30,790.0,113.0,0.9,21.0,619.0,574.72,437.73
2016,5,18,8,45,801.0,118.0,0.9,21.5,661.0,626.93,474.8
2016,5,18,9,0,812.0,123.0,0.9,22.0,703.0,678.05,509.85
2016,5,18,9,15,824.0,125.5,0.9,22.0,741.5,726.09,542.77
2016,5,18,9,30,836.0,128.0,0.9,22.0,780.0,772.59,573.04
2016,5,18,9,45,849.0,127.5,0.9,22.5,814.5,809.4,594.73
2016,5,18,10,0,862.0,127.0,0.9,23.0,849.0,849.29,618.2
2016,5,18,10,15,868.5,128.5,1.0,23.0,876.0,883.26,640.33
2016,5,18,10,30,875.0,130.0,1.1,23.0,903.0,914.42,660.68
2016,5,18,10,45,878.0,132.0,1.2,23.0,922.5,939.88,677.42
2016,5,18,11,0,881.0,134.0,1.3,23.0,942.0,962.06,692.19
2016,5,18,11,15,884.0,134.5,1.4,23.0,955.0,979.47,704.02
2016,5,18,11,30,887.0,135.0,1.5,23.0,968.0,993.44,713.81
2016,5,18,11,45,890.5,134.0,1.65,23.0,974.5,1002.98,721.63
2016,5,18,12,0,894.0,133.0,1.8,23.0,981.0,1009.0,727.29
2016,5,18,12,15,893.5,133.0,1.85,23.0,979.0,1008.5,727.57
2016,5,18,12,30,893.0,133.0,1.9,23.0,977.0,1004.42,725.74
2016,5,18,12,45,888.5,134.0,2.0,23.0,967.0,993.88,720.52
2016,5,18,13,0,884.0,135.0,2.1,23.0,957.0,979.87,713.13
2016,5,18,13,15,880.5,134.5,2.2,23.0,940.5,961.98,703.22
2016,5,18,13,30,877.0,134.0,2.3,23.0,924.0,940.76,691.09
2016,5,18,13,45,868.0,134.5,2.4,23.0,900.0,912.35,674.14
2016,5,18,14,0,859.0,135.0,2.5,23.0,876.0,881.12,655.15
2016,5,18,14,15,851.5,133.0,2.5,22.5,846.0,846.12,633.89
2016,5,18,14,30,844.0,131.0,2.5,22.0,816.0,814.46,614.7
2016,5,18,14,45,834.5,128.5,2.55,22.0,780.5,771.78,586.78
2016,5,18,15,0,825.0,126.0,2.6,22.0,745.0,727.13,556.5
2016,5,18,15,15,812.5,123.0,2.6,21.5,704.0,678.22,522.34
2016,5,18,15,30,800.0,120.0,2.6,21.0,663.0,628.08,486.28
2016,5,18,15,45,789.0,114.0,2.6,20.5,619.0,574.95,446.91
2016,5,18,16,0,778.0,108.0,2.6,20.0,575.0,521.0,405.55
2016,5,18,16,15,756.5,104.0,2.55,19.5,527.0,463.45,359.83
2016,5,18,16,30,735.0,100.0,2.5,19.0,479.0,405.25,312.12
2016,5,18,16,45,711.0,94.0,2.45,19.0,429.5,346.54,262.07
2016,5,18,17,0,687.0,88.0,2.4,19.0,380.0,289.57,212.37
2016,5,18,17,15,648.5,82.5,2.3,18.5,329.0,231.58,162.25
2016,5,18,17,30,610.0,77.0,2.2,18.0,278.0,177.61,116.28
2016,5,18,17,45,552.5,70.0,2.1,17.5,228.5,124.35,74.75
2016,5,18,18,0,495.0,63.0,2.0,17.0,179.0,78.0,44.91
2016,5,18,18,15,412.5,53.5,1.9,16.5,134.0,41.81,31.09
2016,5,18,18,30,330.0,44.0,1.8,16.0,89.0,35.39,24.97
2016,5,18,18,45,207.0,30.5,1.7,15.5,54.5,23.81,13.47
2016,5,18,19,0,84.0,17.0,1.6,15.0,20.0,13.38,0.0
2016,5,18,19,15,42.0,8.5,1.65,14.5,10.0,7.73,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,10.5,16.5,13.63,0.0
2016,5,19,5,30,31.0,31.0,2.3,11.0,33.0,25.79,15.46
2016,5,19,5,45,63.5,50.5,2.55,11.5,60.5,40.89,30.3
2016,5,19,6,0,96.0,70.0,2.8,12.0,88.0,55.67,44.03
2016,5,19,6,15,115.5,91.0,2.8,12.0,119.5,80.23,59.69
2016,5,19,6,30,135.0,112.0,2.8,12.0,151.0,109.25,82.21
2016,5,19,6,45,159.5,131.0,2.85,12.5,185.5,140.31,107.28
2016,5,19,7,0,184.0,150.0,2.9,13.0,220.0,174.43,135.58
2016,5,19,7,15,316.5,151.5,2.85,13.5,292.5,230.27,179.09
2016,5,19,7,30,449.0,153.0,2.8,14.0,365.0,303.0,237.6
2016,5,19,7,45,585.5,129.5,2.8,14.5,437.5,370.23,292.33
2016,5,19,8,0,722.0,106.0,2.8,15.0,510.0,447.49,355.04
2016,5,19,8,15,789.5,105.0,2.8,15.5,582.0,523.63,415.76
2016,5,19,8,30,857.0,104.0,2.8,16.0,654.0,603.87,477.85
2016,5,19,8,45,873.0,106.0,2.8,16.5,699.5,657.25,518.1
2016,5,19,9,0,889.0,108.0,2.8,17.0,745.0,711.32,557.7
2016,5,19,9,15,899.0,110.5,2.7,17.0,784.5,760.43,592.82
2016,5,19,9,30,909.0,113.0,2.6,17.0,824.0,807.63,624.18
2016,5,19,9,45,906.0,120.5,2.55,17.5,855.0,847.12,648.78
2016,5,19,10,0,903.0,128.0,2.5,18.0,886.0,883.29,670.75
2016,5,19,10,15,794.5,190.5,2.5,18.0,873.0,885.91,671.32
2016,5,19,10,30,686.0,253.0,2.5,18.0,860.0,878.4,664.19
2016,5,19,10,45,806.5,192.0,2.5,18.0,921.0,940.84,707.2
2016,5,19,11,0,927.0,131.0,2.5,18.0,982.0,1001.0,746.17
2016,5,19,11,15,795.5,213.0,2.45,18.0,951.0,980.41,730.93
2016,5,19,11,30,664.0,295.0,2.4,18.0,920.0,951.34,709.24
2016,5,19,11,45,677.5,285.0,2.4,18.5,926.0,961.15,715.04
2016,5,19,12,0,691.0,275.0,2.4,19.0,932.0,967.92,718.47
2016,5,19,12,15,609.5,326.5,2.35,19.0,905.0,936.29,694.4
2016,5,19,12,30,528.0,378.0,2.3,19.0,878.0,905.24,670.94
2016,5,19,12,45,421.5,410.0,2.3,19.0,807.0,827.88,616.57
2016,5,19,13,0,315.0,442.0,2.3,19.0,736.0,742.88,556.4
2016,5,19,13,15,624.5,281.5,2.4,19.0,850.0,880.97,661.88
2016,5,19,13,30,934.0,121.0,2.5,19.0,964.0,979.38,730.21
2016,5,19,13,45,747.0,215.0,2.6,19.0,878.0,896.16,674.9
2016,5,19,14,0,560.0,309.0,2.7,19.0,792.0,800.29,606.47
2016,5,19,14,15,596.5,277.5,2.8,18.5,776.0,780.79,596.89
2016,5,19,14,30,633.0,246.0,2.9,18.0,760.0,759.52,585.03
2016,5,19,14,45,612.5,239.0,3.0,18.0,718.5,711.04,550.97
2016,5,19,15,0,592.0,232.0,3.1,18.0,677.0,662.13,516.04
2016,5,19,15,15,583.5,217.5,3.15,17.5,636.0,614.36,482.17
2016,5,19,15,30,575.0,203.0,3.2,17.0,595.0,562.41,444.26
2016,5,19,15,45,553.0,193.5,3.3,16.5,549.5,509.83,404.64
2016,5,19,16,0,531.0,184.0,3.4,16.0,504.0,458.15,364.53
2016,5,19,16,15,512.0,173.0,3.45,15.5,460.5,407.69,324.12
2016,5,19,16,30,493.0,162.0,3.5,15.0,417.0,358.34,283.45
2016,5,19,16,45,466.0,148.5,3.6,14.5,370.0,305.26,238.88
2016,5,19,17,0,439.0,135.0,3.7,14.0,323.0,254.74,195.56
2016,5,19,17,15,399.0,126.0,3.65,13.5,280.0,207.72,155.19
2016,5,19,17,30,359.0,117.0,3.6,13.0,237.0,165.09,119.2
2016,5,19,17,45,325.0,100.5,3.55,13.0,195.0,121.6,83.9
2016,5,19,18,0,291.0,84.0,3.5,13.0,153.0,82.35,55.69
2016,5,19,18,15,242.5,67.0,3.5,12.5,115.0,50.42,39.27
2016,5,19,18,30,194.0,50.0,3.5,12.0,77.0,38.27,27.95
2016,5,19,18,45,97.0,34.5,3.55,12.0,48.0,27.62,17.0
2016,5,19,19,0,0.0,19.0,3.6,12.0,19.0,16.37,0.0
2016,5,19,19,15,0.0,9.5,3.55,11.5,9.5,8.64,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.5,2.55,9.0,27.5,13.0,0.0
2016,5,20,5,30,245.0,33.0,2.7,9.0,55.0,25.82,15.8
2016,5,20,5,45,352.0,43.5,2.85,9.5,97.5,34.85,25.26
2016,5,20,6,0,459.0,54.0,3.0,10.0,140.0,42.28,32.42
2016,5,20,6,15,526.5,61.5,3.05,10.5,189.0,78.12,45.38
2016,5,20,6,30,594.0,69.0,3.1,11.0,238.0,127.92,78.1
2016,5,20,6,45,643.5,74.0,3.15,11.5,290.5,180.39,120.47
2016,5,20,7,0,693.0,79.0,3.2,12.0,343.0,238.43,170.93
2016,5,20,7,15,725.5,83.5,3.15,12.0,395.0,296.19,223.18
2016,5,20,7,30,758.0,88.0,3.1,12.0,447.0,358.68,278.97
2016,5,20,7,45,782.0,92.0,3.05,12.5,497.5,417.68,330.39
2016,5,20,8,0,806.0,96.0,3.0,13.0,548.0,478.01,381.22
2016,5,20,8,15,824.5,99.5,2.95,13.0,596.5,535.98,429.3
2016,5,20,8,30,843.0,103.0,2.9,13.0,645.0,594.04,475.93
2016,5,20,8,45,854.0,107.0,2.85,13.5,688.5,647.69,516.84
2016,5,20,9,0,865.0,111.0,2.8,14.0,732.0,697.18,553.37
2016,5,20,9,15,876.0,113.5,2.8,14.0,771.5,745.92,589.57
2016,5,20,9,30,887.0,116.0,2.8,14.0,811.0,792.88,622.01
2016,5,20,9,45,897.0,116.5,2.85,14.5,845.0,835.11,649.82
2016,5,20,10,0,907.0,117.0,2.9,15.0,879.0,875.01,675.69
2016,5,20,10,15,913.0,118.5,2.95,15.0,906.5,909.87,699.11
2016,5,20,10,30,919.0,120.0,3.0,15.0,934.0,941.75,720.41
2016,5,20,10,45,921.0,122.5,3.05,15.0,954.0,967.79,737.69
2016,5,20,11,0,923.0,125.0,3.1,15.0,974.0,990.37,752.67
2016,5,20,11,15,925.5,126.0,3.15,15.0,987.5,1008.44,764.67
2016,5,20,11,30,928.0,127.0,3.2,15.0,1001.0,1022.91,774.36
2016,5,20,11,45,926.5,129.0,3.3,15.0,1005.5,1030.81,780.16
2016,5,20,12,0,925.0,131.0,3.4,15.0,1010.0,1034.99,783.62
2016,5,20,12,15,924.0,131.0,3.4,15.0,1008.0,1034.04,782.93
2016,5,20,12,30,923.0,131.0,3.4,15.0,1006.0,1029.4,779.92
2016,5,20,12,45,915.5,134.5,3.45,15.0,995.0,1018.17,772.98
2016,5,20,13,0,908.0,138.0,3.5,15.0,984.0,1003.43,763.78
2016,5,20,13,15,904.0,137.0,3.55,15.0,966.5,984.3,751.64
2016,5,20,13,30,900.0,136.0,3.6,15.0,949.0,961.78,737.21
2016,5,20,13,45,893.0,135.0,3.65,15.0,924.5,933.28,718.62
2016,5,20,14,0,886.0,134.0,3.7,15.0,900.0,901.78,697.86
2016,5,20,14,15,878.0,132.0,3.7,15.0,869.0,865.64,673.44
2016,5,20,14,30,870.0,130.0,3.7,15.0,838.0,826.92,647.01
2016,5,20,14,45,860.0,127.5,3.7,15.0,801.5,788.78,620.81
2016,5,20,15,0,850.0,125.0,3.7,15.0,765.0,742.87,588.09
2016,5,20,15,15,836.5,122.5,3.65,14.5,723.0,692.83,551.44
2016,5,20,15,30,823.0,120.0,3.6,14.0,681.0,641.58,512.89
2016,5,20,15,45,805.5,116.5,3.55,14.0,635.0,586.12,469.13
2016,5,20,16,0,788.0,113.0,3.5,14.0,589.0,530.43,424.02
2016,5,20,16,15,765.5,109.0,3.45,13.5,539.5,471.97,376.19
2016,5,20,16,30,743.0,105.0,3.4,13.0,490.0,412.93,326.41
2016,5,20,16,45,712.5,100.0,3.35,13.0,438.5,352.43,273.61
2016,5,20,17,0,682.0,95.0,3.3,13.0,387.0,294.39,221.87
2016,5,20,17,15,641.0,89.0,3.15,12.5,335.5,235.67,169.99
2016,5,20,17,30,600.0,83.0,3.0,12.0,284.0,181.28,122.69
2016,5,20,17,45,539.5,76.0,2.95,12.0,234.0,128.31,80.37
2016,5,20,18,0,479.0,69.0,2.9,12.0,184.0,82.64,50.19
2016,5,20,18,15,395.5,59.0,2.7,11.5,138.5,46.44,35.91
2016,5,20,18,30,312.0,49.0,2.5,11.0,93.0,37.76,27.68
2016,5,20,18,45,194.0,34.5,2.35,11.0,58.0,26.89,16.68
2016,5,20,19,0,76.0,20.0,2.2,11.0,23.0,16.31,0.0
2016,5,20,19,15,38.0,10.0,2.15,10.5,11.5,9.1,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,10.0,14.0,12.33,0.0
2016,5,21,5,30,0.0,28.0,1.7,10.0,28.0,24.42,14.72
2016,5,21,5,45,11.0,47.5,1.8,10.0,49.5,40.46,30.21
2016,5,21,6,0,22.0,67.0,1.9,10.0,71.0,55.12,43.94
2016,5,21,6,15,33.5,88.0,1.95,10.0,96.5,74.81,58.1
2016,5,21,6,30,45.0,109.0,2.0,10.0,122.0,97.0,76.36
2016,5,21,6,45,56.0,129.5,2.1,10.5,149.0,120.48,95.72
2016,5,21,7,0,67.0,150.0,2.2,11.0,176.0,145.53,116.45
2016,5,21,7,15,78.0,173.5,2.25,11.0,208.0,174.57,140.69
2016,5,21,7,30,89.0,197.0,2.3,11.0,240.0,205.12,166.03
2016,5,21,7,45,123.5,222.0,2.4,11.5,288.0,250.86,203.01
2016,5,21,8,0,158.0,247.0,2.5,12.0,336.0,298.56,241.23
2016,5,21,8,15,161.0,270.0,2.5,12.0,367.5,331.7,267.71
2016,5,21,8,30,164.0,293.0,2.5,12.0,399.0,365.0,293.9
2016,5,21,8,45,115.5,305.0,2.55,12.0,382.0,356.13,286.05
2016,5,21,9,0,67.0,317.0,2.6,12.0,365.0,335.82,268.94
2016,5,21,9,15,110.5,347.0,2.6,12.0,431.5,406.43,324.54
2016,5,21,9,30,154.0,377.0,2.6,12.0,498.0,474.2,376.68
2016,5,21,9,45,220.5,385.0,2.65,12.0,566.5,542.51,429.31
2016,5,21,10,0,287.0,393.0,2.7,12.0,635.0,623.72,490.56
2016,5,21,10,15,238.0,416.0,2.65,12.0,621.5,605.5,474.68
2016,5,21,10,30,189.0,439.0,2.6,12.0,608.0,592.53,463.11
2016,5,21,10,45,157.0,448.5,2.6,12.5,590.5,578.73,450.85
2016,5,21,11,0,125.0,458.0,2.6,13.0,573.0,562.79,437.01
2016,5,21,11,15,227.5,452.5,2.6,13.0,665.5,657.68,509.44
2016,5,21,11,30,330.0,447.0,2.6,13.0,758.0,765.59,588.42
2016,5,21,11,45,282.5,461.0,2.6,13.0,728.5,736.88,565.61
2016,5,21,12,0,235.0,475.0,2.6,13.0,699.0,694.58,534.25
2016,5,21,12,15,201.5,477.5,2.6,13.0,669.5,664.52,511.96
2016,5,21,12,30,168.0,480.0,2.6,13.0,640.0,633.41,488.69
2016,5,21,12,45,289.0,438.5,2.6,13.0,710.0,718.0,553.89
2016,5,21,13,0,410.0,397.0,2.6,13.0,780.0,796.63,612.7
2016,5,21,13,15,414.5,387.0,2.6,13.0,768.5,783.14,603.02
2016,5,21,13,30,419.0,377.0,2.6,13.0,757.0,767.57,592.64
2016,5,21,13,45,367.0,389.0,2.65,13.0,715.5,712.2,552.56
2016,5,21,14,0,315.0,401.0,2.7,13.0,674.0,666.93,519.37
2016,5,21,14,15,376.5,360.5,2.7,13.0,675.5,667.02,522.07
2016,5,21,14,30,438.0,320.0,2.7,13.0,677.0,670.23,526.37
2016,5,21,14,45,449.0,300.0,2.7,13.0,652.0,640.52,505.16
2016,5,21,15,0,460.0,280.0,2.7,13.0,627.0,608.51,482.11
2016,5,21,15,15,320.0,297.5,2.7,13.0,532.5,500.71,398.84
2016,5,21,15,30,180.0,315.0,2.7,13.0,438.0,405.81,324.21
2016,5,21,15,45,255.0,280.5,2.7,13.0,442.0,411.37,329.97
2016,5,21,16,0,330.0,246.0,2.7,13.0,446.0,403.37,323.81
2016,5,21,16,15,507.5,183.5,2.7,13.0,461.5,414.59,331.48
2016,5,21,16,30,685.0,121.0,2.7,13.0,477.0,403.61,318.67
2016,5,21,16,45,436.0,148.0,2.75,13.0,366.5,293.81,230.66
2016,5,21,17,0,187.0,175.0,2.8,13.0,256.0,210.05,165.85
2016,5,21,17,15,370.5,133.5,2.65,12.5,267.0,207.19,156.12
2016,5,21,17,30,554.0,92.0,2.5,12.0,278.0,181.11,124.46
2016,5,21,17,45,500.0,82.5,2.4,12.0,229.5,129.51,83.05
2016,5,21,18,0,446.0,73.0,2.3,12.0,181.0,82.66,51.15
2016,5,21,18,15,366.5,61.5,2.0,11.5,136.5,46.57,36.06
2016,5,21,18,30,287.0,50.0,1.7,11.0,92.0,38.43,28.32
2016,5,21,18,45,184.5,35.0,1.45,11.0,58.0,27.23,17.15
2016,5,21,19,0,82.0,20.0,1.2,11.0,24.0,16.34,0.0
2016,5,21,19,15,41.0,10.0,1.15,10.5,12.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,104.0,17.5,1.2,10.0,28.0,13.75,0.0
2016,5,22,5,30,208.0,35.0,1.4,10.0,56.0,27.29,17.24
2016,5,22,5,45,301.0,48.0,1.6,10.5,96.5,36.93,27.07
2016,5,22,6,0,394.0,61.0,1.8,11.0,137.0,46.31,35.93
2016,5,22,6,15,197.0,67.5,1.8,11.5,105.5,65.55,44.78
2016,5,22,6,30,0.0,74.0,1.8,12.0,74.0,64.68,50.22
2016,5,22,6,45,0.0,89.5,1.85,12.5,89.5,78.27,61.7
2016,5,22,7,0,0.0,105.0,1.9,13.0,105.0,91.98,73.05
2016,5,22,7,15,1.5,128.0,1.85,13.0,128.5,112.66,90.16
2016,5,22,7,30,3.0,151.0,1.8,13.0,152.0,133.73,107.37
2016,5,22,7,45,25.5,189.5,1.8,13.5,203.5,177.37,142.49
2016,5,22,8,0,48.0,228.0,1.8,14.0,255.0,226.4,181.47
2016,5,22,8,15,193.0,247.0,1.8,14.0,369.5,327.53,262.15
2016,5,22,8,30,338.0,266.0,1.8,14.0,484.0,445.05,353.92
2016,5,22,8,45,316.0,292.5,1.85,14.0,507.0,475.06,376.1
2016,5,22,9,0,294.0,319.0,1.9,14.0,530.0,502.37,396.21
2016,5,22,9,15,316.0,332.0,1.95,14.0,570.5,545.86,428.84
2016,5,22,9,30,338.0,345.0,2.0,14.0,611.0,590.24,461.59
2016,5,22,9,45,303.0,371.5,2.05,14.5,617.5,602.89,468.6
2016,5,22,10,0,268.0,398.0,2.1,15.0,624.0,612.1,473.14
2016,5,22,10,15,317.0,396.0,2.15,15.0,671.5,662.91,510.79
2016,5,22,10,30,366.0,394.0,2.2,15.0,719.0,715.18,548.74
2016,5,22,10,45,456.0,371.5,2.3,15.0,786.0,795.01,606.92
2016,5,22,11,0,546.0,349.0,2.4,15.0,853.0,868.51,659.73
2016,5,22,11,15,518.5,368.0,2.45,15.0,851.5,870.94,659.95
2016,5,22,11,30,491.0,387.0,2.5,15.0,850.0,870.16,658.67
2016,5,22,11,45,675.0,275.5,2.55,15.0,916.0,946.54,717.01
2016,5,22,12,0,859.0,164.0,2.6,15.0,982.0,1011.89,761.59
2016,5,22,12,15,668.5,279.5,2.65,15.0,916.0,947.15,716.66
2016,5,22,12,30,478.0,395.0,2.7,15.0,850.0,870.19,658.99
2016,5,22,12,45,475.0,389.5,2.8,15.0,837.5,857.38,651.74
2016,5,22,13,0,472.0,384.0,2.9,15.0,825.0,842.33,642.31
2016,5,22,13,15,472.0,373.5,2.9,15.0,808.0,823.23,629.55
2016,5,22,13,30,472.0,363.0,2.9,15.0,791.0,802.0,615.29
2016,5,22,13,45,505.5,340.5,2.95,15.0,788.0,797.17,613.72
2016,5,22,14,0,539.0,318.0,3.0,15.0,785.0,788.56,609.28
2016,5,22,14,15,542.0,301.0,3.0,15.0,757.0,755.87,586.69
2016,5,22,14,30,545.0,284.0,3.0,15.0,729.0,721.04,562.43
2016,5,22,14,45,452.0,303.0,3.0,15.0,661.0,645.04,505.56
2016,5,22,15,0,359.0,322.0,3.0,15.0,593.0,567.77,447.14
2016,5,22,15,15,415.0,282.0,2.95,14.5,579.0,556.25,440.82
2016,5,22,15,30,471.0,242.0,2.9,14.0,565.0,532.25,424.15
2016,5,22,15,45,456.5,230.5,2.9,14.0,526.0,487.1,388.95
2016,5,22,16,0,442.0,219.0,2.9,14.0,487.0,442.32,353.39
2016,5,22,16,15,439.5,198.5,2.85,14.0,447.0,395.76,315.62
2016,5,22,16,30,437.0,178.0,2.8,14.0,407.0,348.78,276.51
2016,5,22,16,45,295.0,178.0,2.75,14.0,325.5,266.76,210.5
2016,5,22,17,0,153.0,178.0,2.7,14.0,244.0,202.29,159.77
2016,5,22,17,15,138.0,158.0,2.55,13.5,211.5,169.91,132.98
2016,5,22,17,30,123.0,138.0,2.4,13.0,179.0,139.4,107.71
2016,5,22,17,45,112.0,115.5,2.3,13.0,148.5,109.45,82.96
2016,5,22,18,0,101.0,93.0,2.2,13.0,118.0,81.27,60.69
2016,5,22,18,15,79.5,72.5,1.95,12.5,89.0,57.54,45.66
2016,5,22,18,30,58.0,52.0,1.7,12.0,60.0,42.16,31.5
2016,5,22,18,45,29.0,34.0,1.5,11.5,38.0,28.86,18.61
2016,5,22,19,0,0.0,16.0,1.3,11.0,16.0,14.1,0.0
2016,5,22,19,15,0.0,8.0,1.25,11.0,8.0,7.28,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
