Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,13.34,0.0
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,26.49,16.62
2016,5,23,5,45,310.5,46.0,1.1,11.5,95.5,35.39,25.64
2016,5,23,6,0,403.0,58.0,1.2,12.0,136.0,45.39,35.0
2016,5,23,6,15,467.0,66.5,1.15,12.5,183.0,78.6,47.41
2016,5,23,6,30,531.0,75.0,1.1,13.0,230.0,125.04,77.69
2016,5,23,6,45,576.0,82.5,1.05,13.5,279.5,174.93,117.27
2016,5,23,7,0,621.0,90.0,1.0,14.0,329.0,229.95,163.82
2016,5,23,7,15,655.0,95.5,0.95,14.0,379.5,284.72,211.62
2016,5,23,7,30,689.0,101.0,0.9,14.0,430.0,342.7,261.5
2016,5,23,7,45,712.0,106.5,0.9,14.5,479.0,399.04,308.7
2016,5,23,8,0,735.0,112.0,0.9,15.0,528.0,456.73,355.34
2016,5,23,8,15,755.0,116.0,0.95,15.0,574.5,513.27,400.51
2016,5,23,8,30,775.0,120.0,1.0,15.0,621.0,569.04,443.81
2016,5,23,8,45,788.0,124.5,1.05,15.5,663.5,621.04,482.25
2016,5,23,9,0,801.0,129.0,1.1,16.0,706.0,672.17,518.92
2016,5,23,9,15,813.0,131.5,1.15,16.0,744.5,719.53,552.99
2016,5,23,9,30,825.0,134.0,1.2,16.0,783.0,765.39,584.91
2016,5,23,9,45,838.0,133.5,1.3,16.5,817.0,807.33,612.25
2016,5,23,10,0,851.0,133.0,1.4,17.0,851.0,840.85,633.63
2016,5,23,10,15,857.5,135.0,1.5,17.0,878.0,874.81,656.49
2016,5,23,10,30,864.0,137.0,1.6,17.0,905.0,906.0,677.45
2016,5,23,10,45,658.0,257.5,1.7,17.0,850.5,870.93,652.83
2016,5,23,11,0,452.0,378.0,1.8,17.0,796.0,807.65,604.99
2016,5,23,11,15,469.0,384.0,1.85,17.0,823.0,838.33,626.9
2016,5,23,11,30,486.0,390.0,1.9,17.0,850.0,867.29,646.59
2016,5,23,11,45,680.5,268.0,2.0,17.0,915.5,943.7,704.54
2016,5,23,12,0,875.0,146.0,2.1,17.0,981.0,997.34,740.85
2016,5,23,12,15,874.5,146.0,2.2,17.0,979.0,996.93,741.15
2016,5,23,12,30,874.0,146.0,2.3,17.0,977.0,993.06,739.82
2016,5,23,12,45,643.5,271.5,2.4,17.0,880.5,905.78,681.34
2016,5,23,13,0,413.0,397.0,2.5,17.0,784.0,797.93,602.26
2016,5,23,13,15,352.5,415.0,2.55,17.0,741.5,742.14,563.34
2016,5,23,13,30,292.0,433.0,2.6,17.0,699.0,695.9,529.95
2016,5,23,13,45,379.0,386.5,2.65,17.0,722.0,719.19,550.13
2016,5,23,14,0,466.0,340.0,2.7,17.0,745.0,745.86,571.79
2016,5,23,14,15,446.0,333.5,2.7,16.5,710.0,706.17,544.42
2016,5,23,14,30,426.0,327.0,2.7,16.0,675.0,666.06,516.81
2016,5,23,14,45,483.0,290.0,2.75,16.0,668.0,655.96,511.68
2016,5,23,15,0,540.0,253.0,2.8,16.0,661.0,639.77,501.49
2016,5,23,15,15,663.5,189.5,2.75,16.0,663.5,640.43,503.89
2016,5,23,15,30,787.0,126.0,2.7,16.0,666.0,623.73,492.46
2016,5,23,15,45,570.5,184.0,2.7,16.0,562.0,513.17,406.06
2016,5,23,16,0,354.0,242.0,2.7,16.0,458.0,411.9,326.37
2016,5,23,16,15,288.5,231.5,2.65,15.5,398.0,349.78,277.85
2016,5,23,16,30,223.0,221.0,2.6,15.0,338.0,291.38,231.6
2016,5,23,16,45,182.0,200.0,2.6,15.0,289.5,243.09,192.55
2016,5,23,17,0,141.0,179.0,2.6,15.0,241.0,199.47,157.19
2016,5,23,17,15,129.5,158.0,2.5,14.5,209.5,167.86,131.07
2016,5,23,17,30,118.0,137.0,2.4,14.0,178.0,137.74,106.14
2016,5,23,17,45,106.0,115.0,2.3,14.0,147.5,108.42,82.05
2016,5,23,18,0,94.0,93.0,2.2,14.0,117.0,80.97,60.42
2016,5,23,18,15,74.5,72.5,1.95,13.5,89.0,57.58,45.54
2016,5,23,18,30,55.0,52.0,1.7,13.0,61.0,42.21,31.45
2016,5,23,18,45,27.5,34.0,1.5,12.5,38.5,28.93,18.71
2016,5,23,19,0,0.0,16.0,1.3,12.0,16.0,14.1,0.0
2016,5,23,19,15,0.0,8.0,1.3,12.0,8.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,13.73,0.0
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,27.28,17.36
2016,5,24,5,45,321.5,46.5,1.65,11.5,98.5,35.78,25.99
2016,5,24,6,0,415.0,58.0,1.8,12.0,139.0,45.35,34.96
2016,5,24,6,15,479.5,66.5,1.8,12.5,186.5,79.05,47.46
2016,5,24,6,30,544.0,75.0,1.8,13.0,234.0,126.25,78.24
2016,5,24,6,45,586.0,82.5,1.8,13.5,283.5,176.34,118.26
2016,5,24,7,0,628.0,90.0,1.8,14.0,333.0,231.18,165.17
2016,5,24,7,15,456.5,139.0,1.7,14.0,328.5,261.38,199.12
2016,5,24,7,30,285.0,188.0,1.6,14.0,324.0,270.5,212.74
2016,5,24,7,45,326.0,202.5,1.55,14.5,374.0,319.35,252.28
2016,5,24,8,0,367.0,217.0,1.5,15.0,424.0,372.31,294.17
2016,5,24,8,15,302.0,252.5,1.5,15.0,432.5,392.75,310.54
2016,5,24,8,30,237.0,288.0,1.5,15.0,441.0,401.27,316.86
2016,5,24,8,45,249.5,307.5,1.5,15.5,478.5,446.38,350.48
2016,5,24,9,0,262.0,327.0,1.5,16.0,516.0,487.26,380.03
2016,5,24,9,15,210.0,352.5,1.5,16.0,509.5,481.35,374.15
2016,5,24,9,30,158.0,378.0,1.5,16.0,503.0,476.84,369.25
2016,5,24,9,45,179.0,394.5,1.55,16.5,541.5,517.13,398.36
2016,5,24,10,0,200.0,411.0,1.6,17.0,580.0,558.36,427.41
2016,5,24,10,15,149.0,420.5,1.65,17.0,548.5,531.89,406.48
2016,5,24,10,30,98.0,430.0,1.7,17.0,517.0,491.69,375.9
2016,5,24,10,45,117.5,446.0,1.75,17.0,552.5,538.91,410.72
2016,5,24,11,0,137.0,462.0,1.8,17.0,588.0,576.34,437.67
2016,5,24,11,15,86.5,429.5,1.8,17.0,510.0,488.82,372.86
2016,5,24,11,30,36.0,397.0,1.8,17.0,432.0,410.37,314.07
2016,5,24,11,45,46.0,417.0,1.85,17.0,462.0,440.25,336.91
2016,5,24,12,0,56.0,437.0,1.9,17.0,492.0,469.97,358.89
2016,5,24,12,15,43.5,411.0,1.95,17.0,453.5,432.35,330.9
2016,5,24,12,30,31.0,385.0,2.0,17.0,415.0,394.52,302.87
2016,5,24,12,45,25.5,358.0,2.1,17.0,382.5,362.41,279.2
2016,5,24,13,0,20.0,331.0,2.2,17.0,350.0,319.91,247.35
2016,5,24,13,15,100.0,392.5,2.25,16.5,484.0,474.58,366.98
2016,5,24,13,30,180.0,454.0,2.3,16.0,618.0,603.7,463.3
2016,5,24,13,45,148.5,439.0,2.35,16.0,572.0,555.42,427.13
2016,5,24,14,0,117.0,424.0,2.4,16.0,526.0,508.12,392.45
2016,5,24,14,15,82.5,388.5,2.4,16.0,459.5,431.11,335.08
2016,5,24,14,30,48.0,353.0,2.4,16.0,393.0,365.92,285.66
2016,5,24,14,45,130.5,355.0,2.45,16.0,455.5,434.92,340.97
2016,5,24,15,0,213.0,357.0,2.5,16.0,518.0,488.33,382.94
2016,5,24,15,15,376.0,287.5,2.5,15.5,553.5,527.98,416.58
2016,5,24,15,30,539.0,218.0,2.5,15.0,589.0,552.03,437.33
2016,5,24,15,45,333.5,245.5,2.55,15.0,470.0,423.84,337.09
2016,5,24,16,0,128.0,273.0,2.6,15.0,351.0,316.73,252.29
2016,5,24,16,15,223.5,239.5,2.6,14.5,362.5,322.66,257.85
2016,5,24,16,30,319.0,206.0,2.6,14.0,374.0,320.82,255.24
2016,5,24,16,45,269.0,190.5,2.6,14.0,322.0,268.12,211.93
2016,5,24,17,0,219.0,175.0,2.6,14.0,270.0,220.85,173.15
2016,5,24,17,15,199.5,156.5,2.55,13.5,234.5,183.54,142.02
2016,5,24,17,30,180.0,138.0,2.5,13.0,199.0,149.78,113.94
2016,5,24,17,45,163.0,116.5,2.5,13.0,165.0,116.45,86.62
2016,5,24,18,0,146.0,95.0,2.5,13.0,131.0,85.54,62.85
2016,5,24,18,15,118.0,75.0,2.3,12.5,99.5,59.47,47.41
2016,5,24,18,30,90.0,55.0,2.1,12.0,68.0,44.44,33.57
2016,5,24,18,45,45.0,37.0,1.95,12.0,43.5,30.44,20.13
2016,5,24,19,0,0.0,19.0,1.8,12.0,19.0,16.63,0.9
2016,5,24,19,15,0.0,9.5,1.75,12.0,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,13.33,0.0
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,26.48,16.76
2016,5,25,5,45,324.0,45.5,1.7,11.5,98.5,34.99,25.32
2016,5,25,6,0,416.0,57.0,1.8,12.0,139.0,44.39,34.12
2016,5,25,6,15,479.5,65.5,1.75,12.5,186.0,77.92,46.57
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,124.93,77.18
2016,5,25,6,45,271.5,81.0,1.7,13.5,160.5,117.77,82.9
2016,5,25,7,0,0.0,88.0,1.7,14.0,88.0,77.49,60.46
2016,5,25,7,15,0.0,93.5,1.65,14.0,93.5,82.5,64.56
2016,5,25,7,30,0.0,99.0,1.6,14.0,99.0,87.48,68.5
2016,5,25,7,45,0.0,122.0,1.6,14.5,122.0,107.8,85.02
2016,5,25,8,0,0.0,145.0,1.6,15.0,145.0,128.27,101.37
2016,5,25,8,15,1.0,159.0,1.5,15.0,159.5,141.45,111.74
2016,5,25,8,30,2.0,173.0,1.4,15.0,174.0,154.8,122.17
2016,5,25,8,45,2.0,170.0,1.35,15.5,171.5,152.47,119.69
2016,5,25,9,0,2.0,167.0,1.3,16.0,169.0,150.07,117.24
2016,5,25,9,15,5.0,188.5,1.3,16.0,192.5,171.82,134.43
2016,5,25,9,30,8.0,210.0,1.3,16.0,216.0,193.93,151.69
2016,5,25,9,45,13.5,253.0,1.3,16.5,264.0,237.95,185.61
2016,5,25,10,0,19.0,296.0,1.3,17.0,312.0,282.68,219.33
2016,5,25,10,15,106.0,368.0,1.35,17.0,462.5,444.35,342.69
2016,5,25,10,30,193.0,440.0,1.4,17.0,613.0,594.89,451.86
2016,5,25,10,45,239.5,442.0,1.45,17.5,661.0,655.25,493.17
2016,5,25,11,0,286.0,444.0,1.5,18.0,709.0,706.87,528.65
2016,5,25,11,15,306.5,446.5,1.6,18.0,734.0,734.74,548.34
2016,5,25,11,30,327.0,449.0,1.7,18.0,759.0,761.67,567.59
2016,5,25,11,45,331.0,449.0,1.8,18.5,764.5,769.03,572.1
2016,5,25,12,0,335.0,449.0,1.9,19.0,770.0,774.71,575.66
2016,5,25,12,15,629.5,280.5,1.95,19.0,881.5,907.44,674.53
2016,5,25,12,30,924.0,112.0,2.0,19.0,993.0,1007.05,740.84
2016,5,25,12,45,915.0,116.5,2.15,19.0,982.0,995.61,734.28
2016,5,25,13,0,906.0,121.0,2.3,19.0,971.0,980.71,726.62
2016,5,25,13,15,903.5,120.5,2.35,19.0,955.0,963.71,716.5
2016,5,25,13,30,901.0,120.0,2.4,19.0,939.0,943.28,704.13
2016,5,25,13,45,897.0,118.0,2.5,19.0,916.5,916.74,688.08
2016,5,25,14,0,893.0,116.0,2.6,19.0,894.0,887.04,669.78
2016,5,25,14,15,886.5,114.5,2.65,18.5,864.5,852.73,648.98
2016,5,25,14,30,880.0,113.0,2.7,18.0,835.0,815.73,626.02
2016,5,25,14,45,870.5,111.5,2.75,18.0,799.5,773.94,598.2
2016,5,25,15,0,861.0,110.0,2.8,18.0,764.0,730.07,568.54
2016,5,25,15,15,849.5,107.5,2.8,18.0,723.5,682.06,533.27
2016,5,25,15,30,838.0,105.0,2.8,18.0,683.0,634.61,497.49
2016,5,25,15,45,820.0,103.5,2.85,18.0,638.0,580.56,455.99
2016,5,25,16,0,802.0,102.0,2.9,18.0,593.0,526.26,413.06
2016,5,25,16,15,781.5,98.5,2.9,17.5,545.0,468.91,367.07
2016,5,25,16,30,761.0,95.0,2.9,17.0,497.0,412.21,320.01
2016,5,25,16,45,728.0,92.5,2.9,16.5,445.5,350.98,268.11
2016,5,25,17,0,695.0,90.0,2.9,16.0,394.0,293.97,218.43
2016,5,25,17,15,657.5,84.5,2.8,15.5,343.5,236.1,167.74
2016,5,25,17,30,620.0,79.0,2.7,15.0,293.0,182.06,121.07
2016,5,25,17,45,558.5,73.5,2.65,15.0,242.5,129.24,79.27
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,83.72,49.5
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,45.48,34.72
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.66,27.41
2016,5,25,18,45,223.5,36.0,2.15,13.5,65.5,27.97,18.01
2016,5,25,19,0,106.0,23.0,2.0,13.0,29.0,18.05,2.64
2016,5,25,19,15,53.0,11.5,1.95,12.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,97.0,19.0,0.2,11.5,29.0,14.88,0.0
2016,5,26,5,30,194.0,38.0,0.2,12.0,58.0,29.54,19.43
2016,5,26,5,45,286.5,50.5,0.2,12.5,98.5,38.72,28.6
2016,5,26,6,0,379.0,63.0,0.2,13.0,139.0,47.65,36.97
2016,5,26,6,15,445.0,72.5,0.2,13.0,186.0,81.94,50.99
2016,5,26,6,30,511.0,82.0,0.2,13.0,233.0,127.95,80.75
2016,5,26,6,45,304.0,119.0,0.25,13.5,213.5,154.96,111.78
2016,5,26,7,0,97.0,156.0,0.3,14.0,194.0,157.55,122.86
2016,5,26,7,15,119.0,179.5,0.35,14.5,232.5,192.25,150.68
2016,5,26,7,30,141.0,203.0,0.4,15.0,271.0,229.73,180.34
2016,5,26,7,45,170.0,225.0,0.45,15.5,315.5,271.4,212.86
2016,5,26,8,0,199.0,247.0,0.5,16.0,360.0,316.25,247.38
2016,5,26,8,15,482.5,187.0,0.5,16.5,492.5,431.28,334.92
2016,5,26,8,30,766.0,127.0,0.5,17.0,625.0,568.17,435.95
2016,5,26,8,45,782.0,130.5,0.5,17.5,668.5,620.53,472.24
2016,5,26,9,0,798.0,134.0,0.5,18.0,712.0,672.33,507.85
2016,5,26,9,15,810.5,136.5,0.5,18.0,750.5,719.82,540.41
2016,5,26,9,30,823.0,139.0,0.5,18.0,789.0,765.88,571.05
2016,5,26,9,45,825.0,146.0,0.5,18.5,820.5,806.34,595.14
2016,5,26,10,0,827.0,153.0,0.5,19.0,852.0,844.16,617.18
2016,5,26,10,15,834.0,154.5,0.45,19.5,879.0,878.09,635.47
2016,5,26,10,30,841.0,156.0,0.4,20.0,906.0,909.35,651.78
2016,5,26,10,45,848.5,156.0,0.4,20.5,927.0,936.74,666.5
2016,5,26,11,0,856.0,156.0,0.4,21.0,948.0,961.13,679.32
2016,5,26,11,15,859.5,157.0,0.55,21.0,961.5,968.67,686.44
2016,5,26,11,30,863.0,158.0,0.7,21.0,975.0,983.26,698.27
2016,5,26,11,45,866.0,157.0,0.85,21.0,981.5,992.21,706.51
2016,5,26,12,0,869.0,156.0,1.0,21.0,988.0,997.77,712.71
2016,5,26,12,15,869.0,156.0,1.15,21.0,986.5,997.92,715.52
2016,5,26,12,30,869.0,156.0,1.3,21.0,985.0,994.65,716.17
2016,5,26,12,45,875.5,150.0,1.5,21.0,978.0,988.64,715.78
2016,5,26,13,0,882.0,144.0,1.7,21.0,971.0,978.99,712.86
2016,5,26,13,15,878.5,143.0,1.8,21.0,955.0,961.04,703.12
2016,5,26,13,30,875.0,142.0,1.9,21.0,939.0,939.79,691.22
2016,5,26,13,45,869.0,141.0,2.05,21.0,915.5,913.11,676.16
2016,5,26,14,0,863.0,140.0,2.2,21.0,892.0,883.47,658.87
2016,5,26,14,15,855.5,138.5,2.25,20.5,862.5,849.3,638.58
2016,5,26,14,30,848.0,137.0,2.3,20.0,833.0,818.58,620.39
2016,5,26,14,45,839.0,134.0,2.4,20.0,798.0,776.14,592.94
2016,5,26,15,0,830.0,131.0,2.5,20.0,763.0,731.68,562.76
2016,5,26,15,15,817.0,128.5,2.55,19.5,722.5,683.22,529.01
2016,5,26,15,30,804.0,126.0,2.6,19.0,682.0,633.57,493.31
2016,5,26,15,45,788.0,122.0,2.65,19.0,637.0,579.81,452.52
2016,5,26,16,0,772.0,118.0,2.7,19.0,592.0,525.71,410.23
2016,5,26,16,15,750.5,114.0,2.65,18.5,544.0,467.75,364.17
2016,5,26,16,30,729.0,110.0,2.6,18.0,496.0,411.42,317.87
2016,5,26,16,45,699.5,105.5,2.6,18.0,446.0,352.84,268.09
2016,5,26,17,0,670.0,101.0,2.6,18.0,396.0,296.58,219.22
2016,5,26,17,15,631.5,94.5,2.5,17.5,345.0,238.95,169.52
2016,5,26,17,30,593.0,88.0,2.4,17.0,294.0,185.34,123.89
2016,5,26,17,45,537.5,80.5,2.3,16.5,244.5,133.08,82.85
2016,5,26,18,0,482.0,73.0,2.2,16.0,195.0,87.46,52.81
2016,5,26,18,15,404.0,62.5,2.0,15.5,149.0,47.26,36.15
2016,5,26,18,30,326.0,52.0,1.8,15.0,103.0,39.89,29.27
2016,5,26,18,45,215.5,38.0,1.6,14.5,66.5,29.5,19.31
2016,5,26,19,0,105.0,24.0,1.4,14.0,30.0,18.83,4.02
2016,5,26,19,15,52.5,12.0,1.4,13.5,15.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,102.0,19.0,1.35,11.5,29.5,14.88,0.37
2016,5,27,5,30,204.0,38.0,1.5,12.0,59.0,29.54,19.4
2016,5,27,5,45,301.5,50.0,1.7,12.5,100.5,38.35,28.19
2016,5,27,6,0,399.0,62.0,1.9,13.0,142.0,46.94,36.26
2016,5,27,6,15,464.0,71.5,2.0,13.5,189.5,81.79,50.29
2016,5,27,6,30,529.0,81.0,2.1,14.0,237.0,128.78,80.8
2016,5,27,6,45,581.5,86.5,2.25,14.5,288.5,177.88,119.31
2016,5,27,7,0,634.0,92.0,2.4,15.0,340.0,232.97,165.92
2016,5,27,7,15,668.0,97.5,2.45,15.5,390.5,288.28,214.39
2016,5,27,7,30,702.0,103.0,2.5,16.0,441.0,346.78,265.1
2016,5,27,7,45,732.5,105.5,2.55,17.0,492.0,403.92,313.22
2016,5,27,8,0,763.0,108.0,2.6,18.0,543.0,464.43,362.4
2016,5,27,8,15,782.5,112.0,2.55,18.5,590.0,520.78,407.29
2016,5,27,8,30,802.0,116.0,2.5,19.0,637.0,577.44,450.83
2016,5,27,8,45,819.5,117.5,2.5,19.5,681.5,630.44,490.46
2016,5,27,9,0,837.0,119.0,2.5,20.0,726.0,682.9,528.48
2016,5,27,9,15,848.5,121.5,2.4,20.0,764.5,731.24,562.89
2016,5,27,9,30,860.0,124.0,2.3,20.0,803.0,773.42,591.2
2016,5,27,9,45,875.0,122.0,2.2,20.5,838.5,816.02,617.45
2016,5,27,10,0,890.0,120.0,2.1,21.0,874.0,856.71,641.8
2016,5,27,10,15,896.5,121.5,2.0,21.5,901.0,891.33,661.56
2016,5,27,10,30,903.0,123.0,1.9,22.0,928.0,923.07,679.08
2016,5,27,10,45,908.5,123.5,1.8,22.5,948.5,949.91,693.1
2016,5,27,11,0,914.0,124.0,1.7,23.0,969.0,973.53,704.82
2016,5,27,11,15,916.5,124.5,1.6,23.0,982.5,990.97,713.83
2016,5,27,11,30,919.0,125.0,1.5,23.0,996.0,1004.89,720.59
2016,5,27,11,45,919.5,125.5,1.45,23.0,1001.5,1013.31,724.7
2016,5,27,12,0,920.0,126.0,1.4,23.0,1007.0,1018.1,726.66
2016,5,27,12,15,919.5,126.5,1.35,23.0,1005.5,1018.29,725.88
2016,5,27,12,30,919.0,127.0,1.3,23.0,1004.0,1014.85,722.99
2016,5,27,12,45,910.5,131.0,1.3,23.0,993.0,1003.46,716.16
2016,5,27,13,0,902.0,135.0,1.3,23.0,982.0,988.63,707.34
2016,5,27,13,15,898.5,134.0,1.3,23.0,966.0,970.41,696.5
2016,5,27,13,30,895.0,133.0,1.3,23.0,950.0,948.81,683.59
2016,5,27,13,45,888.0,133.0,1.35,23.0,926.0,921.79,667.98
2016,5,27,14,0,881.0,133.0,1.4,23.0,902.0,891.78,650.35
2016,5,27,14,15,873.5,131.5,1.45,23.0,872.0,857.13,629.51
2016,5,27,14,30,866.0,130.0,1.5,23.0,842.0,819.88,606.72
2016,5,27,14,45,852.5,129.5,1.55,23.0,805.5,781.52,582.87
2016,5,27,15,0,839.0,129.0,1.6,23.0,769.0,735.83,552.83
2016,5,27,15,15,826.0,126.5,1.65,22.5,728.0,687.07,520.18
2016,5,27,15,30,813.0,124.0,1.7,22.0,687.0,637.08,485.52
2016,5,27,15,45,791.0,122.5,1.75,22.0,640.5,581.89,444.94
2016,5,27,16,0,769.0,121.0,1.8,22.0,594.0,526.9,403.22
2016,5,27,16,15,746.5,117.0,1.8,21.5,546.0,468.69,358.31
2016,5,27,16,30,724.0,113.0,1.8,21.0,498.0,412.17,313.11
2016,5,27,16,45,690.5,109.0,1.8,21.0,447.0,352.91,263.98
2016,5,27,17,0,657.0,105.0,1.8,21.0,396.0,296.42,216.07
2016,5,27,17,15,618.0,98.5,1.65,20.0,345.0,239.44,168.18
2016,5,27,17,30,579.0,92.0,1.5,19.0,294.0,186.55,124.14
2016,5,27,17,45,521.5,84.5,1.4,18.5,244.0,134.9,84.2
2016,5,27,18,0,464.0,77.0,1.3,18.0,194.0,88.28,53.48
2016,5,27,18,15,388.5,65.5,1.25,17.5,149.0,49.41,37.75
2016,5,27,18,30,313.0,54.0,1.2,17.0,104.0,41.36,30.33
2016,5,27,18,45,208.5,39.0,1.15,16.5,67.5,30.24,19.84
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.8,4.8
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,19.0,1.8,13.5,30.5,14.88,0.9
2016,5,28,5,30,218.0,38.0,1.9,14.0,61.0,29.54,19.28
2016,5,28,5,45,307.0,50.5,2.05,14.5,102.0,38.73,28.29
2016,5,28,6,0,396.0,63.0,2.2,15.0,143.0,47.66,36.6
2016,5,28,6,15,460.0,72.5,2.3,15.0,190.5,82.15,50.5
2016,5,28,6,30,524.0,82.0,2.4,15.0,238.0,128.72,80.69
2016,5,28,6,45,570.0,89.5,2.5,15.5,288.0,178.08,119.54
2016,5,28,7,0,616.0,97.0,2.6,16.0,338.0,232.69,165.74
2016,5,28,7,15,650.0,103.0,2.55,16.5,389.0,287.38,213.33
2016,5,28,7,30,684.0,109.0,2.5,17.0,440.0,345.29,263.14
2016,5,28,7,45,710.5,114.0,2.45,18.0,489.5,402.12,310.55
2016,5,28,8,0,737.0,119.0,2.4,19.0,539.0,460.69,357.67
2016,5,28,8,15,704.5,136.5,2.3,19.0,565.5,501.9,391.28
2016,5,28,8,30,672.0,154.0,2.2,19.0,592.0,538.28,419.81
2016,5,28,8,45,740.5,144.0,2.1,19.5,656.0,606.25,470.36
2016,5,28,9,0,809.0,134.0,2.0,20.0,720.0,677.86,521.73
2016,5,28,9,15,821.0,136.5,1.85,20.5,759.0,725.41,553.48
2016,5,28,9,30,833.0,139.0,1.7,21.0,798.0,771.46,582.97
2016,5,28,9,45,694.0,219.0,1.6,21.5,783.5,774.22,579.25
2016,5,28,10,0,555.0,299.0,1.5,22.0,769.0,758.91,563.19
2016,5,28,10,15,574.5,303.0,1.35,22.0,803.5,798.87,588.59
2016,5,28,10,30,594.0,307.0,1.2,22.0,838.0,837.73,611.92
2016,5,28,10,45,581.0,324.5,1.1,22.5,853.0,858.73,621.7
2016,5,28,11,0,568.0,342.0,1.0,23.0,868.0,876.77,629.48
2016,5,28,11,15,553.5,356.5,1.0,23.0,875.5,887.63,635.39
2016,5,28,11,30,539.0,371.0,1.0,23.0,883.0,895.59,639.56
2016,5,28,11,45,499.0,388.5,1.05,23.0,864.5,879.05,628.56
2016,5,28,12,0,459.0,406.0,1.1,23.0,846.0,859.5,615.86
2016,5,28,12,15,488.0,396.5,1.15,23.0,864.0,878.74,629.85
2016,5,28,12,30,517.0,387.0,1.2,23.0,882.0,895.4,641.74
2016,5,28,12,45,529.5,376.0,1.3,23.0,878.0,892.07,641.38
2016,5,28,13,0,542.0,365.0,1.4,23.0,874.0,885.99,639.47
2016,5,28,13,15,541.0,356.5,1.45,23.0,857.0,866.98,628.26
2016,5,28,13,30,540.0,348.0,1.5,23.0,840.0,845.64,615.56
2016,5,28,13,45,693.5,251.5,1.6,23.0,867.0,876.92,642.15
2016,5,28,14,0,847.0,155.0,1.7,23.0,894.0,890.87,653.92
2016,5,28,14,15,839.0,152.5,1.75,23.0,864.5,855.12,631.55
2016,5,28,14,30,831.0,150.0,1.8,23.0,835.0,816.9,607.77
2016,5,28,14,45,821.5,147.0,1.85,23.0,799.5,774.79,581.04
2016,5,28,15,0,812.0,144.0,1.9,23.0,764.0,730.75,551.18
2016,5,28,15,15,798.0,140.5,1.9,22.5,723.0,681.5,517.53
2016,5,28,15,30,784.0,137.0,1.9,22.0,682.0,631.19,482.13
2016,5,28,15,45,767.5,133.0,1.95,22.0,637.0,578.18,443.0
2016,5,28,16,0,751.0,129.0,2.0,22.0,592.0,524.25,401.97
2016,5,28,16,15,728.5,124.0,1.95,21.5,543.5,466.79,357.37
2016,5,28,16,30,706.0,119.0,1.9,21.0,495.0,410.31,312.07
2016,5,28,16,45,678.5,113.0,1.9,21.0,445.5,352.37,263.95
2016,5,28,17,0,651.0,107.0,1.9,21.0,396.0,296.58,216.49
2016,5,28,17,15,611.5,100.5,1.75,20.0,345.0,239.86,168.83
2016,5,28,17,30,572.0,94.0,1.6,19.0,294.0,187.28,125.09
2016,5,28,17,45,520.5,85.0,1.5,18.5,245.0,135.47,84.72
2016,5,28,18,0,469.0,76.0,1.4,18.0,196.0,89.83,54.53
2016,5,28,18,15,393.0,65.0,1.3,17.0,150.5,49.01,37.49
2016,5,28,18,30,317.0,54.0,1.2,16.0,105.0,41.33,30.46
2016,5,28,18,45,216.0,39.5,1.1,15.5,68.5,30.61,20.33
2016,5,28,19,0,115.0,25.0,1.0,15.0,32.0,19.59,6.05
2016,5,28,19,15,57.5,12.5,0.95,14.5,16.0,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.0,19.0,0.9,12.5,31.0,14.87,1.44
2016,5,29,5,30,226.0,38.0,1.0,13.0,62.0,29.54,19.45
2016,5,29,5,45,320.0,50.0,1.15,13.5,104.0,38.37,28.13
2016,5,29,6,0,414.0,62.0,1.3,14.0,146.0,48.58,37.59
2016,5,29,6,15,478.0,71.0,1.2,14.5,193.5,81.46,49.55
2016,5,29,6,30,542.0,80.0,1.1,15.0,241.0,128.62,79.7
2016,5,29,6,45,588.5,86.5,1.05,15.5,292.0,178.21,118.34
2016,5,29,7,0,635.0,93.0,1.0,16.0,343.0,233.07,164.2
2016,5,29,7,15,668.5,99.0,0.9,16.5,393.5,288.64,211.73
2016,5,29,7,30,702.0,105.0,0.8,17.0,444.0,347.34,260.97
2016,5,29,7,45,727.5,109.5,0.7,18.0,494.0,404.21,306.84
2016,5,29,8,0,753.0,114.0,0.6,19.0,544.0,462.66,351.84
2016,5,29,8,15,772.5,117.5,0.5,19.5,591.0,519.23,394.01
2016,5,29,8,30,792.0,121.0,0.4,20.0,638.0,574.85,433.55
2016,5,29,8,45,805.5,125.0,0.3,20.5,681.0,627.25,469.03
2016,5,29,9,0,819.0,129.0,0.2,21.0,724.0,678.81,502.41
2016,5,29,9,15,831.0,131.5,0.2,21.0,762.5,726.73,534.46
2016,5,29,9,30,843.0,134.0,0.2,21.0,801.0,773.13,564.39
2016,5,29,9,45,849.0,138.0,0.25,21.5,833.5,814.51,589.18
2016,5,29,10,0,855.0,142.0,0.3,22.0,866.0,853.45,612.22
2016,5,29,10,15,861.5,143.5,0.4,22.0,893.0,880.19,629.59
2016,5,29,10,30,868.0,145.0,0.5,22.0,920.0,910.97,649.77
2016,5,29,10,45,872.0,146.5,0.6,22.5,940.0,936.56,665.41
2016,5,29,11,0,876.0,148.0,0.7,23.0,960.0,958.99,679.16
2016,5,29,11,15,879.0,148.5,0.8,23.0,973.0,976.29,691.13
2016,5,29,11,30,882.0,149.0,0.9,23.0,986.0,990.23,701.15
2016,5,29,11,45,884.0,148.5,1.0,23.0,992.0,998.88,708.02
2016,5,29,12,0,886.0,148.0,1.1,23.0,998.0,1004.08,712.88
2016,5,29,12,15,886.0,148.0,1.2,23.0,996.5,1004.33,714.76
2016,5,29,12,30,886.0,148.0,1.3,23.0,995.0,1001.1,714.56
2016,5,29,12,45,877.0,152.5,1.4,23.0,984.0,989.94,709.43
2016,5,29,13,0,868.0,157.0,1.5,23.0,973.0,975.49,702.27
2016,5,29,13,15,864.5,155.5,1.55,23.0,957.0,957.48,692.12
2016,5,29,13,30,861.0,154.0,1.6,23.0,941.0,945.83,686.07
2016,5,29,13,45,858.0,151.0,1.7,23.0,918.5,919.65,671.18
2016,5,29,14,0,855.0,148.0,1.8,23.0,896.0,890.36,654.2
2016,5,29,14,15,847.5,146.0,1.85,22.5,866.5,855.36,633.92
2016,5,29,14,30,840.0,144.0,1.9,22.0,837.0,817.83,611.63
2016,5,29,14,45,832.0,140.5,1.95,22.0,802.0,776.12,584.97
2016,5,29,15,0,824.0,137.0,2.0,22.0,767.0,732.34,555.36
2016,5,29,15,15,810.5,134.0,2.0,22.0,726.0,683.49,520.75
2016,5,29,15,30,797.0,131.0,2.0,22.0,685.0,633.5,484.47
2016,5,29,15,45,781.5,126.5,2.05,22.0,640.5,580.07,444.94
2016,5,29,16,0,766.0,122.0,2.1,22.0,596.0,526.25,403.86
2016,5,29,16,15,744.0,118.0,2.1,21.5,548.0,468.52,359.09
2016,5,29,16,30,722.0,114.0,2.1,21.0,500.0,412.45,314.03
2016,5,29,16,45,694.0,108.5,2.1,20.5,450.0,354.0,265.8
2016,5,29,17,0,666.0,103.0,2.1,20.0,400.0,297.71,218.08
2016,5,29,17,15,627.5,97.0,2.0,19.5,349.0,240.86,169.63
2016,5,29,17,30,589.0,91.0,1.9,19.0,298.0,188.01,125.12
2016,5,29,17,45,535.5,83.0,1.85,18.5,248.5,135.82,84.41
2016,5,29,18,0,482.0,75.0,1.8,18.0,199.0,90.02,54.18
2016,5,29,18,15,406.0,64.5,1.7,17.5,153.5,48.65,37.11
2016,5,29,18,30,330.0,54.0,1.6,17.0,108.0,41.33,30.35
2016,5,29,18,45,224.0,40.0,1.5,16.5,71.0,30.99,20.61
2016,5,29,19,0,118.0,26.0,1.4,16.0,34.0,20.37,7.13
2016,5,29,19,15,59.0,13.0,1.4,15.5,17.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,130.0,18.5,1.25,13.5,32.5,14.49,1.64
2016,5,30,5,30,260.0,37.0,1.4,14.0,65.0,28.81,18.77
2016,5,30,5,45,355.0,47.5,1.55,14.5,107.0,37.81,27.52
2016,5,30,6,0,450.0,58.0,1.7,15.0,149.0,45.1,34.37
2016,5,30,6,15,317.5,87.0,1.7,15.5,160.0,83.93,56.27
2016,5,30,6,30,185.0,116.0,1.7,16.0,171.0,115.97,84.37
2016,5,30,6,45,207.0,134.0,1.7,16.5,206.5,149.1,110.56
2016,5,30,7,0,229.0,152.0,1.7,17.0,242.0,184.92,139.84
2016,5,30,7,15,224.0,175.5,1.65,17.5,274.0,220.03,169.48
2016,5,30,7,30,219.0,199.0,1.6,18.0,306.0,252.89,196.69
2016,5,30,7,45,293.5,208.5,1.6,18.5,367.5,308.88,240.51
2016,5,30,8,0,368.0,218.0,1.6,19.0,429.0,370.87,288.61
2016,5,30,8,15,592.5,163.0,1.5,19.5,535.5,467.03,362.0
2016,5,30,8,30,817.0,108.0,1.4,20.0,642.0,575.76,443.21
2016,5,30,8,45,830.5,111.0,1.35,20.5,685.0,628.29,480.64
2016,5,30,9,0,844.0,114.0,1.3,21.0,728.0,679.91,516.48
2016,5,30,9,15,855.0,116.5,1.2,21.5,766.5,724.61,545.87
2016,5,30,9,30,866.0,119.0,1.1,22.0,805.0,770.39,573.78
2016,5,30,9,45,877.0,119.0,1.05,22.5,838.5,811.88,598.14
2016,5,30,10,0,888.0,119.0,1.0,23.0,872.0,851.2,620.58
2016,5,30,10,15,894.0,120.5,0.95,23.0,899.0,885.3,640.47
2016,5,30,10,30,900.0,122.0,0.9,23.0,926.0,916.53,658.31
2016,5,30,10,45,903.5,123.5,0.85,23.5,946.0,942.46,671.34
2016,5,30,11,0,907.0,125.0,0.8,24.0,966.0,965.1,682.22
2016,5,30,11,15,909.5,125.5,0.85,24.0,979.0,982.47,693.15
2016,5,30,11,30,912.0,126.0,0.9,24.0,992.0,996.35,702.09
2016,5,30,11,45,912.5,126.5,1.0,24.0,998.0,1004.78,708.8
2016,5,30,12,0,913.0,127.0,1.1,24.0,1004.0,1009.62,713.44
2016,5,30,12,15,715.0,257.0,1.25,24.0,942.5,963.45,687.28
2016,5,30,12,30,517.0,387.0,1.4,24.0,881.0,894.0,640.06
2016,5,30,12,45,707.5,260.0,1.55,24.0,930.0,950.26,684.86
2016,5,30,13,0,898.0,133.0,1.7,24.0,979.0,980.81,706.15
2016,5,30,13,15,894.5,132.5,1.8,24.0,963.0,963.29,696.33
2016,5,30,13,30,891.0,132.0,1.9,24.0,947.0,942.41,684.81
2016,5,30,13,45,714.0,227.5,2.05,24.0,870.5,871.12,640.37
2016,5,30,14,0,537.0,323.0,2.2,24.0,794.0,787.08,581.65
2016,5,30,14,15,519.5,313.0,2.3,23.5,756.0,744.49,555.33
2016,5,30,14,30,502.0,303.0,2.4,23.0,718.0,701.1,527.41
2016,5,30,14,45,675.5,211.5,2.5,23.0,744.0,727.98,551.12
2016,5,30,15,0,849.0,120.0,2.6,23.0,770.0,729.68,556.19
2016,5,30,15,15,837.0,117.5,2.65,22.5,730.0,685.15,525.05
2016,5,30,15,30,825.0,115.0,2.7,22.0,690.0,635.54,489.69
2016,5,30,15,45,810.0,111.5,2.8,22.0,645.5,582.16,449.69
2016,5,30,16,0,795.0,108.0,2.9,22.0,601.0,528.27,408.01
2016,5,30,16,15,775.0,104.5,2.85,21.5,553.0,471.78,363.39
2016,5,30,16,30,755.0,101.0,2.8,21.0,505.0,415.88,317.75
2016,5,30,16,45,557.5,129.5,2.8,21.0,412.5,323.96,245.2
2016,5,30,17,0,360.0,158.0,2.8,21.0,320.0,249.21,187.45
2016,5,30,17,15,496.5,119.5,2.65,20.5,312.5,226.63,162.62
2016,5,30,17,30,633.0,81.0,2.5,20.0,305.0,187.57,122.72
2016,5,30,17,45,583.5,74.0,2.35,19.5,255.5,134.17,80.7
2016,5,30,18,0,534.0,67.0,2.2,19.0,206.0,86.57,49.3
2016,5,30,18,15,461.0,58.5,1.95,18.0,159.5,45.14,33.98
2016,5,30,18,30,388.0,50.0,1.7,17.0,113.0,39.73,28.99
2016,5,30,18,45,277.5,38.0,1.5,16.5,75.0,29.51,19.42
2016,5,30,19,0,167.0,26.0,1.3,16.0,37.0,20.41,7.74
2016,5,30,19,15,83.5,13.0,1.25,15.5,18.5,11.82,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,13.5,33.0,14.48,1.99
2016,5,31,5,30,259.0,37.0,1.1,14.0,66.0,28.8,18.81
2016,5,31,5,45,353.0,48.0,1.2,15.0,108.5,38.21,27.84
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,45.93,34.96
2016,5,31,6,15,334.0,87.0,1.2,16.5,166.0,84.52,56.11
2016,5,31,6,30,221.0,115.0,1.1,17.0,181.0,119.06,84.98
2016,5,31,6,45,249.0,131.0,1.05,17.5,218.5,153.75,111.93
2016,5,31,7,0,277.0,147.0,1.0,18.0,256.0,191.74,142.64
2016,5,31,7,15,504.0,122.0,0.95,18.5,354.0,257.47,190.26
2016,5,31,7,30,731.0,97.0,0.9,19.0,452.0,348.84,259.99
2016,5,31,7,45,757.0,100.5,0.85,19.5,502.0,408.12,308.25
2016,5,31,8,0,783.0,104.0,0.8,20.0,552.0,466.93,354.61
2016,5,31,8,15,802.0,107.5,0.7,20.5,600.0,523.39,397.06
2016,5,31,8,30,821.0,111.0,0.6,21.0,648.0,580.07,437.68
2016,5,31,8,45,836.5,113.5,0.5,21.5,692.0,633.53,474.16
2016,5,31,9,0,852.0,116.0,0.4,22.0,736.0,686.25,508.46
2016,5,31,9,15,863.5,118.5,0.35,22.5,775.0,731.59,537.21
2016,5,31,9,30,875.0,121.0,0.3,23.0,814.0,778.07,564.74
2016,5,31,9,45,885.5,121.5,0.3,23.5,848.5,819.98,588.9
2016,5,31,10,0,896.0,122.0,0.3,24.0,883.0,859.65,611.3
2016,5,31,10,15,902.5,123.5,0.4,24.0,910.5,894.43,633.51
2016,5,31,10,30,909.0,125.0,0.5,24.0,938.0,926.33,654.04
2016,5,31,10,45,913.5,126.0,0.65,24.5,959.0,952.9,671.12
2016,5,31,11,0,918.0,127.0,0.8,25.0,980.0,976.2,686.22
2016,5,31,11,15,921.0,128.0,0.95,25.0,993.5,994.71,699.74
2016,5,31,11,30,924.0,129.0,1.1,25.0,1007.0,1009.7,711.17
2016,5,31,11,45,925.5,129.5,1.25,25.0,1013.5,1019.21,719.27
2016,5,31,12,0,927.0,130.0,1.4,25.0,1020.0,1025.1,725.19
2016,5,31,12,15,927.0,129.5,1.5,25.0,1018.5,1024.97,726.63
2016,5,31,12,30,927.0,129.0,1.6,25.0,1017.0,1021.19,725.91
2016,5,31,12,45,930.5,125.5,1.75,25.5,1009.5,1014.27,722.56
2016,5,31,13,0,934.0,122.0,1.9,26.0,1002.0,1003.59,716.82
2016,5,31,13,15,930.5,121.5,1.95,25.5,986.0,985.56,707.97
2016,5,31,13,30,927.0,121.0,2.0,25.0,970.0,964.03,696.92
2016,5,31,13,45,922.0,120.0,2.1,25.0,946.5,937.33,681.63
2016,5,31,14,0,917.0,119.0,2.2,25.0,923.0,907.44,664.12
2016,5,31,14,15,910.5,117.5,2.2,25.0,893.0,872.79,642.38
2016,5,31,14,30,904.0,116.0,2.2,25.0,863.0,835.35,618.65
2016,5,31,14,45,895.0,114.0,2.25,25.0,827.0,792.97,591.73
2016,5,31,15,0,886.0,112.0,2.3,25.0,791.0,748.39,562.94
2016,5,31,15,15,874.0,109.5,2.25,24.5,750.0,699.36,529.14
2016,5,31,15,30,862.0,107.0,2.2,24.0,709.0,648.88,493.34
2016,5,31,15,45,847.0,104.5,2.2,24.0,663.5,596.74,454.54
2016,5,31,16,0,832.0,102.0,2.2,24.0,618.0,542.05,412.73
2016,5,31,16,15,812.0,98.5,2.15,23.5,569.5,483.72,367.49
2016,5,31,16,30,792.0,95.0,2.1,23.0,521.0,425.9,321.08
2016,5,31,16,45,765.5,91.0,2.05,23.0,470.0,366.08,271.19
2016,5,31,17,0,739.0,87.0,2.0,23.0,419.0,308.11,221.69
2016,5,31,17,15,704.0,82.0,1.85,22.5,367.0,246.72,169.61
2016,5,31,17,30,669.0,77.0,1.7,22.0,315.0,191.04,122.74
2016,5,31,17,45,619.0,71.0,1.6,21.5,264.0,136.33,80.13
2016,5,31,18,0,569.0,65.0,1.5,21.0,213.0,87.41,48.28
2016,5,31,18,15,495.5,57.0,1.4,20.0,166.0,43.89,32.62
2016,5,31,18,30,422.0,49.0,1.3,19.0,119.0,38.83,27.99
2016,5,31,18,45,309.5,37.5,1.2,18.5,79.5,30.28,19.94
2016,5,31,19,0,197.0,26.0,1.1,18.0,40.0,20.43,8.13
2016,5,31,19,15,98.5,13.0,1.1,17.5,20.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,1.2,13.0,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,1.3,13.0,10.0,8.19,0.0
2016,6,1,5,15,163.0,23.5,1.35,13.5,40.0,18.48,4.47
2016,6,1,5,30,293.0,38.0,1.4,14.0,70.0,31.16,20.83
2016,6,1,5,45,385.0,48.5,1.5,14.5,113.5,38.72,28.34
2016,6,1,6,0,477.0,59.0,1.6,15.0,157.0,46.0,35.17
2016,6,1,6,15,257.5,86.0,1.65,15.0,140.5,81.35,56.1
2016,6,1,6,30,38.0,113.0,1.7,15.0,124.0,98.87,76.77
2016,6,1,6,45,46.5,133.0,1.75,15.5,149.5,120.91,94.56
2016,6,1,7,0,55.0,153.0,1.8,16.0,175.0,144.18,113.37
2016,6,1,7,15,53.0,173.0,1.8,16.5,196.5,165.56,130.8
2016,6,1,7,30,51.0,193.0,1.8,17.0,218.0,186.83,147.81
2016,6,1,7,45,96.5,222.5,1.85,17.5,276.0,235.45,185.88
2016,6,1,8,0,142.0,252.0,1.9,18.0,334.0,292.39,230.15
2016,6,1,8,15,492.0,181.5,1.95,18.5,498.0,427.61,335.19
2016,6,1,8,30,842.0,111.0,2.0,19.0,662.0,591.11,459.27
2016,6,1,8,45,856.5,114.0,2.05,19.5,706.0,645.43,498.87
2016,6,1,9,0,871.0,117.0,2.1,20.0,750.0,698.88,537.41
2016,6,1,9,15,881.5,119.0,2.15,20.0,789.5,743.85,570.1
2016,6,1,9,30,892.0,121.0,2.2,20.0,829.0,789.83,601.72
2016,6,1,9,45,903.5,121.5,2.25,20.5,864.0,833.15,629.35
2016,6,1,10,0,915.0,122.0,2.3,21.0,899.0,874.25,655.14
2016,6,1,10,15,754.0,215.0,2.3,21.0,869.0,866.88,648.82
2016,6,1,10,30,593.0,308.0,2.3,21.0,839.0,834.47,622.4
2016,6,1,10,45,763.5,217.5,2.35,21.0,917.0,919.38,683.6
2016,6,1,11,0,934.0,127.0,2.4,21.0,995.0,990.01,729.34
2016,6,1,11,15,937.0,128.0,2.45,21.0,1008.5,1008.8,740.93
2016,6,1,11,30,940.0,129.0,2.5,21.0,1022.0,1024.01,750.8
2016,6,1,11,45,940.0,129.5,2.55,21.5,1028.0,1032.25,754.83
2016,6,1,12,0,940.0,130.0,2.6,22.0,1034.0,1036.79,756.62
2016,6,1,12,15,939.5,130.0,2.65,22.0,1032.5,1036.7,757.01
2016,6,1,12,30,939.0,130.0,2.7,22.0,1031.0,1032.92,755.16
2016,6,1,12,45,926.0,137.5,2.75,22.0,1018.5,1020.59,747.9
2016,6,1,13,0,913.0,145.0,2.8,22.0,1006.0,1004.82,738.51
2016,6,1,13,15,909.5,144.0,2.8,22.0,989.5,986.72,727.21
2016,6,1,13,30,906.0,143.0,2.8,22.0,973.0,965.21,713.73
2016,6,1,13,45,900.0,141.5,2.8,22.0,949.0,937.72,696.3
2016,6,1,14,0,894.0,140.0,2.8,22.0,925.0,907.16,676.8
2016,6,1,14,15,803.0,175.0,2.8,21.5,862.5,845.36,637.16
2016,6,1,14,30,712.0,210.0,2.8,21.0,800.0,781.99,594.21
2016,6,1,14,45,669.5,217.0,2.8,21.0,753.0,728.1,556.18
2016,6,1,15,0,627.0,224.0,2.8,21.0,706.0,674.99,517.96
2016,6,1,15,15,611.0,213.5,2.75,21.0,662.5,625.08,481.79
2016,6,1,15,30,595.0,203.0,2.7,21.0,619.0,574.84,444.61
2016,6,1,15,45,702.0,159.0,2.7,21.0,619.0,564.69,437.35
2016,6,1,16,0,809.0,115.0,2.7,21.0,619.0,542.5,419.48
2016,6,1,16,15,788.0,111.5,2.65,20.5,570.0,484.85,373.88
2016,6,1,16,30,767.0,108.0,2.6,20.0,521.0,426.22,326.25
2016,6,1,16,45,742.0,102.5,2.55,20.0,470.0,366.53,275.84
2016,6,1,17,0,717.0,97.0,2.5,20.0,419.0,308.57,225.75
2016,6,1,17,15,680.0,91.0,2.35,19.5,367.0,249.25,174.82
2016,6,1,17,30,643.0,85.0,2.2,19.0,315.0,193.66,127.62
2016,6,1,17,45,595.5,77.5,2.1,18.5,264.5,139.45,84.76
2016,6,1,18,0,548.0,70.0,2.0,18.0,214.0,90.8,52.3
2016,6,1,18,15,473.5,61.0,1.8,17.0,166.5,47.19,35.95
2016,6,1,18,30,399.0,52.0,1.6,16.0,119.0,41.39,30.61
2016,6,1,18,45,291.0,40.0,1.4,15.5,80.0,31.06,20.93
2016,6,1,19,0,183.0,28.0,1.2,15.0,41.0,21.99,9.8
2016,6,1,19,15,91.5,14.0,1.2,14.5,20.5,12.73,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
