Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,0.8,12.0,10.0,9.1,0.0
2016,6,2,5,15,169.0,24.0,0.9,12.5,40.5,18.88,5.07
2016,6,2,5,30,301.0,38.0,1.0,13.0,71.0,31.14,20.95
2016,6,2,5,45,396.5,48.0,1.15,13.5,115.0,38.26,28.08
2016,6,2,6,0,492.0,58.0,1.3,14.0,159.0,45.14,34.57
2016,6,2,6,15,554.5,65.5,1.3,14.5,209.0,79.1,45.79
2016,6,2,6,30,617.0,73.0,1.3,15.0,259.0,129.16,77.07
2016,6,2,6,45,317.0,106.5,1.3,16.0,203.0,144.8,102.32
2016,6,2,7,0,17.0,140.0,1.3,17.0,147.0,125.09,98.45
2016,6,2,7,15,19.0,158.0,1.3,17.5,166.5,142.97,112.72
2016,6,2,7,30,21.0,176.0,1.3,18.0,186.0,161.16,126.94
2016,6,2,7,45,38.5,206.0,1.35,18.5,227.0,197.54,155.34
2016,6,2,8,0,56.0,236.0,1.4,19.0,268.0,235.57,184.66
2016,6,2,8,15,54.5,254.5,1.4,19.5,288.0,255.82,199.69
2016,6,2,8,30,53.0,273.0,1.4,20.0,308.0,275.89,214.38
2016,6,2,8,45,160.0,300.5,1.4,21.0,415.5,375.75,290.06
2016,6,2,9,0,267.0,328.0,1.4,22.0,523.0,486.97,371.14
2016,6,2,9,15,582.5,223.0,1.35,22.0,677.0,635.92,481.74
2016,6,2,9,30,898.0,118.0,1.3,22.0,831.0,790.54,590.63
2016,6,2,9,45,899.5,123.5,1.3,22.5,863.0,830.96,613.69
2016,6,2,10,0,901.0,129.0,1.3,23.0,895.0,868.47,635.75
2016,6,2,10,15,907.0,130.5,1.2,23.5,922.0,902.99,654.16
2016,6,2,10,30,913.0,132.0,1.1,24.0,949.0,934.58,670.26
2016,6,2,10,45,917.5,132.5,1.05,24.5,969.5,960.8,683.49
2016,6,2,11,0,922.0,133.0,1.0,25.0,990.0,983.74,694.57
2016,6,2,11,15,924.5,133.5,0.9,25.0,1003.0,1001.4,702.72
2016,6,2,11,30,927.0,134.0,0.8,25.0,1016.0,1015.53,708.65
2016,6,2,11,45,928.5,134.0,0.7,25.5,1022.0,1024.65,710.13
2016,6,2,12,0,930.0,134.0,0.6,26.0,1028.0,1030.15,709.48
2016,6,2,12,15,929.5,134.0,0.55,26.0,1026.0,1030.09,708.18
2016,6,2,12,30,929.0,134.0,0.5,26.0,1024.0,1026.4,704.91
2016,6,2,12,45,933.5,129.0,0.45,26.0,1016.5,1019.12,699.68
2016,6,2,13,0,938.0,124.0,0.4,26.0,1009.0,1008.05,692.39
2016,6,2,13,15,934.0,123.0,0.5,26.0,992.5,989.13,683.98
2016,6,2,13,30,930.0,122.0,0.6,26.0,976.0,966.74,673.48
2016,6,2,13,45,925.0,121.0,0.75,26.0,952.0,940.09,661.21
2016,6,2,14,0,920.0,120.0,0.9,26.0,928.0,910.25,646.52
2016,6,2,14,15,913.0,118.5,1.0,26.0,898.0,875.22,627.26
2016,6,2,14,30,906.0,117.0,1.1,26.0,868.0,837.45,605.82
2016,6,2,14,45,897.0,114.5,1.2,26.0,831.5,794.64,580.6
2016,6,2,15,0,888.0,112.0,1.3,26.0,795.0,749.64,553.34
2016,6,2,15,15,876.0,110.0,1.35,25.5,754.0,701.13,521.68
2016,6,2,15,30,864.0,108.0,1.4,25.0,713.0,651.15,487.86
2016,6,2,15,45,849.0,105.0,1.45,25.0,667.5,598.56,449.99
2016,6,2,16,0,834.0,102.0,1.5,25.0,622.0,543.4,408.98
2016,6,2,16,15,814.0,98.5,1.5,24.5,573.0,485.08,364.71
2016,6,2,16,30,794.0,95.0,1.5,24.0,524.0,427.26,319.15
2016,6,2,16,45,768.5,91.0,1.55,23.5,473.0,367.77,270.91
2016,6,2,17,0,743.0,87.0,1.6,23.0,422.0,310.02,222.56
2016,6,2,17,15,708.0,82.0,1.5,22.5,370.0,248.45,170.58
2016,6,2,17,30,673.0,77.0,1.4,22.0,318.0,192.58,123.7
2016,6,2,17,45,624.5,71.0,1.35,21.5,267.5,137.84,81.02
2016,6,2,18,0,576.0,65.0,1.3,21.0,217.0,88.69,48.82
2016,6,2,18,15,504.0,57.0,1.25,20.0,169.5,43.77,32.54
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,38.69,27.91
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,30.61,20.31
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,21.21,9.45
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,12.28,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.3,15.0,11.0,9.1,0.0
2016,6,3,5,15,187.5,22.5,1.5,15.5,41.0,18.36,4.9
2016,6,3,5,30,321.0,35.0,1.7,16.0,71.0,28.33,18.3
2016,6,3,5,45,412.0,44.5,1.9,17.0,114.5,35.12,24.93
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,41.69,30.96
2016,6,3,6,15,562.5,61.0,2.1,18.5,206.5,75.21,41.72
2016,6,3,6,30,622.0,68.0,2.1,19.0,255.0,124.89,72.25
2016,6,3,6,45,664.5,73.0,2.15,19.5,306.5,176.9,112.48
2016,6,3,7,0,707.0,78.0,2.2,20.0,358.0,233.56,160.06
2016,6,3,7,15,737.0,82.5,2.15,20.5,409.0,292.81,211.17
2016,6,3,7,30,767.0,87.0,2.1,21.0,460.0,352.08,261.81
2016,6,3,7,45,790.5,90.0,2.05,22.0,510.0,409.62,309.42
2016,6,3,8,0,814.0,93.0,2.0,23.0,560.0,468.4,356.2
2016,6,3,8,15,713.5,134.5,1.85,23.5,568.5,500.03,381.26
2016,6,3,8,30,613.0,176.0,1.7,24.0,577.0,520.7,396.25
2016,6,3,8,45,744.5,140.0,1.6,24.5,659.5,599.83,454.14
2016,6,3,9,0,876.0,104.0,1.5,25.0,742.0,685.33,514.4
2016,6,3,9,15,886.0,105.5,1.3,25.5,780.5,732.41,543.93
2016,6,3,9,30,896.0,107.0,1.1,26.0,819.0,777.67,569.63
2016,6,3,9,45,909.0,106.0,0.95,26.5,854.0,820.79,593.18
2016,6,3,10,0,922.0,105.0,0.8,27.0,889.0,861.81,614.46
2016,6,3,10,15,927.5,106.0,0.7,27.0,916.0,896.07,632.83
2016,6,3,10,30,933.0,107.0,0.6,27.0,943.0,927.33,649.0
2016,6,3,10,45,935.5,109.0,0.55,27.5,963.0,953.7,661.65
2016,6,3,11,0,938.0,111.0,0.5,28.0,983.0,976.64,672.11
2016,6,3,11,15,940.0,111.5,0.65,28.0,996.0,994.15,685.05
2016,6,3,11,30,942.0,112.0,0.8,28.0,1009.0,1008.05,695.97
2016,6,3,11,45,942.0,113.0,0.95,28.0,1014.5,1016.88,703.87
2016,6,3,12,0,942.0,114.0,1.1,28.0,1020.0,1022.0,709.59
2016,6,3,12,15,941.5,114.0,1.25,28.0,1019.0,1021.99,712.19
2016,6,3,12,30,941.0,114.0,1.4,28.0,1018.0,1018.29,712.52
2016,6,3,12,45,930.0,120.0,1.55,28.0,1006.5,1006.67,707.93
2016,6,3,13,0,919.0,126.0,1.7,28.0,995.0,991.58,701.12
2016,6,3,13,15,916.0,125.0,1.75,28.0,978.5,973.93,691.32
2016,6,3,13,30,913.0,124.0,1.8,28.0,962.0,952.85,679.37
2016,6,3,13,45,908.0,123.0,1.9,28.0,939.0,926.66,664.71
2016,6,3,14,0,903.0,122.0,2.0,28.0,916.0,897.33,647.86
2016,6,3,14,15,896.5,120.0,2.0,28.0,886.5,862.82,626.51
2016,6,3,14,30,890.0,118.0,2.0,28.0,857.0,825.58,603.24
2016,6,3,14,45,883.0,115.5,2.05,28.0,822.0,784.94,577.89
2016,6,3,15,0,876.0,113.0,2.1,28.0,787.0,741.99,550.54
2016,6,3,15,15,709.5,167.5,2.05,27.5,695.0,648.18,483.92
2016,6,3,15,30,543.0,222.0,2.0,27.0,603.0,556.75,418.04
2016,6,3,15,45,546.0,203.5,2.0,27.0,565.5,512.55,386.32
2016,6,3,16,0,549.0,185.0,2.0,27.0,528.0,466.88,352.25
2016,6,3,16,15,668.0,140.0,1.95,26.5,524.5,453.71,341.27
2016,6,3,16,30,787.0,95.0,1.9,26.0,521.0,424.62,316.14
2016,6,3,16,45,577.0,127.5,1.85,26.0,423.5,329.97,243.51
2016,6,3,17,0,367.0,160.0,1.8,26.0,326.0,255.17,187.52
2016,6,3,17,15,517.5,118.5,1.6,25.0,322.0,231.97,162.7
2016,6,3,17,30,668.0,77.0,1.4,24.0,318.0,192.08,122.6
2016,6,3,17,45,619.0,71.0,1.25,23.5,267.5,137.58,80.34
2016,6,3,18,0,570.0,65.0,1.1,23.0,217.0,88.74,48.49
2016,6,3,18,15,499.5,57.0,1.05,22.0,170.0,43.97,32.43
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,38.6,27.61
2016,6,3,18,45,322.5,38.0,0.95,20.0,83.5,30.53,20.14
2016,6,3,19,0,216.0,27.0,0.9,19.0,44.0,22.13,10.38
2016,6,3,19,15,108.0,13.5,0.9,18.5,22.0,12.28,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.8,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.8,17.0,7.0,6.37,0.0
2016,6,4,5,15,40.0,23.0,0.75,17.0,27.5,19.37,5.66
2016,6,4,5,30,80.0,39.0,0.7,17.0,48.0,32.13,21.47
2016,6,4,5,45,107.5,58.0,0.65,17.5,76.5,46.75,34.97
2016,6,4,6,0,135.0,77.0,0.6,18.0,105.0,61.06,47.86
2016,6,4,6,15,154.5,97.5,0.7,18.5,138.0,85.79,62.02
2016,6,4,6,30,174.0,118.0,0.8,19.0,171.0,116.38,84.09
2016,6,4,6,45,192.5,136.5,0.9,19.5,205.0,147.9,108.6
2016,6,4,7,0,211.0,155.0,1.0,20.0,239.0,181.85,135.9
2016,6,4,7,15,124.0,171.0,0.95,20.0,222.0,185.05,142.1
2016,6,4,7,30,37.0,187.0,0.9,20.0,205.0,176.56,137.55
2016,6,4,7,45,88.0,219.5,0.85,20.5,268.5,228.94,177.74
2016,6,4,8,0,139.0,252.0,0.8,21.0,332.0,290.24,224.05
2016,6,4,8,15,94.5,262.0,0.7,21.0,318.5,282.68,217.71
2016,6,4,8,30,50.0,272.0,0.6,21.0,305.0,273.01,209.58
2016,6,4,8,45,150.5,302.0,0.55,21.5,410.0,370.69,282.71
2016,6,4,9,0,251.0,332.0,0.5,22.0,515.0,479.17,360.2
2016,6,4,9,15,189.5,355.5,0.5,22.0,498.5,465.16,347.92
2016,6,4,9,30,128.0,379.0,0.5,22.0,482.0,451.23,336.49
2016,6,4,9,45,179.5,394.5,0.55,22.0,544.0,512.94,381.08
2016,6,4,10,0,231.0,410.0,0.6,22.0,606.0,577.77,426.37
2016,6,4,10,15,246.5,421.0,0.7,22.0,636.5,618.96,454.55
2016,6,4,10,30,262.0,432.0,0.8,22.0,667.0,652.03,477.42
2016,6,4,10,45,181.5,443.5,0.95,22.0,608.5,589.72,433.89
2016,6,4,11,0,101.0,455.0,1.1,22.0,550.0,521.7,385.89
2016,6,4,11,15,75.5,440.0,1.15,22.0,511.5,485.78,360.65
2016,6,4,11,30,50.0,425.0,1.2,22.0,473.0,448.64,333.92
2016,6,4,11,45,182.5,445.0,1.3,22.0,620.5,606.93,449.64
2016,6,4,12,0,315.0,465.0,1.4,22.0,768.0,765.22,559.03
2016,6,4,12,15,274.5,472.0,1.45,22.0,736.0,733.35,535.52
2016,6,4,12,30,234.0,479.0,1.5,22.0,704.0,689.67,505.91
2016,6,4,12,45,265.0,466.5,1.55,22.5,719.5,714.85,523.67
2016,6,4,13,0,296.0,454.0,1.6,23.0,735.0,727.69,532.56
2016,6,4,13,15,175.0,433.5,1.6,23.0,599.0,580.47,429.41
2016,6,4,13,30,54.0,413.0,1.6,23.0,463.0,436.51,325.54
2016,6,4,13,45,62.5,410.5,1.6,23.5,467.0,439.39,328.41
2016,6,4,14,0,71.0,408.0,1.6,24.0,471.0,441.52,329.84
2016,6,4,14,15,80.0,399.0,1.6,24.0,468.0,437.04,327.24
2016,6,4,14,30,89.0,390.0,1.6,24.0,465.0,431.66,324.02
2016,6,4,14,45,274.0,338.5,1.65,24.0,553.5,532.57,401.38
2016,6,4,15,0,459.0,287.0,1.7,24.0,642.0,610.2,459.27
2016,6,4,15,15,528.5,245.0,1.7,23.5,633.0,595.75,450.55
2016,6,4,15,30,598.0,203.0,1.7,23.0,624.0,576.7,438.51
2016,6,4,15,45,641.0,171.0,1.7,23.0,596.0,540.82,412.37
2016,6,4,16,0,684.0,139.0,1.7,23.0,568.0,498.96,380.79
2016,6,4,16,15,699.0,127.5,1.7,22.5,535.5,457.04,348.16
2016,6,4,16,30,714.0,116.0,1.7,22.0,503.0,412.22,311.81
2016,6,4,16,45,693.0,108.5,1.7,22.0,455.0,355.16,264.56
2016,6,4,17,0,672.0,101.0,1.7,22.0,407.0,299.5,217.32
2016,6,4,17,15,636.0,95.0,1.6,21.5,356.5,243.1,169.67
2016,6,4,17,30,600.0,89.0,1.5,21.0,306.0,190.34,125.5
2016,6,4,17,45,558.0,80.5,1.45,20.5,258.0,138.54,84.77
2016,6,4,18,0,516.0,72.0,1.4,20.0,210.0,91.65,53.23
2016,6,4,18,15,447.0,62.5,1.3,19.0,164.0,48.85,37.12
2016,6,4,18,30,378.0,53.0,1.2,18.0,118.0,41.95,30.9
2016,6,4,18,45,285.5,40.0,1.15,17.0,80.5,30.97,20.84
2016,6,4,19,0,193.0,27.0,1.1,16.0,43.0,21.15,10.11
2016,6,4,19,15,96.5,13.5,1.1,15.5,21.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,8.19,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,17.68,5.0
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,29.16,19.24
2016,6,5,5,45,389.5,46.0,1.3,14.5,113.0,36.35,26.31
2016,6,5,6,0,477.0,56.0,1.4,15.0,156.0,43.27,32.78
2016,6,5,6,15,238.5,78.0,1.35,15.5,128.0,73.64,50.31
2016,6,5,6,30,0.0,100.0,1.3,16.0,100.0,85.71,67.09
2016,6,5,6,45,5.0,118.0,1.3,16.5,120.0,102.53,80.69
2016,6,5,7,0,10.0,136.0,1.3,17.0,140.0,120.08,94.67
2016,6,5,7,15,11.0,151.0,1.2,17.5,156.0,134.67,106.14
2016,6,5,7,30,12.0,166.0,1.1,18.0,172.0,149.38,117.51
2016,6,5,7,45,29.0,198.0,1.05,18.5,214.5,186.51,146.46
2016,6,5,8,0,46.0,230.0,1.0,19.0,257.0,225.34,176.26
2016,6,5,8,15,54.0,255.0,1.0,19.5,289.0,255.58,198.97
2016,6,5,8,30,62.0,280.0,1.0,20.0,321.0,286.8,222.1
2016,6,5,8,45,166.5,304.0,1.0,20.5,423.5,382.0,294.04
2016,6,5,9,0,271.0,328.0,1.0,21.0,526.0,488.24,371.5
2016,6,5,9,15,572.5,223.0,1.1,21.0,669.5,626.73,475.01
2016,6,5,9,30,874.0,118.0,1.2,21.0,813.0,770.02,577.96
2016,6,5,9,45,888.5,116.5,1.35,21.5,848.0,813.07,604.92
2016,6,5,10,0,903.0,115.0,1.5,22.0,883.0,854.18,631.45
2016,6,5,10,15,908.5,116.5,1.6,22.0,910.5,888.36,653.87
2016,6,5,10,30,914.0,118.0,1.7,22.0,938.0,919.6,674.4
2016,6,5,10,45,918.0,119.0,1.8,22.0,958.0,945.93,691.74
2016,6,5,11,0,922.0,120.0,1.9,22.0,978.0,968.96,707.02
2016,6,5,11,15,924.5,121.0,1.95,22.0,991.5,987.19,718.68
2016,6,5,11,30,927.0,122.0,2.0,22.0,1005.0,1001.9,728.2
2016,6,5,11,45,928.5,122.0,2.1,22.5,1011.5,1011.14,733.52
2016,6,5,12,0,930.0,122.0,2.2,23.0,1018.0,1016.76,736.64
2016,6,5,12,15,930.0,122.0,2.2,23.0,1017.0,1017.31,736.92
2016,6,5,12,30,930.0,122.0,2.2,23.0,1016.0,1014.23,735.03
2016,6,5,12,45,918.5,128.0,2.2,23.0,1004.5,1002.27,727.59
2016,6,5,13,0,907.0,134.0,2.2,23.0,993.0,986.89,718.12
2016,6,5,13,15,904.0,133.5,2.2,23.0,977.0,970.03,707.79
2016,6,5,13,30,901.0,133.0,2.2,23.0,961.0,949.78,695.3
2016,6,5,13,45,898.0,130.5,2.2,23.5,939.0,924.34,678.14
2016,6,5,14,0,895.0,128.0,2.2,24.0,917.0,895.7,658.95
2016,6,5,14,15,888.0,126.5,2.2,24.0,887.5,861.62,637.39
2016,6,5,14,30,881.0,125.0,2.2,24.0,858.0,824.86,613.92
2016,6,5,14,45,874.0,122.0,2.25,24.0,823.0,784.2,587.96
2016,6,5,15,0,867.0,119.0,2.3,24.0,788.0,741.26,559.8
2016,6,5,15,15,855.0,116.5,2.3,23.5,747.5,696.21,528.82
2016,6,5,15,30,843.0,114.0,2.3,23.0,707.0,646.15,493.43
2016,6,5,15,45,829.0,110.0,2.3,23.0,662.0,592.36,453.34
2016,6,5,16,0,815.0,106.0,2.3,23.0,617.0,537.91,411.58
2016,6,5,16,15,549.0,164.0,2.3,22.5,496.5,416.51,319.57
2016,6,5,16,30,283.0,222.0,2.3,22.0,376.0,319.79,246.16
2016,6,5,16,45,301.5,196.0,2.3,22.0,346.0,285.02,217.86
2016,6,5,17,0,320.0,170.0,2.3,22.0,316.0,248.07,186.65
2016,6,5,17,15,269.5,154.5,2.2,21.0,267.5,200.58,149.09
2016,6,5,17,30,219.0,139.0,2.1,20.0,219.0,158.88,116.58
2016,6,5,17,45,196.0,121.0,2.05,19.5,184.5,124.72,89.67
2016,6,5,18,0,173.0,103.0,2.0,19.0,150.0,93.45,66.65
2016,6,5,18,15,297.5,76.5,1.95,18.5,137.0,57.81,45.01
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,39.32,28.61
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,30.83,20.69
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,21.99,10.91
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,8.19,0.0
2016,6,6,5,15,166.0,22.0,1.1,15.0,38.5,17.27,4.83
2016,6,6,5,30,279.0,35.0,1.1,15.0,67.0,28.17,18.32
2016,6,6,5,45,362.5,45.0,1.1,15.5,107.5,35.36,25.34
2016,6,6,6,0,446.0,55.0,1.1,16.0,148.0,42.27,31.78
2016,6,6,6,15,503.5,62.5,1.05,16.5,194.0,72.32,41.75
2016,6,6,6,30,561.0,70.0,1.0,17.0,240.0,118.43,70.07
2016,6,6,6,45,280.5,87.5,0.95,17.5,172.5,121.58,84.06
2016,6,6,7,0,0.0,105.0,0.9,18.0,105.0,91.91,71.35
2016,6,6,7,15,0.5,127.5,0.9,18.0,128.0,111.75,87.49
2016,6,6,7,30,1.0,150.0,0.9,18.0,151.0,131.86,103.51
2016,6,6,7,45,11.0,179.0,0.9,18.5,186.0,161.65,126.76
2016,6,6,8,0,21.0,208.0,0.9,19.0,221.0,192.81,150.75
2016,6,6,8,15,39.5,243.0,0.95,19.5,268.5,237.42,184.94
2016,6,6,8,30,58.0,278.0,1.0,20.0,316.0,282.61,218.96
2016,6,6,8,45,199.0,294.5,1.05,20.5,438.0,392.98,302.87
2016,6,6,9,0,340.0,311.0,1.1,21.0,560.0,517.57,394.15
2016,6,6,9,15,589.0,214.0,1.15,21.0,671.5,629.37,477.29
2016,6,6,9,30,838.0,117.0,1.2,21.0,783.0,741.54,558.52
2016,6,6,9,45,846.5,118.5,1.3,21.5,815.5,781.4,583.37
2016,6,6,10,0,855.0,120.0,1.4,22.0,848.0,819.05,607.28
2016,6,6,10,15,861.5,121.5,1.5,22.0,875.0,852.59,629.5
2016,6,6,10,30,868.0,123.0,1.6,22.0,902.0,883.43,649.91
2016,6,6,10,45,873.0,124.0,1.7,22.0,922.5,909.57,667.25
2016,6,6,11,0,878.0,125.0,1.8,22.0,943.0,932.62,682.65
2016,6,6,11,15,881.5,125.5,1.9,22.0,956.5,950.62,694.83
2016,6,6,11,30,885.0,126.0,2.0,22.0,970.0,965.29,704.97
2016,6,6,11,45,545.5,306.0,2.15,22.0,827.5,838.71,619.14
2016,6,6,12,0,206.0,486.0,2.3,22.0,685.0,669.89,495.81
2016,6,6,12,15,140.0,472.0,2.4,22.0,607.5,593.19,442.23
2016,6,6,12,30,74.0,458.0,2.5,22.0,530.0,504.48,378.09
2016,6,6,12,45,96.5,465.0,2.65,22.0,557.5,531.68,399.3
2016,6,6,13,0,119.0,472.0,2.8,22.0,585.0,568.52,426.59
2016,6,6,13,15,120.0,464.0,2.85,22.0,576.0,558.69,419.81
2016,6,6,13,30,121.0,456.0,2.9,22.0,567.0,548.17,412.8
2016,6,6,13,45,156.0,445.5,3.0,22.0,585.5,564.53,426.27
2016,6,6,14,0,191.0,435.0,3.1,22.0,604.0,578.47,437.8
2016,6,6,14,15,134.5,410.5,3.15,21.5,527.5,501.05,381.65
2016,6,6,14,30,78.0,386.0,3.2,21.0,451.0,418.99,321.24
2016,6,6,14,45,136.5,376.5,3.3,21.0,485.0,457.1,351.95
2016,6,6,15,0,195.0,367.0,3.4,21.0,519.0,482.38,372.32
2016,6,6,15,15,266.0,332.5,3.4,20.5,527.5,493.51,382.86
2016,6,6,15,30,337.0,298.0,3.4,20.0,536.0,491.48,383.18
2016,6,6,15,45,548.0,206.5,3.45,20.0,564.0,516.72,404.26
2016,6,6,16,0,759.0,115.0,3.5,20.0,592.0,517.19,404.39
2016,6,6,16,15,739.0,111.0,3.5,19.5,545.5,462.42,360.41
2016,6,6,16,30,719.0,107.0,3.5,19.0,499.0,406.61,314.5
2016,6,6,16,45,403.0,147.5,3.5,19.0,363.5,282.44,217.58
2016,6,6,17,0,87.0,188.0,3.5,19.0,228.0,189.69,148.34
2016,6,6,17,15,43.5,152.0,3.4,18.5,172.0,141.93,110.97
2016,6,6,17,30,0.0,116.0,3.3,18.0,116.0,100.48,78.75
2016,6,6,17,45,0.0,97.5,3.25,17.5,97.5,84.21,65.47
2016,6,6,18,0,0.0,79.0,3.2,17.0,79.0,68.15,52.08
2016,6,6,18,15,0.0,62.0,3.05,16.5,62.0,53.51,41.65
2016,6,6,18,30,0.0,45.0,2.9,16.0,45.0,39.33,28.88
2016,6,6,18,45,0.0,30.5,2.8,16.0,30.5,26.9,17.49
2016,6,6,19,0,0.0,16.0,2.7,16.0,16.0,14.08,5.12
2016,6,6,19,15,0.0,8.0,2.7,15.5,8.0,7.28,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,1.9,13.0,11.0,9.1,0.0
2016,6,7,5,15,148.0,24.0,1.95,13.0,39.5,18.83,5.97
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,29.52,19.64
2016,6,7,5,45,348.5,48.5,2.15,13.5,109.5,38.45,28.26
2016,6,7,6,0,439.0,59.0,2.3,14.0,151.0,45.7,35.07
2016,6,7,6,15,499.5,67.0,2.25,14.5,198.0,75.55,45.11
2016,6,7,6,30,560.0,75.0,2.2,15.0,245.0,122.14,73.95
2016,6,7,6,45,280.0,76.0,2.2,15.5,161.0,111.62,76.61
2016,6,7,7,0,0.0,77.0,2.2,16.0,77.0,68.05,52.06
2016,6,7,7,15,0.5,113.5,2.15,16.0,114.0,99.81,78.46
2016,6,7,7,30,1.0,150.0,2.1,16.0,151.0,131.84,104.6
2016,6,7,7,45,1.0,157.0,2.1,16.5,158.0,138.57,109.5
2016,6,7,8,0,1.0,164.0,2.1,17.0,165.0,145.22,114.33
2016,6,7,8,15,0.5,161.5,2.05,17.5,162.5,143.21,112.11
2016,6,7,8,30,0.0,159.0,2.0,18.0,160.0,141.02,109.8
2016,6,7,8,45,2.5,173.0,2.0,18.5,175.5,155.23,120.7
2016,6,7,9,0,5.0,187.0,2.0,19.0,191.0,169.74,131.71
2016,6,7,9,15,11.0,229.5,2.05,19.0,238.5,212.6,165.25
2016,6,7,9,30,17.0,272.0,2.1,19.0,286.0,256.29,198.9
2016,6,7,9,45,24.0,304.5,2.15,19.5,324.5,292.39,225.94
2016,6,7,10,0,31.0,337.0,2.2,20.0,363.0,336.99,259.02
2016,6,7,10,15,26.0,328.0,2.25,20.0,350.5,326.18,250.33
2016,6,7,10,30,21.0,319.0,2.3,20.0,338.0,306.54,235.21
2016,6,7,10,45,27.5,350.5,2.4,20.0,376.0,351.85,269.44
2016,6,7,11,0,34.0,382.0,2.5,20.0,414.0,389.26,297.22
2016,6,7,11,15,35.5,386.5,2.6,20.0,420.0,396.22,302.26
2016,6,7,11,30,37.0,391.0,2.7,20.0,426.0,402.98,307.31
2016,6,7,11,45,153.0,432.0,2.8,20.0,579.5,565.33,429.69
2016,6,7,12,0,269.0,473.0,2.9,20.0,733.0,727.65,546.57
2016,6,7,12,15,291.5,465.5,2.95,20.0,747.0,742.23,556.49
2016,6,7,12,30,314.0,458.0,3.0,20.0,761.0,755.16,566.34
2016,6,7,12,45,356.0,433.0,3.05,20.0,773.0,767.77,576.8
2016,6,7,13,0,398.0,408.0,3.1,20.0,785.0,777.89,585.55
2016,6,7,13,15,437.0,390.5,3.1,20.0,798.5,798.15,600.67
2016,6,7,13,30,476.0,373.0,3.1,20.0,812.0,806.95,607.91
2016,6,7,13,45,436.0,373.0,3.15,20.0,767.5,758.7,574.04
2016,6,7,14,0,396.0,373.0,3.2,20.0,723.0,703.04,535.02
2016,6,7,14,15,290.5,389.0,3.2,20.0,641.5,617.29,471.85
2016,6,7,14,30,185.0,405.0,3.2,20.0,560.0,529.14,405.98
2016,6,7,14,45,125.0,374.5,3.25,20.0,477.0,446.48,344.54
2016,6,7,15,0,65.0,344.0,3.3,20.0,394.0,361.66,280.2
2016,6,7,15,15,205.5,320.0,3.3,19.5,467.5,435.63,340.41
2016,6,7,15,30,346.0,296.0,3.3,19.0,541.0,495.32,387.72
2016,6,7,15,45,252.0,289.5,3.3,19.0,462.0,415.55,325.8
2016,6,7,16,0,158.0,283.0,3.3,19.0,383.0,340.4,267.41
2016,6,7,16,15,111.0,254.5,3.25,18.5,322.0,282.02,222.34
2016,6,7,16,30,64.0,226.0,3.2,18.0,261.0,226.42,178.96
2016,6,7,16,45,61.0,204.0,3.2,18.0,235.0,200.9,158.69
2016,6,7,17,0,58.0,182.0,3.2,18.0,209.0,175.85,138.48
2016,6,7,17,15,29.0,138.5,3.15,17.5,152.0,127.32,99.85
2016,6,7,17,30,0.0,95.0,3.1,17.0,95.0,83.1,64.54
2016,6,7,17,45,0.0,80.0,3.05,17.0,80.0,69.96,53.65
2016,6,7,18,0,0.0,65.0,3.0,17.0,65.0,56.95,42.67
2016,6,7,18,15,0.0,51.0,2.85,16.5,51.0,44.9,34.09
2016,6,7,18,30,0.0,37.0,2.7,16.0,37.0,32.63,23.04
2016,6,7,18,45,0.0,25.5,2.55,15.5,25.5,22.46,13.74
2016,6,7,19,0,0.0,14.0,2.4,15.0,14.0,12.31,3.91
2016,6,7,19,15,0.0,7.0,2.4,14.5,7.0,6.14,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,13.0,8.0,7.28,0.0
2016,6,8,5,15,39.5,23.5,2.55,13.0,28.0,19.78,6.65
2016,6,8,5,30,79.0,39.0,2.6,13.0,48.0,32.18,21.9
2016,6,8,5,45,103.0,58.0,2.7,13.5,76.0,46.78,35.56
2016,6,8,6,0,127.0,77.0,2.8,14.0,104.0,61.07,48.66
2016,6,8,6,15,143.0,97.5,2.9,14.0,135.0,84.67,62.78
2016,6,8,6,30,159.0,118.0,3.0,14.0,166.0,114.05,84.74
2016,6,8,6,45,172.0,138.0,3.1,14.5,199.0,144.78,109.47
2016,6,8,7,0,185.0,158.0,3.2,15.0,232.0,177.21,136.4
2016,6,8,7,15,161.0,182.0,3.2,15.0,252.5,203.92,160.17
2016,6,8,7,30,137.0,206.0,3.2,15.0,273.0,227.98,181.13
2016,6,8,7,45,100.5,223.0,3.25,15.5,274.5,236.35,188.48
2016,6,8,8,0,64.0,240.0,3.3,16.0,276.0,241.92,192.85
2016,6,8,8,15,76.5,265.0,3.3,16.0,312.5,275.48,219.44
2016,6,8,8,30,89.0,290.0,3.3,16.0,349.0,310.43,246.81
2016,6,8,8,45,240.0,293.5,3.35,16.5,466.0,421.24,334.12
2016,6,8,9,0,391.0,297.0,3.4,17.0,583.0,537.22,423.29
2016,6,8,9,15,403.0,307.5,3.4,17.0,615.5,580.94,455.52
2016,6,8,9,30,415.0,318.0,3.4,17.0,648.0,619.01,483.53
2016,6,8,9,45,482.0,310.0,3.45,17.5,708.5,682.49,530.09
2016,6,8,10,0,549.0,302.0,3.5,18.0,769.0,748.78,577.67
2016,6,8,10,15,484.5,335.5,3.5,18.0,757.5,745.14,572.73
2016,6,8,10,30,420.0,369.0,3.5,18.0,746.0,735.79,564.02
2016,6,8,10,45,505.5,349.0,3.55,18.0,813.0,806.09,615.84
2016,6,8,11,0,591.0,329.0,3.6,18.0,880.0,877.55,667.17
2016,6,8,11,15,587.0,338.5,3.6,18.0,892.0,894.09,677.56
2016,6,8,11,30,583.0,348.0,3.6,18.0,904.0,907.95,686.52
2016,6,8,11,45,530.0,377.0,3.65,18.0,885.0,890.84,673.18
2016,6,8,12,0,477.0,406.0,3.7,18.0,866.0,870.26,657.64
2016,6,8,12,15,424.5,417.5,3.7,18.0,826.5,831.06,629.27
2016,6,8,12,30,372.0,429.0,3.7,18.0,787.0,782.15,594.13
2016,6,8,12,45,423.0,411.0,3.7,18.0,815.0,817.95,620.98
2016,6,8,13,0,474.0,393.0,3.7,18.0,843.0,843.07,639.81
2016,6,8,13,15,662.0,276.0,3.65,17.5,893.0,898.07,685.04
2016,6,8,13,30,850.0,159.0,3.6,17.0,943.0,936.68,714.5
2016,6,8,13,45,855.0,151.0,3.6,17.0,923.0,913.51,698.78
2016,6,8,14,0,860.0,143.0,3.6,17.0,903.0,879.35,675.85
2016,6,8,14,15,699.0,219.5,3.55,17.0,824.0,804.82,622.68
2016,6,8,14,30,538.0,296.0,3.5,17.0,745.0,721.44,559.39
2016,6,8,14,45,581.0,262.0,3.5,17.0,728.0,699.99,545.71
2016,6,8,15,0,624.0,228.0,3.5,17.0,711.0,676.2,529.43
2016,6,8,15,15,721.0,174.0,3.45,16.5,705.0,662.42,521.72
2016,6,8,15,30,818.0,120.0,3.4,16.0,699.0,636.91,504.33
2016,6,8,15,45,695.5,149.5,3.4,16.0,620.0,553.0,438.62
2016,6,8,16,0,573.0,179.0,3.4,16.0,541.0,477.95,379.06
2016,6,8,16,15,447.0,197.5,3.35,16.0,466.5,398.6,315.73
2016,6,8,16,30,321.0,216.0,3.3,16.0,392.0,330.95,261.5
2016,6,8,16,45,324.5,193.0,3.3,16.0,356.5,291.33,228.36
2016,6,8,17,0,328.0,170.0,3.3,16.0,321.0,251.13,193.86
2016,6,8,17,15,502.5,117.0,3.25,15.5,317.0,228.65,167.72
2016,6,8,17,30,677.0,64.0,3.2,15.0,313.0,187.28,123.5
2016,6,8,17,45,602.0,67.5,3.15,15.0,264.5,134.76,81.73
2016,6,8,18,0,527.0,71.0,3.1,15.0,216.0,93.26,54.88
2016,6,8,18,15,462.0,62.5,2.95,14.5,170.5,50.54,39.36
2016,6,8,18,30,397.0,54.0,2.8,14.0,125.0,42.59,32.04
2016,6,8,18,45,302.0,42.0,2.7,14.0,86.5,32.48,22.54
2016,6,8,19,0,207.0,30.0,2.6,14.0,48.0,23.48,12.81
2016,6,8,19,15,103.5,15.0,2.6,13.5,24.0,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.0,5.0,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,48.0,10.0,2.0,12.0,12.0,9.1,0.0
2016,6,9,5,15,167.0,24.0,2.05,12.5,41.5,18.85,6.17
2016,6,9,5,30,286.0,38.0,2.1,13.0,71.0,29.57,19.7
2016,6,9,5,45,374.0,48.0,2.2,13.5,113.0,38.05,27.91
2016,6,9,6,0,462.0,58.0,2.3,14.0,155.0,44.9,34.36
2016,6,9,6,15,231.0,60.0,2.3,14.5,108.5,56.3,36.3
2016,6,9,6,30,0.0,62.0,2.3,15.0,62.0,54.79,41.23
2016,6,9,6,45,0.0,74.5,2.3,15.5,74.5,65.66,50.32
2016,6,9,7,0,0.0,87.0,2.3,16.0,87.0,76.62,59.31
2016,6,9,7,15,0.0,99.5,2.25,16.0,99.5,87.65,68.33
2016,6,9,7,30,0.0,112.0,2.2,16.0,112.0,98.74,77.3
2016,6,9,7,45,0.0,121.5,2.15,16.5,121.5,107.27,83.9
2016,6,9,8,0,0.0,131.0,2.1,17.0,131.0,115.83,90.45
2016,6,9,8,15,0.5,148.0,2.05,17.0,148.5,131.28,102.72
2016,6,9,8,30,1.0,165.0,2.0,17.0,166.0,146.88,114.99
2016,6,9,8,45,3.0,176.5,1.95,17.5,179.0,158.63,123.87
2016,6,9,9,0,5.0,188.0,1.9,18.0,192.0,170.6,132.87
2016,6,9,9,15,7.5,209.5,1.85,18.0,216.0,192.11,149.6
2016,6,9,9,30,10.0,231.0,1.8,18.0,240.0,213.93,166.4
2016,6,9,9,45,12.0,247.5,1.75,18.5,258.0,231.11,179.11
2016,6,9,10,0,14.0,264.0,1.7,19.0,276.0,248.47,191.84
2016,6,9,10,15,16.0,284.0,1.7,19.0,298.5,269.17,207.43
2016,6,9,10,30,18.0,304.0,1.7,19.0,321.0,290.03,223.03
2016,6,9,10,45,36.0,362.0,1.75,19.5,396.0,370.21,282.97
2016,6,9,11,0,54.0,420.0,1.8,20.0,471.0,443.85,336.34
2016,6,9,11,15,89.0,448.5,1.9,20.0,533.0,505.69,381.75
2016,6,9,11,30,124.0,477.0,2.0,20.0,595.0,578.97,434.61
2016,6,9,11,45,128.0,476.0,2.15,20.0,599.0,583.68,438.1
2016,6,9,12,0,132.0,475.0,2.3,20.0,603.0,587.59,441.53
2016,6,9,12,15,513.5,307.0,2.4,20.0,802.0,811.17,609.92
2016,6,9,12,30,895.0,139.0,2.5,20.0,1001.0,994.86,736.22
2016,6,9,12,45,904.0,131.5,2.65,20.0,995.5,990.17,732.92
2016,6,9,13,0,913.0,124.0,2.8,20.0,990.0,981.72,729.04
2016,6,9,13,15,909.5,123.5,2.9,20.0,974.0,964.53,718.94
2016,6,9,13,30,906.0,123.0,3.0,20.0,958.0,943.95,706.61
2016,6,9,13,45,903.0,120.5,3.1,20.0,936.0,918.62,691.01
2016,6,9,14,0,900.0,118.0,3.2,20.0,914.0,890.07,673.12
2016,6,9,14,15,893.5,116.5,3.25,20.0,885.0,856.5,651.31
2016,6,9,14,30,887.0,115.0,3.3,20.0,856.0,820.2,627.45
2016,6,9,14,45,879.0,112.5,3.35,20.0,821.0,779.29,600.09
2016,6,9,15,0,871.0,110.0,3.4,20.0,786.0,736.15,570.84
2016,6,9,15,15,860.0,108.0,3.45,19.5,746.0,689.45,537.75
2016,6,9,15,30,849.0,106.0,3.5,19.0,706.0,641.23,502.51
2016,6,9,15,45,834.5,103.0,3.55,19.0,662.0,589.9,462.9
2016,6,9,16,0,820.0,100.0,3.6,19.0,618.0,536.12,420.3
2016,6,9,16,15,801.5,96.5,3.6,18.5,570.5,479.58,374.95
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,423.39,328.34
2016,6,9,16,45,758.5,89.5,3.6,18.0,473.5,365.63,278.58
2016,6,9,17,0,734.0,86.0,3.6,18.0,424.0,309.45,229.06
2016,6,9,17,15,701.0,81.0,3.55,17.5,373.5,249.08,176.34
2016,6,9,17,30,668.0,76.0,3.5,17.0,323.0,194.14,128.61
2016,6,9,17,45,624.0,70.0,3.45,16.5,273.5,140.3,84.89
2016,6,9,18,0,580.0,64.0,3.4,16.0,224.0,91.47,51.13
2016,6,9,18,15,515.0,56.5,3.2,15.5,177.5,46.36,35.52
2016,6,9,18,30,450.0,49.0,3.0,15.0,131.0,38.26,28.12
2016,6,9,18,45,357.0,38.5,2.9,14.5,91.0,30.66,20.94
2016,6,9,19,0,264.0,28.0,2.8,14.0,51.0,22.75,12.39
2016,6,9,19,15,132.0,14.0,2.8,14.0,25.5,11.19,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,10,5,0,80.0,11.0,2.3,12.0,13.0,10.01,0.0
2016,6,10,5,15,206.0,22.5,2.4,12.5,43.0,18.28,5.85
2016,6,10,5,30,332.0,34.0,2.5,13.0,73.0,27.32,17.77
2016,6,10,5,45,409.5,44.0,2.7,13.5,114.5,34.58,24.85
2016,6,10,6,0,487.0,54.0,2.9,14.0,156.0,41.54,31.37
2016,6,10,6,15,544.5,61.0,2.95,14.0,203.5,71.11,40.74
2016,6,10,6,30,602.0,68.0,3.0,14.0,251.0,119.0,69.99
2016,6,10,6,45,553.5,88.5,3.05,14.5,280.0,167.86,111.97
2016,6,10,7,0,505.0,109.0,3.1,15.0,309.0,208.78,150.26
2016,6,10,7,15,449.5,140.0,3.05,15.5,336.0,252.27,190.75
2016,6,10,7,30,394.0,171.0,3.0,16.0,363.0,289.21,224.46
2016,6,10,7,45,408.5,188.0,3.0,16.5,406.0,335.45,263.02
2016,6,10,8,0,423.0,205.0,3.0,17.0,449.0,382.78,301.49
2016,6,10,8,15,469.0,207.5,2.95,17.0,498.5,434.12,342.78
2016,6,10,8,30,515.0,210.0,2.9,17.0,548.0,489.07,386.15
2016,6,10,8,45,414.0,264.0,2.9,17.5,547.5,504.58,396.53
2016,6,10,9,0,313.0,318.0,2.9,18.0,547.0,504.53,394.34
2016,6,10,9,15,243.5,349.5,2.9,18.0,533.0,501.5,390.67
2016,6,10,9,30,174.0,381.0,2.9,18.0,519.0,485.41,376.89
2016,6,10,9,45,211.5,393.5,2.95,18.5,569.0,534.94,413.48
2016,6,10,10,0,249.0,406.0,3.0,19.0,619.0,594.23,456.19
2016,6,10,10,15,344.0,384.0,3.0,19.0,687.5,663.55,507.96
2016,6,10,10,30,439.0,362.0,3.0,19.0,756.0,744.89,567.16
2016,6,10,10,45,678.0,241.5,3.05,19.0,865.5,859.12,652.91
2016,6,10,11,0,917.0,121.0,3.1,19.0,975.0,961.86,722.79
2016,6,10,11,15,713.0,253.5,3.15,19.0,923.5,930.46,700.32
2016,6,10,11,30,509.0,386.0,3.2,19.0,872.0,872.96,655.05
2016,6,10,11,45,719.0,254.5,3.25,19.5,945.5,953.88,715.96
2016,6,10,12,0,929.0,123.0,3.3,20.0,1019.0,1014.05,754.43
2016,6,10,12,15,929.5,123.0,3.3,20.0,1019.0,1015.32,754.71
2016,6,10,12,30,930.0,123.0,3.3,20.0,1019.0,1012.97,753.23
2016,6,10,12,45,910.0,135.5,3.3,20.0,1006.0,999.28,744.33
2016,6,10,13,0,890.0,148.0,3.3,20.0,993.0,982.24,733.36
2016,6,10,13,15,887.5,147.0,3.25,20.0,978.0,965.94,722.6
2016,6,10,13,30,885.0,146.0,3.2,20.0,963.0,946.29,709.65
2016,6,10,13,45,883.0,143.0,3.2,20.0,941.5,921.97,693.95
2016,6,10,14,0,881.0,140.0,3.2,20.0,920.0,894.44,676.07
2016,6,10,14,15,874.0,138.5,3.15,19.5,891.0,861.07,655.06
2016,6,10,14,30,867.0,137.0,3.1,19.0,862.0,825.06,632.06
2016,6,10,14,45,862.5,132.5,3.1,19.0,828.5,790.6,609.07
2016,6,10,15,0,858.0,128.0,3.1,19.0,795.0,747.91,579.3
2016,6,10,15,15,846.0,125.0,3.05,19.0,754.5,699.37,543.65
2016,6,10,15,30,834.0,122.0,3.0,19.0,714.0,649.44,506.2
2016,6,10,15,45,822.0,118.0,3.0,19.0,670.0,597.44,466.46
2016,6,10,16,0,810.0,114.0,3.0,19.0,626.0,544.58,424.91
2016,6,10,16,15,790.0,110.0,2.95,18.5,578.0,487.3,379.39
2016,6,10,16,30,770.0,106.0,2.9,18.0,530.0,430.55,332.79
2016,6,10,16,45,745.5,101.0,2.9,18.0,480.0,369.99,281.38
2016,6,10,17,0,721.0,96.0,2.9,18.0,430.0,312.74,231.48
2016,6,10,17,15,686.0,91.0,2.8,17.5,378.5,254.76,181.1
2016,6,10,17,30,651.0,86.0,2.7,17.0,327.0,200.19,134.08
2016,6,10,17,45,604.0,79.0,2.6,17.0,276.5,145.98,90.19
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,97.19,56.36
2016,6,10,18,15,488.0,63.5,2.3,16.0,178.5,52.52,40.88
2016,6,10,18,30,419.0,55.0,2.1,15.0,131.0,43.43,32.67
2016,6,10,18,45,318.0,43.5,1.95,14.5,91.0,35.08,24.8
2016,6,10,19,0,217.0,32.0,1.8,14.0,51.0,25.04,14.35
2016,6,10,19,15,108.5,16.0,1.75,13.5,25.5,12.61,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.5,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.6,12.0,6.0,5.46,0.0
2016,6,11,5,15,3.0,21.5,1.8,12.5,22.0,18.79,6.19
2016,6,11,5,30,6.0,37.0,2.0,13.0,38.0,31.77,21.58
2016,6,11,5,45,22.0,56.0,2.2,13.5,60.5,46.44,35.28
2016,6,11,6,0,38.0,75.0,2.4,14.0,83.0,61.23,48.8
2016,6,11,6,15,48.0,96.0,2.45,14.5,108.5,80.66,61.89
2016,6,11,6,30,58.0,117.0,2.5,15.0,134.0,103.31,79.73
2016,6,11,6,45,68.0,137.5,2.65,15.5,161.5,127.16,98.89
2016,6,11,7,0,78.0,158.0,2.8,16.0,189.0,152.42,119.38
2016,6,11,7,15,119.5,181.5,2.8,16.5,236.5,191.09,149.88
2016,6,11,7,30,161.0,205.0,2.8,17.0,284.0,234.74,184.55
2016,6,11,7,45,214.0,222.5,2.8,17.5,339.0,282.68,222.45
2016,6,11,8,0,267.0,240.0,2.8,18.0,394.0,338.97,266.7
2016,6,11,8,15,279.0,260.5,2.75,18.5,433.0,380.43,298.84
2016,6,11,8,30,291.0,281.0,2.7,19.0,472.0,422.7,330.91
2016,6,11,8,45,575.5,195.5,2.65,20.0,604.5,542.87,423.16
2016,6,11,9,0,860.0,110.0,2.6,21.0,737.0,673.86,520.64
2016,6,11,9,15,871.5,112.0,2.5,21.5,776.5,721.79,553.37
2016,6,11,9,30,883.0,114.0,2.4,22.0,816.0,768.08,583.58
2016,6,11,9,45,797.0,166.5,2.35,22.5,820.5,790.2,595.97
2016,6,11,10,0,711.0,219.0,2.3,23.0,825.0,802.74,600.6
2016,6,11,10,15,805.0,174.5,2.15,23.0,880.5,858.98,637.97
2016,6,11,10,30,899.0,130.0,2.0,23.0,936.0,913.47,671.42
2016,6,11,10,45,904.5,130.5,1.9,23.5,957.5,940.47,685.41
2016,6,11,11,0,910.0,131.0,1.8,24.0,979.0,964.3,697.39
2016,6,11,11,15,913.5,131.5,1.65,24.0,993.5,982.99,706.63
2016,6,11,11,30,917.0,132.0,1.5,24.0,1008.0,998.24,713.52
2016,6,11,11,45,918.5,132.5,1.4,24.5,1014.5,1008.1,716.31
2016,6,11,12,0,920.0,133.0,1.3,25.0,1021.0,1014.4,716.92
2016,6,11,12,15,920.0,133.0,1.2,25.0,1020.5,1015.23,715.59
2016,6,11,12,30,920.0,133.0,1.1,25.0,1020.0,1012.49,712.17
2016,6,11,12,45,924.0,129.0,1.0,25.0,1013.0,1006.22,706.67
2016,6,11,13,0,928.0,125.0,0.9,25.0,1006.0,996.26,699.0
2016,6,11,13,15,925.5,124.5,0.95,25.0,991.0,979.88,690.47
2016,6,11,13,30,923.0,124.0,1.0,25.0,976.0,960.02,679.85
2016,6,11,13,45,917.5,123.0,1.05,25.0,953.5,933.65,665.13
2016,6,11,14,0,912.0,122.0,1.1,25.0,931.0,904.13,648.35
2016,6,11,14,15,906.0,120.5,1.2,24.5,902.0,870.73,630.85
2016,6,11,14,30,900.0,119.0,1.3,24.0,873.0,834.53,611.08
2016,6,11,14,45,890.5,118.0,1.45,24.0,837.5,793.53,587.01
2016,6,11,15,0,881.0,117.0,1.6,24.0,802.0,750.37,560.68
2016,6,11,15,15,870.0,114.5,1.6,24.0,761.5,702.86,527.72
2016,6,11,15,30,859.0,112.0,1.6,24.0,721.0,655.83,494.19
2016,6,11,15,45,842.5,110.0,1.65,24.0,676.0,602.06,455.22
2016,6,11,16,0,826.0,108.0,1.7,24.0,631.0,547.79,414.62
2016,6,11,16,15,806.5,104.5,1.65,23.5,583.0,490.46,370.72
2016,6,11,16,30,787.0,101.0,1.6,23.0,535.0,433.57,325.62
2016,6,11,16,45,759.5,97.5,1.6,22.5,484.0,374.45,277.58
2016,6,11,17,0,732.0,94.0,1.6,22.0,433.0,314.87,227.86
2016,6,11,17,15,698.0,88.5,1.45,21.5,381.5,256.09,177.98
2016,6,11,17,30,664.0,83.0,1.3,21.0,330.0,200.59,131.19
2016,6,11,17,45,615.5,77.0,1.2,20.5,279.0,146.29,88.36
2016,6,11,18,0,567.0,71.0,1.1,20.0,228.0,97.54,55.37
2016,6,11,18,15,500.0,62.5,1.1,19.0,180.5,52.25,40.13
2016,6,11,18,30,433.0,54.0,1.1,18.0,133.0,42.51,31.49
2016,6,11,18,45,333.5,42.5,1.1,17.5,92.5,34.13,23.7
2016,6,11,19,0,234.0,31.0,1.1,17.0,52.0,24.27,13.66
2016,6,11,19,15,117.0,15.5,1.15,16.5,26.0,12.21,0.0
