Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,27.0,5.5,0.7,12.5,6.0,0.0,0.0
2016,6,12,5,0,54.0,11.0,0.6,13.0,12.0,10.01,0.0
2016,6,12,5,15,176.5,24.5,0.65,13.5,42.5,19.26,6.46
2016,6,12,5,30,299.0,38.0,0.7,14.0,73.0,30.97,20.84
2016,6,12,5,45,385.5,48.5,0.8,14.5,115.5,38.54,28.26
2016,6,12,6,0,472.0,59.0,0.9,15.0,158.0,45.82,35.06
2016,6,12,6,15,531.5,67.0,0.9,15.5,206.0,74.66,44.22
2016,6,12,6,30,591.0,75.0,0.9,16.0,254.0,122.76,72.97
2016,6,12,6,45,635.0,80.5,0.9,16.5,305.0,173.17,111.29
2016,6,12,7,0,679.0,86.0,0.9,17.0,356.0,228.46,157.18
2016,6,12,7,15,709.5,91.0,0.85,17.0,406.5,284.09,205.26
2016,6,12,7,30,740.0,96.0,0.8,17.0,457.0,342.45,255.16
2016,6,12,7,45,764.0,99.5,0.8,17.5,506.5,401.12,303.88
2016,6,12,8,0,788.0,103.0,0.8,18.0,556.0,458.97,350.38
2016,6,12,8,15,805.5,106.5,0.75,18.0,603.0,514.62,393.98
2016,6,12,8,30,823.0,110.0,0.7,18.0,650.0,570.35,436.0
2016,6,12,8,45,836.5,112.5,0.7,18.5,693.0,622.49,473.59
2016,6,12,9,0,850.0,115.0,0.7,19.0,736.0,673.74,509.25
2016,6,12,9,15,860.5,117.5,0.75,19.5,774.0,718.56,540.07
2016,6,12,9,30,871.0,120.0,0.8,20.0,812.0,764.16,570.03
2016,6,12,9,45,882.0,120.0,0.85,20.5,846.0,805.88,595.89
2016,6,12,10,0,893.0,120.0,0.9,21.0,880.0,845.45,620.06
2016,6,12,10,15,898.5,121.5,1.0,21.0,907.0,879.47,642.41
2016,6,12,10,30,904.0,123.0,1.1,21.0,934.0,910.61,662.91
2016,6,12,10,45,906.0,125.0,1.2,21.5,953.5,936.05,678.49
2016,6,12,11,0,908.0,127.0,1.3,22.0,973.0,958.18,691.97
2016,6,12,11,15,910.5,127.5,1.4,22.0,986.0,975.95,704.07
2016,6,12,11,30,913.0,128.0,1.5,22.0,999.0,990.27,714.09
2016,6,12,11,45,912.0,129.5,1.65,22.0,1004.5,998.69,721.21
2016,6,12,12,0,911.0,131.0,1.8,22.0,1010.0,1003.55,726.13
2016,6,12,12,15,910.5,131.0,1.9,22.0,1009.0,1003.95,727.61
2016,6,12,12,30,910.0,131.0,2.0,22.0,1008.0,1000.81,726.93
2016,6,12,12,45,904.0,133.0,2.15,22.0,998.0,990.8,722.47
2016,6,12,13,0,898.0,135.0,2.3,22.0,988.0,977.37,715.8
2016,6,12,13,15,894.5,134.0,2.35,22.0,972.5,960.12,705.57
2016,6,12,13,30,891.0,133.0,2.4,22.0,957.0,939.54,693.19
2016,6,12,13,45,885.5,132.0,2.5,22.0,934.0,913.95,677.91
2016,6,12,14,0,880.0,131.0,2.6,22.0,911.0,885.32,660.47
2016,6,12,14,15,873.0,129.5,2.65,21.5,882.0,852.1,640.62
2016,6,12,14,30,866.0,128.0,2.7,21.0,853.0,816.24,618.69
2016,6,12,14,45,856.5,126.0,2.75,21.0,818.0,775.57,591.94
2016,6,12,15,0,847.0,124.0,2.8,21.0,783.0,736.65,565.55
2016,6,12,15,15,835.0,121.5,2.8,21.0,743.5,689.18,531.21
2016,6,12,15,30,823.0,119.0,2.8,21.0,704.0,640.35,495.09
2016,6,12,15,45,808.0,115.5,2.8,21.0,660.0,587.71,455.22
2016,6,12,16,0,793.0,112.0,2.8,21.0,616.0,534.53,413.83
2016,6,12,16,15,773.0,108.5,2.8,20.5,568.5,478.68,369.91
2016,6,12,16,30,753.0,105.0,2.8,20.0,521.0,423.38,324.94
2016,6,12,16,45,729.5,100.0,2.8,20.0,472.0,364.19,275.06
2016,6,12,17,0,706.0,95.0,2.8,20.0,423.0,308.23,226.61
2016,6,12,17,15,672.0,89.5,2.7,19.5,372.5,250.95,177.24
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,196.99,131.04
2016,6,12,17,45,595.0,77.0,2.55,18.5,273.0,144.09,88.46
2016,6,12,18,0,552.0,70.0,2.5,18.0,224.0,96.1,55.15
2016,6,12,18,15,487.0,61.5,2.25,17.5,177.5,51.7,39.91
2016,6,12,18,30,422.0,53.0,2.0,17.0,131.0,41.52,30.76
2016,6,12,18,45,329.0,42.0,1.8,16.5,91.5,33.6,23.35
2016,6,12,19,0,236.0,31.0,1.6,16.0,52.0,24.26,13.81
2016,6,12,19,15,118.0,15.5,1.65,15.5,26.0,12.2,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,28.5,5.5,2.0,11.0,6.0,0.0,0.0
2016,6,13,5,0,57.0,11.0,2.1,11.0,12.0,10.01,0.0
2016,6,13,5,15,176.0,24.0,2.05,11.5,41.5,18.86,6.23
2016,6,13,5,30,295.0,37.0,2.0,12.0,71.0,30.03,20.18
2016,6,13,5,45,386.0,46.5,1.95,12.5,113.5,36.74,26.88
2016,6,13,6,0,477.0,56.0,1.9,13.0,156.0,43.23,33.03
2016,6,13,6,15,254.5,83.5,1.8,13.5,138.5,76.52,53.42
2016,6,13,6,30,32.0,111.0,1.7,14.0,121.0,96.05,75.0
2016,6,13,6,45,39.0,131.0,1.65,14.5,145.5,117.23,92.15
2016,6,13,7,0,46.0,151.0,1.6,15.0,170.0,139.49,110.14
2016,6,13,7,15,58.5,175.0,1.55,15.5,202.0,167.58,132.61
2016,6,13,7,30,71.0,199.0,1.5,16.0,234.0,197.41,156.27
2016,6,13,7,45,95.0,225.0,1.45,16.5,277.0,235.13,185.79
2016,6,13,8,0,119.0,251.0,1.4,17.0,320.0,278.31,219.22
2016,6,13,8,15,188.5,269.0,1.4,17.0,388.0,338.17,265.68
2016,6,13,8,30,258.0,287.0,1.4,17.0,456.0,409.02,319.94
2016,6,13,8,45,557.0,198.0,1.4,17.5,594.5,532.79,414.82
2016,6,13,9,0,856.0,109.0,1.4,18.0,733.0,668.84,515.87
2016,6,13,9,15,867.5,111.0,1.45,18.5,772.5,716.61,548.67
2016,6,13,9,30,879.0,113.0,1.5,19.0,812.0,762.76,579.52
2016,6,13,9,45,891.0,113.0,1.55,19.5,846.5,805.54,606.72
2016,6,13,10,0,903.0,113.0,1.6,20.0,881.0,846.24,632.19
2016,6,13,10,15,909.0,114.0,1.75,20.0,908.5,880.54,655.49
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,911.96,676.9
2016,6,13,10,45,917.5,117.5,2.05,20.0,957.0,938.65,695.19
2016,6,13,11,0,920.0,120.0,2.2,20.0,978.0,962.0,711.34
2016,6,13,11,15,923.0,120.5,2.35,20.0,991.5,980.49,724.36
2016,6,13,11,30,926.0,121.0,2.5,20.0,1005.0,995.49,735.2
2016,6,13,11,45,924.0,123.5,2.65,20.5,1010.5,1004.09,740.51
2016,6,13,12,0,922.0,126.0,2.8,21.0,1016.0,1009.06,743.53
2016,6,13,12,15,921.5,126.0,2.9,21.0,1015.5,1009.51,744.66
2016,6,13,12,30,921.0,126.0,3.0,21.0,1015.0,1006.39,743.55
2016,6,13,12,45,918.0,126.5,3.15,21.0,1006.0,997.8,739.34
2016,6,13,13,0,915.0,127.0,3.3,21.0,997.0,985.69,732.83
2016,6,13,13,15,912.0,126.5,3.4,20.5,981.5,969.16,724.4
2016,6,13,13,30,909.0,126.0,3.5,20.0,966.0,949.22,713.64
2016,6,13,13,45,900.5,127.0,3.6,20.0,942.5,922.52,696.85
2016,6,13,14,0,892.0,128.0,3.7,20.0,919.0,892.87,677.95
2016,6,13,14,15,885.0,126.5,3.75,19.5,890.0,859.35,657.21
2016,6,13,14,30,878.0,125.0,3.8,19.0,861.0,823.15,634.34
2016,6,13,14,45,873.0,120.5,3.85,19.0,827.0,783.16,607.3
2016,6,13,15,0,868.0,116.0,3.9,19.0,793.0,740.72,578.1
2016,6,13,15,15,856.5,113.5,3.9,19.0,753.0,693.52,543.11
2016,6,13,15,30,845.0,111.0,3.9,19.0,713.0,646.84,507.65
2016,6,13,15,45,839.0,104.5,3.95,19.0,670.0,595.58,468.12
2016,6,13,16,0,833.0,98.0,4.0,19.0,627.0,542.86,426.29
2016,6,13,16,15,814.5,94.5,4.0,18.5,579.5,485.8,380.42
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,429.04,333.27
2016,6,13,16,45,771.5,87.5,4.0,18.0,482.0,370.66,282.9
2016,6,13,17,0,747.0,84.0,4.0,18.0,432.0,313.83,232.74
2016,6,13,17,15,715.5,79.5,3.9,17.5,381.5,256.15,181.96
2016,6,13,17,30,684.0,75.0,3.8,17.0,331.0,198.59,131.84
2016,6,13,17,45,629.0,71.5,3.7,16.5,280.0,144.44,88.07
2016,6,13,18,0,574.0,68.0,3.6,16.0,229.0,96.53,55.06
2016,6,13,18,15,509.5,60.5,3.5,15.5,182.0,51.61,34.4
2016,6,13,18,30,445.0,53.0,3.4,15.0,135.0,41.54,31.04
2016,6,13,18,45,343.0,42.5,3.35,14.5,94.5,34.04,23.95
2016,6,13,19,0,241.0,32.0,3.3,14.0,54.0,25.04,14.66
2016,6,13,19,15,120.5,16.0,3.25,13.5,27.0,12.59,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,2.1,11.0,13.0,10.01,0.0
2016,6,14,5,15,192.5,23.5,2.2,11.5,43.0,19.21,6.4
2016,6,14,5,30,319.0,36.0,2.3,12.0,73.0,29.15,19.42
2016,6,14,5,45,418.0,44.0,2.4,12.5,116.5,34.62,25.0
2016,6,14,6,0,517.0,52.0,2.5,13.0,160.0,39.97,30.11
2016,6,14,6,15,573.5,58.0,2.55,13.5,208.0,67.79,38.11
2016,6,14,6,30,630.0,64.0,2.6,14.0,256.0,116.21,66.68
2016,6,14,6,45,634.0,71.5,2.65,14.5,294.0,163.97,105.05
2016,6,14,7,0,638.0,79.0,2.7,15.0,332.0,211.87,147.42
2016,6,14,7,15,551.5,116.5,2.65,15.0,356.5,261.09,194.85
2016,6,14,7,30,465.0,154.0,2.6,15.0,381.0,296.91,229.55
2016,6,14,7,45,644.0,119.0,2.55,15.5,468.5,368.29,286.65
2016,6,14,8,0,823.0,84.0,2.5,16.0,556.0,455.24,356.28
2016,6,14,8,15,838.5,86.5,2.45,16.0,602.5,510.78,402.12
2016,6,14,8,30,854.0,89.0,2.4,16.0,649.0,565.35,445.91
2016,6,14,8,45,658.5,176.0,2.35,16.0,625.0,573.41,451.19
2016,6,14,9,0,463.0,263.0,2.3,16.0,601.0,556.19,436.15
2016,6,14,9,15,542.5,250.0,2.25,16.0,666.0,622.67,486.57
2016,6,14,9,30,622.0,237.0,2.2,16.0,731.0,696.27,540.5
2016,6,14,9,45,574.0,273.0,2.15,16.5,744.0,716.31,551.65
2016,6,14,10,0,526.0,309.0,2.1,17.0,757.0,733.49,560.73
2016,6,14,10,15,502.5,331.0,2.05,17.0,769.5,753.18,573.02
2016,6,14,10,30,479.0,353.0,2.0,17.0,782.0,769.6,582.8
2016,6,14,10,45,693.5,237.5,2.0,17.0,875.0,867.12,655.34
2016,6,14,11,0,908.0,122.0,2.0,17.0,968.0,952.48,711.72
2016,6,14,11,15,910.5,122.5,2.05,17.0,981.5,970.34,722.72
2016,6,14,11,30,913.0,123.0,2.1,17.0,995.0,984.76,732.27
2016,6,14,11,45,915.5,122.5,2.15,17.0,1002.0,994.73,739.01
2016,6,14,12,0,918.0,122.0,2.2,17.0,1009.0,1001.18,743.59
2016,6,14,12,15,692.0,264.0,2.25,17.0,932.5,940.38,703.27
2016,6,14,12,30,466.0,406.0,2.3,17.0,856.0,856.78,640.86
2016,6,14,12,45,483.5,396.0,2.4,17.0,859.0,860.08,645.36
2016,6,14,13,0,501.0,386.0,2.5,17.0,862.0,860.76,647.26
2016,6,14,13,15,709.5,250.5,2.6,17.0,912.5,917.07,693.25
2016,6,14,13,30,918.0,115.0,2.7,17.0,963.0,946.95,714.64
2016,6,14,13,45,914.5,113.5,2.8,17.0,941.5,922.14,698.93
2016,6,14,14,0,911.0,112.0,2.9,17.0,920.0,894.09,681.39
2016,6,14,14,15,905.0,110.5,2.9,17.0,891.5,860.89,659.43
2016,6,14,14,30,899.0,109.0,2.9,17.0,863.0,824.89,635.42
2016,6,14,14,45,893.0,106.5,2.95,17.0,829.5,785.31,608.98
2016,6,14,15,0,887.0,104.0,3.0,17.0,796.0,743.32,580.51
2016,6,14,15,15,876.5,101.5,3.05,17.0,756.5,696.07,546.25
2016,6,14,15,30,866.0,99.0,3.1,17.0,717.0,647.2,509.54
2016,6,14,15,45,611.0,177.0,3.2,17.0,599.0,531.3,419.27
2016,6,14,16,0,356.0,255.0,3.3,17.0,481.0,425.09,335.71
2016,6,14,16,15,365.5,231.0,3.35,16.5,448.0,386.94,306.22
2016,6,14,16,30,375.0,207.0,3.4,16.0,415.0,347.32,274.24
2016,6,14,16,45,565.5,144.5,3.45,16.0,425.0,344.8,267.43
2016,6,14,17,0,756.0,82.0,3.5,16.0,435.0,315.39,235.36
2016,6,14,17,15,378.0,58.5,3.45,15.5,235.0,149.37,107.08
2016,6,14,17,30,0.0,35.0,3.4,15.0,35.0,30.85,20.72
2016,6,14,17,45,0.0,29.5,3.35,15.0,29.5,25.98,16.64
2016,6,14,18,0,0.0,24.0,3.3,15.0,24.0,21.12,12.47
2016,6,14,18,15,236.0,37.0,3.15,14.5,81.0,29.19,17.39
2016,6,14,18,30,472.0,50.0,3.0,14.0,138.0,38.95,28.91
2016,6,14,18,45,362.0,41.0,2.9,13.5,97.0,32.67,22.89
2016,6,14,19,0,252.0,32.0,2.8,13.0,56.0,26.23,15.8
2016,6,14,19,15,126.0,16.0,2.85,12.5,28.0,12.59,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,11.0,13.0,11.82,0.0
2016,6,15,5,15,159.0,24.5,2.7,11.0,43.0,19.24,6.35
2016,6,15,5,30,318.0,36.0,2.8,11.0,73.0,29.17,19.5
2016,6,15,5,45,414.5,44.0,2.9,11.5,116.0,34.62,25.1
2016,6,15,6,0,511.0,52.0,3.0,12.0,159.0,39.96,30.22
2016,6,15,6,15,568.0,58.5,3.05,12.5,207.0,67.45,38.34
2016,6,15,6,30,625.0,65.0,3.1,13.0,255.0,115.96,67.04
2016,6,15,6,45,567.5,86.0,3.15,13.5,282.5,165.25,109.51
2016,6,15,7,0,510.0,107.0,3.2,14.0,310.0,207.66,149.47
2016,6,15,7,15,356.5,154.5,3.25,14.0,305.5,235.06,180.32
2016,6,15,7,30,203.0,202.0,3.3,14.0,301.0,245.61,194.66
2016,6,15,7,45,404.0,173.5,3.35,14.5,396.5,318.82,252.09
2016,6,15,8,0,605.0,145.0,3.4,15.0,492.0,411.79,326.29
2016,6,15,8,15,731.0,117.0,3.45,15.0,571.0,484.85,385.95
2016,6,15,8,30,857.0,89.0,3.5,15.0,650.0,566.29,451.63
2016,6,15,8,45,670.0,172.0,3.55,15.5,628.5,576.05,457.84
2016,6,15,9,0,483.0,255.0,3.6,16.0,607.0,561.48,444.27
2016,6,15,9,15,318.0,317.5,3.65,16.0,554.5,522.15,412.14
2016,6,15,9,30,153.0,380.0,3.7,16.0,502.0,467.89,367.44
2016,6,15,9,45,313.5,352.0,3.8,16.5,614.5,580.82,455.44
2016,6,15,10,0,474.0,324.0,3.9,17.0,727.0,704.95,548.6
2016,6,15,10,15,693.5,218.0,4.0,17.0,829.0,808.92,628.7
2016,6,15,10,30,913.0,112.0,4.1,17.0,931.0,906.28,697.76
2016,6,15,10,45,920.5,111.0,4.2,17.0,952.5,934.11,716.35
2016,6,15,11,0,928.0,110.0,4.3,17.0,974.0,958.83,733.3
2016,6,15,11,15,931.0,110.5,4.35,17.0,988.0,977.55,745.92
2016,6,15,11,30,934.0,111.0,4.4,17.0,1002.0,992.77,756.35
2016,6,15,11,45,938.0,109.5,4.5,17.0,1009.5,1003.45,764.24
2016,6,15,12,0,942.0,108.0,4.6,17.0,1017.0,1010.54,769.8
2016,6,15,12,15,648.5,273.0,4.6,17.0,899.0,907.07,696.49
2016,6,15,12,30,355.0,438.0,4.6,17.0,781.0,773.25,593.1
2016,6,15,12,45,636.5,279.5,4.65,17.0,887.5,894.87,689.6
2016,6,15,13,0,918.0,121.0,4.7,17.0,994.0,982.73,752.76
2016,6,15,13,15,642.5,265.5,4.7,17.0,872.0,869.45,671.38
2016,6,15,13,30,367.0,410.0,4.7,17.0,750.0,734.61,567.44
2016,6,15,13,45,641.0,260.0,4.7,17.0,836.0,834.18,648.25
2016,6,15,14,0,915.0,110.0,4.7,17.0,922.0,895.78,694.37
2016,6,15,14,15,713.5,208.0,4.65,16.5,829.0,806.33,630.77
2016,6,15,14,30,512.0,306.0,4.6,16.0,736.0,710.61,557.36
2016,6,15,14,45,706.5,201.0,4.6,16.0,767.5,741.57,585.47
2016,6,15,15,0,901.0,96.0,4.6,16.0,799.0,746.05,592.07
2016,6,15,15,15,890.5,94.0,4.5,16.0,759.5,698.75,556.21
2016,6,15,15,30,880.0,92.0,4.4,16.0,720.0,649.8,517.95
2016,6,15,15,45,870.0,88.5,4.35,16.0,676.5,598.31,477.1
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,545.62,434.23
2016,6,15,16,15,842.5,82.5,4.2,15.5,585.5,489.33,387.95
2016,6,15,16,30,825.0,80.0,4.1,15.0,538.0,432.1,339.49
2016,6,15,16,45,802.0,77.0,4.05,15.0,488.0,373.27,287.93
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,315.77,236.35
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,257.04,183.8
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,201.09,134.11
2016,6,15,17,45,675.0,61.5,3.55,13.5,286.0,146.04,88.36
2016,6,15,18,0,632.0,57.0,3.4,13.0,236.0,92.72,50.03
2016,6,15,18,15,571.5,51.0,3.1,12.5,188.5,45.63,28.48
2016,6,15,18,30,511.0,45.0,2.8,12.0,141.0,34.77,25.44
2016,6,15,18,45,418.0,36.5,2.5,12.0,100.0,28.78,19.65
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,22.59,12.97
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,11.07,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,0.8,11.5,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,0.9,12.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,11.0,0.95,12.0,11.0,9.66,0.31
2016,6,16,5,30,0.0,19.0,1.0,12.0,19.0,16.71,8.75
2016,6,16,5,45,0.0,30.5,1.05,12.5,30.5,26.88,18.2
2016,6,16,6,0,0.0,42.0,1.1,13.0,42.0,37.05,27.55
2016,6,16,6,15,0.0,55.5,1.1,13.0,55.5,48.94,36.53
2016,6,16,6,30,0.0,69.0,1.1,13.0,69.0,60.6,46.57
2016,6,16,6,45,0.0,82.5,1.15,13.5,82.5,72.38,56.43
2016,6,16,7,0,0.0,96.0,1.2,14.0,96.0,84.24,66.19
2016,6,16,7,15,6.0,131.5,1.2,14.0,134.5,116.56,92.8
2016,6,16,7,30,12.0,167.0,1.2,14.0,173.0,149.9,119.85
2016,6,16,7,45,11.0,178.0,1.2,14.5,184.0,160.5,127.89
2016,6,16,8,0,10.0,189.0,1.2,15.0,195.0,170.94,135.73
2016,6,16,8,15,5.0,175.0,1.2,15.0,178.0,157.25,124.3
2016,6,16,8,30,0.0,161.0,1.2,15.0,161.0,142.72,112.22
2016,6,16,8,45,20.5,229.0,1.3,15.5,244.0,215.81,170.49
2016,6,16,9,0,41.0,297.0,1.4,16.0,327.0,296.13,232.58
2016,6,16,9,15,97.0,338.0,1.45,16.0,414.0,375.68,293.76
2016,6,16,9,30,153.0,379.0,1.5,16.0,501.0,466.79,362.17
2016,6,16,9,45,96.0,366.0,1.6,16.5,444.0,411.33,318.55
2016,6,16,10,0,39.0,353.0,1.7,17.0,387.0,357.71,276.47
2016,6,16,10,15,25.5,302.5,1.8,17.0,325.0,301.1,233.44
2016,6,16,10,30,12.0,252.0,1.9,17.0,263.0,237.03,183.89
2016,6,16,10,45,119.0,356.0,2.0,17.5,467.0,447.53,346.45
2016,6,16,11,0,226.0,460.0,2.1,18.0,671.0,648.25,491.54
2016,6,16,11,15,199.0,470.5,2.2,18.0,658.0,638.45,482.48
2016,6,16,11,30,172.0,481.0,2.3,18.0,645.0,626.86,473.76
2016,6,16,11,45,181.5,474.5,2.4,18.5,649.0,632.0,477.29
2016,6,16,12,0,191.0,468.0,2.5,19.0,653.0,636.2,480.07
2016,6,16,12,15,115.5,440.5,2.6,19.0,553.0,537.74,408.0
2016,6,16,12,30,40.0,413.0,2.7,19.0,453.0,427.45,325.81
2016,6,16,12,45,40.0,409.5,2.8,19.0,449.0,423.44,323.63
2016,6,16,13,0,40.0,406.0,2.9,19.0,445.0,419.12,320.73
2016,6,16,13,15,39.5,398.5,2.95,19.0,436.5,410.19,314.36
2016,6,16,13,30,39.0,391.0,3.0,19.0,428.0,401.04,307.85
2016,6,16,13,45,35.5,373.5,3.1,19.0,406.5,379.52,292.06
2016,6,16,14,0,32.0,356.0,3.2,19.0,385.0,358.08,276.29
2016,6,16,14,15,27.5,333.0,3.25,18.5,357.5,330.78,256.37
2016,6,16,14,30,23.0,310.0,3.3,18.0,330.0,297.01,231.26
2016,6,16,14,45,45.0,329.0,3.35,18.0,365.5,336.32,262.58
2016,6,16,15,0,67.0,348.0,3.4,18.0,401.0,366.71,286.63
2016,6,16,15,15,70.0,331.5,3.35,18.0,384.5,349.25,273.56
2016,6,16,15,30,73.0,315.0,3.3,18.0,368.0,331.38,260.24
2016,6,16,15,45,146.5,298.5,3.3,18.0,395.5,358.61,282.67
2016,6,16,16,0,220.0,282.0,3.3,18.0,423.0,373.28,294.43
2016,6,16,16,15,179.0,262.0,3.2,17.5,370.5,321.84,254.3
2016,6,16,16,30,138.0,242.0,3.1,17.0,318.0,274.51,217.28
2016,6,16,16,45,183.0,215.5,3.05,17.0,307.0,258.11,203.24
2016,6,16,17,0,228.0,189.0,3.0,17.0,296.0,237.71,184.83
2016,6,16,17,15,201.5,168.5,2.85,16.5,255.0,196.76,151.31
2016,6,16,17,30,175.0,148.0,2.7,16.0,214.0,159.94,121.34
2016,6,16,17,45,164.0,127.5,2.55,16.0,182.0,128.55,95.51
2016,6,16,18,0,153.0,107.0,2.4,16.0,150.0,98.73,72.22
2016,6,16,18,15,136.0,87.0,2.15,15.5,120.0,70.87,53.2
2016,6,16,18,30,119.0,67.0,1.9,15.0,90.0,53.77,41.81
2016,6,16,18,45,91.5,49.0,1.65,14.5,63.5,39.99,29.17
2016,6,16,19,0,64.0,31.0,1.4,14.0,37.0,25.93,15.64
2016,6,16,19,15,32.0,15.5,1.25,13.5,18.5,13.38,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,7.5,1.3,13.0,7.5,6.58,0.0
2016,6,17,5,30,0.0,13.0,1.4,13.0,13.0,11.42,4.14
2016,6,17,5,45,0.0,21.0,1.55,13.5,21.0,18.47,10.68
2016,6,17,6,0,0.0,29.0,1.7,14.0,29.0,25.53,17.16
2016,6,17,6,15,0.0,38.0,1.75,14.0,38.0,33.49,23.15
2016,6,17,6,30,0.0,47.0,1.8,14.0,47.0,41.46,30.04
2016,6,17,6,45,0.0,56.0,1.9,14.5,56.0,49.45,36.75
2016,6,17,7,0,0.0,65.0,2.0,15.0,65.0,57.44,43.36
2016,6,17,7,15,0.0,100.5,2.05,15.0,100.5,88.47,69.32
2016,6,17,7,30,0.0,136.0,2.1,15.0,136.0,119.38,94.75
2016,6,17,7,45,0.0,130.0,2.15,15.5,130.0,114.63,90.29
2016,6,17,8,0,0.0,124.0,2.2,16.0,124.0,109.65,85.74
2016,6,17,8,15,0.0,128.0,2.3,16.5,128.0,113.35,88.35
2016,6,17,8,30,0.0,132.0,2.4,17.0,132.0,117.04,90.92
2016,6,17,8,45,32.0,225.0,2.5,17.5,248.5,222.32,175.3
2016,6,17,9,0,64.0,318.0,2.6,18.0,365.0,330.11,258.76
2016,6,17,9,15,33.0,238.5,2.7,18.0,263.5,239.93,187.78
2016,6,17,9,30,2.0,159.0,2.8,18.0,162.0,143.15,110.53
2016,6,17,9,45,39.5,276.5,2.95,18.5,310.5,284.25,222.11
2016,6,17,10,0,77.0,394.0,3.1,19.0,459.0,426.88,330.07
2016,6,17,10,15,92.0,414.5,3.15,19.0,495.0,462.54,356.1
2016,6,17,10,30,107.0,435.0,3.2,19.0,531.0,498.86,382.89
2016,6,17,10,45,60.0,352.0,3.3,19.0,406.5,381.46,294.31
2016,6,17,11,0,13.0,269.0,3.4,19.0,282.0,254.5,196.38
2016,6,17,11,15,17.0,304.0,3.45,19.0,320.5,290.85,224.66
2016,6,17,11,30,21.0,339.0,3.5,19.0,359.0,327.42,252.47
2016,6,17,11,45,19.5,330.5,3.55,19.0,349.0,318.49,245.48
2016,6,17,12,0,18.0,322.0,3.6,19.0,339.0,309.39,238.52
2016,6,17,12,15,19.0,320.5,3.6,19.0,339.0,309.01,238.29
2016,6,17,12,30,20.0,319.0,3.6,19.0,339.0,308.47,237.95
2016,6,17,12,45,29.5,361.0,3.65,19.0,390.0,366.78,282.56
2016,6,17,13,0,39.0,403.0,3.7,19.0,441.0,415.28,319.15
2016,6,17,13,15,52.5,415.5,3.7,19.0,465.5,438.52,336.91
2016,6,17,13,30,66.0,428.0,3.7,19.0,490.0,460.92,354.09
2016,6,17,13,45,179.0,423.0,3.7,19.0,584.0,562.68,432.82
2016,6,17,14,0,292.0,418.0,3.7,19.0,678.0,656.69,503.68
2016,6,17,14,15,159.0,368.0,3.65,18.5,509.0,480.89,372.71
2016,6,17,14,30,26.0,318.0,3.6,18.0,340.0,313.68,243.94
2016,6,17,14,45,44.5,332.0,3.6,18.0,368.0,338.76,264.57
2016,6,17,15,0,63.0,346.0,3.6,18.0,396.0,362.03,283.12
2016,6,17,15,15,65.5,329.5,3.55,17.5,379.0,344.41,270.45
2016,6,17,15,30,68.0,313.0,3.5,17.0,362.0,326.45,257.49
2016,6,17,15,45,142.5,298.0,3.5,17.0,392.0,355.94,281.83
2016,6,17,16,0,217.0,283.0,3.5,17.0,422.0,372.73,295.32
2016,6,17,16,15,111.0,227.5,3.45,16.5,298.5,259.09,205.91
2016,6,17,16,30,5.0,172.0,3.4,16.0,175.0,153.56,121.72
2016,6,17,16,45,43.5,182.0,3.4,16.0,203.0,176.2,140.22
2016,6,17,17,0,82.0,192.0,3.4,16.0,231.0,192.31,152.47
2016,6,17,17,15,41.0,112.5,3.3,15.5,132.0,109.14,85.07
2016,6,17,17,30,0.0,33.0,3.2,15.0,33.0,29.08,19.23
2016,6,17,17,45,0.0,28.0,3.15,14.5,28.0,24.65,15.55
2016,6,17,18,0,0.0,23.0,3.1,14.0,23.0,20.23,11.78
2016,6,17,18,15,0.0,18.5,2.9,13.5,18.5,16.26,8.35
2016,6,17,18,30,0.0,14.0,2.7,13.0,14.0,12.3,5.33
2016,6,17,18,45,0.0,9.5,2.5,13.0,9.5,8.34,1.67
2016,6,17,19,0,0.0,5.0,2.3,13.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,2.15,13.0,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.2,12.0,13.0,10.01,0.0
2016,6,18,5,15,245.5,21.5,1.25,12.0,44.5,17.47,4.83
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,25.7,16.43
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,30.92,21.74
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,36.0,26.59
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,63.04,34.09
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,116.64,65.58
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,169.76,106.1
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,227.35,154.87
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,284.74,205.41
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,344.53,257.57
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,403.13,307.77
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,463.73,357.84
2016,6,18,8,15,871.0,83.0,1.45,17.5,618.0,520.93,403.36
2016,6,18,8,30,887.0,86.0,1.4,18.0,666.0,577.93,446.9
2016,6,18,8,45,795.5,127.0,1.35,18.5,673.5,607.54,467.91
2016,6,18,9,0,704.0,168.0,1.3,19.0,681.0,626.09,479.73
2016,6,18,9,15,818.5,130.5,1.2,19.0,757.5,701.36,534.14
2016,6,18,9,30,933.0,93.0,1.1,19.0,834.0,780.04,587.18
2016,6,18,9,45,937.5,96.5,1.05,19.5,867.5,822.55,611.99
2016,6,18,10,0,942.0,100.0,1.0,20.0,901.0,862.34,634.86
2016,6,18,10,15,947.5,101.0,0.9,20.0,929.0,897.62,654.76
2016,6,18,10,30,953.0,102.0,0.8,20.0,957.0,929.89,672.32
2016,6,18,10,45,958.0,102.5,0.75,20.5,978.5,958.04,686.66
2016,6,18,11,0,963.0,103.0,0.7,21.0,1000.0,982.84,698.74
2016,6,18,11,15,965.5,103.5,0.65,21.0,1014.0,1001.85,708.5
2016,6,18,11,30,968.0,104.0,0.6,21.0,1028.0,1017.21,716.08
2016,6,18,11,45,970.0,103.5,0.55,21.5,1035.0,1027.42,719.23
2016,6,18,12,0,972.0,103.0,0.5,22.0,1042.0,1033.89,720.24
2016,6,18,12,15,971.5,103.0,0.5,22.0,1041.5,1034.67,720.56
2016,6,18,12,30,971.0,103.0,0.5,22.0,1041.0,1031.67,718.82
2016,6,18,12,45,970.0,102.5,0.5,22.0,1032.5,1023.94,714.4
2016,6,18,13,0,969.0,102.0,0.5,22.0,1024.0,1012.44,707.88
2016,6,18,13,15,966.5,101.5,0.5,22.0,1009.0,995.83,698.39
2016,6,18,13,30,964.0,101.0,0.5,22.0,994.0,975.59,686.81
2016,6,18,13,45,959.5,100.0,0.5,22.5,971.5,949.55,670.44
2016,6,18,14,0,955.0,99.0,0.5,23.0,949.0,920.17,652.09
2016,6,18,14,15,949.5,98.0,0.5,22.5,920.0,886.77,633.66
2016,6,18,14,30,944.0,97.0,0.5,22.0,891.0,850.39,613.16
2016,6,18,14,45,934.5,96.5,0.5,22.0,855.5,808.68,587.8
2016,6,18,15,0,925.0,96.0,0.5,22.0,820.0,764.67,560.66
2016,6,18,15,15,914.5,94.0,0.5,22.0,779.5,716.48,529.27
2016,6,18,15,30,904.0,92.0,0.5,22.0,739.0,666.56,494.99
2016,6,18,15,45,889.0,91.0,0.5,22.0,693.5,613.49,457.4
2016,6,18,16,0,874.0,90.0,0.5,22.0,648.0,559.63,417.99
2016,6,18,16,15,856.5,87.0,0.45,21.5,600.0,502.17,374.9
2016,6,18,16,30,839.0,84.0,0.4,21.0,552.0,443.82,329.58
2016,6,18,16,45,816.5,80.5,0.4,21.0,501.5,383.92,281.27
2016,6,18,17,0,794.0,77.0,0.4,21.0,451.0,325.26,232.43
2016,6,18,17,15,763.5,73.5,0.4,20.5,399.0,266.06,182.81
2016,6,18,17,30,733.0,70.0,0.4,20.0,347.0,209.62,135.37
2016,6,18,17,45,692.0,64.5,0.4,19.5,296.0,152.93,90.21
2016,6,18,18,0,651.0,59.0,0.4,19.0,245.0,97.65,51.51
2016,6,18,18,15,589.5,53.0,0.45,18.0,196.5,49.22,29.51
2016,6,18,18,30,528.0,47.0,0.5,17.0,148.0,36.43,26.41
2016,6,18,18,45,435.5,38.0,0.55,16.5,105.5,30.05,20.43
2016,6,18,19,0,343.0,29.0,0.6,16.0,63.0,23.45,13.6
2016,6,18,19,15,171.5,14.5,0.65,15.5,31.5,11.47,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.0,14.0,13.0,10.01,0.0
2016,6,19,5,15,250.0,21.5,1.15,14.5,45.0,17.5,4.56
2016,6,19,5,30,391.0,32.0,1.3,15.0,77.0,25.74,16.2
2016,6,19,5,45,479.5,40.0,1.5,15.5,121.0,31.4,21.85
2016,6,19,6,0,568.0,48.0,1.7,16.0,165.0,36.9,27.01
2016,6,19,6,15,623.0,53.5,1.75,16.5,214.5,63.2,33.86
2016,6,19,6,30,678.0,59.0,1.8,17.0,264.0,116.71,64.67
2016,6,19,6,45,717.0,63.5,1.85,17.5,315.5,169.9,104.83
2016,6,19,7,0,756.0,68.0,1.9,18.0,367.0,227.33,153.07
2016,6,19,7,15,783.5,71.5,1.8,18.5,418.0,284.6,203.1
2016,6,19,7,30,811.0,75.0,1.7,19.0,469.0,344.16,254.62
2016,6,19,7,45,781.0,86.5,1.65,20.0,498.5,390.78,295.28
2016,6,19,8,0,751.0,98.0,1.6,21.0,528.0,432.86,330.38
2016,6,19,8,15,717.0,123.0,1.45,21.5,561.5,479.88,367.25
2016,6,19,8,30,683.0,148.0,1.3,22.0,595.0,523.51,399.48
2016,6,19,8,45,796.0,119.0,1.2,22.5,673.0,599.64,454.85
2016,6,19,9,0,909.0,90.0,1.1,23.0,751.0,681.14,511.87
2016,6,19,9,15,918.5,91.5,0.95,23.0,790.0,729.43,543.45
2016,6,19,9,30,928.0,93.0,0.8,23.0,829.0,775.82,571.2
2016,6,19,9,45,938.5,92.5,0.7,23.5,863.5,818.9,595.15
2016,6,19,10,0,949.0,92.0,0.6,24.0,898.0,859.68,616.9
2016,6,19,10,15,954.0,93.0,0.65,24.0,926.0,894.81,638.59
2016,6,19,10,30,959.0,94.0,0.7,24.0,954.0,926.88,658.35
2016,6,19,10,45,961.5,96.0,0.8,24.5,975.0,954.48,675.02
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,978.6,689.55
2016,6,19,11,15,966.0,98.5,1.05,25.0,1010.0,997.22,703.04
2016,6,19,11,30,968.0,99.0,1.2,25.0,1024.0,1012.18,714.33
2016,6,19,11,45,964.0,103.0,1.35,25.0,1029.5,1021.12,721.96
2016,6,19,12,0,960.0,107.0,1.5,25.0,1035.0,1026.21,727.28
2016,6,19,12,15,960.0,107.5,1.6,25.0,1034.5,1027.99,729.82
2016,6,19,12,30,960.0,108.0,1.7,25.0,1034.0,1026.04,730.11
2016,6,19,12,45,951.0,112.5,1.85,25.0,1024.0,1015.66,725.88
2016,6,19,13,0,942.0,117.0,2.0,25.0,1014.0,1001.71,719.38
2016,6,19,13,15,939.0,116.5,2.1,24.5,998.5,985.1,711.9
2016,6,19,13,30,936.0,116.0,2.2,24.0,983.0,964.98,702.09
2016,6,19,13,45,705.5,231.5,2.3,24.0,877.0,864.94,637.72
2016,6,19,14,0,475.0,347.0,2.4,24.0,771.0,754.49,559.12
2016,6,19,14,15,530.0,312.5,2.45,23.5,771.0,751.69,561.27
2016,6,19,14,30,585.0,278.0,2.5,23.0,771.0,743.47,558.63
2016,6,19,14,45,405.5,322.5,2.55,23.0,657.5,624.63,472.3
2016,6,19,15,0,226.0,367.0,2.6,23.0,544.0,505.25,384.05
2016,6,19,15,15,214.0,348.5,2.6,23.0,509.5,468.3,357.82
2016,6,19,15,30,202.0,330.0,2.6,23.0,475.0,431.85,331.15
2016,6,19,15,45,120.0,291.5,2.65,23.0,376.5,337.21,259.76
2016,6,19,16,0,38.0,253.0,2.7,23.0,278.0,246.89,190.52
2016,6,19,16,15,148.5,242.5,2.65,22.5,327.5,290.58,225.47
2016,6,19,16,30,259.0,232.0,2.6,22.0,377.0,320.76,247.96
2016,6,19,16,45,359.0,190.0,2.6,21.5,370.5,304.44,233.07
2016,6,19,17,0,459.0,148.0,2.6,21.0,364.0,278.44,208.58
2016,6,19,17,15,453.5,130.0,2.4,20.5,323.0,231.67,168.6
2016,6,19,17,30,448.0,112.0,2.2,20.0,282.0,185.32,128.94
2016,6,19,17,45,413.0,102.0,2.05,19.5,241.0,141.96,94.19
2016,6,19,18,0,378.0,92.0,1.9,19.0,200.0,102.57,65.94
2016,6,19,18,15,338.5,78.0,1.7,18.5,160.5,64.12,44.36
2016,6,19,18,30,299.0,64.0,1.5,18.0,121.0,48.29,36.57
2016,6,19,18,45,247.0,48.5,1.35,17.5,86.5,37.19,26.44
2016,6,19,19,0,195.0,33.0,1.2,17.0,52.0,25.68,15.36
2016,6,19,19,15,97.5,16.5,1.2,16.5,26.0,12.94,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,118.0,11.0,1.3,12.0,14.0,10.01,0.0
2016,6,20,5,15,263.5,21.5,1.4,12.5,46.0,17.54,4.44
2016,6,20,5,30,409.0,32.0,1.5,13.0,78.0,25.8,16.38
2016,6,20,5,45,499.0,39.0,1.65,13.5,123.0,30.61,21.35
2016,6,20,6,0,589.0,46.0,1.8,14.0,168.0,38.58,28.74
2016,6,20,6,15,643.5,51.5,1.7,14.5,217.5,64.9,35.42
2016,6,20,6,30,698.0,57.0,1.6,15.0,267.0,116.24,64.03
2016,6,20,6,45,737.5,60.5,1.5,16.0,319.0,169.77,104.32
2016,6,20,7,0,777.0,64.0,1.4,17.0,371.0,227.55,152.65
2016,6,20,7,15,803.5,67.5,1.3,17.5,422.5,285.73,203.48
2016,6,20,7,30,830.0,71.0,1.2,18.0,474.0,346.06,255.57
2016,6,20,7,45,850.0,74.0,1.2,19.0,524.0,406.71,306.27
2016,6,20,8,0,870.0,77.0,1.2,20.0,574.0,466.21,354.18
2016,6,20,8,15,885.0,79.5,1.2,20.5,621.5,523.24,399.06
2016,6,20,8,30,900.0,82.0,1.2,21.0,669.0,579.94,441.96
2016,6,20,8,45,911.5,84.0,1.2,21.5,713.0,633.44,480.97
2016,6,20,9,0,923.0,86.0,1.2,22.0,757.0,685.72,517.72
2016,6,20,9,15,932.0,88.0,1.2,22.5,796.5,734.77,551.01
2016,6,20,9,30,941.0,90.0,1.2,23.0,836.0,781.87,580.35
2016,6,20,9,45,939.5,96.5,1.3,23.5,868.0,823.09,606.27
2016,6,20,10,0,938.0,103.0,1.4,24.0,900.0,861.11,629.89
2016,6,20,10,15,943.5,104.0,1.45,24.0,927.5,896.36,652.16
2016,6,20,10,30,949.0,105.0,1.5,24.0,955.0,928.61,672.43
2016,6,20,10,45,953.5,105.5,1.6,24.0,976.5,956.31,690.45
2016,6,20,11,0,958.0,106.0,1.7,24.0,998.0,980.67,706.39
2016,6,20,11,15,960.0,106.5,1.8,24.0,1012.0,999.23,718.74
2016,6,20,11,30,962.0,107.0,1.9,24.0,1026.0,1014.15,728.92
2016,6,20,11,45,964.5,106.5,2.0,24.0,1033.0,1024.89,736.56
2016,6,20,12,0,967.0,106.0,2.1,24.0,1040.0,1031.91,741.98
2016,6,20,12,15,966.5,106.0,2.15,24.0,1039.0,1032.79,743.03
2016,6,20,12,30,966.0,106.0,2.2,24.0,1038.0,1029.92,741.86
2016,6,20,12,45,963.5,106.0,2.3,24.0,1029.5,1021.39,737.78
2016,6,20,13,0,961.0,106.0,2.4,24.0,1021.0,1009.16,731.41
2016,6,20,13,15,957.5,105.5,2.45,24.0,1005.0,991.85,721.29
2016,6,20,13,30,954.0,105.0,2.5,24.0,989.0,970.98,708.91
2016,6,20,13,45,949.0,104.0,2.6,24.0,966.0,944.82,693.51
2016,6,20,14,0,944.0,103.0,2.7,24.0,943.0,915.39,675.82
2016,6,20,14,15,938.0,101.5,2.75,23.5,914.0,881.5,655.88
2016,6,20,14,30,932.0,100.0,2.8,23.0,885.0,844.7,633.71
2016,6,20,14,45,922.0,99.5,2.85,23.0,849.5,803.11,606.72
2016,6,20,15,0,912.0,99.0,2.9,23.0,814.0,759.3,577.86
2016,6,20,15,15,901.5,97.0,2.9,22.5,773.5,711.7,545.57
2016,6,20,15,30,891.0,95.0,2.9,22.0,733.0,662.41,510.34
2016,6,20,15,45,876.0,93.5,2.9,22.0,688.0,609.51,470.39
2016,6,20,16,0,861.0,92.0,2.9,22.0,643.0,555.84,428.73
2016,6,20,16,15,843.5,89.0,2.85,21.5,595.5,498.75,383.86
2016,6,20,16,30,826.0,86.0,2.8,21.0,548.0,441.5,337.35
2016,6,20,16,45,559.5,133.5,2.8,21.0,433.5,335.55,254.76
2016,6,20,17,0,293.0,181.0,2.8,21.0,319.0,252.59,192.08
2016,6,20,17,15,165.0,161.5,2.6,20.5,237.5,182.46,138.66
2016,6,20,17,30,37.0,142.0,2.4,20.0,156.0,128.53,99.45
2016,6,20,17,45,30.5,122.5,2.2,19.5,133.0,107.57,82.81
2016,6,20,18,0,24.0,103.0,2.0,19.0,110.0,87.64,66.94
2016,6,20,18,15,16.5,83.5,1.85,18.5,88.0,70.44,53.31
2016,6,20,18,30,9.0,64.0,1.7,18.0,66.0,54.13,41.64
2016,6,20,18,45,4.5,46.0,1.6,17.5,47.0,39.37,28.31
2016,6,20,19,0,0.0,28.0,1.5,17.0,28.0,24.47,14.4
2016,6,20,19,15,0.0,14.0,1.5,16.5,14.0,12.33,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,52.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,105.0,11.0,1.4,14.0,13.0,10.01,0.0
2016,6,21,5,15,245.5,21.5,1.55,14.5,44.5,17.54,4.1
2016,6,21,5,30,386.0,32.0,1.7,15.0,76.0,25.78,16.18
2016,6,21,5,45,473.5,39.5,1.9,15.5,119.5,30.99,21.47
2016,6,21,6,0,561.0,47.0,2.1,16.0,163.0,36.09,26.28
2016,6,21,6,15,616.0,52.5,2.05,16.5,211.5,60.96,32.69
2016,6,21,6,30,671.0,58.0,2.0,17.0,260.0,113.9,62.81
2016,6,21,6,45,711.0,62.0,1.95,17.5,311.0,166.31,102.14
2016,6,21,7,0,751.0,66.0,1.9,18.0,362.0,223.08,149.71
2016,6,21,7,15,778.5,69.5,1.85,18.5,413.0,280.01,199.51
2016,6,21,7,30,806.0,73.0,1.8,19.0,464.0,339.25,250.93
2016,6,21,7,45,827.5,75.5,1.8,20.0,513.5,398.65,300.92
2016,6,21,8,0,849.0,78.0,1.8,21.0,563.0,457.14,348.44
2016,6,21,8,15,864.5,80.5,1.7,21.5,610.0,513.33,392.77
2016,6,21,8,30,880.0,83.0,1.6,22.0,657.0,569.28,435.07
2016,6,21,8,45,893.0,85.0,1.55,23.0,701.0,622.73,473.2
2016,6,21,9,0,906.0,87.0,1.5,24.0,745.0,675.14,508.97
2016,6,21,9,15,915.0,88.5,1.4,24.5,783.5,723.01,540.75
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,768.96,568.51
2016,6,21,9,45,926.0,94.5,1.2,25.5,854.5,810.31,592.14
2016,6,21,10,0,928.0,99.0,1.1,26.0,887.0,848.79,613.29
2016,6,21,10,15,933.5,100.0,1.0,26.0,914.5,883.77,632.88
2016,6,21,10,30,939.0,101.0,0.9,26.0,942.0,915.79,650.2
2016,6,21,10,45,941.5,103.0,0.85,26.5,963.0,942.98,663.82
2016,6,21,11,0,944.0,105.0,0.8,27.0,984.0,966.77,675.21
2016,6,21,11,15,946.5,105.5,0.85,27.0,998.0,985.61,686.86
2016,6,21,11,30,949.0,106.0,0.9,27.0,1012.0,1000.88,696.48
2016,6,21,11,45,949.0,106.5,0.95,27.0,1018.5,1010.14,702.6
2016,6,21,12,0,949.0,107.0,1.0,27.0,1025.0,1015.7,706.67
2016,6,21,12,15,949.0,107.0,1.1,27.0,1024.0,1017.09,709.28
2016,6,21,12,30,949.0,107.0,1.2,27.0,1023.0,1014.79,709.73
2016,6,21,12,45,944.5,109.0,1.35,27.0,1014.0,1006.46,707.36
2016,6,21,13,0,940.0,111.0,1.5,27.0,1005.0,994.52,702.69
2016,6,21,13,15,937.0,110.5,1.65,27.0,990.0,978.04,695.05
2016,6,21,13,30,934.0,110.0,1.8,27.0,975.0,958.04,685.03
2016,6,21,13,45,929.5,108.5,1.95,27.0,953.0,932.34,671.17
2016,6,21,14,0,925.0,107.0,2.1,27.0,931.0,903.4,654.96
2016,6,21,14,15,919.0,106.0,2.2,26.5,902.5,870.59,636.74
2016,6,21,14,30,913.0,105.0,2.3,26.0,874.0,834.93,616.27
2016,6,21,14,45,905.0,103.5,2.4,26.0,839.5,794.6,591.07
2016,6,21,15,0,897.0,102.0,2.5,26.0,805.0,751.95,563.88
2016,6,21,15,15,886.5,100.0,2.55,25.5,765.5,705.0,532.76
