Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,876.0,98.0,2.6,25.0,726.0,656.4,498.84
2016,6,21,15,45,863.0,95.5,2.7,24.5,682.0,604.43,461.5
2016,6,21,16,0,850.0,93.0,2.8,24.0,638.0,551.54,422.06
2016,6,21,16,15,833.0,90.0,2.8,23.5,590.5,495.3,378.35
2016,6,21,16,30,816.0,87.0,2.8,23.0,543.0,438.83,332.92
2016,6,21,16,45,794.0,83.5,2.85,23.0,493.5,380.36,283.99
2016,6,21,17,0,772.0,80.0,2.9,23.0,444.0,323.1,234.77
2016,6,21,17,15,742.0,76.0,2.8,22.0,393.5,264.78,184.9
2016,6,21,17,30,712.0,72.0,2.7,21.0,343.0,209.18,137.35
2016,6,21,17,45,671.5,66.5,2.6,20.5,293.0,150.77,89.81
2016,6,21,18,0,631.0,61.0,2.5,20.0,243.0,99.52,53.48
2016,6,21,18,15,571.0,55.0,2.35,19.0,195.0,52.15,30.95
2016,6,21,18,30,511.0,49.0,2.2,18.0,147.0,38.01,27.63
2016,6,21,18,45,418.5,40.0,2.05,17.5,105.5,31.7,21.73
2016,6,21,19,0,326.0,31.0,1.9,17.0,64.0,25.19,15.01
2016,6,21,19,15,163.0,15.5,1.9,16.5,32.0,12.31,0.0
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,1.9,12.0,13.0,10.01,0.0
2016,6,22,5,15,232.0,22.0,1.95,12.5,44.0,18.02,4.13
2016,6,22,5,30,376.0,33.0,2.0,13.0,75.0,26.7,17.08
2016,6,22,5,45,465.5,41.0,2.15,13.5,119.0,32.3,22.81
2016,6,22,6,0,555.0,49.0,2.3,14.0,163.0,37.76,27.99
2016,6,22,6,15,611.5,55.0,2.2,14.5,212.0,62.29,34.48
2016,6,22,6,30,668.0,61.0,2.1,15.0,261.0,115.71,65.05
2016,6,22,6,45,707.0,65.5,2.05,15.5,312.0,168.23,104.7
2016,6,22,7,0,746.0,70.0,2.0,16.0,363.0,225.01,152.59
2016,6,22,7,15,774.0,74.0,2.0,16.5,414.5,282.29,203.02
2016,6,22,7,30,802.0,78.0,2.0,17.0,466.0,341.95,255.22
2016,6,22,7,45,824.0,80.5,2.0,18.0,516.0,399.95,304.57
2016,6,22,8,0,846.0,83.0,2.0,19.0,566.0,459.87,353.63
2016,6,22,8,15,862.0,85.5,1.95,19.5,613.0,516.21,398.74
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,572.37,441.97
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,625.6,481.73
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,677.84,519.43
2016,6,22,9,15,914.5,93.0,1.9,21.0,787.5,726.54,554.46
2016,6,22,9,30,924.0,95.0,1.9,21.0,827.0,773.38,585.97
2016,6,22,9,45,931.5,96.0,1.9,21.5,861.0,815.59,612.26
2016,6,22,10,0,939.0,97.0,1.9,22.0,895.0,855.32,636.51
2016,6,22,10,15,945.0,98.0,1.95,22.0,923.0,891.11,659.59
2016,6,22,10,30,951.0,99.0,2.0,22.0,951.0,923.94,680.64
2016,6,22,10,45,954.5,100.0,2.05,22.5,972.0,951.4,696.81
2016,6,22,11,0,958.0,101.0,2.1,23.0,993.0,975.46,710.75
2016,6,22,11,15,961.0,101.5,2.2,23.0,1007.5,995.06,723.78
2016,6,22,11,30,964.0,102.0,2.3,23.0,1022.0,1011.05,734.6
2016,6,22,11,45,964.5,102.5,2.45,23.5,1029.0,1020.99,740.74
2016,6,22,12,0,965.0,103.0,2.6,24.0,1036.0,1027.18,744.56
2016,6,22,12,15,965.5,103.0,2.65,24.0,1036.0,1029.13,746.2
2016,6,22,12,30,966.0,103.0,2.7,24.0,1036.0,1027.32,745.58
2016,6,22,12,45,958.5,107.5,2.8,24.0,1026.5,1018.5,741.03
2016,6,22,13,0,951.0,112.0,2.9,24.0,1017.0,1006.06,734.23
2016,6,22,13,15,948.5,111.5,2.95,24.0,1002.5,989.93,724.64
2016,6,22,13,30,946.0,111.0,3.0,24.0,988.0,970.23,712.77
2016,6,22,13,45,942.0,110.0,3.1,24.0,966.0,945.23,697.77
2016,6,22,14,0,938.0,109.0,3.2,24.0,944.0,916.92,680.49
2016,6,22,14,15,932.0,107.5,3.25,23.5,915.5,883.3,660.44
2016,6,22,14,30,926.0,106.0,3.3,23.0,887.0,846.78,638.18
2016,6,22,14,45,919.0,104.0,3.35,23.0,852.5,806.29,611.66
2016,6,22,15,0,912.0,102.0,3.4,23.0,818.0,763.36,583.14
2016,6,22,15,15,901.0,100.0,3.4,22.5,777.5,715.48,550.37
2016,6,22,15,30,890.0,98.0,3.4,22.0,737.0,665.93,514.73
2016,6,22,15,45,877.0,95.5,3.45,22.0,692.5,613.32,474.95
2016,6,22,16,0,864.0,93.0,3.5,22.0,648.0,559.75,433.26
2016,6,22,16,15,846.5,90.0,3.5,21.5,600.0,502.56,388.19
2016,6,22,16,30,829.0,87.0,3.5,21.0,552.0,445.15,341.39
2016,6,22,16,45,806.0,83.5,3.5,21.0,501.5,385.58,290.87
2016,6,22,17,0,783.0,80.0,3.5,21.0,451.0,327.3,240.2
2016,6,22,17,15,753.0,76.0,3.35,20.5,399.5,268.33,188.82
2016,6,22,17,30,723.0,72.0,3.2,20.0,348.0,212.05,139.98
2016,6,22,17,45,679.5,67.5,3.1,19.5,297.0,153.39,92.03
2016,6,22,18,0,636.0,63.0,3.0,19.0,246.0,102.2,55.64
2016,6,22,18,15,575.0,56.5,2.8,18.0,197.5,54.01,32.24
2016,6,22,18,30,514.0,50.0,2.6,17.0,149.0,38.86,28.49
2016,6,22,18,45,416.5,41.0,2.45,16.5,106.5,32.57,22.58
2016,6,22,19,0,319.0,32.0,2.3,16.0,64.0,26.09,15.85
2016,6,22,19,15,159.5,16.0,2.35,15.5,32.0,12.74,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.5,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,121.0,10.0,1.8,12.0,13.0,9.1,0.0
2016,6,23,5,15,269.0,20.5,1.85,12.0,45.0,16.7,3.1
2016,6,23,5,30,417.0,31.0,1.9,12.0,77.0,25.0,15.69
2016,6,23,5,45,508.0,37.5,2.0,12.5,122.0,29.43,20.37
2016,6,23,6,0,599.0,44.0,2.1,13.0,167.0,36.87,27.32
2016,6,23,6,15,652.5,49.5,2.05,13.5,216.5,61.65,33.51
2016,6,23,6,30,706.0,55.0,2.0,14.0,266.0,113.31,61.81
2016,6,23,6,45,745.0,58.5,2.0,15.0,317.5,167.16,102.31
2016,6,23,7,0,784.0,62.0,2.0,16.0,369.0,225.21,151.22
2016,6,23,7,15,809.0,65.0,1.95,16.5,420.0,282.88,202.32
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,344.51,256.34
2016,6,23,7,45,853.0,70.5,1.9,18.0,520.5,402.6,305.97
2016,6,23,8,0,872.0,73.0,1.9,19.0,570.0,461.36,354.31
2016,6,23,8,15,885.5,75.0,1.85,19.5,616.5,517.29,399.2
2016,6,23,8,30,899.0,77.0,1.8,20.0,663.0,572.74,441.95
2016,6,23,8,45,909.0,79.0,1.8,20.5,705.5,625.36,481.26
2016,6,23,9,0,919.0,81.0,1.8,21.0,748.0,676.63,518.23
2016,6,23,9,15,926.5,82.5,1.85,21.5,786.0,724.09,551.68
2016,6,23,9,30,934.0,84.0,1.9,22.0,824.0,769.48,581.09
2016,6,23,9,45,934.5,88.5,1.95,22.5,855.5,810.18,606.73
2016,6,23,10,0,935.0,93.0,2.0,23.0,887.0,847.87,630.08
2016,6,23,10,15,939.5,94.0,2.15,23.0,913.5,882.33,653.24
2016,6,23,10,30,944.0,95.0,2.3,23.0,940.0,913.76,674.37
2016,6,23,10,45,948.0,95.0,2.5,23.0,960.5,940.57,692.91
2016,6,23,11,0,952.0,95.0,2.7,23.0,981.0,964.03,709.31
2016,6,23,11,15,953.5,95.5,2.85,23.0,994.0,982.21,721.85
2016,6,23,11,30,955.0,96.0,3.0,23.0,1007.0,996.75,732.13
2016,6,23,11,45,957.0,95.0,3.2,23.0,1013.5,1006.63,739.85
2016,6,23,12,0,959.0,94.0,3.4,23.0,1020.0,1012.81,745.22
2016,6,23,12,15,958.5,94.0,3.5,23.0,1019.5,1013.85,746.56
2016,6,23,12,30,958.0,94.0,3.6,23.0,1019.0,1011.15,745.56
2016,6,23,12,45,953.5,96.0,3.7,23.0,1010.5,1002.88,740.97
2016,6,23,13,0,949.0,98.0,3.8,23.0,1002.0,990.97,734.07
2016,6,23,13,15,946.5,97.5,3.85,22.5,987.0,974.9,725.53
2016,6,23,13,30,944.0,97.0,3.9,22.0,972.0,955.26,714.61
2016,6,23,13,45,942.0,94.5,4.0,22.0,950.5,930.63,699.2
2016,6,23,14,0,940.0,92.0,4.1,22.0,929.0,902.59,681.39
2016,6,23,14,15,933.5,91.0,4.1,22.0,900.0,869.01,659.17
2016,6,23,14,30,927.0,90.0,4.1,22.0,871.0,832.57,634.84
2016,6,23,14,45,920.5,87.5,4.15,22.0,836.5,791.98,607.62
2016,6,23,15,0,914.0,85.0,4.2,22.0,802.0,748.91,578.35
2016,6,23,15,15,903.5,83.5,4.2,21.5,762.5,701.84,546.08
2016,6,23,15,30,893.0,82.0,4.2,21.0,723.0,653.07,510.32
2016,6,23,15,45,880.0,80.0,4.25,21.0,679.0,600.89,470.13
2016,6,23,16,0,867.0,78.0,4.3,21.0,635.0,547.76,428.06
2016,6,23,16,15,851.0,75.5,4.25,20.5,588.0,492.01,383.29
2016,6,23,16,30,835.0,73.0,4.2,20.0,541.0,436.17,336.97
2016,6,23,16,45,812.5,71.0,4.2,19.5,491.5,378.5,287.84
2016,6,23,17,0,790.0,69.0,4.2,19.0,442.0,319.96,236.73
2016,6,23,17,15,762.0,65.5,4.1,18.5,392.0,261.68,185.12
2016,6,23,17,30,734.0,62.0,4.0,18.0,342.0,205.83,135.84
2016,6,23,17,45,692.5,58.0,3.95,18.0,292.0,150.29,89.56
2016,6,23,18,0,651.0,54.0,3.9,18.0,242.0,99.33,52.81
2016,6,23,18,15,594.0,48.5,3.7,17.5,194.5,51.52,29.63
2016,6,23,18,30,537.0,43.0,3.5,17.0,147.0,33.02,23.38
2016,6,23,18,45,444.5,35.5,3.3,16.5,105.5,27.81,18.47
2016,6,23,19,0,352.0,28.0,3.1,16.0,64.0,22.47,12.88
2016,6,23,19,15,176.0,14.0,3.05,15.5,32.0,10.99,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,1.7,12.0,12.0,9.1,0.0
2016,6,24,5,15,247.5,20.5,1.75,12.5,43.5,16.7,2.7
2016,6,24,5,30,396.0,31.0,1.8,13.0,75.0,24.99,15.57
2016,6,24,5,45,483.5,39.0,1.85,13.5,119.0,30.68,21.37
2016,6,24,6,0,571.0,47.0,1.9,14.0,163.0,36.21,26.61
2016,6,24,6,15,627.5,53.0,1.9,14.5,212.5,63.37,35.66
2016,6,24,6,30,684.0,59.0,1.9,15.0,262.0,114.21,63.31
2016,6,24,6,45,722.0,63.5,1.95,15.5,313.5,167.49,103.37
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,224.91,151.83
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,282.39,202.53
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,342.18,254.96
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.5,401.08,305.25
2016,6,24,8,0,855.0,82.0,2.1,19.0,569.0,461.71,355.11
2016,6,24,8,15,870.5,84.5,2.0,19.5,616.5,518.33,400.37
2016,6,24,8,30,886.0,87.0,1.9,20.0,664.0,574.69,443.6
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.5,628.14,483.23
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,680.41,520.53
2016,6,24,9,15,918.0,94.0,1.7,21.5,790.5,729.03,553.56
2016,6,24,9,30,927.0,96.0,1.6,22.0,830.0,775.73,582.75
2016,6,24,9,45,935.5,96.5,1.5,22.5,864.0,818.43,607.93
2016,6,24,10,0,944.0,97.0,1.4,23.0,898.0,858.72,630.88
2016,6,24,10,15,949.5,98.5,1.3,23.0,926.0,894.84,651.79
2016,6,24,10,30,955.0,100.0,1.2,23.0,954.0,927.95,670.38
2016,6,24,10,45,959.5,100.5,1.15,23.5,975.5,956.02,684.96
2016,6,24,11,0,964.0,101.0,1.1,24.0,997.0,980.72,697.28
2016,6,24,11,15,966.5,101.5,1.1,24.0,1011.5,1000.08,708.47
2016,6,24,11,30,969.0,102.0,1.1,24.0,1026.0,1015.78,717.52
2016,6,24,11,45,970.0,102.0,1.1,24.0,1033.0,1025.87,723.23
2016,6,24,12,0,971.0,102.0,1.1,24.0,1040.0,1032.2,726.81
2016,6,24,12,15,971.5,102.0,1.15,24.0,1040.0,1034.27,728.89
2016,6,24,12,30,972.0,102.0,1.2,24.0,1040.0,1032.54,728.8
2016,6,24,12,45,961.5,108.0,1.3,24.5,1030.0,1022.39,723.11
2016,6,24,13,0,951.0,114.0,1.4,25.0,1020.0,1008.63,715.27
2016,6,24,13,15,948.5,113.5,1.45,25.0,1005.0,992.6,706.62
2016,6,24,13,30,946.0,113.0,1.5,25.0,990.0,973.0,695.74
2016,6,24,13,45,941.5,112.0,1.55,25.0,968.0,947.65,681.22
2016,6,24,14,0,937.0,111.0,1.6,25.0,946.0,919.01,664.54
2016,6,24,14,15,931.0,110.0,1.6,24.5,917.0,885.97,645.55
2016,6,24,14,30,925.0,109.0,1.6,24.0,888.0,850.03,624.46
2016,6,24,14,45,916.5,107.5,1.65,24.0,853.5,808.98,599.04
2016,6,24,15,0,908.0,106.0,1.7,24.0,819.0,765.59,571.68
2016,6,24,15,15,897.5,104.0,1.7,24.0,779.0,718.25,539.52
2016,6,24,15,30,887.0,102.0,1.7,24.0,739.0,669.19,504.69
2016,6,24,15,45,873.0,99.5,1.75,24.0,694.5,616.14,466.33
2016,6,24,16,0,859.0,97.0,1.8,24.0,650.0,562.23,426.04
2016,6,24,16,15,841.5,94.0,1.8,23.5,601.5,505.41,382.78
2016,6,24,16,30,824.0,91.0,1.8,23.0,553.0,448.22,337.62
2016,6,24,16,45,800.0,87.5,1.8,23.0,502.5,388.49,288.42
2016,6,24,17,0,776.0,84.0,1.8,23.0,452.0,330.18,239.03
2016,6,24,17,15,745.0,80.0,1.75,22.0,400.5,271.26,189.28
2016,6,24,17,30,714.0,76.0,1.7,21.0,349.0,212.38,139.52
2016,6,24,17,45,670.5,70.5,1.65,20.5,297.5,155.92,93.84
2016,6,24,18,0,627.0,65.0,1.6,20.0,246.0,104.31,57.17
2016,6,24,18,15,564.0,58.5,1.55,19.0,197.5,56.48,33.69
2016,6,24,18,30,501.0,52.0,1.5,18.0,149.0,40.51,29.83
2016,6,24,18,45,405.0,42.5,1.45,17.5,106.5,33.85,23.61
2016,6,24,19,0,309.0,33.0,1.4,17.0,64.0,26.98,16.55
2016,6,24,19,15,154.5,16.5,1.4,16.5,32.0,13.16,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.1,14.0,11.0,9.1,0.0
2016,6,25,5,15,218.5,21.5,1.25,14.5,41.5,17.64,2.63
2016,6,25,5,30,362.0,33.0,1.4,15.0,72.0,26.79,16.9
2016,6,25,5,45,453.0,41.0,1.6,16.0,116.0,32.38,22.59
2016,6,25,6,0,544.0,49.0,1.8,17.0,160.0,37.82,27.67
2016,6,25,6,15,602.0,55.5,1.8,17.5,209.0,60.69,33.75
2016,6,25,6,30,660.0,62.0,1.8,18.0,258.0,110.86,60.83
2016,6,25,6,45,701.5,66.5,1.85,18.5,309.0,166.44,102.18
2016,6,25,7,0,743.0,71.0,1.9,19.0,360.0,223.39,149.42
2016,6,25,7,15,771.5,74.5,1.8,19.5,411.5,280.18,198.7
2016,6,25,7,30,800.0,78.0,1.7,20.0,463.0,339.41,249.72
2016,6,25,7,45,822.5,81.0,1.6,21.0,513.5,398.01,298.56
2016,6,25,8,0,845.0,84.0,1.5,22.0,564.0,457.77,346.33
2016,6,25,8,15,861.0,86.5,1.45,22.5,611.5,514.95,391.1
2016,6,25,8,30,877.0,89.0,1.4,23.0,659.0,571.15,433.37
2016,6,25,8,45,890.0,91.0,1.35,23.5,703.0,624.62,472.03
2016,6,25,9,0,903.0,93.0,1.3,24.0,747.0,677.07,508.47
2016,6,25,9,15,912.5,95.0,1.3,24.0,786.5,725.81,542.54
2016,6,25,9,30,922.0,97.0,1.3,24.0,826.0,772.7,573.28
2016,6,25,9,45,922.5,102.5,1.35,24.5,858.0,813.97,598.68
2016,6,25,10,0,923.0,108.0,1.4,25.0,890.0,852.26,621.86
2016,6,25,10,15,928.5,109.0,1.45,25.0,918.0,887.29,643.95
2016,6,25,10,30,934.0,110.0,1.5,25.0,946.0,919.37,664.08
2016,6,25,10,45,938.0,111.5,1.6,25.5,967.0,947.49,680.98
2016,6,25,11,0,942.0,113.0,1.7,26.0,988.0,972.28,695.76
2016,6,25,11,15,944.5,113.5,1.8,26.0,1002.5,991.3,708.3
2016,6,25,11,30,947.0,114.0,1.9,26.0,1017.0,1006.75,718.72
2016,6,25,11,45,948.0,114.5,2.0,26.0,1024.0,1017.15,726.07
2016,6,25,12,0,949.0,115.0,2.1,26.0,1031.0,1023.87,731.24
2016,6,25,12,15,949.0,115.0,2.15,26.0,1030.5,1025.47,732.73
2016,6,25,12,30,949.0,115.0,2.2,26.0,1030.0,1023.38,732.04
2016,6,25,12,45,950.0,113.0,2.3,26.0,1023.0,1016.63,729.08
2016,6,25,13,0,951.0,111.0,2.4,26.0,1016.0,1006.16,723.84
2016,6,25,13,15,948.0,110.5,2.45,26.0,1001.0,989.71,714.31
2016,6,25,13,30,945.0,110.0,2.5,26.0,986.0,969.7,702.56
2016,6,25,13,45,941.0,109.0,2.6,26.0,964.0,944.85,688.11
2016,6,25,14,0,937.0,108.0,2.7,26.0,942.0,916.69,671.38
2016,6,25,14,15,931.0,106.5,2.7,26.0,913.5,883.21,650.23
2016,6,25,14,30,925.0,105.0,2.7,26.0,885.0,846.82,627.04
2016,6,25,14,45,917.5,103.0,2.75,26.0,850.5,806.08,601.03
2016,6,25,15,0,910.0,101.0,2.8,26.0,816.0,762.93,573.05
2016,6,25,15,15,900.0,99.0,2.8,25.5,776.5,715.88,541.74
2016,6,25,15,30,890.0,97.0,2.8,25.0,737.0,667.07,507.41
2016,6,25,15,45,877.0,94.5,2.85,25.0,692.5,614.5,468.53
2016,6,25,16,0,864.0,92.0,2.9,25.0,648.0,560.96,427.74
2016,6,25,16,15,847.0,89.5,2.85,24.5,600.0,504.77,384.16
2016,6,25,16,30,830.0,87.0,2.8,24.0,552.0,447.77,338.47
2016,6,25,16,45,808.0,83.5,2.8,24.0,502.0,388.49,289.1
2016,6,25,17,0,786.0,80.0,2.8,24.0,452.0,330.38,239.4
2016,6,25,17,15,756.0,76.0,2.65,23.0,400.5,271.16,188.98
2016,6,25,17,30,726.0,72.0,2.5,22.0,349.0,214.63,140.77
2016,6,25,17,45,684.5,67.0,2.35,21.5,298.0,155.54,92.72
2016,6,25,18,0,643.0,62.0,2.2,21.0,247.0,103.69,55.76
2016,6,25,18,15,582.0,55.5,2.05,20.0,198.5,54.91,31.69
2016,6,25,18,30,521.0,49.0,1.9,19.0,150.0,37.99,27.5
2016,6,25,18,45,427.5,40.0,1.75,18.5,107.5,31.67,21.63
2016,6,25,19,0,334.0,31.0,1.6,18.0,65.0,25.15,14.98
2016,6,25,19,15,167.0,15.5,1.55,17.5,32.5,12.28,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.05,14.5,34.5,12.61,0.0
2016,6,26,5,30,344.0,32.0,1.1,15.0,69.0,25.88,16.1
2016,6,26,5,45,433.5,40.5,1.2,16.0,112.0,31.92,22.19
2016,6,26,6,0,523.0,49.0,1.3,17.0,155.0,37.79,27.65
2016,6,26,6,15,580.5,55.5,1.2,17.5,202.5,59.47,33.44
2016,6,26,6,30,638.0,62.0,1.1,18.0,250.0,108.26,59.6
2016,6,26,6,45,679.0,66.5,1.05,18.5,300.5,162.43,99.64
2016,6,26,7,0,720.0,71.0,1.0,19.0,351.0,217.91,145.25
2016,6,26,7,15,748.5,75.0,0.9,19.5,401.5,273.8,193.16
2016,6,26,7,30,777.0,79.0,0.8,20.0,452.0,332.18,242.64
2016,6,26,7,45,799.0,82.0,0.75,21.0,501.5,389.31,289.55
2016,6,26,8,0,821.0,85.0,0.7,22.0,551.0,447.58,335.39
2016,6,26,8,15,837.5,87.5,0.65,22.5,597.5,503.74,378.38
2016,6,26,8,30,854.0,90.0,0.6,23.0,644.0,559.04,418.92
2016,6,26,8,45,866.0,92.5,0.6,24.0,687.0,611.31,455.28
2016,6,26,9,0,878.0,95.0,0.6,25.0,730.0,662.52,489.41
2016,6,26,9,15,887.5,97.0,0.65,25.5,769.0,710.21,521.54
2016,6,26,9,30,897.0,99.0,0.7,26.0,808.0,756.11,550.63
2016,6,26,9,45,904.5,100.5,0.75,26.5,841.0,797.97,575.94
2016,6,26,10,0,912.0,102.0,0.8,27.0,874.0,837.45,599.44
2016,6,26,10,15,917.5,103.0,0.85,27.0,901.5,872.17,620.91
2016,6,26,10,30,923.0,104.0,0.9,27.0,929.0,903.99,640.52
2016,6,26,10,45,925.0,106.0,1.0,27.5,949.5,930.61,656.44
2016,6,26,11,0,927.0,108.0,1.1,28.0,970.0,953.86,670.29
2016,6,26,11,15,929.5,108.5,1.25,28.0,984.0,972.68,683.58
2016,6,26,11,30,932.0,109.0,1.4,28.0,998.0,987.99,694.76
2016,6,26,11,45,932.0,110.0,1.55,28.0,1004.5,997.84,702.62
2016,6,26,12,0,932.0,111.0,1.7,28.0,1011.0,1004.05,708.3
2016,6,26,12,15,932.0,111.0,1.85,28.0,1010.5,1005.67,711.17
2016,6,26,12,30,932.0,111.0,2.0,28.0,1010.0,1003.67,711.81
2016,6,26,12,45,920.5,117.0,2.2,28.0,999.5,992.85,707.48
2016,6,26,13,0,909.0,123.0,2.4,28.0,989.0,978.6,700.88
2016,6,26,13,15,906.5,122.5,2.5,28.0,974.5,963.26,692.52
2016,6,26,13,30,904.0,122.0,2.6,28.0,960.0,944.5,681.94
2016,6,26,13,45,899.5,120.5,2.75,28.0,938.5,919.68,667.76
2016,6,26,14,0,895.0,119.0,2.9,28.0,917.0,891.71,651.36
2016,6,26,14,15,889.0,117.5,2.95,27.5,889.0,859.47,632.52
2016,6,26,14,30,883.0,116.0,3.0,27.0,861.0,824.46,611.59
2016,6,26,14,45,875.0,114.5,3.15,27.0,827.5,785.33,586.9
2016,6,26,15,0,867.0,113.0,3.3,27.0,794.0,743.94,560.24
2016,6,26,15,15,856.5,110.5,3.35,26.5,755.0,697.84,529.01
2016,6,26,15,30,846.0,108.0,3.4,26.0,716.0,650.15,495.39
2016,6,26,15,45,832.5,105.0,3.45,26.0,672.5,600.16,458.09
2016,6,26,16,0,819.0,102.0,3.5,26.0,629.0,547.37,417.69
2016,6,26,16,15,801.5,99.0,3.45,25.5,582.5,492.11,374.77
2016,6,26,16,30,784.0,96.0,3.4,25.0,536.0,437.01,330.56
2016,6,26,16,45,763.0,91.5,3.4,25.0,487.0,379.62,282.74
2016,6,26,17,0,742.0,87.0,3.4,25.0,438.0,323.38,234.69
2016,6,26,17,15,711.5,82.5,3.2,24.5,388.0,263.52,183.71
2016,6,26,17,30,681.0,78.0,3.0,24.0,338.0,208.65,136.92
2016,6,26,17,45,642.0,71.5,2.9,23.5,289.0,153.85,92.55
2016,6,26,18,0,603.0,65.0,2.8,23.0,240.0,103.39,56.52
2016,6,26,18,15,543.0,58.0,2.55,22.0,192.5,56.55,33.08
2016,6,26,18,30,483.0,51.0,2.3,21.0,145.0,39.56,28.61
2016,6,26,18,45,396.0,41.5,2.1,20.5,104.0,32.92,22.48
2016,6,26,19,0,309.0,32.0,1.9,20.0,63.0,26.03,15.54
2016,6,26,19,15,154.5,16.0,1.85,19.5,31.5,12.71,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,5,15,169.0,16.0,1.35,15.5,34.0,12.63,0.0
2016,6,27,5,30,338.0,32.0,1.5,16.0,68.0,25.91,15.98
2016,6,27,5,45,426.0,40.5,1.65,17.0,110.0,31.95,22.08
2016,6,27,6,0,514.0,49.0,1.8,18.0,152.0,37.8,27.51
2016,6,27,6,15,572.0,55.0,1.75,18.5,199.5,58.27,32.72
2016,6,27,6,30,630.0,61.0,1.7,19.0,247.0,106.13,58.05
2016,6,27,6,45,671.5,66.0,1.65,19.5,297.5,160.27,98.0
2016,6,27,7,0,713.0,71.0,1.6,20.0,348.0,215.86,143.71
2016,6,27,7,15,742.0,75.0,1.55,21.0,398.5,271.48,191.26
2016,6,27,7,30,771.0,79.0,1.5,22.0,449.0,329.66,240.51
2016,6,27,7,45,794.0,82.0,1.5,23.0,498.5,386.84,287.97
2016,6,27,8,0,817.0,85.0,1.5,24.0,548.0,445.3,334.69
2016,6,27,8,15,833.5,88.0,1.45,24.5,595.0,501.75,378.66
2016,6,27,8,30,850.0,91.0,1.4,25.0,642.0,557.36,420.28
2016,6,27,8,45,864.0,93.0,1.35,25.5,685.5,610.19,458.32
2016,6,27,9,0,878.0,95.0,1.3,26.0,729.0,662.15,494.3
2016,6,27,9,15,888.5,96.5,1.3,26.5,768.0,710.09,526.69
2016,6,27,9,30,899.0,98.0,1.3,27.0,807.0,756.33,555.93
2016,6,27,9,45,895.0,106.5,1.3,27.5,838.0,796.26,579.74
2016,6,27,10,0,891.0,115.0,1.3,28.0,869.0,832.92,601.12
2016,6,27,10,15,897.5,116.5,1.35,28.0,897.0,868.35,623.3
2016,6,27,10,30,904.0,118.0,1.4,28.0,925.0,901.0,643.6
2016,6,27,10,45,909.0,118.5,1.5,28.5,946.5,928.41,659.92
2016,6,27,11,0,914.0,119.0,1.6,29.0,968.0,952.64,674.23
2016,6,27,11,15,916.5,120.0,1.7,29.0,982.5,971.75,686.73
2016,6,27,11,30,919.0,121.0,1.8,29.0,997.0,987.39,697.17
2016,6,27,11,45,921.0,121.0,1.95,29.0,1004.0,998.1,705.26
2016,6,27,12,0,923.0,121.0,2.1,29.0,1011.0,1005.24,711.21
2016,6,27,12,15,923.0,121.0,2.2,29.0,1011.0,1006.9,713.25
2016,6,27,12,30,923.0,121.0,2.3,29.0,1011.0,1004.96,713.16
2016,6,27,12,45,926.5,117.0,2.45,29.0,1005.0,998.96,711.09
2016,6,27,13,0,930.0,113.0,2.6,29.0,999.0,989.27,706.71
2016,6,27,13,15,927.0,112.5,2.7,29.0,984.0,973.2,697.81
2016,6,27,13,30,924.0,112.0,2.8,29.0,969.0,953.65,686.7
2016,6,27,13,45,921.0,110.5,2.9,29.0,947.5,929.74,672.72
2016,6,27,14,0,918.0,109.0,3.0,29.0,926.0,902.54,656.5
2016,6,27,14,15,912.0,107.5,3.05,28.5,898.0,869.66,637.35
2016,6,27,14,30,906.0,106.0,3.1,28.0,870.0,833.94,616.07
2016,6,27,14,45,899.5,103.5,3.15,28.0,836.5,794.21,590.58
2016,6,27,15,0,893.0,101.0,3.2,28.0,803.0,752.04,563.13
2016,6,27,15,15,883.0,99.0,3.2,27.5,764.0,705.72,532.27
2016,6,27,15,30,873.0,97.0,3.2,27.0,725.0,657.69,498.48
2016,6,27,15,45,862.5,93.5,3.25,27.0,682.0,606.46,460.6
2016,6,27,16,0,852.0,90.0,3.3,27.0,639.0,554.06,420.69
2016,6,27,16,15,835.5,87.5,3.25,26.5,592.0,498.74,377.89
2016,6,27,16,30,819.0,85.0,3.2,26.0,545.0,442.55,332.98
2016,6,27,16,45,799.0,81.0,3.2,26.0,496.0,384.16,284.47
2016,6,27,17,0,779.0,77.0,3.2,26.0,447.0,326.74,235.49
2016,6,27,17,15,750.0,73.0,3.05,25.0,396.5,268.16,185.8
2016,6,27,17,30,721.0,69.0,2.9,24.0,346.0,212.16,138.18
2016,6,27,17,45,682.5,64.0,2.8,23.5,296.0,156.69,93.09
2016,6,27,18,0,644.0,59.0,2.7,23.0,246.0,102.38,54.01
2016,6,27,18,15,585.5,53.0,2.5,22.0,198.0,53.94,30.01
2016,6,27,18,30,527.0,47.0,2.3,21.0,150.0,36.3,25.8
2016,6,27,18,45,438.5,38.5,2.1,20.5,108.0,30.37,20.32
2016,6,27,19,0,350.0,30.0,1.9,20.0,66.0,24.26,14.11
2016,6,27,19,15,175.0,15.0,1.9,19.5,33.0,11.85,0.0
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,176.0,16.0,1.45,14.5,34.5,12.67,0.0
2016,6,28,5,30,352.0,32.0,1.5,15.0,69.0,25.99,16.07
2016,6,28,5,45,440.0,40.5,1.55,15.5,111.5,32.03,22.3
2016,6,28,6,0,528.0,49.0,1.6,16.0,154.0,37.89,27.83
2016,6,28,6,15,586.0,55.5,1.45,16.5,202.5,58.58,33.3
2016,6,28,6,30,644.0,62.0,1.3,17.0,251.0,107.7,59.34
2016,6,28,6,45,684.0,66.5,1.15,18.0,301.5,162.07,99.35
2016,6,28,7,0,724.0,71.0,1.0,19.0,352.0,217.63,144.76
2016,6,28,7,15,753.0,75.0,0.8,19.5,403.0,273.9,192.78
2016,6,28,7,30,782.0,79.0,0.6,20.0,454.0,332.74,242.17
2016,6,28,7,45,805.0,82.0,0.45,21.0,503.5,390.57,288.82
2016,6,28,8,0,828.0,85.0,0.3,22.0,553.0,449.66,334.05
2016,6,28,8,15,844.5,88.0,0.3,22.5,600.5,506.73,377.45
2016,6,28,8,30,861.0,91.0,0.3,23.0,648.0,562.94,418.53
2016,6,28,8,45,875.0,92.5,0.35,24.0,692.0,615.88,455.5
2016,6,28,9,0,889.0,94.0,0.4,25.0,736.0,667.92,490.48
2016,6,28,9,15,899.5,96.0,0.55,25.0,775.5,716.88,525.63
2016,6,28,9,30,910.0,98.0,0.7,25.0,815.0,764.1,558.0
2016,6,28,9,45,915.5,100.5,0.9,25.5,848.5,806.01,585.56
2016,6,28,10,0,921.0,103.0,1.1,26.0,882.0,845.34,611.25
2016,6,28,10,15,927.0,104.5,1.2,26.0,910.5,881.36,634.47
2016,6,28,10,30,933.0,106.0,1.3,26.0,939.0,914.48,655.79
2016,6,28,10,45,936.5,107.5,1.45,26.5,960.5,942.31,673.14
2016,6,28,11,0,940.0,109.0,1.6,27.0,982.0,966.8,688.37
2016,6,28,11,15,942.5,109.5,1.7,27.0,996.5,985.96,700.97
2016,6,28,11,30,945.0,110.0,1.8,27.0,1011.0,1001.55,711.46
2016,6,28,11,45,946.0,111.0,1.95,27.0,1018.5,1012.58,719.83
2016,6,28,12,0,947.0,112.0,2.1,27.0,1026.0,1019.94,725.98
2016,6,28,12,15,947.5,112.0,2.15,27.0,1026.0,1022.17,727.84
2016,6,28,12,30,948.0,112.0,2.2,27.0,1026.0,1020.7,727.53
2016,6,28,12,45,940.5,116.0,2.3,27.0,1017.0,1011.77,723.18
2016,6,28,13,0,933.0,120.0,2.4,27.0,1008.0,999.27,716.67
2016,6,28,13,15,930.5,119.0,2.45,27.0,993.5,983.19,707.4
2016,6,28,13,30,928.0,118.0,2.5,27.0,979.0,963.6,695.93
2016,6,28,13,45,925.5,116.0,2.55,27.0,958.0,939.62,681.62
2016,6,28,14,0,923.0,114.0,2.6,27.0,937.0,912.29,665.1
2016,6,28,14,15,917.5,113.0,2.6,26.5,909.0,880.2,646.24
2016,6,28,14,30,912.0,112.0,2.6,26.0,881.0,845.2,625.26
2016,6,28,14,45,906.0,109.0,2.65,26.0,847.5,805.18,599.79
2016,6,28,15,0,900.0,106.0,2.7,26.0,814.0,762.65,572.3
2016,6,28,15,15,890.0,104.0,2.7,25.5,774.5,716.04,541.28
2016,6,28,15,30,880.0,102.0,2.7,25.0,735.0,667.68,507.38
2016,6,28,15,45,869.0,98.5,2.7,25.0,691.5,615.81,468.97
2016,6,28,16,0,858.0,95.0,2.7,25.0,648.0,562.8,428.59
2016,6,28,16,15,841.0,92.5,2.7,24.5,600.5,506.75,385.44
2016,6,28,16,30,824.0,90.0,2.7,24.0,553.0,450.26,340.4
2016,6,28,16,45,804.0,86.0,2.7,24.0,503.0,391.52,291.57
2016,6,28,17,0,784.0,82.0,2.7,24.0,453.0,333.74,242.2
2016,6,28,17,15,754.0,77.5,2.55,23.5,402.0,274.06,191.13
2016,6,28,17,30,724.0,73.0,2.4,23.0,351.0,217.07,142.38
2016,6,28,17,45,685.0,67.5,2.3,22.5,300.5,157.89,94.23
2016,6,28,18,0,646.0,62.0,2.2,22.0,250.0,105.65,56.71
2016,6,28,18,15,586.0,56.0,2.05,21.0,201.0,56.94,32.35
2016,6,28,18,30,526.0,50.0,1.9,20.0,152.0,38.85,28.13
2016,6,28,18,45,433.5,41.0,1.75,19.0,109.5,32.57,22.35
2016,6,28,19,0,341.0,32.0,1.6,18.0,67.0,26.09,15.76
2016,6,28,19,15,170.5,16.0,1.65,17.5,33.5,12.73,0.0
2016,6,28,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,1.15,13.5,34.0,14.02,0.0
2016,6,29,5,30,316.0,35.0,1.1,14.0,68.0,28.79,18.44
2016,6,29,5,45,412.5,44.0,1.1,14.5,111.0,35.14,25.11
2016,6,29,6,0,509.0,53.0,1.1,15.0,154.0,41.31,30.98
2016,6,29,6,15,325.5,83.5,1.0,15.5,155.0,71.99,49.71
2016,6,29,6,30,142.0,114.0,0.9,16.0,156.0,105.55,77.92
2016,6,29,6,45,157.0,133.5,0.8,16.5,187.5,134.92,100.64
2016,6,29,7,0,172.0,153.0,0.7,17.0,219.0,166.23,125.73
2016,6,29,7,15,474.5,119.5,0.65,17.5,338.0,233.62,170.93
2016,6,29,7,30,777.0,86.0,0.6,18.0,457.0,337.11,247.68
2016,6,29,7,45,798.5,90.0,0.6,19.0,507.0,395.12,295.16
2016,6,29,8,0,820.0,94.0,0.6,20.0,557.0,454.25,341.96
2016,6,29,8,15,837.5,97.0,0.55,20.5,605.0,511.28,385.61
2016,6,29,8,30,855.0,100.0,0.5,21.0,653.0,568.4,427.41
2016,6,29,8,45,867.0,103.5,0.45,21.5,697.0,621.18,464.42
2016,6,29,9,0,879.0,107.0,0.4,22.0,741.0,673.57,499.59
2016,6,29,9,15,889.5,109.0,0.45,22.0,780.5,722.19,533.37
2016,6,29,9,30,900.0,111.0,0.5,22.0,820.0,769.09,564.65
2016,6,29,9,45,907.0,113.0,0.6,22.5,854.0,811.35,591.16
2016,6,29,10,0,914.0,115.0,0.7,23.0,888.0,851.16,615.89
2016,6,29,10,15,920.0,116.5,0.8,23.0,916.5,887.02,639.15
2016,6,29,10,30,926.0,118.0,0.9,23.0,945.0,919.99,660.56
2016,6,29,10,45,931.0,119.0,1.0,23.5,966.5,948.54,677.89
2016,6,29,11,0,936.0,120.0,1.1,24.0,988.0,973.84,693.17
2016,6,29,11,15,938.5,120.5,1.2,24.0,1003.0,992.97,705.99
2016,6,29,11,30,941.0,121.0,1.3,24.0,1018.0,1008.55,716.75
2016,6,29,11,45,942.5,121.5,1.4,24.5,1025.0,1019.58,723.37
2016,6,29,12,0,944.0,122.0,1.5,25.0,1032.0,1026.95,727.82
2016,6,29,12,15,944.0,122.0,1.6,25.0,1032.0,1028.74,730.32
2016,6,29,12,30,944.0,122.0,1.7,25.0,1032.0,1026.86,730.65
2016,6,29,12,45,942.5,121.5,1.8,25.0,1024.0,1019.4,727.57
2016,6,29,13,0,941.0,121.0,1.9,25.0,1016.0,1008.28,722.25
2016,6,29,13,15,938.0,120.0,1.95,25.0,1001.5,991.67,712.87
2016,6,29,13,30,935.0,119.0,2.0,25.0,987.0,971.53,701.28
2016,6,29,13,45,931.0,118.0,2.1,25.0,965.0,947.06,687.44
2016,6,29,14,0,927.0,117.0,2.2,25.0,943.0,919.29,671.33
2016,6,29,14,15,921.0,115.5,2.2,24.5,914.5,886.21,651.91
2016,6,29,14,30,915.0,114.0,2.2,24.0,886.0,850.24,630.4
2016,6,29,14,45,907.0,112.0,2.25,24.0,851.5,809.55,604.63
2016,6,29,15,0,899.0,110.0,2.3,24.0,817.0,766.5,576.92
2016,6,29,15,15,888.5,108.0,2.3,24.0,777.0,719.59,544.6
2016,6,29,15,30,878.0,106.0,2.3,24.0,737.0,670.96,509.65
2016,6,29,15,45,864.5,103.0,2.35,24.0,692.5,618.16,470.96
2016,6,29,16,0,851.0,100.0,2.4,24.0,648.0,565.09,430.85
2016,6,29,16,15,833.0,97.0,2.4,23.5,600.5,507.91,386.98
2016,6,29,16,30,815.0,94.0,2.4,23.0,553.0,450.87,341.65
2016,6,29,16,45,792.0,90.5,2.4,22.5,502.5,391.9,293.3
2016,6,29,17,0,769.0,87.0,2.4,22.0,452.0,334.21,244.53
2016,6,29,17,15,737.5,82.5,2.35,21.5,400.5,274.93,193.75
2016,6,29,17,30,706.0,78.0,2.3,21.0,349.0,215.72,143.13
2016,6,29,17,45,662.0,72.5,2.3,20.5,297.5,159.41,97.23
2016,6,29,18,0,618.0,67.0,2.3,20.0,246.0,108.0,60.13
2016,6,29,18,15,555.0,60.0,2.15,19.0,197.5,59.96,35.42
2016,6,29,18,30,492.0,53.0,2.0,18.0,149.0,41.33,30.53
2016,6,29,18,45,392.5,43.5,1.95,17.5,106.5,34.71,24.34
2016,6,29,19,0,293.0,34.0,1.9,17.0,64.0,27.88,17.3
2016,6,29,19,15,146.5,17.0,1.85,16.5,32.0,13.6,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,121.5,18.0,0.9,14.5,31.0,14.13,0.0
2016,6,30,5,30,243.0,36.0,0.9,15.0,62.0,28.1,17.71
2016,6,30,5,45,335.5,48.0,0.95,15.5,103.0,36.99,26.59
2016,6,30,6,0,428.0,60.0,1.0,16.0,144.0,47.31,36.09
2016,6,30,6,15,492.0,68.5,0.9,16.5,191.5,66.05,41.79
2016,6,30,6,30,556.0,77.0,0.8,17.0,239.0,111.72,66.31
2016,6,30,6,45,602.5,83.5,0.75,17.5,289.5,160.73,101.81
2016,6,30,7,0,649.0,90.0,0.7,18.0,340.0,215.06,145.76
2016,6,30,7,15,682.0,95.5,0.7,18.5,390.5,269.9,192.21
2016,6,30,7,30,715.0,101.0,0.7,19.0,441.0,327.87,241.01
2016,6,30,7,45,742.0,105.0,0.7,20.0,491.5,385.0,287.7
2016,6,30,8,0,769.0,109.0,0.7,21.0,542.0,445.52,335.21
2016,6,30,8,15,788.0,112.5,0.65,21.5,589.5,501.2,377.73
2016,6,30,8,30,807.0,116.0,0.6,22.0,637.0,557.22,418.74
2016,6,30,8,45,821.5,119.5,0.55,23.0,681.0,610.61,455.31
2016,6,30,9,0,836.0,123.0,0.5,24.0,725.0,663.32,489.73
2016,6,30,9,15,847.5,125.5,0.4,24.0,764.5,712.04,521.28
2016,6,30,9,30,859.0,128.0,0.3,24.0,804.0,759.25,550.7
2016,6,30,9,45,875.0,126.0,0.25,24.5,840.0,798.98,572.92
2016,6,30,10,0,891.0,124.0,0.2,25.0,876.0,841.2,596.15
2016,6,30,10,15,897.0,125.5,0.35,25.0,904.0,876.38,619.32
2016,6,30,10,30,903.0,127.0,0.5,25.0,932.0,908.75,641.06
2016,6,30,10,45,907.0,128.5,0.65,25.5,953.5,936.36,658.71
2016,6,30,11,0,911.0,130.0,0.8,26.0,975.0,960.75,674.39
2016,6,30,11,15,914.0,131.0,1.0,26.0,989.5,980.42,689.44
2016,6,30,11,30,917.0,132.0,1.2,26.0,1004.0,996.64,702.33
2016,6,30,11,45,918.0,132.5,1.45,26.0,1011.5,1006.99,712.32
2016,6,30,12,0,919.0,133.0,1.7,26.0,1019.0,1013.78,719.93
2016,6,30,12,15,918.5,133.0,1.8,26.0,1018.5,1015.09,721.98
2016,6,30,12,30,918.0,133.0,1.9,26.0,1018.0,1012.83,721.91
2016,6,30,12,45,914.0,134.0,2.05,26.0,1009.5,1004.6,718.76
2016,6,30,13,0,910.0,135.0,2.2,26.0,1001.0,992.87,713.39
2016,6,30,13,15,907.0,134.0,2.3,26.0,986.0,976.76,704.64
2016,6,30,13,30,904.0,133.0,2.4,26.0,971.0,957.22,693.68
2016,6,30,13,45,901.0,130.5,2.5,26.0,949.5,932.94,679.58
2016,6,30,14,0,898.0,128.0,2.6,26.0,928.0,905.41,663.25
2016,6,30,14,15,891.0,126.0,2.65,26.0,899.0,871.88,642.41
2016,6,30,14,30,884.0,124.0,2.7,26.0,870.0,835.62,619.58
2016,6,30,14,45,877.0,121.0,2.75,26.0,836.0,795.86,594.13
2016,6,30,15,0,870.0,118.0,2.8,26.0,802.0,753.75,566.77
2016,6,30,15,15,859.0,115.5,2.8,25.5,762.5,707.21,535.28
2016,6,30,15,30,848.0,113.0,2.8,25.0,723.0,661.36,503.04
2016,6,30,15,45,834.5,109.5,2.85,25.0,679.0,608.75,464.26
2016,6,30,16,0,821.0,106.0,2.9,25.0,635.0,555.33,423.73
2016,6,30,16,15,802.5,103.0,2.9,24.5,587.5,499.38,380.67
2016,6,30,16,30,784.0,100.0,2.9,24.0,540.0,443.69,336.3
2016,6,30,16,45,760.0,95.5,2.9,24.0,490.5,385.03,287.72
2016,6,30,17,0,736.0,91.0,2.9,24.0,441.0,327.84,239.11
2016,6,30,17,15,704.0,86.5,2.85,23.5,390.0,267.72,188.08
2016,6,30,17,30,672.0,82.0,2.8,23.0,339.0,212.78,141.26
2016,6,30,17,45,628.5,76.0,2.75,22.5,289.0,158.03,96.89
2016,6,30,18,0,585.0,70.0,2.7,22.0,239.0,108.18,61.02
2016,6,30,18,15,521.5,62.5,2.5,21.0,191.5,61.62,36.83
2016,6,30,18,30,458.0,55.0,2.3,20.0,144.0,42.97,31.68
2016,6,30,18,45,364.5,44.5,2.1,19.5,102.5,35.55,24.84
2016,6,30,19,0,271.0,34.0,1.9,19.0,61.0,27.85,17.09
2016,6,30,19,15,135.5,17.0,1.9,18.5,30.5,13.36,0.0
2016,6,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.45,15.0,30.0,13.75,0.0
2016,7,1,5,30,240.0,35.0,0.4,15.0,60.0,27.32,17.02
2016,7,1,5,45,333.0,46.0,0.4,15.5,100.5,36.89,26.52
2016,7,1,6,0,426.0,57.0,0.4,16.0,141.0,44.68,33.81
2016,7,1,6,15,489.0,65.5,0.4,16.5,187.5,62.95,39.49
2016,7,1,6,30,552.0,74.0,0.4,17.0,234.0,108.32,63.67
2016,7,1,6,45,597.0,80.5,0.4,17.5,283.5,156.85,98.67
2016,7,1,7,0,642.0,87.0,0.4,18.0,333.0,210.5,141.95
2016,7,1,7,15,675.0,92.0,0.5,18.5,383.5,264.45,187.7
2016,7,1,7,30,708.0,97.0,0.6,19.0,434.0,321.53,235.99
2016,7,1,7,45,733.5,101.0,0.75,19.5,483.0,377.66,283.11
2016,7,1,8,0,759.0,105.0,0.9,20.0,532.0,437.03,331.48
2016,7,1,8,15,778.5,108.5,1.0,20.5,579.0,492.42,375.3
2016,7,1,8,30,798.0,112.0,1.1,21.0,626.0,548.23,418.06
2016,7,1,8,45,813.0,115.0,1.25,21.5,670.0,601.0,457.71
2016,7,1,9,0,828.0,118.0,1.4,22.0,714.0,653.16,495.84
2016,7,1,9,15,839.5,120.5,1.5,22.0,753.0,701.54,530.99
2016,7,1,9,30,851.0,123.0,1.6,22.0,792.0,744.47,561.79
2016,7,1,9,45,860.5,125.0,1.7,22.5,826.0,786.89,589.14
2016,7,1,10,0,870.0,127.0,1.8,23.0,860.0,827.19,614.75
2016,7,1,10,15,876.5,128.5,1.85,23.0,888.5,862.17,637.34
2016,7,1,10,30,883.0,130.0,1.9,23.0,917.0,894.44,658.07
2016,7,1,10,45,888.5,131.0,2.0,23.0,938.5,922.46,676.51
2016,7,1,11,0,894.0,132.0,2.1,23.0,960.0,947.41,692.98
