Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,897.0,132.5,2.15,23.0,975.0,966.36,705.1
2016,7,1,11,30,900.0,133.0,2.2,23.0,990.0,981.93,715.15
2016,7,1,11,45,902.0,133.5,2.3,23.0,997.5,993.12,723.02
2016,7,1,12,0,904.0,134.0,2.4,23.0,1005.0,1000.81,728.76
2016,7,1,12,15,904.0,134.0,2.45,23.0,1005.0,1002.62,730.31
2016,7,1,12,30,904.0,134.0,2.5,23.0,1005.0,1000.91,729.74
2016,7,1,12,45,895.5,138.0,2.6,23.0,995.5,991.31,724.67
2016,7,1,13,0,887.0,142.0,2.7,23.0,986.0,978.34,717.48
2016,7,1,13,15,883.5,141.5,2.7,23.0,971.5,962.58,707.63
2016,7,1,13,30,880.0,141.0,2.7,23.0,957.0,943.51,695.68
2016,7,1,13,45,876.5,138.5,2.75,23.0,935.5,919.34,680.79
2016,7,1,14,0,873.0,136.0,2.8,23.0,914.0,892.04,663.77
2016,7,1,14,15,866.5,134.5,2.8,23.0,886.0,860.13,643.21
2016,7,1,14,30,860.0,133.0,2.8,23.0,858.0,825.54,620.73
2016,7,1,14,45,852.0,130.0,2.8,23.0,824.0,785.88,594.58
2016,7,1,15,0,844.0,127.0,2.8,23.0,790.0,748.19,569.41
2016,7,1,15,15,832.0,124.5,2.8,22.5,750.5,701.26,536.95
2016,7,1,15,30,820.0,122.0,2.8,22.0,711.0,652.91,502.6
2016,7,1,15,45,806.0,118.5,2.8,22.0,668.0,601.25,463.89
2016,7,1,16,0,792.0,115.0,2.8,22.0,625.0,548.88,423.59
2016,7,1,16,15,772.5,111.0,2.75,21.5,577.5,492.9,380.01
2016,7,1,16,30,753.0,107.0,2.7,21.0,530.0,437.36,335.34
2016,7,1,16,45,729.0,102.5,2.7,21.0,481.0,378.41,286.24
2016,7,1,17,0,705.0,98.0,2.7,21.0,432.0,322.54,238.36
2016,7,1,17,15,671.5,92.5,2.65,20.5,382.0,265.0,189.1
2016,7,1,17,30,638.0,87.0,2.6,20.0,332.0,210.66,142.54
2016,7,1,17,45,593.5,80.5,2.6,20.0,282.5,157.27,98.74
2016,7,1,18,0,549.0,74.0,2.6,20.0,233.0,108.92,63.47
2016,7,1,18,15,485.5,65.5,2.45,19.5,186.0,63.62,39.14
2016,7,1,18,30,422.0,57.0,2.3,19.0,139.0,44.63,33.26
2016,7,1,18,45,329.0,46.0,2.15,18.5,99.0,35.44,24.85
2016,7,1,19,0,236.0,35.0,2.0,18.0,59.0,27.31,16.71
2016,7,1,19,15,118.0,17.5,1.95,17.5,29.5,13.74,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.0,17.5,1.9,13.0,29.0,13.75,0.0
2016,7,2,5,30,234.0,35.0,2.0,13.0,58.0,27.33,17.02
2016,7,2,5,45,330.0,46.0,2.1,13.5,98.5,35.48,25.42
2016,7,2,6,0,426.0,57.0,2.2,14.0,139.0,44.75,34.09
2016,7,2,6,15,255.5,84.5,2.25,14.5,138.0,72.05,51.58
2016,7,2,6,30,85.0,112.0,2.3,15.0,137.0,98.64,74.87
2016,7,2,6,45,98.5,132.0,2.35,15.5,166.0,124.68,95.45
2016,7,2,7,0,112.0,152.0,2.4,16.0,195.0,152.55,118.02
2016,7,2,7,15,193.0,168.5,2.4,16.5,255.0,197.35,152.4
2016,7,2,7,30,274.0,185.0,2.4,17.0,315.0,252.67,196.03
2016,7,2,7,45,519.5,144.0,2.45,17.5,424.0,331.82,256.73
2016,7,2,8,0,765.0,103.0,2.5,18.0,533.0,437.44,339.48
2016,7,2,8,15,784.0,106.5,2.5,18.0,580.0,492.93,385.04
2016,7,2,8,30,803.0,110.0,2.5,18.0,627.0,548.78,429.76
2016,7,2,8,45,818.0,113.0,2.5,18.5,670.5,601.83,470.23
2016,7,2,9,0,833.0,116.0,2.5,19.0,714.0,654.26,508.94
2016,7,2,9,15,844.5,118.5,2.5,19.0,753.5,702.9,544.78
2016,7,2,9,30,856.0,121.0,2.5,19.0,793.0,746.18,575.97
2016,7,2,9,45,853.5,129.5,2.55,19.5,824.0,785.71,601.66
2016,7,2,10,0,851.0,138.0,2.6,20.0,855.0,828.31,629.18
2016,7,2,10,15,858.0,140.0,2.65,20.0,883.5,857.54,648.42
2016,7,2,10,30,865.0,142.0,2.7,20.0,912.0,890.23,670.08
2016,7,2,10,45,870.0,143.5,2.75,20.5,933.5,917.87,686.9
2016,7,2,11,0,875.0,145.0,2.8,21.0,955.0,942.47,701.65
2016,7,2,11,15,878.0,146.0,2.85,21.0,970.0,961.59,714.1
2016,7,2,11,30,881.0,147.0,2.9,21.0,985.0,977.4,724.46
2016,7,2,11,45,882.5,147.5,2.95,21.0,992.5,987.95,731.46
2016,7,2,12,0,884.0,148.0,3.0,21.0,1000.0,995.08,736.33
2016,7,2,12,15,884.0,148.0,3.0,21.0,1000.0,996.89,737.4
2016,7,2,12,30,884.0,148.0,3.0,21.0,1000.0,995.26,736.36
2016,7,2,12,45,890.0,142.5,3.05,21.0,995.0,990.85,734.03
2016,7,2,13,0,896.0,137.0,3.1,21.0,990.0,982.82,729.42
2016,7,2,13,15,893.0,136.5,3.1,21.0,975.0,967.43,719.61
2016,7,2,13,30,890.0,136.0,3.1,21.0,960.0,948.67,707.67
2016,7,2,13,45,885.5,134.5,3.1,21.0,938.5,924.34,692.03
2016,7,2,14,0,881.0,133.0,3.1,21.0,917.0,896.9,674.3
2016,7,2,14,15,874.0,131.5,3.1,21.0,889.0,864.36,653.05
2016,7,2,14,30,867.0,130.0,3.1,21.0,861.0,829.14,629.84
2016,7,2,14,45,858.0,128.0,3.1,21.0,827.0,789.4,603.32
2016,7,2,15,0,849.0,126.0,3.1,21.0,793.0,751.66,577.88
2016,7,2,15,15,837.0,123.0,3.1,20.5,753.5,704.04,544.53
2016,7,2,15,30,825.0,120.0,3.1,20.0,714.0,654.99,509.27
2016,7,2,15,45,809.0,117.5,3.1,20.0,670.0,602.86,469.73
2016,7,2,16,0,793.0,115.0,3.1,20.0,626.0,550.2,428.72
2016,7,2,16,15,773.5,111.5,3.05,19.5,579.0,494.61,384.97
2016,7,2,16,30,754.0,108.0,3.0,19.0,532.0,439.45,340.12
2016,7,2,16,45,727.5,104.0,3.0,19.0,482.0,379.91,290.1
2016,7,2,17,0,701.0,100.0,3.0,19.0,432.0,323.71,241.56
2016,7,2,17,15,667.5,94.5,2.95,18.5,382.0,266.33,192.01
2016,7,2,17,30,634.0,89.0,2.9,18.0,332.0,212.16,145.18
2016,7,2,17,45,586.5,82.5,2.85,18.0,282.0,158.47,100.87
2016,7,2,18,0,539.0,76.0,2.8,18.0,232.0,110.22,65.4
2016,7,2,18,15,475.5,67.0,2.7,17.5,185.5,65.03,40.65
2016,7,2,18,30,412.0,58.0,2.6,17.0,139.0,45.5,34.3
2016,7,2,18,45,320.5,46.5,2.55,16.5,98.5,35.81,25.38
2016,7,2,19,0,229.0,35.0,2.5,16.0,58.0,27.3,16.84
2016,7,2,19,15,114.5,17.5,2.45,15.5,29.0,13.74,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.0,29.0,12.98,0.0
2016,7,3,5,30,249.0,33.0,2.1,12.0,58.0,25.8,15.73
2016,7,3,5,45,345.0,44.0,2.15,12.5,99.0,35.23,25.29
2016,7,3,6,0,441.0,55.0,2.2,13.0,140.0,43.1,32.75
2016,7,3,6,15,225.0,76.5,2.2,13.5,120.5,65.27,46.64
2016,7,3,6,30,9.0,98.0,2.2,14.0,101.0,84.21,66.02
2016,7,3,6,45,15.5,117.0,2.25,14.5,123.0,102.52,80.97
2016,7,3,7,0,22.0,136.0,2.3,15.0,145.0,121.79,96.55
2016,7,3,7,15,166.0,157.5,2.3,15.5,235.0,181.06,140.57
2016,7,3,7,30,310.0,179.0,2.3,16.0,325.0,259.15,201.16
2016,7,3,7,45,540.5,140.0,2.3,16.5,429.0,338.77,262.66
2016,7,3,8,0,771.0,101.0,2.3,17.0,533.0,437.87,340.6
2016,7,3,8,15,789.5,104.5,2.3,17.0,580.0,493.46,386.35
2016,7,3,8,30,808.0,108.0,2.3,17.0,627.0,549.35,431.17
2016,7,3,8,45,823.0,110.5,2.35,17.5,670.5,602.2,471.75
2016,7,3,9,0,838.0,113.0,2.4,18.0,714.0,654.42,510.62
2016,7,3,9,15,849.5,115.5,2.4,18.0,753.5,700.3,544.65
2016,7,3,9,30,861.0,118.0,2.4,18.0,793.0,746.97,578.16
2016,7,3,9,45,882.0,112.5,2.45,18.5,830.0,791.57,607.43
2016,7,3,10,0,903.0,107.0,2.5,19.0,867.0,834.75,635.31
2016,7,3,10,15,909.0,108.5,2.55,19.0,895.5,870.49,659.01
2016,7,3,10,30,915.0,110.0,2.6,19.0,924.0,903.38,680.71
2016,7,3,10,45,919.5,111.0,2.7,19.5,945.5,931.45,698.2
2016,7,3,11,0,924.0,112.0,2.8,20.0,967.0,956.29,713.5
2016,7,3,11,15,927.0,112.5,2.85,20.0,982.0,975.91,726.28
2016,7,3,11,30,930.0,113.0,2.9,20.0,997.0,992.03,736.86
2016,7,3,11,45,931.5,113.5,3.0,20.5,1004.5,1003.18,743.25
2016,7,3,12,0,933.0,114.0,3.1,21.0,1012.0,1010.7,747.36
2016,7,3,12,15,933.0,114.0,3.15,21.0,1012.5,1012.66,748.94
2016,7,3,12,30,933.0,114.0,3.2,21.0,1013.0,1010.97,748.27
2016,7,3,12,45,918.0,123.0,3.3,21.0,1002.0,999.92,741.91
2016,7,3,13,0,903.0,132.0,3.4,21.0,991.0,985.43,733.37
2016,7,3,13,15,900.0,131.0,3.4,21.0,976.0,969.5,723.2
2016,7,3,13,30,897.0,130.0,3.4,21.0,961.0,950.16,710.81
2016,7,3,13,45,892.5,128.5,3.4,21.0,940.0,925.7,695.0
2016,7,3,14,0,888.0,127.0,3.4,21.0,919.0,898.09,677.05
2016,7,3,14,15,881.5,125.5,3.4,20.5,890.5,865.79,657.1
2016,7,3,14,30,875.0,124.0,3.4,20.0,862.0,830.74,635.06
2016,7,3,14,45,867.0,122.0,3.4,20.0,828.5,791.5,608.65
2016,7,3,15,0,859.0,120.0,3.4,20.0,795.0,749.99,580.41
2016,7,3,15,15,847.5,117.5,3.35,20.0,755.5,703.55,546.63
2016,7,3,15,30,836.0,115.0,3.3,20.0,716.0,658.02,512.45
2016,7,3,15,45,821.5,111.5,3.3,20.0,672.0,605.33,472.39
2016,7,3,16,0,807.0,108.0,3.3,20.0,628.0,551.94,430.75
2016,7,3,16,15,788.5,104.5,3.25,19.5,581.0,496.16,386.7
2016,7,3,16,30,770.0,101.0,3.2,19.0,534.0,440.66,341.43
2016,7,3,16,45,745.5,97.0,3.15,19.0,484.5,382.94,292.52
2016,7,3,17,0,721.0,93.0,3.1,19.0,435.0,324.55,242.0
2016,7,3,17,15,688.5,88.0,3.0,18.5,384.5,266.78,191.85
2016,7,3,17,30,656.0,83.0,2.9,18.0,334.0,212.05,144.3
2016,7,3,17,45,612.0,76.5,2.85,17.5,284.5,157.59,99.23
2016,7,3,18,0,568.0,70.0,2.8,17.0,235.0,108.09,62.66
2016,7,3,18,15,506.0,62.5,2.65,16.5,188.0,62.41,37.88
2016,7,3,18,30,444.0,55.0,2.5,16.0,141.0,42.96,32.22
2016,7,3,18,45,353.0,44.0,2.35,15.5,100.0,35.11,24.89
2016,7,3,19,0,262.0,33.0,2.2,15.0,59.0,26.94,16.6
2016,7,3,19,15,131.0,16.5,2.2,14.5,29.5,12.97,0.0
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,134.0,16.0,2.3,12.0,29.0,12.84,0.0
2016,7,4,5,30,268.0,32.0,2.4,12.0,58.0,26.21,15.95
2016,7,4,5,45,367.0,41.5,2.5,12.5,99.0,33.08,23.38
2016,7,4,6,0,466.0,51.0,2.6,13.0,140.0,39.74,29.75
2016,7,4,6,15,528.0,58.5,2.6,13.5,187.5,56.73,34.78
2016,7,4,6,30,590.0,66.0,2.6,14.0,235.0,103.43,59.25
2016,7,4,6,45,295.0,79.0,2.65,14.5,163.5,109.16,74.04
2016,7,4,7,0,0.0,92.0,2.7,15.0,92.0,80.72,63.03
2016,7,4,7,15,4.0,124.0,2.7,15.0,126.5,109.44,86.82
2016,7,4,7,30,8.0,156.0,2.7,15.0,161.0,138.93,110.91
2016,7,4,7,45,20.5,184.5,2.7,15.5,196.5,169.46,135.22
2016,7,4,8,0,33.0,213.0,2.7,16.0,232.0,203.23,161.9
2016,7,4,8,15,72.5,249.5,2.7,16.5,295.0,258.04,205.08
2016,7,4,8,30,112.0,286.0,2.7,17.0,358.0,321.39,254.33
2016,7,4,8,45,203.0,299.5,2.75,17.5,441.0,395.55,311.83
2016,7,4,9,0,294.0,313.0,2.8,18.0,524.0,483.37,378.69
2016,7,4,9,15,589.0,208.5,2.8,18.0,660.5,614.31,480.9
2016,7,4,9,30,884.0,104.0,2.8,18.0,797.0,750.38,583.61
2016,7,4,9,45,877.0,114.5,2.85,18.5,827.0,789.71,608.62
2016,7,4,10,0,870.0,125.0,2.9,19.0,857.0,825.57,631.66
2016,7,4,10,15,876.5,126.5,2.95,19.0,885.0,860.73,655.24
2016,7,4,10,30,883.0,128.0,3.0,19.0,913.0,893.17,676.85
2016,7,4,10,45,886.5,130.0,3.05,19.5,934.5,920.53,693.62
2016,7,4,11,0,890.0,132.0,3.1,20.0,956.0,944.72,708.2
2016,7,4,11,15,893.0,133.0,3.1,20.0,970.5,964.23,720.63
2016,7,4,11,30,896.0,134.0,3.1,20.0,985.0,980.38,730.88
2016,7,4,11,45,896.0,135.0,3.15,20.0,992.0,990.24,737.44
2016,7,4,12,0,896.0,136.0,3.2,20.0,999.0,996.59,741.81
2016,7,4,12,15,895.5,136.0,3.2,20.0,998.5,998.03,742.65
2016,7,4,12,30,895.0,136.0,3.2,20.0,998.0,995.98,741.32
2016,7,4,12,45,904.0,129.0,3.25,20.0,993.5,992.93,739.86
2016,7,4,13,0,913.0,122.0,3.3,20.0,989.0,986.14,736.0
2016,7,4,13,15,909.5,121.0,3.3,20.0,974.5,969.61,725.34
2016,7,4,13,30,906.0,120.0,3.3,20.0,960.0,949.66,712.52
2016,7,4,13,45,901.5,119.0,3.3,20.0,938.0,925.49,696.87
2016,7,4,14,0,897.0,118.0,3.3,20.0,916.0,898.14,679.07
2016,7,4,14,15,890.5,116.5,3.3,20.0,888.0,865.59,657.64
2016,7,4,14,30,884.0,115.0,3.3,20.0,860.0,830.26,634.19
2016,7,4,14,45,876.5,112.5,3.3,20.0,826.0,790.62,607.54
2016,7,4,15,0,869.0,110.0,3.3,20.0,792.0,748.66,579.02
2016,7,4,15,15,858.0,108.0,3.3,19.5,753.0,702.65,547.18
2016,7,4,15,30,847.0,106.0,3.3,19.0,714.0,655.03,512.61
2016,7,4,15,45,834.0,102.5,3.3,19.0,671.0,604.85,474.17
2016,7,4,16,0,821.0,99.0,3.3,19.0,628.0,551.71,432.48
2016,7,4,16,15,803.0,96.0,3.25,18.5,581.0,495.98,388.21
2016,7,4,16,30,785.0,93.0,3.2,18.0,534.0,440.44,342.63
2016,7,4,16,45,763.5,88.5,3.15,18.0,485.0,382.62,293.29
2016,7,4,17,0,742.0,84.0,3.1,18.0,436.0,325.97,243.71
2016,7,4,17,15,428.5,118.0,3.05,17.5,316.5,221.36,164.07
2016,7,4,17,30,115.0,152.0,3.0,17.0,197.0,153.99,118.62
2016,7,4,17,45,105.0,131.5,2.95,17.0,168.0,126.02,95.7
2016,7,4,18,0,95.0,111.0,2.9,17.0,139.0,99.48,74.48
2016,7,4,18,15,286.0,80.5,2.8,16.5,140.5,69.29,47.62
2016,7,4,18,30,477.0,50.0,2.7,16.0,142.0,38.74,28.51
2016,7,4,18,45,387.0,40.5,2.6,15.5,101.5,32.07,22.24
2016,7,4,19,0,297.0,31.0,2.5,15.0,61.0,25.16,15.1
2016,7,4,19,15,148.5,15.5,2.5,14.5,30.5,12.31,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.0,16.0,1.6,12.5,28.5,12.6,0.0
2016,7,5,5,30,254.0,32.0,1.6,13.0,57.0,26.27,15.8
2016,7,5,5,45,350.5,42.5,1.65,13.5,97.5,34.03,24.09
2016,7,5,6,0,447.0,53.0,1.7,14.0,138.0,41.5,31.18
2016,7,5,6,15,511.5,60.5,1.65,14.5,185.0,57.64,35.91
2016,7,5,6,30,576.0,68.0,1.6,15.0,232.0,103.54,59.71
2016,7,5,6,45,288.0,73.0,1.55,15.5,155.0,103.0,68.83
2016,7,5,7,0,0.0,78.0,1.5,16.0,78.0,68.82,52.75
2016,7,5,7,15,0.0,93.0,1.45,16.5,93.0,81.95,63.52
2016,7,5,7,30,0.0,108.0,1.4,17.0,108.0,95.18,74.12
2016,7,5,7,45,0.0,120.5,1.4,17.5,120.5,106.32,82.85
2016,7,5,8,0,0.0,133.0,1.4,18.0,133.0,117.51,91.5
2016,7,5,8,15,4.0,165.5,1.4,18.0,168.0,148.34,116.09
2016,7,5,8,30,8.0,198.0,1.4,18.0,203.0,179.83,140.84
2016,7,5,8,45,11.0,217.5,1.45,18.5,225.0,199.79,155.95
2016,7,5,9,0,14.0,237.0,1.5,19.0,247.0,220.13,171.22
2016,7,5,9,15,84.0,304.5,1.55,19.0,370.0,335.56,260.95
2016,7,5,9,30,154.0,372.0,1.6,19.0,493.0,460.66,354.51
2016,7,5,9,45,523.5,243.5,1.7,19.5,679.5,646.35,495.59
2016,7,5,10,0,893.0,115.0,1.8,20.0,866.0,834.69,628.55
2016,7,5,10,15,900.0,116.5,1.9,20.0,895.0,871.06,651.23
2016,7,5,10,30,907.0,118.0,2.0,20.0,924.0,904.68,673.56
2016,7,5,10,45,912.0,119.0,2.15,20.5,946.0,933.1,691.63
2016,7,5,11,0,917.0,120.0,2.3,21.0,968.0,958.34,707.59
2016,7,5,11,15,920.5,121.0,2.4,21.0,983.5,978.88,721.33
2016,7,5,11,30,924.0,122.0,2.5,21.0,999.0,995.96,732.92
2016,7,5,11,45,926.0,122.0,2.65,21.0,1007.0,1007.13,741.25
2016,7,5,12,0,928.0,122.0,2.8,21.0,1015.0,1014.71,747.35
2016,7,5,12,15,929.0,122.0,2.85,21.0,1016.0,1017.71,749.65
2016,7,5,12,30,930.0,122.0,2.9,21.0,1017.0,1017.06,749.7
2016,7,5,12,45,925.0,124.5,3.0,21.0,1009.0,1009.42,745.73
2016,7,5,13,0,920.0,127.0,3.1,21.0,1001.0,998.23,739.51
2016,7,5,13,15,917.5,126.0,3.1,21.0,987.0,982.57,729.6
2016,7,5,13,30,915.0,125.0,3.1,21.0,973.0,963.42,717.46
2016,7,5,13,45,913.5,122.5,3.1,21.0,952.5,940.33,702.72
2016,7,5,14,0,912.0,120.0,3.1,21.0,932.0,913.86,685.73
2016,7,5,14,15,906.0,118.5,3.1,20.5,904.0,881.31,665.84
2016,7,5,14,30,900.0,117.0,3.1,20.0,876.0,845.9,643.8
2016,7,5,14,45,894.0,114.0,3.1,20.0,842.5,806.37,617.46
2016,7,5,15,0,888.0,111.0,3.1,20.0,809.0,764.34,589.13
2016,7,5,15,15,877.5,109.0,3.1,20.0,769.0,717.87,556.26
2016,7,5,15,30,867.0,107.0,3.1,20.0,729.0,669.69,520.6
2016,7,5,15,45,854.0,103.5,3.1,20.0,685.5,617.16,480.82
2016,7,5,16,0,841.0,100.0,3.1,20.0,642.0,564.44,439.77
2016,7,5,16,15,822.5,97.0,3.1,19.5,594.0,507.39,394.96
2016,7,5,16,30,804.0,94.0,3.1,19.0,546.0,450.54,348.76
2016,7,5,16,45,504.5,144.0,3.1,19.0,419.0,329.2,253.77
2016,7,5,17,0,205.0,194.0,3.1,19.0,292.0,238.06,184.58
2016,7,5,17,15,126.5,169.5,3.05,18.5,228.0,181.45,140.55
2016,7,5,17,30,48.0,145.0,3.0,18.0,164.0,134.29,104.68
2016,7,5,17,45,40.0,125.0,3.0,17.5,139.5,111.83,86.65
2016,7,5,18,0,32.0,105.0,3.0,17.0,115.0,90.58,69.6
2016,7,5,18,15,251.5,79.0,2.9,16.5,129.5,69.5,48.36
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,41.35,30.79
2016,7,5,18,45,372.0,43.0,2.7,15.5,102.0,34.31,24.17
2016,7,5,19,0,273.0,33.0,2.6,15.0,60.0,27.02,16.59
2016,7,5,19,15,136.5,16.5,2.55,14.5,30.0,12.98,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.0,0.9,12.5,28.0,12.02,0.0
2016,7,6,5,30,280.0,30.0,0.9,13.0,56.0,24.5,14.24
2016,7,6,5,45,376.5,39.0,0.95,13.5,96.5,31.0,21.45
2016,7,6,6,0,473.0,48.0,1.0,14.0,137.0,37.29,27.48
2016,7,6,6,15,535.0,55.0,0.95,14.5,184.0,53.14,32.01
2016,7,6,6,30,597.0,62.0,0.9,15.0,231.0,99.78,55.77
2016,7,6,6,45,298.5,85.5,0.85,15.5,170.0,114.64,77.99
2016,7,6,7,0,0.0,109.0,0.8,16.0,109.0,94.96,74.55
2016,7,6,7,15,19.0,144.0,0.7,16.0,153.0,130.19,102.85
2016,7,6,7,30,38.0,179.0,0.6,16.0,197.0,168.45,133.17
2016,7,6,7,45,79.5,210.0,0.55,16.5,253.0,214.68,168.86
2016,7,6,8,0,121.0,241.0,0.5,17.0,309.0,268.57,210.07
2016,7,6,8,15,474.0,167.5,0.4,17.5,465.5,392.39,303.56
2016,7,6,8,30,827.0,94.0,0.3,18.0,622.0,545.62,415.74
2016,7,6,8,45,841.0,96.0,0.2,18.5,665.5,597.24,450.66
2016,7,6,9,0,855.0,98.0,0.1,19.0,709.0,648.59,485.15
2016,7,6,9,15,865.5,100.0,0.2,19.5,748.0,696.49,518.23
2016,7,6,9,30,876.0,102.0,0.3,20.0,787.0,742.75,548.87
2016,7,6,9,45,884.0,104.0,0.45,20.5,821.0,785.24,576.62
2016,7,6,10,0,892.0,106.0,0.6,21.0,855.0,825.44,602.78
2016,7,6,10,15,898.0,107.5,0.8,21.0,883.0,861.0,627.84
2016,7,6,10,30,904.0,109.0,1.0,21.0,911.0,893.76,651.06
2016,7,6,10,45,908.5,109.5,1.2,21.0,932.5,921.24,670.82
2016,7,6,11,0,913.0,110.0,1.4,21.0,954.0,945.53,688.52
2016,7,6,11,15,916.0,110.5,1.6,21.0,968.5,965.12,703.17
2016,7,6,11,30,919.0,111.0,1.8,21.0,983.0,981.26,715.61
2016,7,6,11,45,921.0,110.5,2.0,21.5,990.5,991.95,723.16
2016,7,6,12,0,923.0,110.0,2.2,22.0,998.0,999.07,728.39
2016,7,6,12,15,923.0,110.5,2.4,22.0,998.0,1001.62,732.08
2016,7,6,12,30,923.0,111.0,2.6,22.0,998.0,1000.55,733.41
2016,7,6,12,45,913.5,115.5,2.8,22.0,988.5,990.63,728.95
2016,7,6,13,0,904.0,120.0,3.0,22.0,979.0,977.26,722.18
2016,7,6,13,15,901.0,119.5,3.1,21.5,965.0,961.84,714.6
2016,7,6,13,30,898.0,119.0,3.2,21.0,951.0,943.01,704.69
2016,7,6,13,45,896.5,116.0,3.3,21.0,930.0,919.8,690.42
2016,7,6,14,0,895.0,113.0,3.4,21.0,909.0,893.27,673.83
2016,7,6,14,15,889.0,112.0,3.4,21.0,881.5,861.69,653.08
2016,7,6,14,30,883.0,111.0,3.4,21.0,854.0,827.31,630.3
2016,7,6,14,45,878.0,107.5,3.45,21.0,821.5,788.67,604.63
2016,7,6,15,0,873.0,104.0,3.5,21.0,789.0,747.51,576.9
2016,7,6,15,15,863.0,101.5,3.45,20.5,750.5,701.53,545.22
2016,7,6,15,30,853.0,99.0,3.4,20.0,712.0,653.87,510.5
2016,7,6,15,45,843.0,95.5,3.4,20.0,669.5,603.79,472.25
2016,7,6,16,0,833.0,92.0,3.4,20.0,627.0,552.51,432.0
2016,7,6,16,15,816.0,89.0,3.35,19.5,580.5,497.2,388.11
2016,7,6,16,30,799.0,86.0,3.3,19.0,534.0,441.41,342.4
2016,7,6,16,45,779.5,82.0,3.25,19.0,485.5,384.04,293.43
2016,7,6,17,0,760.0,78.0,3.2,19.0,437.0,327.59,243.98
2016,7,6,17,15,730.0,74.0,3.15,18.5,387.0,269.47,193.1
2016,7,6,17,30,700.0,70.0,3.1,18.0,337.0,214.04,144.46
2016,7,6,17,45,660.0,64.5,3.1,17.5,287.5,155.94,95.84
2016,7,6,18,0,620.0,59.0,3.1,17.0,238.0,104.76,57.6
2016,7,6,18,15,560.5,53.0,2.95,16.5,191.0,57.17,31.91
2016,7,6,18,30,501.0,47.0,2.8,16.0,144.0,36.31,26.37
2016,7,6,18,45,410.0,38.5,2.65,15.5,102.5,30.41,20.78
2016,7,6,19,0,319.0,30.0,2.5,15.0,61.0,24.33,14.33
2016,7,6,19,15,159.5,15.0,2.45,14.5,30.5,11.91,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,1.55,12.5,27.5,11.17,0.0
2016,7,7,5,30,299.0,28.0,1.5,13.0,55.0,22.74,12.65
2016,7,7,5,45,393.5,36.5,1.45,13.5,95.5,28.88,19.56
2016,7,7,6,0,488.0,45.0,1.4,14.0,136.0,34.84,25.28
2016,7,7,6,15,548.5,51.5,1.25,14.5,182.5,50.14,29.51
2016,7,7,6,30,609.0,58.0,1.1,15.0,229.0,96.99,53.05
2016,7,7,6,45,317.5,97.0,1.0,15.5,187.5,126.64,87.17
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,121.91,95.84
2016,7,7,7,15,29.5,156.0,0.95,16.0,169.0,142.82,112.88
2016,7,7,7,30,33.0,176.0,1.0,16.0,192.0,164.32,130.19
2016,7,7,7,45,97.5,208.5,1.05,16.5,261.5,220.24,173.75
2016,7,7,8,0,162.0,241.0,1.1,17.0,331.0,286.47,225.09
2016,7,7,8,15,142.5,263.0,1.2,17.0,347.5,307.65,241.68
2016,7,7,8,30,123.0,285.0,1.3,17.0,364.0,326.65,256.32
2016,7,7,8,45,217.0,296.5,1.45,17.5,447.0,401.32,313.8
2016,7,7,9,0,311.0,308.0,1.6,18.0,530.0,489.97,380.46
2016,7,7,9,15,354.5,312.5,1.7,18.0,579.0,540.61,418.11
2016,7,7,9,30,398.0,317.0,1.8,18.0,628.0,593.85,457.49
2016,7,7,9,45,645.0,210.0,1.95,18.5,739.5,711.35,546.16
2016,7,7,10,0,892.0,103.0,2.1,19.0,851.0,822.77,624.82
2016,7,7,10,15,898.0,104.5,2.15,19.0,879.5,858.39,647.66
2016,7,7,10,30,904.0,106.0,2.2,19.0,908.0,891.2,669.22
2016,7,7,10,45,909.5,106.5,2.3,19.5,930.0,919.63,686.96
2016,7,7,11,0,915.0,107.0,2.4,20.0,952.0,944.92,702.57
2016,7,7,11,15,918.0,107.5,2.45,20.0,966.5,964.6,715.35
2016,7,7,11,30,921.0,108.0,2.5,20.0,981.0,980.82,725.97
2016,7,7,11,45,923.5,107.5,2.6,20.0,989.0,992.06,733.9
2016,7,7,12,0,926.0,107.0,2.7,20.0,997.0,999.72,739.61
2016,7,7,12,15,926.0,107.0,2.7,20.0,997.0,1001.84,740.87
2016,7,7,12,30,926.0,107.0,2.7,20.0,997.0,1000.31,739.89
2016,7,7,12,45,918.5,111.0,2.75,20.0,988.5,991.85,734.94
2016,7,7,13,0,911.0,115.0,2.8,20.0,980.0,979.89,727.81
2016,7,7,13,15,908.0,114.0,2.75,20.0,965.5,963.91,717.23
2016,7,7,13,30,905.0,113.0,2.7,20.0,951.0,944.49,704.47
2016,7,7,13,45,903.0,111.0,2.7,20.5,930.5,921.64,688.57
2016,7,7,14,0,901.0,109.0,2.7,21.0,910.0,895.48,670.52
2016,7,7,14,15,894.5,107.5,2.7,20.5,882.0,862.82,650.59
2016,7,7,14,30,888.0,106.0,2.7,20.0,854.0,827.38,628.57
2016,7,7,14,45,882.5,103.0,2.75,20.0,821.0,788.65,603.16
2016,7,7,15,0,877.0,100.0,2.8,20.0,788.0,747.43,575.69
2016,7,7,15,15,866.5,98.0,2.85,20.0,749.0,701.41,543.79
2016,7,7,15,30,856.0,96.0,2.9,20.0,710.0,653.74,508.7
2016,7,7,15,45,640.0,167.5,2.95,20.0,611.0,552.82,430.97
2016,7,7,16,0,424.0,239.0,3.0,20.0,512.0,461.35,359.79
2016,7,7,16,15,381.0,228.5,3.0,19.5,460.0,401.1,313.79
2016,7,7,16,30,338.0,218.0,3.0,19.0,408.0,349.34,273.28
2016,7,7,16,45,215.0,206.5,3.05,18.5,323.5,267.57,209.47
2016,7,7,17,0,92.0,195.0,3.1,18.0,239.0,200.49,157.65
2016,7,7,17,15,65.5,169.0,3.15,17.5,198.5,163.96,128.8
2016,7,7,17,30,39.0,143.0,3.2,17.0,158.0,130.92,102.71
2016,7,7,17,45,33.5,123.0,3.25,16.5,134.5,109.39,85.27
2016,7,7,18,0,28.0,103.0,3.3,16.0,111.0,88.8,68.55
2016,7,7,18,15,266.5,74.0,3.2,15.5,126.5,64.37,43.78
2016,7,7,18,30,505.0,45.0,3.1,15.0,142.0,34.66,25.02
2016,7,7,18,45,418.0,36.5,3.05,14.5,101.5,28.71,19.38
2016,7,7,19,0,331.0,28.0,3.0,14.0,61.0,22.55,12.89
2016,7,7,19,15,165.5,14.0,2.95,13.5,30.5,11.05,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,12.5,27.5,9.89,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,20.11,10.38
2016,7,8,5,45,418.0,32.5,1.6,13.5,94.5,25.51,16.6
2016,7,8,6,0,509.0,40.0,1.6,14.0,134.0,30.77,21.66
2016,7,8,6,15,567.0,46.0,1.55,14.5,180.0,48.58,28.21
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,95.58,51.36
2016,7,8,6,45,315.5,88.5,1.5,15.5,177.0,119.22,81.17
2016,7,8,7,0,6.0,125.0,1.5,16.0,128.0,109.38,86.41
2016,7,8,7,15,7.0,140.0,1.45,16.5,143.5,123.65,97.83
2016,7,8,7,30,8.0,155.0,1.4,17.0,159.0,138.06,109.13
2016,7,8,7,45,19.0,182.0,1.35,17.5,192.5,166.74,131.65
2016,7,8,8,0,30.0,209.0,1.3,18.0,226.0,198.54,156.33
2016,7,8,8,15,78.0,247.0,1.3,18.5,295.5,258.67,202.94
2016,7,8,8,30,126.0,285.0,1.3,19.0,365.0,328.36,256.01
2016,7,8,8,45,491.5,185.0,1.3,19.5,530.5,472.39,367.41
2016,7,8,9,0,857.0,85.0,1.3,20.0,696.0,637.3,490.11
2016,7,8,9,15,867.5,87.0,1.35,20.5,734.5,685.35,523.0
2016,7,8,9,30,878.0,89.0,1.4,21.0,773.0,731.79,553.76
2016,7,8,9,45,884.5,91.0,1.5,21.5,806.5,773.31,580.6
2016,7,8,10,0,891.0,93.0,1.6,22.0,840.0,812.44,605.58
2016,7,8,10,15,897.5,94.5,1.75,22.0,868.0,848.51,630.01
2016,7,8,10,30,904.0,96.0,1.9,22.0,896.0,881.8,652.57
2016,7,8,10,45,908.0,97.0,2.05,22.5,917.5,909.45,670.08
2016,7,8,11,0,912.0,98.0,2.2,23.0,939.0,933.89,685.47
2016,7,8,11,15,915.0,98.5,2.35,23.0,954.0,953.58,699.11
2016,7,8,11,30,918.0,99.0,2.5,23.0,969.0,969.82,710.59
2016,7,8,11,45,921.0,98.5,2.65,23.0,977.0,981.56,719.22
2016,7,8,12,0,924.0,98.0,2.8,23.0,985.0,989.73,725.62
2016,7,8,12,15,924.5,98.0,2.9,23.0,986.0,992.36,728.07
2016,7,8,12,30,925.0,98.0,3.0,23.0,987.0,991.35,728.27
2016,7,8,12,45,919.0,101.5,3.15,23.0,979.0,983.91,724.73
2016,7,8,13,0,913.0,105.0,3.3,23.0,971.0,972.93,718.92
2016,7,8,13,15,910.5,104.0,3.4,23.0,957.0,957.39,709.74
2016,7,8,13,30,908.0,103.0,3.5,23.0,943.0,938.38,698.26
2016,7,8,13,45,906.0,101.0,3.65,23.0,923.0,915.45,684.42
2016,7,8,14,0,904.0,99.0,3.8,23.0,903.0,889.2,668.21
2016,7,8,14,15,898.0,98.0,3.85,22.5,875.5,857.37,648.78
2016,7,8,14,30,892.0,97.0,3.9,22.0,848.0,822.71,627.17
2016,7,8,14,45,885.5,95.0,3.95,22.0,815.0,784.03,601.29
2016,7,8,15,0,879.0,93.0,4.0,22.0,782.0,742.92,573.43
2016,7,8,15,15,869.0,91.0,4.0,22.0,743.5,697.17,541.35
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,649.72,505.88
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,599.11,467.29
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,547.48,426.83
2016,7,8,16,15,818.5,81.5,4.05,21.5,574.0,492.84,383.43
2016,7,8,16,30,802.0,79.0,4.0,21.0,528.0,437.42,338.01
2016,7,8,16,45,781.5,75.0,3.95,21.0,479.5,379.48,288.66
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,322.57,238.94
2016,7,8,17,15,732.0,67.5,3.75,20.5,381.5,265.11,188.59
2016,7,8,17,30,703.0,64.0,3.6,20.0,332.0,210.2,140.41
2016,7,8,17,45,665.0,59.0,3.5,19.5,283.0,155.36,94.5
2016,7,8,18,0,627.0,54.0,3.4,19.0,234.0,104.72,56.73
2016,7,8,18,15,569.0,48.5,3.2,18.5,187.5,54.41,28.84
2016,7,8,18,30,511.0,43.0,3.0,18.0,141.0,33.04,23.26
2016,7,8,18,45,423.0,35.0,2.9,17.5,100.0,27.45,18.02
2016,7,8,19,0,335.0,27.0,2.8,17.0,59.0,21.69,11.93
2016,7,8,19,15,167.5,13.5,2.75,16.5,29.5,10.64,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,9.49,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,19.27,9.43
2016,7,9,5,45,424.0,31.5,2.45,15.5,93.5,24.72,15.71
2016,7,9,6,0,515.0,39.0,2.6,16.0,133.0,30.01,20.77
2016,7,9,6,15,572.5,44.5,2.7,16.5,179.0,46.98,26.81
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,93.82,49.39
2016,7,9,6,45,668.5,54.5,2.95,17.5,273.5,143.88,85.56
2016,7,9,7,0,707.0,59.0,3.1,18.0,322.0,198.21,130.82
2016,7,9,7,15,736.0,62.0,3.1,18.0,371.5,252.67,179.18
2016,7,9,7,30,765.0,65.0,3.1,18.0,421.0,309.72,230.11
2016,7,9,7,45,785.5,68.0,3.15,18.5,469.0,367.32,280.53
2016,7,9,8,0,806.0,71.0,3.2,19.0,517.0,424.03,328.9
2016,7,9,8,15,822.5,73.5,3.25,19.0,563.0,479.03,375.19
2016,7,9,8,30,839.0,76.0,3.3,19.0,609.0,534.05,420.16
2016,7,9,8,45,593.0,186.5,3.35,19.5,576.0,537.26,421.11
2016,7,9,9,0,347.0,297.0,3.4,20.0,543.0,503.21,392.17
2016,7,9,9,15,615.5,190.5,3.45,20.0,658.0,616.39,481.49
2016,7,9,9,30,884.0,84.0,3.5,20.0,773.0,731.39,568.91
2016,7,9,9,45,886.0,89.0,3.6,20.5,805.0,772.73,596.05
2016,7,9,10,0,888.0,94.0,3.7,21.0,837.0,811.33,621.44
2016,7,9,10,15,894.5,95.0,3.75,21.0,865.5,846.87,645.44
2016,7,9,10,30,901.0,96.0,3.8,21.0,894.0,879.64,667.44
2016,7,9,10,45,909.0,95.0,3.9,21.0,916.5,908.85,687.19
2016,7,9,11,0,917.0,94.0,4.0,21.0,939.0,935.04,704.89
2016,7,9,11,15,920.5,94.5,4.05,21.0,954.5,955.34,718.33
2016,7,9,11,30,924.0,95.0,4.1,21.0,970.0,972.19,729.52
2016,7,9,11,45,929.0,93.0,4.2,21.0,979.0,984.47,738.01
2016,7,9,12,0,934.0,91.0,4.3,21.0,988.0,993.16,744.2
2016,7,9,12,15,936.0,91.5,4.35,21.0,990.0,997.8,747.5
2016,7,9,12,30,938.0,92.0,4.4,21.0,992.0,998.74,748.43
2016,7,9,12,45,935.0,94.0,4.5,21.0,986.0,992.67,745.22
2016,7,9,13,0,932.0,96.0,4.6,21.0,980.0,982.94,739.79
2016,7,9,13,15,931.5,95.5,4.6,21.0,968.0,969.5,731.06
2016,7,9,13,30,931.0,95.0,4.6,21.0,956.0,952.45,719.95
2016,7,9,13,45,931.0,93.5,4.65,21.0,937.5,931.3,706.48
2016,7,9,14,0,931.0,92.0,4.7,21.0,919.0,906.66,690.58
2016,7,9,14,15,928.0,91.0,4.7,20.5,893.5,876.57,671.81
2016,7,9,14,30,925.0,90.0,4.7,20.0,868.0,843.37,650.71
2016,7,9,14,45,920.5,88.0,4.7,20.0,836.5,805.06,624.51
2016,7,9,15,0,916.0,86.0,4.7,20.0,805.0,764.07,596.18
2016,7,9,15,15,909.0,84.5,4.65,19.5,767.5,719.35,565.73
2016,7,9,15,30,902.0,83.0,4.6,19.0,730.0,672.55,531.02
2016,7,9,15,45,891.0,81.5,4.6,19.0,687.5,621.49,491.32
2016,7,9,16,0,880.0,80.0,4.6,19.0,645.0,569.2,449.58
2016,7,9,16,15,865.5,77.5,4.55,18.5,598.5,513.22,404.43
2016,7,9,16,30,851.0,75.0,4.5,18.0,552.0,456.89,357.5
2016,7,9,16,45,829.5,73.0,4.45,17.5,502.0,398.24,307.24
2016,7,9,17,0,808.0,71.0,4.4,17.0,452.0,338.84,255.0
2016,7,9,17,15,780.5,67.5,4.25,16.5,401.0,278.98,201.51
2016,7,9,17,30,753.0,64.0,4.1,16.0,350.0,221.45,150.03
2016,7,9,17,45,712.0,60.0,4.0,16.0,299.0,163.98,100.94
2016,7,9,18,0,671.0,56.0,3.9,16.0,248.0,111.03,60.88
2016,7,9,18,15,613.0,50.0,3.75,15.5,199.0,60.52,33.36
2016,7,9,18,30,555.0,44.0,3.6,15.0,150.0,34.05,24.47
2016,7,9,18,45,459.5,36.0,3.45,14.5,106.5,28.44,19.12
2016,7,9,19,0,364.0,28.0,3.3,14.0,63.0,22.68,12.87
2016,7,9,19,15,182.0,14.0,3.25,13.5,31.5,11.11,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,12.5,1.75,12.5,27.5,11.37,0.0
2016,7,10,5,30,339.0,25.0,1.9,13.0,55.0,20.25,10.11
2016,7,10,5,45,436.5,33.0,2.05,13.5,96.5,26.1,17.04
2016,7,10,6,0,534.0,41.0,2.2,14.0,138.0,31.79,22.52
2016,7,10,6,15,595.0,47.0,2.3,14.5,186.0,49.3,29.02
2016,7,10,6,30,656.0,53.0,2.4,15.0,234.0,98.26,52.62
2016,7,10,6,45,698.5,57.0,2.5,15.5,285.0,150.07,90.02
2016,7,10,7,0,741.0,61.0,2.6,16.0,336.0,206.64,137.21
2016,7,10,7,15,770.5,64.5,2.5,16.5,387.5,263.8,187.71
2016,7,10,7,30,800.0,68.0,2.4,17.0,439.0,323.59,240.49
2016,7,10,7,45,823.0,71.0,2.35,17.5,489.5,384.18,293.05
2016,7,10,8,0,846.0,74.0,2.3,18.0,540.0,444.17,343.55
2016,7,10,8,15,862.5,76.0,2.15,18.5,587.5,500.95,389.58
2016,7,10,8,30,879.0,78.0,2.0,19.0,635.0,557.65,433.6
2016,7,10,8,45,893.0,79.5,1.95,19.5,680.0,612.03,474.55
2016,7,10,9,0,907.0,81.0,1.9,20.0,725.0,665.52,513.32
2016,7,10,9,15,916.5,83.0,1.8,20.0,765.0,715.25,548.7
2016,7,10,9,30,926.0,85.0,1.7,20.0,805.0,763.15,580.09
2016,7,10,9,45,930.0,88.5,1.6,20.5,839.0,806.24,606.01
2016,7,10,10,0,934.0,92.0,1.5,21.0,873.0,846.62,629.48
2016,7,10,10,15,940.0,93.0,1.55,21.0,902.0,883.31,653.06
2016,7,10,10,30,946.0,94.0,1.6,21.0,931.0,917.04,674.62
2016,7,10,10,45,950.0,95.0,1.7,21.5,953.0,945.89,692.26
2016,7,10,11,0,954.0,96.0,1.8,22.0,975.0,971.36,707.72
2016,7,10,11,15,957.0,96.5,1.9,22.0,990.5,991.93,721.41
2016,7,10,11,30,960.0,97.0,2.0,22.0,1006.0,1008.87,732.89
2016,7,10,11,45,961.5,97.5,2.15,22.5,1014.0,1020.69,740.38
2016,7,10,12,0,963.0,98.0,2.3,23.0,1022.0,1028.74,745.53
2016,7,10,12,15,963.5,98.0,2.4,23.0,1022.5,1031.55,748.28
2016,7,10,12,30,964.0,98.0,2.5,23.0,1023.0,1030.54,748.72
2016,7,10,12,45,957.0,102.0,2.6,23.0,1015.0,1022.46,744.72
2016,7,10,13,0,950.0,106.0,2.7,23.0,1007.0,1010.7,738.42
2016,7,10,13,15,947.5,105.5,2.7,23.0,992.5,995.17,728.81
2016,7,10,13,30,945.0,105.0,2.7,23.0,978.0,976.03,716.92
2016,7,10,13,45,942.0,104.0,2.75,23.0,957.0,952.42,702.58
2016,7,10,14,0,939.0,103.0,2.8,23.0,936.0,925.4,685.95
2016,7,10,14,15,933.5,101.5,2.8,23.0,908.0,892.49,664.92
2016,7,10,14,30,928.0,100.0,2.8,23.0,880.0,856.59,641.79
2016,7,10,14,45,921.0,98.0,2.8,23.0,846.5,816.22,615.42
2016,7,10,15,0,914.0,96.0,2.8,23.0,813.0,773.34,587.08
2016,7,10,15,15,904.5,94.5,2.8,23.0,773.5,726.91,555.64
2016,7,10,15,30,895.0,93.0,2.8,23.0,734.0,678.62,520.53
2016,7,10,15,45,882.5,90.5,2.8,23.0,689.5,625.94,481.3
2016,7,10,16,0,870.0,88.0,2.8,23.0,645.0,572.18,440.13
2016,7,10,16,15,853.0,85.0,2.75,22.5,597.5,514.88,395.68
2016,7,10,16,30,836.0,82.0,2.7,22.0,550.0,456.9,349.17
2016,7,10,16,45,813.5,79.0,2.65,22.0,499.5,397.11,299.14
2016,7,10,17,0,791.0,76.0,2.6,22.0,449.0,338.5,248.74
2016,7,10,17,15,761.0,72.0,2.5,21.5,397.5,278.36,196.85
2016,7,10,17,30,731.0,68.0,2.4,21.0,346.0,220.88,147.04
2016,7,10,17,45,688.5,63.5,2.3,20.5,294.5,163.95,99.92
2016,7,10,18,0,646.0,59.0,2.2,20.0,243.0,108.76,58.89
2016,7,10,18,15,584.0,52.5,2.0,19.0,194.0,58.82,31.88
2016,7,10,18,30,522.0,46.0,1.8,18.0,145.0,35.66,25.55
2016,7,10,18,45,424.5,37.5,1.65,17.5,102.5,29.7,19.95
2016,7,10,19,0,327.0,29.0,1.5,17.0,60.0,23.58,13.33
2016,7,10,19,15,163.5,14.5,1.5,16.5,30.0,11.56,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,12.5,1.65,14.5,26.0,11.37,0.0
2016,7,11,5,30,319.0,25.0,1.8,15.0,52.0,20.28,9.79
2016,7,11,5,45,419.0,33.5,2.0,15.5,93.5,26.55,17.24
2016,7,11,6,0,519.0,42.0,2.2,16.0,135.0,32.64,23.04
2016,7,11,6,15,580.5,48.0,2.2,16.5,182.5,46.42,26.78
2016,7,11,6,30,642.0,54.0,2.2,17.0,230.0,97.68,52.32
2016,7,11,6,45,684.0,58.5,2.2,17.5,280.5,149.05,89.07
2016,7,11,7,0,726.0,63.0,2.2,18.0,331.0,205.14,135.39
2016,7,11,7,15,756.0,66.5,2.05,18.5,382.0,261.61,184.68
2016,7,11,7,30,786.0,70.0,1.9,19.0,433.0,320.78,236.21
2016,7,11,7,45,808.0,73.0,1.8,20.0,482.5,378.87,285.47
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,439.0,334.4
2016,7,11,8,15,847.0,78.5,1.6,21.0,580.0,495.72,380.17
2016,7,11,8,30,864.0,81.0,1.5,21.0,628.0,552.45,424.23
2016,7,11,8,45,876.5,83.5,1.45,21.5,672.0,606.26,463.91
2016,7,11,9,0,889.0,86.0,1.4,22.0,716.0,659.06,501.34
2016,7,11,9,15,899.0,88.0,1.4,22.0,756.0,708.41,536.44
2016,7,11,9,30,909.0,90.0,1.4,22.0,796.0,756.01,568.11
2016,7,11,9,45,909.0,96.0,1.4,22.5,828.5,797.89,593.79
2016,7,11,10,0,909.0,102.0,1.4,23.0,861.0,836.8,617.13
2016,7,11,10,15,915.5,103.5,1.4,23.0,890.0,873.64,640.03
2016,7,11,10,30,922.0,105.0,1.4,23.0,919.0,907.64,660.91
2016,7,11,10,45,926.5,106.0,1.45,23.5,941.0,936.36,677.68
