Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,931.0,107.0,1.5,24.0,963.0,961.81,692.33
2016,7,11,11,15,934.0,107.5,1.6,24.0,978.5,982.0,705.73
2016,7,11,11,30,937.0,108.0,1.7,24.0,994.0,998.65,717.01
2016,7,11,11,45,939.0,108.5,1.8,24.5,1002.5,1010.73,724.11
2016,7,11,12,0,941.0,109.0,1.9,25.0,1011.0,1019.15,728.99
2016,7,11,12,15,941.5,109.0,2.0,25.0,1011.5,1021.93,731.85
2016,7,11,12,30,942.0,109.0,2.1,25.0,1012.0,1020.98,732.49
2016,7,11,12,45,943.0,107.5,2.25,25.0,1006.0,1015.34,730.81
2016,7,11,13,0,944.0,106.0,2.4,25.0,1000.0,1005.94,726.75
2016,7,11,13,15,941.5,105.5,2.45,24.5,986.0,990.51,719.22
2016,7,11,13,30,939.0,105.0,2.5,24.0,972.0,971.48,709.4
2016,7,11,13,45,935.5,104.0,2.65,24.0,951.0,947.55,695.86
2016,7,11,14,0,932.0,103.0,2.8,24.0,930.0,920.25,679.93
2016,7,11,14,15,926.5,101.5,2.85,24.0,902.0,887.54,659.45
2016,7,11,14,30,921.0,100.0,2.9,24.0,874.0,851.85,636.81
2016,7,11,14,45,914.5,98.0,3.0,24.0,840.5,812.1,611.47
2016,7,11,15,0,908.0,96.0,3.1,24.0,807.0,769.82,584.02
2016,7,11,15,15,898.0,94.0,3.1,23.5,767.5,722.78,553.16
2016,7,11,15,30,888.0,92.0,3.1,23.0,728.0,673.94,518.54
2016,7,11,15,45,877.0,89.5,3.15,23.0,684.5,622.46,480.15
2016,7,11,16,0,866.0,87.0,3.2,23.0,641.0,569.77,439.68
2016,7,11,16,15,849.0,84.0,3.15,22.5,593.5,512.64,395.14
2016,7,11,16,30,832.0,81.0,3.1,22.0,546.0,454.84,348.56
2016,7,11,16,45,811.5,77.5,3.1,21.5,496.0,395.54,299.33
2016,7,11,17,0,791.0,74.0,3.1,21.0,446.0,337.2,249.33
2016,7,11,17,15,761.5,70.0,3.05,20.5,395.0,277.17,197.12
2016,7,11,17,30,732.0,66.0,3.0,20.0,344.0,219.73,146.95
2016,7,11,17,45,693.0,61.0,2.95,20.0,293.0,162.78,99.11
2016,7,11,18,0,654.0,56.0,2.9,20.0,242.0,110.14,59.71
2016,7,11,18,15,593.5,50.0,2.7,19.0,193.5,57.33,30.33
2016,7,11,18,30,533.0,44.0,2.5,18.0,145.0,34.05,24.12
2016,7,11,18,45,439.0,36.0,2.3,17.5,102.5,28.46,18.85
2016,7,11,19,0,345.0,28.0,2.1,17.0,60.0,22.73,12.55
2016,7,11,19,15,172.5,14.0,2.1,16.5,30.0,11.15,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,1.8,13.0,26.0,10.91,0.0
2016,7,12,5,30,329.0,24.0,1.8,13.0,52.0,19.44,9.01
2016,7,12,5,45,427.0,32.5,1.8,13.5,93.0,25.75,16.68
2016,7,12,6,0,525.0,41.0,1.8,14.0,134.0,31.87,22.57
2016,7,12,6,15,588.0,47.0,1.65,14.5,182.5,48.47,28.95
2016,7,12,6,30,651.0,53.0,1.5,15.0,231.0,97.18,52.03
2016,7,12,6,45,691.5,58.0,1.4,15.5,282.0,149.36,89.57
2016,7,12,7,0,732.0,63.0,1.3,16.0,333.0,206.09,136.53
2016,7,12,7,15,763.5,67.0,1.2,16.5,384.5,263.82,186.79
2016,7,12,7,30,795.0,71.0,1.1,17.0,436.0,324.45,239.29
2016,7,12,7,45,816.5,74.5,1.05,18.0,487.0,383.42,289.02
2016,7,12,8,0,838.0,78.0,1.0,19.0,538.0,444.31,338.23
2016,7,12,8,15,855.5,80.5,0.9,19.5,586.5,501.79,383.19
2016,7,12,8,30,873.0,83.0,0.8,20.0,635.0,559.32,426.08
2016,7,12,8,45,886.0,86.0,0.75,20.5,679.5,614.43,465.7
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,668.58,502.98
2016,7,12,9,15,909.0,90.5,0.65,21.0,764.5,717.97,536.57
2016,7,12,9,30,919.0,92.0,0.6,21.0,805.0,765.57,566.57
2016,7,12,9,45,929.0,92.5,0.55,21.5,840.5,810.16,592.28
2016,7,12,10,0,939.0,93.0,0.5,22.0,876.0,852.48,615.93
2016,7,12,10,15,945.0,94.5,0.5,22.5,905.0,889.95,636.98
2016,7,12,10,30,951.0,96.0,0.5,23.0,934.0,924.45,655.95
2016,7,12,10,45,955.0,97.0,0.55,23.5,956.5,953.54,672.46
2016,7,12,11,0,959.0,98.0,0.6,24.0,979.0,979.23,686.9
2016,7,12,11,15,961.5,98.5,0.75,24.0,994.0,999.52,701.61
2016,7,12,11,30,964.0,99.0,0.9,24.0,1009.0,1016.16,714.19
2016,7,12,11,45,965.0,99.0,1.05,24.0,1016.5,1027.13,723.36
2016,7,12,12,0,966.0,99.0,1.2,24.0,1024.0,1034.31,730.26
2016,7,12,12,15,965.5,99.5,1.35,24.0,1024.5,1036.72,734.24
2016,7,12,12,30,965.0,100.0,1.5,24.0,1025.0,1035.29,735.85
2016,7,12,12,45,954.5,105.5,1.65,24.0,1015.0,1025.35,732.14
2016,7,12,13,0,944.0,111.0,1.8,24.0,1005.0,1011.76,726.1
2016,7,12,13,15,941.0,110.5,1.9,24.0,990.5,995.88,717.86
2016,7,12,13,30,938.0,110.0,2.0,24.0,976.0,976.41,707.29
2016,7,12,13,45,933.5,109.0,2.1,24.0,954.0,951.61,693.2
2016,7,12,14,0,929.0,108.0,2.2,24.0,932.0,923.49,676.83
2016,7,12,14,15,923.0,106.5,2.25,24.0,903.5,890.43,656.56
2016,7,12,14,30,917.0,105.0,2.3,24.0,875.0,854.43,634.17
2016,7,12,14,45,909.0,103.5,2.35,24.0,841.0,814.13,608.61
2016,7,12,15,0,901.0,102.0,2.4,24.0,807.0,771.4,581.08
2016,7,12,15,15,890.5,100.0,2.4,23.5,767.0,724.26,550.44
2016,7,12,15,30,880.0,98.0,2.4,23.0,727.0,675.38,516.27
2016,7,12,15,45,867.5,95.0,2.4,23.0,683.0,622.82,477.44
2016,7,12,16,0,855.0,92.0,2.4,23.0,639.0,569.22,436.7
2016,7,12,16,15,837.5,89.0,2.4,22.5,591.0,512.42,393.06
2016,7,12,16,30,820.0,86.0,2.4,22.0,543.0,454.99,347.34
2016,7,12,16,45,798.5,82.5,2.4,22.0,493.0,395.85,298.14
2016,7,12,17,0,777.0,79.0,2.4,22.0,443.0,337.81,248.44
2016,7,12,17,15,746.5,75.0,2.3,21.5,392.0,278.19,197.14
2016,7,12,17,30,716.0,71.0,2.2,21.0,341.0,221.32,147.97
2016,7,12,17,45,675.0,65.5,2.15,20.5,290.0,161.74,98.69
2016,7,12,18,0,634.0,60.0,2.1,20.0,239.0,109.16,59.61
2016,7,12,18,15,571.5,53.5,1.95,19.0,190.5,59.78,32.71
2016,7,12,18,30,509.0,47.0,1.8,18.0,142.0,36.55,26.31
2016,7,12,18,45,412.0,38.0,1.7,17.5,100.0,30.2,20.34
2016,7,12,19,0,315.0,29.0,1.6,17.0,58.0,23.65,13.19
2016,7,12,19,15,157.5,14.5,1.6,16.5,29.0,11.62,0.0
2016,7,12,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,13.0,1.0,14.5,24.5,11.82,0.0
2016,7,13,5,30,292.0,26.0,1.2,15.0,49.0,21.31,9.98
2016,7,13,5,45,394.5,35.0,1.4,16.0,90.0,27.96,18.34
2016,7,13,6,0,497.0,44.0,1.6,17.0,131.0,34.41,24.46
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.0,47.49,28.27
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,95.55,51.02
2016,7,13,6,45,671.5,62.5,1.5,18.5,278.0,150.37,90.25
2016,7,13,7,0,716.0,68.0,1.5,19.0,329.0,207.23,136.61
2016,7,13,7,15,747.5,72.0,1.4,19.5,381.0,264.11,185.59
2016,7,13,7,30,779.0,76.0,1.3,20.0,433.0,323.9,236.89
2016,7,13,7,45,803.0,79.0,1.25,21.0,483.5,382.54,285.87
2016,7,13,8,0,827.0,82.0,1.2,22.0,534.0,442.6,334.07
2016,7,13,8,15,844.5,85.0,1.1,22.5,582.5,500.73,379.25
2016,7,13,8,30,862.0,88.0,1.0,23.0,631.0,558.27,421.98
2016,7,13,8,45,876.0,90.0,0.9,23.5,675.5,612.55,460.45
2016,7,13,9,0,890.0,92.0,0.8,24.0,720.0,665.97,496.56
2016,7,13,9,15,900.5,94.5,0.65,24.5,760.5,716.35,528.26
2016,7,13,9,30,911.0,97.0,0.5,25.0,801.0,765.01,556.06
2016,7,13,9,45,906.5,105.5,0.4,25.5,833.0,806.05,578.07
2016,7,13,10,0,902.0,114.0,0.3,26.0,865.0,843.75,597.43
2016,7,13,10,15,909.0,115.5,0.4,26.0,894.0,880.9,621.01
2016,7,13,10,30,916.0,117.0,0.5,26.0,923.0,915.26,642.88
2016,7,13,10,45,921.0,117.5,0.6,26.5,946.0,943.9,659.99
2016,7,13,11,0,926.0,118.0,0.7,27.0,969.0,969.31,675.19
2016,7,13,11,15,929.0,119.0,0.8,27.0,984.0,989.98,688.89
2016,7,13,11,30,932.0,120.0,0.9,27.0,999.0,1007.12,700.58
2016,7,13,11,45,934.0,120.0,1.05,27.0,1007.5,1018.74,710.01
2016,7,13,12,0,936.0,120.0,1.2,27.0,1016.0,1026.71,717.27
2016,7,13,12,15,936.0,120.0,1.3,27.0,1016.0,1029.05,720.27
2016,7,13,12,30,936.0,120.0,1.4,27.0,1016.0,1027.68,721.12
2016,7,13,12,45,938.5,117.0,1.55,27.0,1010.5,1022.13,720.23
2016,7,13,13,0,941.0,114.0,1.7,27.0,1005.0,1012.81,716.96
2016,7,13,13,15,938.5,113.5,1.8,27.0,990.5,997.44,709.19
2016,7,13,13,30,936.0,113.0,1.9,27.0,976.0,978.48,699.16
2016,7,13,13,45,932.0,111.5,2.0,27.0,954.5,953.69,685.35
2016,7,13,14,0,928.0,110.0,2.1,27.0,933.0,925.54,669.27
2016,7,13,14,15,922.0,109.0,2.2,27.0,904.5,892.99,650.12
2016,7,13,14,30,916.0,108.0,2.3,27.0,876.0,857.49,628.79
2016,7,13,14,45,908.0,106.0,2.4,27.0,842.0,816.7,603.6
2016,7,13,15,0,900.0,104.0,2.5,27.0,808.0,773.5,576.38
2016,7,13,15,15,889.5,102.0,2.55,26.5,768.0,726.36,546.32
2016,7,13,15,30,879.0,100.0,2.6,26.0,728.0,677.48,512.74
2016,7,13,15,45,865.5,97.5,2.65,26.0,684.0,624.79,474.35
2016,7,13,16,0,852.0,95.0,2.7,26.0,640.0,571.15,434.08
2016,7,13,16,15,834.5,92.0,2.75,25.5,592.0,514.55,391.08
2016,7,13,16,30,817.0,89.0,2.8,25.0,544.0,457.19,345.89
2016,7,13,16,45,795.0,85.0,2.85,25.0,494.0,397.46,296.73
2016,7,13,17,0,773.0,81.0,2.9,25.0,444.0,338.89,247.09
2016,7,13,17,15,742.0,77.0,2.8,24.5,392.5,279.29,196.27
2016,7,13,17,30,711.0,73.0,2.7,24.0,341.0,222.5,147.62
2016,7,13,17,45,669.5,67.5,2.65,23.5,290.0,162.99,98.87
2016,7,13,18,0,628.0,62.0,2.6,23.0,239.0,110.6,60.3
2016,7,13,18,15,564.5,55.0,2.35,22.0,190.5,61.04,33.38
2016,7,13,18,30,501.0,48.0,2.1,21.0,142.0,37.44,26.7
2016,7,13,18,45,404.0,38.5,1.9,20.5,99.5,30.68,20.43
2016,7,13,19,0,307.0,29.0,1.7,20.0,57.0,23.7,12.88
2016,7,13,19,15,153.5,14.5,1.65,19.5,28.5,11.65,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.5,0.9,15.5,24.5,11.37,0.0
2016,7,14,5,30,309.0,25.0,1.0,16.0,49.0,20.48,8.96
2016,7,14,5,45,414.0,33.5,1.15,17.0,91.0,26.74,17.18
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,32.83,22.97
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,45.91,26.83
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,98.16,52.24
2016,7,14,6,45,691.5,60.0,0.9,19.5,281.5,150.65,89.08
2016,7,14,7,0,735.0,65.0,0.8,20.0,333.0,208.09,135.49
2016,7,14,7,15,766.0,69.0,0.7,20.5,385.0,265.99,184.72
2016,7,14,7,30,797.0,73.0,0.6,21.0,437.0,326.74,235.95
2016,7,14,7,45,820.0,76.0,0.55,21.5,488.0,386.06,285.06
2016,7,14,8,0,843.0,79.0,0.5,22.0,539.0,447.39,333.77
2016,7,14,8,15,860.5,81.5,0.5,22.5,587.5,505.28,378.4
2016,7,14,8,30,878.0,84.0,0.5,23.0,636.0,563.22,421.25
2016,7,14,8,45,891.5,86.0,0.55,23.5,681.0,618.05,460.8
2016,7,14,9,0,905.0,88.0,0.6,24.0,726.0,671.94,498.38
2016,7,14,9,15,915.0,90.0,0.7,24.5,766.5,722.22,533.01
2016,7,14,9,30,925.0,92.0,0.8,25.0,807.0,770.7,564.25
2016,7,14,9,45,928.0,96.5,0.95,25.5,841.0,814.23,592.07
2016,7,14,10,0,931.0,101.0,1.1,26.0,875.0,854.97,617.85
2016,7,14,10,15,937.0,102.0,1.2,26.0,904.0,891.8,641.5
2016,7,14,10,30,943.0,103.0,1.3,26.0,933.0,925.7,663.23
2016,7,14,10,45,947.5,104.0,1.45,26.5,955.5,955.13,681.52
2016,7,14,11,0,952.0,105.0,1.6,27.0,978.0,981.22,697.67
2016,7,14,11,15,954.5,105.5,1.7,27.0,993.5,1001.47,710.89
2016,7,14,11,30,957.0,106.0,1.8,27.0,1009.0,1018.09,721.96
2016,7,14,11,45,958.5,106.5,1.95,27.0,1017.0,1030.03,730.89
2016,7,14,12,0,960.0,107.0,2.1,27.0,1025.0,1038.21,737.55
2016,7,14,12,15,960.0,107.0,2.2,27.0,1025.5,1040.64,740.12
2016,7,14,12,30,960.0,107.0,2.3,27.0,1026.0,1039.26,740.42
2016,7,14,12,45,951.0,112.0,2.4,27.0,1017.0,1030.3,736.05
2016,7,14,13,0,942.0,117.0,2.5,27.0,1008.0,1017.66,729.45
2016,7,14,13,15,939.0,116.5,2.55,26.5,993.0,1001.82,721.79
2016,7,14,13,30,936.0,116.0,2.6,26.0,978.0,982.4,711.82
2016,7,14,13,45,931.5,115.0,2.65,26.0,956.5,957.63,696.99
2016,7,14,14,0,927.0,114.0,2.7,26.0,935.0,929.55,679.95
2016,7,14,14,15,921.0,112.5,2.75,26.0,906.0,896.51,659.55
2016,7,14,14,30,915.0,111.0,2.8,26.0,877.0,860.54,637.04
2016,7,14,14,45,907.0,109.0,2.85,26.0,842.5,819.76,611.05
2016,7,14,15,0,899.0,107.0,2.9,26.0,808.0,776.56,583.11
2016,7,14,15,15,888.0,104.5,2.85,25.5,768.0,728.59,551.56
2016,7,14,15,30,877.0,102.0,2.8,25.0,728.0,678.91,516.68
2016,7,14,15,45,864.0,99.0,2.8,25.0,683.5,626.09,477.76
2016,7,14,16,0,851.0,96.0,2.8,25.0,639.0,573.16,437.6
2016,7,14,16,15,832.5,93.0,2.75,24.5,591.0,515.22,393.17
2016,7,14,16,30,814.0,90.0,2.7,24.0,543.0,457.45,347.34
2016,7,14,16,45,791.0,86.5,2.7,23.5,492.5,397.9,298.71
2016,7,14,17,0,768.0,83.0,2.7,23.0,442.0,339.62,249.56
2016,7,14,17,15,736.5,78.5,2.6,22.5,390.5,279.63,198.16
2016,7,14,17,30,705.0,74.0,2.5,22.0,339.0,219.99,146.98
2016,7,14,17,45,660.5,68.5,2.4,22.0,287.5,162.8,99.67
2016,7,14,18,0,616.0,63.0,2.3,22.0,236.0,110.6,60.97
2016,7,14,18,15,551.0,56.0,2.05,21.0,187.5,61.65,34.22
2016,7,14,18,30,486.0,49.0,1.8,20.0,139.0,38.31,27.56
2016,7,14,18,45,384.0,39.5,1.55,19.5,97.0,31.59,21.28
2016,7,14,19,0,282.0,30.0,1.3,19.0,55.0,24.66,13.56
2016,7,14,19,15,141.0,15.0,1.4,18.5,27.5,12.13,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,111.0,14.0,1.7,13.5,22.5,12.73,0.0
2016,7,15,5,30,222.0,28.0,1.8,14.0,45.0,22.05,9.71
2016,7,15,5,45,328.0,39.0,1.9,14.5,84.5,31.64,21.52
2016,7,15,6,0,434.0,50.0,2.0,15.0,124.0,39.67,29.24
2016,7,15,6,15,504.5,57.5,1.95,15.5,171.5,51.93,33.29
2016,7,15,6,30,575.0,65.0,1.9,16.0,219.0,97.84,55.47
2016,7,15,6,45,289.5,92.5,1.85,16.5,170.5,118.08,81.12
2016,7,15,7,0,4.0,120.0,1.8,17.0,122.0,104.77,82.41
2016,7,15,7,15,5.5,135.0,1.75,17.0,137.5,119.04,94.01
2016,7,15,7,30,7.0,150.0,1.7,17.0,153.0,133.51,105.59
2016,7,15,7,45,26.0,182.5,1.7,17.5,196.5,169.91,134.37
2016,7,15,8,0,45.0,215.0,1.7,18.0,240.0,210.68,166.3
2016,7,15,8,15,106.0,248.0,1.7,18.5,313.0,273.79,215.37
2016,7,15,8,30,167.0,281.0,1.7,19.0,386.0,347.96,272.17
2016,7,15,8,45,515.5,193.0,1.7,19.5,549.5,495.29,386.03
2016,7,15,9,0,864.0,105.0,1.7,20.0,713.0,662.42,510.37
2016,7,15,9,15,875.5,107.5,1.7,20.0,753.5,712.49,545.43
2016,7,15,9,30,887.0,110.0,1.7,20.0,794.0,760.99,578.82
2016,7,15,9,45,895.0,112.0,1.75,20.5,829.0,804.49,606.5
2016,7,15,10,0,903.0,114.0,1.8,21.0,864.0,845.66,632.26
2016,7,15,10,15,910.0,115.5,1.85,21.0,893.5,882.97,656.42
2016,7,15,10,30,917.0,117.0,1.9,21.0,923.0,917.48,678.62
2016,7,15,10,45,789.0,197.5,2.0,21.5,903.5,912.76,674.2
2016,7,15,11,0,661.0,278.0,2.1,22.0,884.0,897.53,661.54
2016,7,15,11,15,642.0,296.5,2.15,22.0,893.0,910.48,669.77
2016,7,15,11,30,623.0,315.0,2.2,22.0,902.0,919.88,675.39
2016,7,15,11,45,781.5,216.5,2.3,22.5,959.0,985.83,720.67
2016,7,15,12,0,940.0,118.0,2.4,23.0,1016.0,1030.54,748.29
2016,7,15,12,15,940.0,118.0,2.45,23.0,1016.5,1032.94,749.84
2016,7,15,12,30,940.0,118.0,2.5,23.0,1017.0,1031.62,749.54
2016,7,15,12,45,765.5,226.5,2.6,23.0,955.5,982.31,718.78
2016,7,15,13,0,591.0,335.0,2.7,23.0,894.0,911.68,670.01
2016,7,15,13,15,616.5,313.5,2.7,23.0,888.5,905.36,667.58
2016,7,15,13,30,642.0,292.0,2.7,23.0,883.0,897.17,663.3
2016,7,15,13,45,618.0,295.5,2.75,23.0,854.0,863.44,640.94
2016,7,15,14,0,594.0,299.0,2.8,23.0,825.0,827.73,617.2
2016,7,15,14,15,602.0,281.0,2.8,22.5,799.5,799.5,600.11
2016,7,15,14,30,610.0,263.0,2.8,22.0,774.0,768.0,580.39
2016,7,15,14,45,609.5,249.5,2.8,22.0,743.0,731.18,555.28
2016,7,15,15,0,609.0,236.0,2.8,22.0,712.0,692.31,528.33
2016,7,15,15,15,648.5,205.5,2.8,22.0,688.5,663.79,509.02
2016,7,15,15,30,688.0,175.0,2.8,22.0,665.0,629.65,484.93
2016,7,15,15,45,694.5,155.5,2.8,22.0,624.0,580.24,448.47
2016,7,15,16,0,701.0,136.0,2.8,22.0,583.0,528.46,409.21
2016,7,15,16,15,590.0,158.0,2.75,21.5,514.5,454.06,351.82
2016,7,15,16,30,479.0,180.0,2.7,21.0,446.0,386.02,298.72
2016,7,15,16,45,604.0,136.5,2.7,21.0,439.5,369.43,282.18
2016,7,15,17,0,729.0,93.0,2.7,21.0,433.0,334.33,248.34
2016,7,15,17,15,695.0,88.0,2.65,20.5,381.5,274.98,197.35
2016,7,15,17,30,661.0,83.0,2.6,20.0,330.0,218.85,148.97
2016,7,15,17,45,615.5,76.5,2.55,19.5,279.5,163.1,102.9
2016,7,15,18,0,570.0,70.0,2.5,19.0,229.0,112.53,65.19
2016,7,15,18,15,502.0,62.0,2.4,18.5,181.5,65.34,38.64
2016,7,15,18,30,434.0,54.0,2.3,18.0,134.0,42.63,31.54
2016,7,15,18,45,330.5,43.0,2.2,17.5,93.0,34.75,24.14
2016,7,15,19,0,227.0,32.0,2.1,17.0,52.0,25.1,13.85
2016,7,15,19,15,113.5,16.0,2.15,16.5,26.0,12.64,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,112.0,13.5,0.55,13.5,21.5,12.28,0.0
2016,7,16,5,30,224.0,27.0,0.6,14.0,43.0,22.44,9.47
2016,7,16,5,45,333.0,37.5,0.65,14.5,83.0,30.36,20.41
2016,7,16,6,0,442.0,48.0,0.7,15.0,123.0,38.0,27.8
2016,7,16,6,15,512.0,55.5,0.65,15.5,170.5,50.13,31.9
2016,7,16,6,30,582.0,63.0,0.6,16.0,218.0,96.46,54.04
2016,7,16,6,45,291.0,78.5,0.6,16.5,156.0,106.69,71.39
2016,7,16,7,0,0.0,94.0,0.6,17.0,94.0,82.3,63.78
2016,7,16,7,15,0.0,110.5,0.55,17.5,110.5,96.87,75.6
2016,7,16,7,30,0.0,127.0,0.5,18.0,127.0,111.56,87.17
2016,7,16,7,45,17.5,167.5,0.45,18.5,177.5,153.77,120.42
2016,7,16,8,0,35.0,208.0,0.4,19.0,228.0,200.28,156.3
2016,7,16,8,15,75.0,243.0,0.45,19.5,289.5,254.29,197.42
2016,7,16,8,30,115.0,278.0,0.5,20.0,351.0,317.28,244.6
2016,7,16,8,45,491.0,190.0,0.55,20.5,531.0,478.28,366.49
2016,7,16,9,0,867.0,102.0,0.6,21.0,711.0,661.83,498.64
2016,7,16,9,15,878.5,104.5,0.7,21.0,751.5,712.09,533.06
2016,7,16,9,30,890.0,107.0,0.8,21.0,792.0,760.77,566.56
2016,7,16,9,45,897.0,109.5,0.95,21.5,827.0,804.16,594.83
2016,7,16,10,0,904.0,112.0,1.1,22.0,862.0,845.15,621.28
2016,7,16,10,15,911.0,113.5,1.25,22.0,891.5,882.55,646.42
2016,7,16,10,30,918.0,115.0,1.4,22.0,921.0,917.15,669.7
2016,7,16,10,45,922.5,116.5,1.6,22.5,943.5,946.52,688.93
2016,7,16,11,0,927.0,118.0,1.8,23.0,966.0,972.62,705.99
2016,7,16,11,15,930.0,118.5,1.9,23.0,982.0,992.97,719.47
2016,7,16,11,30,933.0,119.0,2.0,23.0,998.0,1009.77,730.82
2016,7,16,11,45,935.0,119.5,2.15,23.0,1006.0,1022.0,739.96
2016,7,16,12,0,937.0,120.0,2.3,23.0,1014.0,1030.56,746.85
2016,7,16,12,15,937.5,120.0,2.4,23.0,1015.0,1033.46,749.66
2016,7,16,12,30,938.0,120.0,2.5,23.0,1016.0,1032.64,750.22
2016,7,16,12,45,936.5,120.0,2.6,23.0,1009.0,1026.16,747.25
2016,7,16,13,0,935.0,120.0,2.7,23.0,1002.0,1015.97,741.97
2016,7,16,13,15,932.5,119.0,2.75,23.0,988.0,1000.22,732.67
2016,7,16,13,30,930.0,118.0,2.8,23.0,974.0,980.87,721.1
2016,7,16,13,45,929.0,115.5,2.85,23.0,953.5,957.92,707.16
2016,7,16,14,0,928.0,113.0,2.9,23.0,933.0,931.47,690.89
2016,7,16,14,15,922.0,111.5,2.9,22.5,904.5,898.36,671.02
2016,7,16,14,30,916.0,110.0,2.9,22.0,876.0,862.31,648.97
2016,7,16,14,45,910.0,107.0,2.9,22.0,842.5,822.02,622.56
2016,7,16,15,0,904.0,104.0,2.9,22.0,809.0,779.15,594.11
2016,7,16,15,15,893.5,102.0,2.9,22.0,769.0,731.73,561.81
2016,7,16,15,30,883.0,100.0,2.9,22.0,729.0,682.53,525.98
2016,7,16,15,45,870.5,97.0,2.9,22.0,684.5,629.64,486.51
2016,7,16,16,0,858.0,94.0,2.9,22.0,640.0,575.68,445.11
2016,7,16,16,15,840.5,91.0,2.85,21.5,592.0,518.68,400.78
2016,7,16,16,30,823.0,88.0,2.8,21.0,544.0,460.83,354.28
2016,7,16,16,45,800.5,84.5,2.8,21.0,493.5,400.87,304.1
2016,7,16,17,0,778.0,81.0,2.8,21.0,443.0,342.1,253.5
2016,7,16,17,15,746.5,76.5,2.75,20.5,391.0,281.4,201.06
2016,7,16,17,30,715.0,72.0,2.7,20.0,339.0,223.58,150.81
2016,7,16,17,45,670.0,67.0,2.7,19.5,287.5,163.59,100.98
2016,7,16,18,0,625.0,62.0,2.7,19.0,236.0,111.09,61.74
2016,7,16,18,15,559.5,55.0,2.6,18.5,187.0,61.45,34.14
2016,7,16,18,30,494.0,48.0,2.5,18.0,138.0,37.59,27.15
2016,7,16,18,45,384.5,39.0,2.4,17.5,96.0,31.28,21.14
2016,7,16,19,0,275.0,30.0,2.3,17.0,54.0,24.8,13.41
2016,7,16,19,15,137.5,15.0,2.3,16.5,27.0,13.64,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,120.5,12.5,1.35,12.5,21.5,11.37,0.0
2016,7,17,5,30,241.0,25.0,1.3,13.0,43.0,20.64,7.68
2016,7,17,5,45,357.0,35.0,1.3,13.5,83.5,28.2,18.57
2016,7,17,6,0,473.0,45.0,1.3,14.0,124.0,35.52,25.69
2016,7,17,6,15,541.5,52.0,1.25,14.5,171.5,47.42,29.61
2016,7,17,6,30,610.0,59.0,1.2,15.0,219.0,95.02,52.08
2016,7,17,6,45,305.0,71.0,1.2,15.5,151.0,102.37,67.55
2016,7,17,7,0,0.0,83.0,1.2,16.0,83.0,72.99,56.3
2016,7,17,7,15,0.0,105.5,1.2,16.5,105.5,92.61,72.47
2016,7,17,7,30,0.0,128.0,1.2,17.0,128.0,112.43,88.43
2016,7,17,7,45,4.5,152.5,1.25,17.5,155.0,135.88,107.01
2016,7,17,8,0,9.0,177.0,1.3,18.0,182.0,160.06,125.92
2016,7,17,8,15,19.0,207.0,1.35,18.0,218.5,192.47,151.42
2016,7,17,8,30,29.0,237.0,1.4,18.0,255.0,229.52,180.31
2016,7,17,8,45,101.5,280.0,1.5,18.5,350.0,314.35,246.23
2016,7,17,9,0,174.0,323.0,1.6,19.0,445.0,412.53,320.47
2016,7,17,9,15,537.0,210.5,1.7,19.0,617.5,580.51,450.44
2016,7,17,9,30,900.0,98.0,1.8,19.0,790.0,759.83,582.46
2016,7,17,9,45,902.0,103.0,1.95,19.5,823.5,802.28,609.18
2016,7,17,10,0,904.0,108.0,2.1,20.0,857.0,841.91,635.04
2016,7,17,10,15,910.0,109.5,2.2,20.0,885.5,878.53,659.47
2016,7,17,10,30,916.0,111.0,2.3,20.0,914.0,912.29,681.92
2016,7,17,10,45,920.5,111.5,2.45,20.5,936.0,940.69,699.9
2016,7,17,11,0,925.0,112.0,2.6,21.0,958.0,965.83,715.7
2016,7,17,11,15,927.5,113.0,2.7,21.0,973.0,986.2,729.31
2016,7,17,11,30,930.0,114.0,2.8,21.0,988.0,1003.03,740.7
2016,7,17,11,45,931.5,114.0,2.95,21.0,996.0,1014.3,749.0
2016,7,17,12,0,933.0,114.0,3.1,21.0,1004.0,1021.9,755.0
2016,7,17,12,15,933.0,114.0,3.2,21.0,1004.5,1024.33,757.3
2016,7,17,12,30,933.0,114.0,3.3,21.0,1005.0,1023.05,757.29
2016,7,17,12,45,926.5,117.0,3.4,21.0,996.5,1014.69,752.71
2016,7,17,13,0,920.0,120.0,3.5,21.0,988.0,1002.73,745.84
2016,7,17,13,15,917.0,119.5,3.55,21.0,973.5,987.18,736.29
2016,7,17,13,30,914.0,119.0,3.6,21.0,959.0,968.12,724.43
2016,7,17,13,45,912.5,116.5,3.7,21.0,938.5,945.04,710.2
2016,7,17,14,0,911.0,114.0,3.8,21.0,918.0,918.55,693.6
2016,7,17,14,15,905.0,112.5,3.8,20.5,890.0,885.91,673.41
2016,7,17,14,30,899.0,111.0,3.8,20.0,862.0,850.37,651.04
2016,7,17,14,45,892.5,108.0,3.85,20.0,828.5,810.26,624.22
2016,7,17,15,0,886.0,105.0,3.9,20.0,795.0,767.66,595.37
2016,7,17,15,15,875.5,103.0,3.9,19.5,755.5,720.94,563.7
2016,7,17,15,30,865.0,101.0,3.9,19.0,716.0,672.5,528.47
2016,7,17,15,45,851.5,98.5,3.95,19.0,672.0,620.28,488.56
2016,7,17,16,0,838.0,96.0,4.0,19.0,628.0,568.1,447.52
2016,7,17,16,15,820.5,93.0,3.95,18.5,580.5,511.18,402.22
2016,7,17,16,30,803.0,90.0,3.9,18.0,533.0,454.33,355.49
2016,7,17,16,45,778.5,86.5,3.9,18.0,483.0,394.61,304.51
2016,7,17,17,0,754.0,83.0,3.9,18.0,433.0,336.36,253.46
2016,7,17,17,15,722.0,78.5,3.85,17.5,382.0,276.84,201.17
2016,7,17,17,30,690.0,74.0,3.8,17.0,331.0,217.82,149.24
2016,7,17,17,45,642.5,69.0,3.75,16.5,280.0,161.3,101.66
2016,7,17,18,0,595.0,64.0,3.7,16.0,229.0,110.15,62.98
2016,7,17,18,15,528.5,57.0,3.55,15.5,181.0,62.25,35.87
2016,7,17,18,30,462.0,50.0,3.4,15.0,133.0,39.31,29.0
2016,7,17,18,45,355.5,39.5,3.3,15.0,92.0,31.74,21.74
2016,7,17,19,0,249.0,29.0,3.2,15.0,51.0,23.89,12.6
2016,7,17,19,15,124.5,14.5,3.15,14.5,25.5,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,2.7,12.5,20.5,10.46,0.0
2016,7,18,5,30,252.0,23.0,2.8,13.0,41.0,18.85,5.85
2016,7,18,5,45,362.5,32.0,2.9,13.5,80.0,25.58,16.23
2016,7,18,6,0,473.0,41.0,3.0,14.0,119.0,32.11,22.64
2016,7,18,6,15,236.5,52.0,3.0,14.5,91.0,42.29,28.2
2016,7,18,6,30,0.0,63.0,3.0,15.0,63.0,55.18,41.5
2016,7,18,6,45,0.0,78.0,3.0,15.5,78.0,68.25,52.55
2016,7,18,7,0,0.0,93.0,3.0,16.0,93.0,81.44,63.5
2016,7,18,7,15,3.5,121.0,2.95,16.0,122.5,106.7,84.35
2016,7,18,7,30,7.0,149.0,2.9,16.0,152.0,132.69,105.56
2016,7,18,7,45,6.5,160.0,2.85,16.5,163.0,143.16,113.63
2016,7,18,8,0,6.0,171.0,2.8,17.0,174.0,153.53,121.51
2016,7,18,8,15,11.0,193.0,2.75,17.5,199.5,176.23,139.26
2016,7,18,8,30,16.0,215.0,2.7,18.0,225.0,199.6,157.31
2016,7,18,8,45,43.0,260.0,2.7,18.5,289.5,261.55,205.82
2016,7,18,9,0,70.0,305.0,2.7,19.0,354.0,323.62,253.39
2016,7,18,9,15,206.0,318.0,2.7,19.0,473.5,440.39,344.31
2016,7,18,9,30,342.0,331.0,2.7,19.0,593.0,569.9,441.97
2016,7,18,9,45,622.0,215.0,2.75,19.5,719.0,703.27,543.11
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,832.15,634.45
2016,7,18,10,15,908.5,100.5,2.85,20.0,874.0,869.17,658.35
2016,7,18,10,30,915.0,102.0,2.9,20.0,903.0,903.37,680.94
2016,7,18,10,45,920.5,102.5,3.0,20.5,925.5,932.69,699.21
2016,7,18,11,0,926.0,103.0,3.1,21.0,948.0,958.8,715.28
2016,7,18,11,15,929.0,103.5,3.15,21.0,963.5,979.22,728.57
2016,7,18,11,30,932.0,104.0,3.2,21.0,979.0,996.1,739.6
2016,7,18,11,45,935.0,103.5,3.3,21.0,987.5,1008.38,748.09
2016,7,18,12,0,938.0,103.0,3.4,21.0,996.0,1016.99,754.28
2016,7,18,12,15,938.5,103.0,3.45,21.0,997.0,1019.95,756.47
2016,7,18,12,30,939.0,103.0,3.5,21.0,998.0,1019.15,756.34
2016,7,18,12,45,942.5,99.5,3.6,21.0,992.5,1014.03,753.83
2016,7,18,13,0,946.0,96.0,3.7,21.0,987.0,1005.08,748.87
2016,7,18,13,15,943.5,95.5,3.7,21.0,973.0,989.62,738.96
2016,7,18,13,30,941.0,95.0,3.7,21.0,959.0,970.52,726.72
2016,7,18,13,45,940.0,92.5,3.75,21.0,938.5,947.23,712.01
2016,7,18,14,0,939.0,90.0,3.8,21.0,918.0,920.41,694.89
2016,7,18,14,15,934.0,88.5,3.75,21.0,890.5,887.77,673.16
2016,7,18,14,30,929.0,87.0,3.7,21.0,863.0,852.09,649.27
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.5,812.53,622.78
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,770.28,594.16
2016,7,18,15,15,909.5,80.5,3.7,20.5,757.0,723.39,563.0
2016,7,18,15,30,900.0,79.0,3.7,20.0,718.0,674.62,528.2
2016,7,18,15,45,889.5,76.5,3.7,20.0,674.5,622.6,488.48
2016,7,18,16,0,879.0,74.0,3.7,20.0,631.0,569.3,446.64
2016,7,18,16,15,863.0,71.5,3.65,19.5,583.5,512.19,401.28
2016,7,18,16,30,847.0,69.0,3.6,19.0,536.0,454.9,354.2
2016,7,18,16,45,827.5,66.0,3.55,19.0,486.5,395.85,303.57
2016,7,18,17,0,808.0,63.0,3.5,19.0,437.0,337.58,252.22
2016,7,18,17,15,779.5,60.0,3.4,18.5,386.0,275.84,197.8
2016,7,18,17,30,751.0,57.0,3.3,18.0,335.0,218.16,146.54
2016,7,18,17,45,711.0,53.0,3.25,17.5,284.0,160.45,97.53
2016,7,18,18,0,671.0,49.0,3.2,17.0,233.0,107.16,57.07
2016,7,18,18,15,611.5,43.5,3.0,16.5,185.0,56.5,29.09
2016,7,18,18,30,552.0,38.0,2.8,16.0,137.0,32.03,22.49
2016,7,18,18,45,453.0,30.5,2.65,15.5,95.0,26.19,16.9
2016,7,18,19,0,354.0,23.0,2.5,15.0,53.0,18.56,8.32
2016,7,18,19,15,177.0,11.5,2.45,14.5,26.5,10.46,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,9.55,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,17.12,4.09
2016,7,19,5,45,402.5,29.5,2.1,13.5,81.5,23.51,14.42
2016,7,19,6,0,514.0,38.0,2.2,14.0,122.0,29.73,20.54
2016,7,19,6,15,579.5,44.0,2.2,14.0,169.5,43.85,26.6
2016,7,19,6,30,645.0,50.0,2.2,14.0,217.0,92.35,48.84
2016,7,19,6,45,385.5,94.5,2.2,14.5,200.5,132.95,89.98
2016,7,19,7,0,126.0,139.0,2.2,15.0,184.0,144.41,111.16
2016,7,19,7,15,108.5,161.0,2.15,15.5,204.0,168.53,132.14
2016,7,19,7,30,91.0,183.0,2.1,16.0,224.0,189.15,149.66
2016,7,19,7,45,79.0,202.5,2.1,16.5,241.0,208.64,165.58
2016,7,19,8,0,67.0,222.0,2.1,17.0,258.0,226.76,179.87
2016,7,19,8,15,468.5,149.5,2.1,17.5,437.5,374.59,296.2
2016,7,19,8,30,870.0,77.0,2.1,18.0,617.0,553.28,433.84
2016,7,19,8,45,880.5,80.0,2.15,18.5,661.0,607.21,474.36
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,659.96,513.49
2016,7,19,9,15,901.0,85.0,2.25,19.0,745.0,709.92,550.5
2016,7,19,9,30,911.0,87.0,2.3,19.0,785.0,758.13,583.8
2016,7,19,9,45,915.0,90.5,2.4,19.5,819.0,801.21,612.04
2016,7,19,10,0,919.0,94.0,2.5,20.0,853.0,841.61,638.14
2016,7,19,10,15,924.5,95.5,2.55,20.0,881.5,878.42,662.43
2016,7,19,10,30,930.0,97.0,2.6,20.0,910.0,912.28,684.62
2016,7,19,10,45,932.0,99.0,2.65,20.0,932.0,940.4,702.9
2016,7,19,11,0,934.0,101.0,2.7,20.0,954.0,965.08,718.94
2016,7,19,11,15,937.0,101.5,2.75,20.0,969.0,985.7,732.32
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,1002.74,743.43
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.5,1014.67,751.29
2016,7,19,12,0,944.0,102.0,2.9,20.0,1001.0,1022.87,756.85
2016,7,19,12,15,944.5,102.0,2.9,20.0,1001.5,1025.86,758.66
2016,7,19,12,30,945.0,102.0,2.9,20.0,1002.0,1025.07,758.15
2016,7,19,12,45,938.0,106.0,2.95,20.0,993.5,1017.2,753.58
2016,7,19,13,0,931.0,110.0,3.0,20.0,985.0,1005.66,746.74
2016,7,19,13,15,928.0,109.0,3.05,20.0,971.0,989.45,736.88
2016,7,19,13,30,925.0,108.0,3.1,20.0,957.0,969.67,724.7
2016,7,19,13,45,926.5,103.5,3.15,20.5,937.0,947.03,709.25
2016,7,19,14,0,928.0,99.0,3.2,21.0,917.0,920.76,691.4
2016,7,19,14,15,922.5,98.0,3.25,21.0,889.0,888.49,670.74
2016,7,19,14,30,917.0,97.0,3.3,21.0,861.0,853.22,647.91
2016,7,19,14,45,913.0,93.0,3.35,21.0,828.0,813.35,621.65
2016,7,19,15,0,909.0,89.0,3.4,21.0,795.0,770.73,593.18
2016,7,19,15,15,899.0,87.5,3.4,20.5,755.5,723.84,562.17
2016,7,19,15,30,889.0,86.0,3.4,20.0,716.0,675.13,527.37
2016,7,19,15,45,880.0,82.0,3.45,20.0,672.5,622.98,487.95
2016,7,19,16,0,871.0,78.0,3.5,20.0,629.0,569.43,446.25
2016,7,19,16,15,854.5,76.0,3.45,19.5,581.5,512.88,401.44
2016,7,19,16,30,838.0,74.0,3.4,19.0,534.0,456.21,354.97
2016,7,19,16,45,820.0,70.0,3.4,19.0,485.0,397.17,304.57
2016,7,19,17,0,802.0,66.0,3.4,19.0,436.0,337.25,252.07
2016,7,19,17,15,773.0,62.5,3.3,18.5,384.5,276.74,198.71
2016,7,19,17,30,744.0,59.0,3.2,18.0,333.0,218.76,147.31
2016,7,19,17,45,707.0,54.0,3.15,18.0,282.5,160.94,97.91
2016,7,19,18,0,670.0,49.0,3.1,18.0,232.0,107.2,56.89
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.0,56.52,28.99
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,32.07,22.41
2016,7,19,18,45,453.0,30.5,2.35,16.5,94.0,26.25,16.84
2016,7,19,19,0,356.0,23.0,2.1,16.0,52.0,18.62,8.05
2016,7,19,19,15,178.0,11.5,2.1,15.5,26.0,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,9.55,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,17.19,3.29
2016,7,20,5,45,407.0,29.0,1.75,13.5,80.5,23.15,14.05
2016,7,20,6,0,519.0,37.0,1.8,14.0,121.0,31.57,22.14
2016,7,20,6,15,585.0,43.0,1.75,14.5,169.0,42.85,25.8
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,91.76,47.96
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,143.94,84.96
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,201.24,132.34
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,259.15,183.18
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,319.85,236.32
2016,7,20,7,45,825.0,67.0,1.3,17.5,473.0,380.96,288.68
2016,7,20,8,0,848.0,70.0,1.2,18.0,524.0,441.67,338.82
2016,7,20,8,15,865.0,72.0,1.2,18.5,572.5,499.43,385.23
2016,7,20,8,30,882.0,74.0,1.2,19.0,621.0,557.19,429.81
2016,7,20,8,45,896.0,76.0,1.2,19.5,666.0,612.87,471.17
2016,7,20,9,0,910.0,78.0,1.2,20.0,711.0,667.67,510.37
2016,7,20,9,15,920.0,79.5,1.3,20.5,752.0,718.04,546.12
2016,7,20,9,30,930.0,81.0,1.4,21.0,793.0,766.62,577.84
2016,7,20,9,45,929.0,87.5,1.5,21.5,826.5,809.69,605.38
2016,7,20,10,0,928.0,94.0,1.6,22.0,860.0,849.63,630.57
2016,7,20,10,15,934.5,95.5,1.7,22.0,889.5,887.64,655.53
2016,7,20,10,30,941.0,97.0,1.8,22.0,919.0,922.72,678.49
2016,7,20,10,45,947.5,96.5,1.95,22.5,942.0,952.72,697.34
2016,7,20,11,0,954.0,96.0,2.1,23.0,965.0,979.45,714.04
2016,7,20,11,15,957.0,96.5,2.2,23.0,981.0,1000.48,727.92
2016,7,20,11,30,960.0,97.0,2.3,23.0,997.0,1017.85,739.57
2016,7,20,11,45,963.5,96.5,2.4,23.0,1005.5,1030.97,748.61
2016,7,20,12,0,967.0,96.0,2.5,23.0,1014.0,1040.31,755.35
2016,7,20,12,15,967.0,96.0,2.6,23.0,1015.0,1042.89,757.89
2016,7,20,12,30,967.0,96.0,2.7,23.0,1016.0,1041.59,758.09
2016,7,20,12,45,966.5,95.5,2.8,23.0,1009.5,1035.42,755.25
2016,7,20,13,0,966.0,95.0,2.9,23.0,1003.0,1025.39,750.01
2016,7,20,13,15,963.5,94.5,2.95,23.0,988.5,1009.64,740.67
2016,7,20,13,30,961.0,94.0,3.0,23.0,974.0,990.17,728.97
2016,7,20,13,45,958.5,92.5,3.1,23.0,953.0,966.05,714.61
2016,7,20,14,0,956.0,91.0,3.2,23.0,932.0,938.41,697.82
2016,7,20,14,15,950.5,90.0,3.2,22.5,904.0,905.29,677.88
2016,7,20,14,30,945.0,89.0,3.2,22.0,876.0,869.1,655.66
2016,7,20,14,45,939.0,87.0,3.25,22.0,842.0,828.61,629.28
2016,7,20,15,0,933.0,85.0,3.3,22.0,808.0,785.44,600.75
2016,7,20,15,15,924.0,83.5,3.3,21.5,768.5,738.21,569.83
2016,7,20,15,30,915.0,82.0,3.3,21.0,729.0,689.0,535.24
2016,7,20,15,45,903.5,79.5,3.35,21.0,684.5,635.53,495.1
2016,7,20,16,0,892.0,77.0,3.4,21.0,640.0,580.83,452.81
2016,7,20,16,15,876.0,74.5,3.35,20.5,592.0,522.89,407.24
2016,7,20,16,30,860.0,72.0,3.3,20.0,544.0,464.73,359.87
2016,7,20,16,45,840.5,68.5,3.3,20.0,493.5,404.29,308.59
2016,7,20,17,0,821.0,65.0,3.3,20.0,443.0,344.62,256.45
2016,7,20,17,15,792.0,62.0,3.2,19.5,391.0,281.89,201.47
2016,7,20,17,30,763.0,59.0,3.1,19.0,339.0,223.17,149.58
2016,7,20,17,45,723.0,54.5,3.05,19.0,287.5,164.11,99.41
2016,7,20,18,0,683.0,50.0,3.0,19.0,236.0,109.47,58.0
2016,7,20,18,15,621.5,44.5,2.8,18.0,186.5,57.87,29.81
2016,7,20,18,30,560.0,39.0,2.6,17.0,137.0,33.09,23.28
2016,7,20,18,45,457.5,31.0,2.4,16.5,94.5,26.81,17.27
2016,7,20,19,0,355.0,23.0,2.2,16.0,52.0,18.67,7.78
2016,7,20,19,15,177.5,11.5,2.15,15.5,26.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,10.0,2.25,12.5,19.5,9.1,0.0
2016,7,21,5,30,299.0,20.0,2.3,13.0,39.0,16.34,1.87
2016,7,21,5,45,412.5,28.5,2.4,13.5,79.5,22.78,13.66
2016,7,21,6,0,526.0,37.0,2.5,14.0,120.0,31.67,22.19
2016,7,21,6,15,591.5,42.5,2.5,14.5,168.0,42.34,25.44
2016,7,21,6,30,657.0,48.0,2.5,15.0,216.0,91.2,47.3
2016,7,21,6,45,330.5,82.5,2.55,15.5,167.0,115.43,77.47
