Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,4.0,117.0,2.6,16.0,118.0,102.24,80.73
2016,7,21,7,15,20.0,142.5,2.6,16.5,151.0,129.14,102.25
2016,7,21,7,30,36.0,168.0,2.6,17.0,184.0,159.01,126.06
2016,7,21,7,45,58.5,196.0,2.6,17.5,226.0,195.47,154.95
2016,7,21,8,0,81.0,224.0,2.6,18.0,268.0,234.85,185.93
2016,7,21,8,15,484.5,148.0,2.6,18.5,444.5,381.63,301.32
2016,7,21,8,30,888.0,72.0,2.6,19.0,621.0,558.85,438.23
2016,7,21,8,45,901.5,73.5,2.6,19.5,666.0,614.1,479.83
2016,7,21,9,0,915.0,75.0,2.6,20.0,711.0,668.4,520.02
2016,7,21,9,15,925.0,76.5,2.6,20.0,752.0,719.06,557.25
2016,7,21,9,30,935.0,78.0,2.6,20.0,793.0,767.91,590.38
2016,7,21,9,45,939.5,82.0,2.65,20.5,828.0,812.98,619.59
2016,7,21,10,0,944.0,86.0,2.7,21.0,863.0,855.32,646.54
2016,7,21,10,15,950.5,87.0,2.8,21.0,893.0,893.41,671.95
2016,7,21,10,30,957.0,88.0,2.9,21.0,923.0,928.53,695.28
2016,7,21,10,45,962.5,88.5,3.0,21.5,946.0,959.09,714.14
2016,7,21,11,0,968.0,89.0,3.1,22.0,969.0,986.28,730.72
2016,7,21,11,15,971.0,89.5,3.2,22.0,985.0,1007.62,744.85
2016,7,21,11,30,974.0,90.0,3.3,22.0,1001.0,1025.24,756.66
2016,7,21,11,45,976.0,90.0,3.45,22.5,1010.0,1037.6,764.03
2016,7,21,12,0,978.0,90.0,3.6,23.0,1019.0,1046.09,768.96
2016,7,21,12,15,978.5,90.0,3.65,22.5,1020.0,1049.2,772.73
2016,7,21,12,30,979.0,90.0,3.7,22.0,1021.0,1048.37,774.07
2016,7,21,12,45,973.0,93.5,3.8,22.0,1013.0,1040.84,769.99
2016,7,21,13,0,967.0,97.0,3.9,22.0,1005.0,1029.48,763.49
2016,7,21,13,15,965.0,96.5,3.9,22.0,991.0,1014.17,753.78
2016,7,21,13,30,963.0,96.0,3.9,22.0,977.0,995.12,741.66
2016,7,21,13,45,962.5,93.5,3.9,22.0,956.5,971.75,726.71
2016,7,21,14,0,962.0,91.0,3.9,22.0,936.0,944.73,709.31
2016,7,21,14,15,956.5,90.0,3.85,22.0,908.0,911.41,687.31
2016,7,21,14,30,951.0,89.0,3.8,22.0,880.0,874.98,663.12
2016,7,21,14,45,946.5,86.0,3.8,22.0,846.0,834.39,636.16
2016,7,21,15,0,942.0,83.0,3.8,22.0,812.0,790.99,607.0
2016,7,21,15,15,933.0,81.5,3.75,21.5,772.0,743.33,575.4
2016,7,21,15,30,924.0,80.0,3.7,21.0,732.0,693.67,540.26
2016,7,21,15,45,913.0,77.0,3.7,21.0,687.5,639.52,499.28
2016,7,21,16,0,902.0,74.0,3.7,21.0,643.0,584.08,456.15
2016,7,21,16,15,886.0,72.0,3.65,20.5,594.5,526.05,410.36
2016,7,21,16,30,870.0,70.0,3.6,20.0,546.0,467.8,362.76
2016,7,21,16,45,849.5,67.0,3.55,20.0,495.0,406.83,310.83
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,346.72,258.18
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,283.0,202.29
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,223.28,149.46
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,163.91,99.19
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,109.13,57.74
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,57.15,29.18
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,32.24,22.52
2016,7,21,18,45,459.0,30.5,2.25,16.5,93.0,26.4,16.88
2016,7,21,19,0,354.0,23.0,2.0,16.0,50.0,18.74,7.45
2016,7,21,19,15,177.0,11.5,2.0,15.5,25.0,10.46,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,10.0,1.1,12.5,19.0,9.1,0.0
2016,7,22,5,30,293.0,20.0,1.2,13.0,38.0,16.41,0.74
2016,7,22,5,45,407.5,28.5,1.35,14.0,78.5,22.84,13.61
2016,7,22,6,0,522.0,37.0,1.5,15.0,119.0,31.73,22.14
2016,7,22,6,15,590.5,43.5,1.4,15.5,168.0,43.11,26.12
2016,7,22,6,30,659.0,50.0,1.3,16.0,217.0,93.07,48.62
2016,7,22,6,45,704.5,54.5,1.25,16.5,269.0,146.39,86.2
2016,7,22,7,0,750.0,59.0,1.2,17.0,321.0,204.91,134.23
2016,7,22,7,15,781.5,62.5,1.15,17.5,373.5,263.79,185.48
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,325.58,239.09
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,387.41,291.08
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,448.92,340.74
2016,7,22,8,15,876.0,74.5,0.95,20.5,578.0,507.95,387.11
2016,7,22,8,30,893.0,77.0,0.9,21.0,627.0,566.95,431.42
2016,7,22,8,45,906.0,79.0,0.85,21.5,672.5,622.77,471.55
2016,7,22,9,0,919.0,81.0,0.8,22.0,718.0,677.57,509.27
2016,7,22,9,15,929.0,83.0,0.7,22.5,759.5,729.01,542.47
2016,7,22,9,30,939.0,85.0,0.6,23.0,801.0,778.62,571.15
2016,7,22,9,45,942.0,89.0,0.55,23.5,835.5,822.74,596.13
2016,7,22,10,0,945.0,93.0,0.5,24.0,870.0,864.01,618.75
2016,7,22,10,15,950.5,94.5,0.55,24.0,899.5,901.85,641.98
2016,7,22,10,30,956.0,96.0,0.6,24.0,929.0,936.65,663.24
2016,7,22,10,45,961.0,96.5,0.65,24.5,952.0,966.78,680.29
2016,7,22,11,0,966.0,97.0,0.7,25.0,975.0,993.53,695.25
2016,7,22,11,15,969.0,97.5,0.8,25.0,990.5,1014.85,709.39
2016,7,22,11,30,972.0,98.0,0.9,25.0,1006.0,1032.47,721.43
2016,7,22,11,45,974.0,98.0,1.05,25.5,1014.5,1044.83,729.99
2016,7,22,12,0,976.0,98.0,1.2,26.0,1023.0,1053.31,736.22
2016,7,22,12,15,976.0,98.0,1.3,26.0,1023.5,1055.94,739.46
2016,7,22,12,30,976.0,98.0,1.4,26.0,1024.0,1054.64,740.42
2016,7,22,12,45,970.5,101.0,1.55,26.0,1016.0,1047.07,738.43
2016,7,22,13,0,965.0,104.0,1.7,26.0,1008.0,1035.68,734.03
2016,7,22,13,15,962.5,103.0,1.75,25.5,993.5,1019.42,726.56
2016,7,22,13,30,960.0,102.0,1.8,25.0,979.0,999.43,716.76
2016,7,22,13,45,956.0,101.5,1.9,25.0,957.5,974.94,703.3
2016,7,22,14,0,952.0,101.0,2.0,25.0,936.0,946.97,687.48
2016,7,22,14,15,946.0,99.5,2.0,25.0,907.5,912.97,666.51
2016,7,22,14,30,940.0,98.0,2.0,25.0,879.0,875.92,643.45
2016,7,22,14,45,932.0,96.5,2.05,25.0,844.0,834.44,617.69
2016,7,22,15,0,924.0,95.0,2.1,25.0,809.0,790.44,589.88
2016,7,22,15,15,914.0,93.5,2.1,25.0,769.0,742.73,558.76
2016,7,22,15,30,904.0,92.0,2.1,25.0,729.0,693.15,523.97
2016,7,22,15,45,890.0,90.0,2.15,25.0,684.0,638.99,484.96
2016,7,22,16,0,876.0,88.0,2.2,25.0,639.0,583.86,443.97
2016,7,22,16,15,859.0,85.0,2.2,24.5,590.0,525.54,399.83
2016,7,22,16,30,842.0,82.0,2.2,24.0,541.0,466.87,353.75
2016,7,22,16,45,817.0,79.0,2.2,23.5,489.5,404.97,303.56
2016,7,22,17,0,792.0,76.0,2.2,23.0,438.0,344.53,252.85
2016,7,22,17,15,760.5,72.0,2.1,22.5,385.5,283.09,200.24
2016,7,22,17,30,729.0,68.0,2.0,22.0,333.0,224.52,149.73
2016,7,22,17,45,682.0,63.0,1.95,21.5,281.0,165.73,101.28
2016,7,22,18,0,635.0,58.0,1.9,21.0,229.0,109.44,59.35
2016,7,22,18,15,566.5,51.5,1.85,20.0,179.5,59.21,31.82
2016,7,22,18,30,498.0,45.0,1.8,19.0,130.0,35.44,25.06
2016,7,22,18,45,386.0,35.0,1.75,18.5,88.0,28.13,18.14
2016,7,22,19,0,274.0,25.0,1.7,18.0,46.0,20.57,8.12
2016,7,22,19,15,137.0,12.5,1.7,17.5,23.0,11.37,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.45,15.5,17.0,9.1,0.0
2016,7,23,5,30,242.0,20.0,1.6,16.0,34.0,16.44,0.0
2016,7,23,5,45,362.0,29.5,1.75,17.0,74.0,23.73,14.03
2016,7,23,6,0,482.0,39.0,1.9,18.0,114.0,30.78,20.98
2016,7,23,6,15,553.0,46.0,1.95,18.5,162.0,41.67,24.96
2016,7,23,6,30,624.0,53.0,2.0,19.0,210.0,90.29,47.03
2016,7,23,6,45,672.0,58.0,2.15,19.5,261.5,145.12,85.72
2016,7,23,7,0,720.0,63.0,2.3,20.0,313.0,202.71,132.61
2016,7,23,7,15,753.0,67.0,2.2,20.5,365.0,260.75,182.86
2016,7,23,7,30,786.0,71.0,2.1,21.0,417.0,321.93,235.8
2016,7,23,7,45,811.0,74.0,2.05,22.0,468.5,381.95,286.49
2016,7,23,8,0,836.0,77.0,2.0,23.0,520.0,444.04,336.93
2016,7,23,8,15,854.0,80.0,1.9,23.5,569.0,502.9,383.53
2016,7,23,8,30,872.0,83.0,1.8,24.0,618.0,561.89,428.28
2016,7,23,8,45,886.0,85.0,1.7,25.0,663.5,617.35,467.72
2016,7,23,9,0,900.0,87.0,1.6,26.0,709.0,671.93,504.71
2016,7,23,9,15,910.5,89.0,1.55,26.0,750.0,722.93,540.06
2016,7,23,9,30,921.0,91.0,1.5,26.0,791.0,772.19,571.59
2016,7,23,9,45,926.5,94.0,1.45,26.5,826.0,816.58,597.86
2016,7,23,10,0,932.0,97.0,1.4,27.0,861.0,858.36,621.89
2016,7,23,10,15,938.0,98.0,1.35,27.0,890.5,895.74,643.9
2016,7,23,10,30,944.0,99.0,1.3,27.0,920.0,930.15,663.77
2016,7,23,10,45,947.5,101.0,1.3,27.5,943.0,960.16,680.11
2016,7,23,11,0,951.0,103.0,1.3,28.0,966.0,986.75,694.22
2016,7,23,11,15,954.0,103.5,1.35,28.0,981.5,1007.83,707.12
2016,7,23,11,30,957.0,104.0,1.4,28.0,997.0,1025.25,717.91
2016,7,23,11,45,957.5,105.5,1.5,28.0,1005.5,1037.5,726.47
2016,7,23,12,0,958.0,107.0,1.6,28.0,1014.0,1045.91,732.82
2016,7,23,12,15,958.0,107.0,1.65,28.0,1014.5,1048.5,734.98
2016,7,23,12,30,958.0,107.0,1.7,28.0,1015.0,1047.22,734.95
2016,7,23,12,45,954.5,108.5,1.8,28.0,1007.5,1040.17,732.21
2016,7,23,13,0,951.0,110.0,1.9,28.0,1000.0,1029.34,727.2
2016,7,23,13,15,948.5,109.0,1.95,28.0,986.0,1013.26,718.33
2016,7,23,13,30,946.0,108.0,2.0,28.0,972.0,993.49,707.22
2016,7,23,13,45,942.5,107.0,2.1,28.0,950.5,969.23,693.81
2016,7,23,14,0,939.0,106.0,2.2,28.0,929.0,941.51,678.09
2016,7,23,14,15,933.0,104.5,2.2,27.5,900.5,907.84,658.73
2016,7,23,14,30,927.0,103.0,2.2,27.0,872.0,871.16,637.22
2016,7,23,14,45,919.5,101.5,2.25,27.0,837.5,830.47,611.96
2016,7,23,15,0,912.0,100.0,2.3,27.0,803.0,787.27,584.69
2016,7,23,15,15,901.5,98.0,2.3,26.5,763.0,739.15,554.42
2016,7,23,15,30,891.0,96.0,2.3,26.0,723.0,689.22,520.31
2016,7,23,15,45,877.5,93.5,2.35,26.0,678.0,635.42,481.53
2016,7,23,16,0,864.0,91.0,2.4,26.0,633.0,580.61,440.76
2016,7,23,16,15,846.0,88.0,2.35,25.5,584.5,522.73,396.82
2016,7,23,16,30,828.0,85.0,2.3,25.0,536.0,463.92,350.61
2016,7,23,16,45,804.0,82.0,2.3,25.0,485.0,403.09,300.81
2016,7,23,17,0,780.0,79.0,2.3,25.0,434.0,343.63,250.64
2016,7,23,17,15,747.5,74.5,2.15,24.0,381.5,282.05,198.72
2016,7,23,17,30,715.0,70.0,2.0,23.0,329.0,223.48,148.86
2016,7,23,17,45,668.0,64.5,1.95,22.5,277.0,162.42,98.82
2016,7,23,18,0,621.0,59.0,1.9,22.0,225.0,109.01,59.32
2016,7,23,18,15,551.5,52.0,1.85,21.0,176.0,59.12,31.95
2016,7,23,18,30,482.0,45.0,1.8,20.0,127.0,35.48,24.96
2016,7,23,18,45,367.5,35.0,1.8,19.5,85.5,28.18,18.03
2016,7,23,19,0,253.0,25.0,1.8,19.0,44.0,20.64,7.51
2016,7,23,19,15,126.5,12.5,1.8,18.5,22.0,11.37,0.0
2016,7,23,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,0.95,15.5,16.0,9.1,0.0
2016,7,24,5,30,196.0,20.0,1.0,16.0,32.0,16.47,0.0
2016,7,24,5,45,318.0,31.0,1.05,17.0,70.5,25.1,15.07
2016,7,24,6,0,440.0,42.0,1.1,18.0,109.0,33.4,23.22
2016,7,24,6,15,515.0,49.5,1.0,18.5,156.5,44.07,27.35
2016,7,24,6,30,590.0,57.0,0.9,19.0,204.0,91.16,48.98
2016,7,24,6,45,641.0,62.5,0.85,19.5,255.5,142.37,84.56
2016,7,24,7,0,692.0,68.0,0.8,20.0,307.0,201.87,132.28
2016,7,24,7,15,727.0,72.5,0.7,20.5,359.0,259.32,180.93
2016,7,24,7,30,762.0,77.0,0.6,21.0,411.0,320.2,232.13
2016,7,24,7,45,788.5,80.0,0.5,22.0,462.5,379.53,280.4
2016,7,24,8,0,815.0,83.0,0.4,23.0,514.0,440.64,327.79
2016,7,24,8,15,834.0,86.0,0.35,23.5,563.0,499.52,372.36
2016,7,24,8,30,853.0,89.0,0.3,24.0,612.0,557.89,414.59
2016,7,24,8,45,868.5,91.0,0.3,24.5,658.0,613.38,453.58
2016,7,24,9,0,884.0,93.0,0.3,25.0,704.0,668.19,490.6
2016,7,24,9,15,895.0,95.5,0.45,25.0,745.0,719.39,527.11
2016,7,24,9,30,906.0,98.0,0.6,25.0,786.0,768.93,560.64
2016,7,24,9,45,915.0,99.0,0.75,25.5,821.5,813.51,589.11
2016,7,24,10,0,924.0,100.0,0.9,26.0,857.0,855.76,615.86
2016,7,24,10,15,930.5,101.5,1.05,26.0,887.0,893.85,641.0
2016,7,24,10,30,937.0,103.0,1.2,26.0,917.0,929.03,664.25
2016,7,24,10,45,941.5,104.0,1.35,26.5,939.5,958.8,682.75
2016,7,24,11,0,946.0,105.0,1.5,27.0,962.0,985.21,699.12
2016,7,24,11,15,949.0,105.5,1.6,27.0,978.0,1006.23,712.8
2016,7,24,11,30,952.0,106.0,1.7,27.0,994.0,1023.6,724.34
2016,7,24,11,45,953.5,106.5,1.8,27.5,1002.0,1035.79,731.34
2016,7,24,12,0,955.0,107.0,1.9,28.0,1010.0,1044.17,736.09
2016,7,24,12,15,955.0,107.0,1.95,27.5,1010.5,1046.76,739.65
2016,7,24,12,30,955.0,107.0,2.0,27.0,1011.0,1045.48,740.98
2016,7,24,12,45,950.5,108.5,2.15,27.0,1003.0,1037.47,738.02
2016,7,24,13,0,946.0,110.0,2.3,27.0,995.0,1025.69,732.71
2016,7,24,13,15,943.0,109.5,2.4,27.0,980.5,1009.68,724.15
2016,7,24,13,30,940.0,109.0,2.5,27.0,966.0,990.01,713.26
2016,7,24,13,45,935.0,108.5,2.6,27.0,944.0,964.97,698.86
2016,7,24,14,0,930.0,108.0,2.7,27.0,922.0,936.57,682.19
2016,7,24,14,15,924.0,106.5,2.75,26.5,893.5,903.12,662.97
2016,7,24,14,30,918.0,105.0,2.8,26.0,865.0,866.68,641.51
2016,7,24,14,45,909.0,103.5,2.85,26.0,830.0,825.08,615.03
2016,7,24,15,0,900.0,102.0,2.9,26.0,795.0,781.09,586.61
2016,7,24,15,15,889.5,100.0,2.9,25.5,755.0,733.41,556.06
2016,7,24,15,30,879.0,98.0,2.9,25.0,715.0,683.95,521.62
2016,7,24,15,45,864.5,95.5,2.9,25.0,670.0,630.03,481.9
2016,7,24,16,0,850.0,93.0,2.9,25.0,625.0,575.23,440.4
2016,7,24,16,15,831.5,90.0,2.85,24.5,576.5,517.84,396.34
2016,7,24,16,30,813.0,87.0,2.8,24.0,528.0,459.49,350.02
2016,7,24,16,45,788.5,83.5,2.8,24.0,477.0,398.73,299.83
2016,7,24,17,0,764.0,80.0,2.8,24.0,426.0,339.44,249.4
2016,7,24,17,15,731.5,75.5,2.65,23.5,374.0,278.72,197.44
2016,7,24,17,30,699.0,71.0,2.5,23.0,322.0,218.73,145.97
2016,7,24,17,45,652.5,65.5,2.45,22.5,271.0,160.95,98.42
2016,7,24,18,0,606.0,60.0,2.4,22.0,220.0,108.47,59.53
2016,7,24,18,15,536.5,52.5,2.2,21.0,171.5,59.02,32.22
2016,7,24,18,30,467.0,45.0,2.0,20.0,123.0,35.53,24.97
2016,7,24,18,45,353.5,34.5,1.85,19.5,82.0,27.79,17.64
2016,7,24,19,0,240.0,24.0,1.7,19.0,41.0,19.77,6.24
2016,7,24,19,15,120.0,12.0,1.7,18.5,20.5,10.91,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,1.0,13.5,15.0,9.1,0.0
2016,7,25,5,30,189.0,20.0,1.0,14.0,30.0,16.56,0.0
2016,7,25,5,45,315.0,31.0,1.05,14.5,69.0,25.19,15.21
2016,7,25,6,0,441.0,42.0,1.1,15.0,108.0,33.5,23.6
2016,7,25,6,15,517.0,49.5,1.1,15.5,156.0,44.08,27.76
2016,7,25,6,30,593.0,57.0,1.1,16.0,204.0,91.41,49.71
2016,7,25,6,45,300.5,86.5,1.1,16.5,161.5,114.87,77.88
2016,7,25,7,0,8.0,116.0,1.1,17.0,119.0,102.21,80.09
2016,7,25,7,15,6.0,129.0,1.15,17.5,131.5,114.17,89.82
2016,7,25,7,30,4.0,142.0,1.2,18.0,144.0,125.86,99.03
2016,7,25,7,45,11.0,164.5,1.25,18.5,170.0,148.97,117.19
2016,7,25,8,0,18.0,187.0,1.3,19.0,196.0,173.06,135.9
2016,7,25,8,15,54.0,226.5,1.35,19.5,259.0,230.5,180.73
2016,7,25,8,30,90.0,266.0,1.4,20.0,322.0,290.24,226.5
2016,7,25,8,45,208.0,278.5,1.5,20.5,419.0,383.69,298.09
2016,7,25,9,0,326.0,291.0,1.6,21.0,516.0,489.93,377.39
2016,7,25,9,15,617.5,194.5,1.65,21.5,651.5,629.22,481.56
2016,7,25,9,30,909.0,98.0,1.7,22.0,787.0,771.95,583.27
2016,7,25,9,45,912.5,102.5,1.8,22.5,821.5,815.92,610.44
2016,7,25,10,0,916.0,107.0,1.9,23.0,856.0,857.14,636.42
2016,7,25,10,15,922.5,108.5,1.95,23.0,886.0,895.02,660.72
2016,7,25,10,30,929.0,110.0,2.0,23.0,916.0,930.0,683.01
2016,7,25,10,45,933.5,111.5,2.1,23.5,939.0,960.09,701.25
2016,7,25,11,0,938.0,113.0,2.2,24.0,962.0,986.85,717.3
2016,7,25,11,15,941.0,113.5,2.25,24.0,977.5,1007.74,730.46
2016,7,25,11,30,944.0,114.0,2.3,24.0,993.0,1025.01,741.43
2016,7,25,11,45,945.5,114.5,2.35,24.5,1001.5,1037.13,747.76
2016,7,25,12,0,947.0,115.0,2.4,25.0,1010.0,1045.47,751.83
2016,7,25,12,15,947.5,115.0,2.45,25.0,1010.5,1048.52,754.15
2016,7,25,12,30,948.0,115.0,2.5,25.0,1011.0,1047.74,754.21
2016,7,25,12,45,946.0,115.0,2.55,25.0,1004.0,1040.7,750.42
2016,7,25,13,0,944.0,115.0,2.6,25.0,997.0,1029.87,744.36
2016,7,25,13,15,941.5,114.5,2.6,25.0,982.5,1014.33,734.89
2016,7,25,13,30,939.0,114.0,2.6,25.0,968.0,995.13,723.17
2016,7,25,13,45,936.0,112.0,2.65,25.0,947.0,970.41,708.38
2016,7,25,14,0,933.0,110.0,2.7,25.0,926.0,942.23,691.31
2016,7,25,14,15,927.0,109.0,2.7,25.0,897.0,909.14,670.5
2016,7,25,14,30,921.0,108.0,2.7,25.0,868.0,873.04,647.6
2016,7,25,14,45,915.0,105.0,2.7,25.0,834.0,832.15,621.29
2016,7,25,15,0,909.0,102.0,2.7,25.0,800.0,788.64,592.95
2016,7,25,15,15,898.0,100.0,2.65,24.5,759.5,740.16,561.65
2016,7,25,15,30,887.0,98.0,2.6,24.0,719.0,689.92,526.57
2016,7,25,15,45,875.5,94.5,2.55,24.0,674.5,636.4,487.06
2016,7,25,16,0,864.0,91.0,2.5,24.0,630.0,581.71,445.57
2016,7,25,16,15,846.0,88.0,2.45,23.5,581.0,523.75,401.16
2016,7,25,16,30,828.0,85.0,2.4,23.0,532.0,464.77,354.41
2016,7,25,16,45,806.0,80.5,2.4,23.0,481.0,403.14,303.53
2016,7,25,17,0,784.0,76.0,2.4,23.0,430.0,342.68,252.07
2016,7,25,17,15,751.5,72.0,2.3,22.5,377.5,281.21,199.35
2016,7,25,17,30,719.0,68.0,2.2,22.0,325.0,222.75,148.88
2016,7,25,17,45,674.5,62.5,2.1,21.5,273.5,164.3,100.51
2016,7,25,18,0,630.0,57.0,2.0,21.0,222.0,108.16,58.52
2016,7,25,18,15,560.5,50.0,1.75,20.0,173.0,57.63,30.77
2016,7,25,18,30,491.0,43.0,1.5,19.0,124.0,33.93,23.7
2016,7,25,18,45,379.5,33.0,1.3,18.5,82.5,26.57,16.65
2016,7,25,19,0,268.0,23.0,1.1,18.0,41.0,18.95,4.96
2016,7,25,19,15,134.0,11.5,1.05,17.5,20.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,16.5,14.5,8.19,0.0
2016,7,26,5,30,214.0,18.0,0.8,17.0,29.0,14.77,0.0
2016,7,26,5,45,334.5,29.0,0.85,17.5,68.0,23.48,13.44
2016,7,26,6,0,455.0,40.0,0.9,18.0,107.0,31.85,21.83
2016,7,26,6,15,529.5,47.5,0.9,18.5,155.0,42.51,26.05
2016,7,26,6,30,604.0,55.0,0.9,19.0,203.0,90.53,47.96
2016,7,26,6,45,652.5,60.5,0.95,20.0,254.0,142.35,83.91
2016,7,26,7,0,701.0,66.0,1.0,21.0,305.0,202.09,131.77
2016,7,26,7,15,735.5,70.5,0.95,21.5,357.5,260.08,181.05
2016,7,26,7,30,770.0,75.0,0.9,22.0,410.0,321.43,232.98
2016,7,26,7,45,794.5,79.0,0.9,23.0,461.5,381.57,282.61
2016,7,26,8,0,819.0,83.0,0.9,24.0,513.0,443.27,331.52
2016,7,26,8,15,838.5,86.0,0.85,24.5,562.5,502.76,377.21
2016,7,26,8,30,858.0,89.0,0.8,25.0,612.0,561.73,420.55
2016,7,26,8,45,872.0,92.0,0.8,25.5,657.5,617.71,460.41
2016,7,26,9,0,886.0,95.0,0.8,26.0,703.0,672.84,498.19
2016,7,26,9,15,897.0,97.0,0.7,26.5,744.5,723.79,530.54
2016,7,26,9,30,908.0,99.0,0.6,27.0,786.0,773.05,559.0
2016,7,26,9,45,914.5,102.0,0.55,27.5,821.5,817.88,584.1
2016,7,26,10,0,921.0,105.0,0.5,28.0,857.0,860.19,607.03
2016,7,26,10,15,927.5,106.5,0.4,28.0,886.5,898.29,627.13
2016,7,26,10,30,934.0,108.0,0.3,28.0,916.0,933.46,645.1
2016,7,26,10,45,939.0,108.5,0.25,28.5,939.5,963.2,659.3
2016,7,26,11,0,944.0,109.0,0.2,29.0,963.0,989.59,671.46
2016,7,26,11,15,947.0,110.0,0.3,29.0,978.5,1011.12,685.2
2016,7,26,11,30,950.0,111.0,0.4,29.0,994.0,1029.0,697.15
2016,7,26,11,45,951.5,111.0,0.55,29.5,1002.5,1040.71,705.52
2016,7,26,12,0,953.0,111.0,0.7,30.0,1011.0,1048.6,711.82
2016,7,26,12,15,953.0,111.0,0.8,30.0,1011.5,1051.18,715.37
2016,7,26,12,30,953.0,111.0,0.9,30.0,1012.0,1049.9,716.77
2016,7,26,12,45,944.5,115.5,1.05,30.0,1002.5,1040.93,714.67
2016,7,26,13,0,936.0,120.0,1.2,30.0,993.0,1028.25,710.26
2016,7,26,13,15,933.0,119.0,1.35,29.5,978.5,1011.83,704.83
2016,7,26,13,30,930.0,118.0,1.5,29.0,964.0,991.79,696.94
2016,7,26,13,45,926.5,116.5,1.65,29.0,942.5,967.26,684.62
2016,7,26,14,0,923.0,115.0,1.8,29.0,921.0,939.33,669.88
2016,7,26,14,15,916.5,113.5,1.9,29.0,892.0,905.55,650.55
2016,7,26,14,30,910.0,112.0,2.0,29.0,863.0,868.83,629.04
2016,7,26,14,45,902.5,109.5,2.1,29.0,828.5,827.59,604.19
2016,7,26,15,0,895.0,107.0,2.2,29.0,794.0,783.86,577.26
2016,7,26,15,15,884.0,105.0,2.25,28.5,753.5,735.89,547.61
2016,7,26,15,30,873.0,103.0,2.3,28.0,713.0,686.19,514.16
2016,7,26,15,45,860.0,99.5,2.35,28.0,668.0,632.33,475.69
2016,7,26,16,0,847.0,96.0,2.4,28.0,623.0,578.76,436.14
2016,7,26,16,15,828.0,93.0,2.4,27.5,574.5,519.96,392.1
2016,7,26,16,30,809.0,90.0,2.4,27.0,526.0,461.39,346.59
2016,7,26,16,45,785.5,85.5,2.45,26.5,475.0,400.11,297.52
2016,7,26,17,0,762.0,81.0,2.5,26.0,424.0,340.2,247.84
2016,7,26,17,15,728.5,76.5,2.35,25.5,371.5,279.16,196.16
2016,7,26,17,30,695.0,72.0,2.2,25.0,319.0,218.99,145.06
2016,7,26,17,45,649.5,65.5,2.05,24.5,267.5,160.57,97.37
2016,7,26,18,0,604.0,59.0,1.9,24.0,216.0,107.38,58.2
2016,7,26,18,15,533.0,51.5,1.75,23.0,167.5,57.92,31.22
2016,7,26,18,30,462.0,44.0,1.6,22.0,119.0,34.83,24.1
2016,7,26,18,45,352.0,33.0,1.45,21.5,78.5,26.62,16.34
2016,7,26,19,0,242.0,22.0,1.3,21.0,38.0,18.08,3.35
2016,7,26,19,15,121.0,11.0,1.25,20.5,19.0,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,67.0,8.5,0.65,17.5,12.0,7.73,0.0
2016,7,27,5,30,134.0,17.0,0.7,18.0,24.0,13.41,0.0
2016,7,27,5,45,240.0,30.5,0.8,18.5,59.5,24.8,14.27
2016,7,27,6,0,346.0,44.0,0.9,19.0,95.0,35.29,24.63
2016,7,27,6,15,420.5,54.5,0.85,19.5,140.0,47.25,30.68
2016,7,27,6,30,495.0,65.0,0.8,20.0,185.0,91.18,52.26
2016,7,27,6,45,545.0,73.0,0.75,20.5,234.0,138.81,85.45
2016,7,27,7,0,595.0,81.0,0.7,21.0,283.0,192.41,128.02
2016,7,27,7,15,403.0,127.0,0.65,21.5,274.0,220.0,159.71
2016,7,27,7,30,211.0,173.0,0.6,22.0,265.0,221.77,168.02
2016,7,27,7,45,467.5,138.5,0.6,22.5,374.0,308.84,232.49
2016,7,27,8,0,724.0,104.0,0.6,23.0,483.0,421.27,316.38
2016,7,27,8,15,745.0,108.5,0.6,23.5,530.5,479.17,360.3
2016,7,27,8,30,766.0,113.0,0.6,24.0,578.0,536.6,402.65
2016,7,27,8,45,782.5,116.5,0.65,24.5,622.5,590.76,441.65
2016,7,27,9,0,799.0,120.0,0.7,25.0,667.0,644.57,479.15
2016,7,27,9,15,811.5,122.5,0.8,25.5,707.5,693.96,513.14
2016,7,27,9,30,824.0,125.0,0.9,26.0,748.0,742.03,545.4
2016,7,27,9,45,811.0,140.0,1.0,26.5,776.5,781.18,569.81
2016,7,27,10,0,798.0,155.0,1.1,27.0,805.0,816.52,591.6
2016,7,27,10,15,806.5,157.0,1.2,27.0,834.0,853.62,615.59
2016,7,27,10,30,815.0,159.0,1.3,27.0,863.0,888.29,637.91
2016,7,27,10,45,824.0,159.0,1.4,27.5,886.5,918.81,656.27
2016,7,27,11,0,833.0,159.0,1.5,28.0,910.0,946.53,672.81
2016,7,27,11,15,836.5,160.0,1.65,28.0,925.5,967.07,686.86
2016,7,27,11,30,840.0,161.0,1.8,28.0,941.0,984.3,698.95
2016,7,27,11,45,846.5,158.5,1.95,28.0,950.5,997.54,708.61
2016,7,27,12,0,853.0,156.0,2.1,28.0,960.0,995.33,708.65
2016,7,27,12,15,853.0,156.0,2.2,28.0,961.0,997.63,711.17
2016,7,27,12,30,853.0,156.0,2.3,28.0,962.0,996.48,711.52
2016,7,27,12,45,862.5,149.0,2.45,28.0,958.0,994.56,711.99
2016,7,27,13,0,872.0,142.0,2.6,28.0,954.0,988.95,710.13
2016,7,27,13,15,868.5,141.0,2.65,28.0,939.5,972.92,700.73
2016,7,27,13,30,865.0,140.0,2.7,28.0,925.0,953.52,689.28
2016,7,27,13,45,865.0,135.5,2.8,28.0,905.0,930.7,676.01
2016,7,27,14,0,865.0,131.0,2.9,28.0,885.0,904.5,660.45
2016,7,27,14,15,858.0,129.5,2.9,27.5,857.0,871.91,641.15
2016,7,27,14,30,851.0,128.0,2.9,27.0,829.0,836.61,619.85
2016,7,27,14,45,847.5,122.5,2.95,27.0,796.0,797.68,594.96
2016,7,27,15,0,844.0,117.0,3.0,27.0,763.0,756.14,567.98
2016,7,27,15,15,831.5,114.5,3.0,26.5,723.5,712.47,539.35
2016,7,27,15,30,819.0,112.0,3.0,26.0,684.0,662.83,504.73
2016,7,27,15,45,810.0,106.5,3.0,26.0,641.0,611.19,466.79
2016,7,27,16,0,801.0,101.0,3.0,26.0,598.0,558.33,426.86
2016,7,27,16,15,781.0,97.5,2.95,25.5,550.5,500.83,382.85
2016,7,27,16,30,761.0,94.0,2.9,25.0,503.0,443.78,337.7
2016,7,27,16,45,742.0,88.0,2.9,24.5,454.0,385.46,290.14
2016,7,27,17,0,723.0,82.0,2.9,24.0,405.0,328.09,241.79
2016,7,27,17,15,688.5,77.0,2.8,23.5,354.0,266.55,189.39
2016,7,27,17,30,654.0,72.0,2.7,23.0,303.0,210.07,140.91
2016,7,27,17,45,612.0,65.0,2.65,22.5,254.0,154.22,94.77
2016,7,27,18,0,570.0,58.0,2.6,22.0,205.0,103.21,56.72
2016,7,27,18,15,500.5,50.0,2.4,21.0,158.0,55.47,30.21
2016,7,27,18,30,431.0,42.0,2.2,20.0,111.0,33.07,22.78
2016,7,27,18,45,327.0,31.5,2.0,19.5,73.0,25.3,15.32
2016,7,27,19,0,223.0,21.0,1.8,19.0,35.0,17.21,1.79
2016,7,27,19,15,111.5,10.5,1.75,18.5,17.5,9.55,0.0
2016,7,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.0,1.2,15.5,12.5,7.28,0.0
2016,7,28,5,30,188.0,16.0,1.2,16.0,25.0,13.04,0.0
2016,7,28,5,45,306.5,26.5,1.2,16.5,61.5,21.32,11.42
2016,7,28,6,0,425.0,37.0,1.2,17.0,98.0,29.29,19.65
2016,7,28,6,15,499.0,44.5,1.15,17.5,144.0,39.6,24.01
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,85.75,45.32
2016,7,28,6,45,315.0,90.0,1.05,18.5,168.5,120.14,80.97
2016,7,28,7,0,57.0,128.0,1.0,19.0,147.0,121.8,93.55
2016,7,28,7,15,61.5,149.5,0.9,19.5,173.5,146.43,113.48
2016,7,28,7,30,66.0,171.0,0.8,20.0,200.0,171.8,133.62
2016,7,28,7,45,137.0,195.5,0.75,20.5,264.0,228.39,177.06
2016,7,28,8,0,208.0,220.0,0.7,21.0,328.0,291.41,225.02
2016,7,28,8,15,520.5,152.0,0.65,21.5,458.5,405.99,311.18
2016,7,28,8,30,833.0,84.0,0.6,22.0,589.0,544.44,412.84
2016,7,28,8,45,847.5,86.5,0.55,22.5,633.5,599.05,450.71
2016,7,28,9,0,862.0,89.0,0.5,23.0,678.0,652.93,487.32
2016,7,28,9,15,873.0,91.0,0.6,23.5,718.5,702.87,521.88
2016,7,28,9,30,884.0,93.0,0.7,24.0,759.0,751.2,553.03
2016,7,28,9,45,892.0,95.0,0.8,24.5,794.0,795.33,580.76
2016,7,28,10,0,900.0,97.0,0.9,25.0,829.0,837.13,606.71
2016,7,28,10,15,906.0,98.0,1.05,25.0,857.5,873.68,631.05
2016,7,28,10,30,912.0,99.0,1.2,25.0,886.0,907.36,653.54
2016,7,28,10,45,916.5,100.0,1.35,25.5,908.5,936.62,671.89
2016,7,28,11,0,921.0,101.0,1.5,26.0,931.0,962.61,688.14
2016,7,28,11,15,923.5,101.5,1.65,26.0,946.0,982.79,702.09
2016,7,28,11,30,926.0,102.0,1.8,26.0,961.0,999.39,713.88
2016,7,28,11,45,927.0,102.5,1.95,26.5,968.5,1010.87,721.11
2016,7,28,12,0,928.0,103.0,2.1,27.0,976.0,1018.63,726.06
2016,7,28,12,15,927.5,103.0,2.2,26.5,976.0,1020.64,729.77
2016,7,28,12,30,927.0,103.0,2.3,26.0,976.0,1018.89,731.24
2016,7,28,12,45,915.0,109.5,2.45,26.0,966.0,1008.65,726.48
2016,7,28,13,0,903.0,116.0,2.6,26.0,956.0,994.82,719.47
2016,7,28,13,15,900.0,115.5,2.65,26.0,941.5,979.28,710.41
2016,7,28,13,30,897.0,115.0,2.7,26.0,927.0,960.23,699.12
2016,7,28,13,45,893.5,113.0,2.8,26.0,905.5,935.83,684.74
2016,7,28,14,0,890.0,111.0,2.9,26.0,884.0,908.14,668.12
2016,7,28,14,15,883.0,109.5,2.95,25.5,856.0,874.78,648.51
2016,7,28,14,30,876.0,108.0,3.0,25.0,828.0,838.62,626.77
2016,7,28,14,45,868.5,105.5,3.05,25.0,794.0,798.47,600.8
2016,7,28,15,0,861.0,103.0,3.1,25.0,760.0,755.96,572.89
2016,7,28,15,15,849.5,100.5,3.1,24.5,720.5,708.45,541.9
2016,7,28,15,30,838.0,98.0,3.1,24.0,681.0,659.37,507.26
2016,7,28,15,45,824.5,95.0,3.1,24.0,637.5,607.25,468.42
2016,7,28,16,0,811.0,92.0,3.1,24.0,594.0,555.5,428.72
2016,7,28,16,15,792.0,89.0,3.05,23.5,546.5,498.49,384.56
2016,7,28,16,30,773.0,86.0,3.0,23.0,499.0,441.78,339.13
2016,7,28,16,45,749.0,82.0,2.95,23.0,449.5,382.71,289.86
2016,7,28,17,0,725.0,78.0,2.9,23.0,400.0,325.13,240.49
2016,7,28,17,15,691.0,73.0,2.8,22.5,349.5,265.58,189.34
2016,7,28,17,30,657.0,68.0,2.7,22.0,299.0,207.13,139.01
2016,7,28,17,45,610.0,62.5,2.6,21.5,249.5,151.67,93.15
2016,7,28,18,0,563.0,57.0,2.5,21.0,200.0,101.6,55.92
2016,7,28,18,15,493.5,49.0,2.35,20.5,154.0,54.28,29.52
2016,7,28,18,30,424.0,41.0,2.2,20.0,108.0,32.28,22.07
2016,7,28,18,45,316.0,30.5,2.05,19.5,70.5,24.47,14.53
2016,7,28,19,0,208.0,20.0,1.9,19.0,33.0,16.35,0.0
2016,7,28,19,15,104.0,10.0,1.9,18.5,16.5,9.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.2,15.5,11.0,7.28,0.0
2016,7,29,5,30,142.0,16.0,1.2,16.0,22.0,13.07,0.0
2016,7,29,5,45,251.5,28.0,1.3,16.5,56.5,22.7,12.3
2016,7,29,6,0,361.0,40.0,1.4,17.0,91.0,31.9,21.85
2016,7,29,6,15,436.0,49.0,1.4,17.0,135.0,42.75,27.14
2016,7,29,6,30,511.0,58.0,1.4,17.0,179.0,86.45,48.37
2016,7,29,6,45,275.5,91.0,1.4,17.5,158.5,115.8,79.49
2016,7,29,7,0,40.0,124.0,1.4,18.0,138.0,115.2,89.28
2016,7,29,7,15,69.5,149.5,1.35,18.5,177.5,148.61,115.65
2016,7,29,7,30,99.0,175.0,1.3,19.0,217.0,185.95,145.12
2016,7,29,7,45,218.5,186.5,1.3,20.0,295.5,254.47,197.5
2016,7,29,8,0,338.0,198.0,1.3,21.0,374.0,332.45,257.06
2016,7,29,8,15,560.0,148.5,1.25,21.5,472.5,426.3,328.5
2016,7,29,8,30,782.0,99.0,1.2,22.0,571.0,533.02,408.49
2016,7,29,8,45,799.0,101.5,1.2,22.5,615.5,587.33,447.94
2016,7,29,9,0,816.0,104.0,1.2,23.0,660.0,641.29,486.15
2016,7,29,9,15,828.5,106.5,1.25,23.0,700.5,688.13,519.72
2016,7,29,9,30,841.0,109.0,1.3,23.0,741.0,736.24,552.53
2016,7,29,9,45,853.0,110.0,1.4,23.5,776.5,780.86,581.12
2016,7,29,10,0,865.0,111.0,1.5,24.0,812.0,823.56,608.12
2016,7,29,10,15,872.0,112.5,1.6,24.0,841.5,860.34,632.17
2016,7,29,10,30,879.0,114.0,1.7,24.0,871.0,894.41,654.41
2016,7,29,10,45,886.0,114.0,1.8,24.5,894.0,924.12,672.49
2016,7,29,11,0,893.0,114.0,1.9,25.0,917.0,950.76,688.56
2016,7,29,11,15,896.5,114.5,1.95,25.0,933.0,971.38,701.55
2016,7,29,11,30,900.0,115.0,2.0,25.0,949.0,988.55,712.46
2016,7,29,11,45,904.5,114.0,2.15,25.0,958.0,1001.67,722.08
2016,7,29,12,0,909.0,113.0,2.3,25.0,967.0,1011.2,729.5
2016,7,29,12,15,909.5,113.0,2.4,25.0,967.5,1014.14,732.28
2016,7,29,12,30,910.0,113.0,2.5,25.0,968.0,1013.38,732.83
2016,7,29,12,45,910.0,111.5,2.6,25.0,962.0,1006.93,729.85
2016,7,29,13,0,910.0,110.0,2.7,25.0,956.0,996.79,724.57
2016,7,29,13,15,907.5,109.5,2.75,25.0,941.5,981.58,715.63
2016,7,29,13,30,905.0,109.0,2.8,25.0,927.0,962.82,704.45
2016,7,29,13,45,903.0,106.5,2.9,25.0,906.5,939.06,690.39
2016,7,29,14,0,901.0,104.0,3.0,25.0,886.0,911.9,674.01
2016,7,29,14,15,895.0,103.0,3.0,24.5,858.0,879.52,654.62
2016,7,29,14,30,889.0,102.0,3.0,24.0,830.0,844.24,633.09
2016,7,29,14,45,883.5,98.5,3.05,24.0,797.0,804.14,607.09
2016,7,29,15,0,878.0,95.0,3.1,24.0,764.0,761.48,579.02
2016,7,29,15,15,867.5,93.0,3.1,23.5,724.5,714.41,548.31
2016,7,29,15,30,857.0,91.0,3.1,23.0,685.0,665.62,514.06
2016,7,29,15,45,846.0,87.5,3.1,23.0,642.0,613.58,475.16
2016,7,29,16,0,835.0,84.0,3.1,23.0,599.0,560.38,434.26
2016,7,29,16,15,817.5,81.0,3.05,22.5,551.5,503.46,389.93
2016,7,29,16,30,800.0,78.0,3.0,22.0,504.0,446.49,344.01
2016,7,29,16,45,779.5,74.0,3.0,22.0,455.0,387.3,294.3
2016,7,29,17,0,759.0,70.0,3.0,22.0,406.0,329.14,244.02
2016,7,29,17,15,727.0,66.0,2.9,21.5,355.0,269.08,191.9
2016,7,29,17,30,695.0,62.0,2.8,21.0,304.0,212.01,142.09
2016,7,29,17,45,652.5,56.5,2.7,21.0,254.5,155.16,94.36
2016,7,29,18,0,610.0,51.0,2.6,21.0,205.0,103.19,55.36
2016,7,29,18,15,541.5,44.0,2.45,20.5,158.0,51.41,26.28
2016,7,29,18,30,473.0,37.0,2.3,20.0,111.0,29.03,19.26
2016,7,29,18,45,363.0,28.0,2.2,19.5,72.0,22.41,12.72
2016,7,29,19,0,253.0,19.0,2.1,19.0,33.0,15.56,0.0
2016,7,29,19,15,126.5,9.5,2.1,18.5,16.5,8.64,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.5,1.7,13.5,11.5,6.82,0.0
2016,7,30,5,30,200.0,15.0,1.7,14.0,23.0,13.64,0.0
2016,7,30,5,45,325.5,25.0,1.75,14.5,60.5,20.16,10.18
2016,7,30,6,0,451.0,35.0,1.8,15.0,98.0,27.76,18.42
2016,7,30,6,15,526.5,42.5,1.75,15.5,144.5,38.37,22.97
2016,7,30,6,30,602.0,50.0,1.7,16.0,191.0,86.44,45.19
2016,7,30,6,45,301.5,79.5,1.7,16.5,150.5,109.82,73.7
2016,7,30,7,0,1.0,109.0,1.7,17.0,110.0,95.01,74.49
2016,7,30,7,15,23.5,137.0,1.75,17.5,147.5,125.62,98.86
2016,7,30,7,30,46.0,165.0,1.8,18.0,185.0,160.46,126.53
2016,7,30,7,45,68.5,191.5,1.85,19.0,225.0,196.52,154.71
2016,7,30,8,0,91.0,218.0,1.9,20.0,265.0,235.46,184.83
2016,7,30,8,15,70.0,231.5,1.95,20.5,270.0,243.84,190.93
2016,7,30,8,30,49.0,245.0,2.0,21.0,275.0,249.75,194.8
2016,7,30,8,45,123.0,278.0,2.1,21.5,360.0,334.28,260.08
2016,7,30,9,0,197.0,311.0,2.2,22.0,445.0,421.24,325.59
2016,7,30,9,15,550.0,200.0,2.3,22.0,605.5,591.52,456.9
2016,7,30,9,30,903.0,89.0,2.4,22.0,766.0,763.07,582.83
2016,7,30,9,45,911.5,90.0,2.55,22.5,801.5,807.45,610.9
2016,7,30,10,0,920.0,91.0,2.7,23.0,837.0,849.47,638.11
2016,7,30,10,15,926.0,92.5,2.8,23.0,866.0,887.28,663.17
2016,7,30,10,30,932.0,94.0,2.9,23.0,895.0,922.14,686.18
2016,7,30,10,45,935.5,95.5,3.0,23.0,917.5,951.6,705.55
2016,7,30,11,0,939.0,97.0,3.1,23.0,940.0,977.66,722.71
2016,7,30,11,15,941.5,97.5,3.2,23.0,955.0,998.22,736.31
2016,7,30,11,30,944.0,98.0,3.3,23.0,970.0,1015.12,747.61
2016,7,30,11,45,944.5,98.5,3.4,23.0,978.0,1026.33,755.3
2016,7,30,12,0,945.0,99.0,3.5,23.0,986.0,1033.72,760.63
2016,7,30,12,15,945.0,99.0,3.5,23.0,986.0,1036.26,762.15
2016,7,30,12,30,945.0,99.0,3.5,23.0,986.0,1034.94,761.3
2016,7,30,12,45,942.5,99.5,3.55,23.0,978.5,1027.82,757.18
2016,7,30,13,0,940.0,100.0,3.6,23.0,971.0,1016.91,750.68
2016,7,30,13,15,937.5,99.0,3.6,23.0,956.5,1000.74,740.46
2016,7,30,13,30,935.0,98.0,3.6,23.0,942.0,980.9,727.9
2016,7,30,13,45,932.0,96.5,3.6,23.0,921.0,956.51,712.35
2016,7,30,14,0,929.0,95.0,3.6,23.0,900.0,928.66,694.49
2016,7,30,14,15,923.0,94.0,3.55,22.5,872.0,895.41,673.94
2016,7,30,14,30,917.0,93.0,3.5,22.0,844.0,859.17,651.2
2016,7,30,14,45,911.5,90.5,3.5,22.0,810.0,818.99,624.54
2016,7,30,15,0,906.0,88.0,3.5,22.0,776.0,776.16,595.79
2016,7,30,15,15,896.0,86.0,3.45,21.5,736.5,728.19,563.94
2016,7,30,15,30,886.0,84.0,3.4,21.0,697.0,678.39,528.78
2016,7,30,15,45,875.0,81.0,3.35,21.0,653.0,625.39,488.59
2016,7,30,16,0,864.0,78.0,3.3,21.0,609.0,571.17,446.37
2016,7,30,16,15,847.0,75.5,3.25,20.5,561.5,513.43,400.96
2016,7,30,16,30,830.0,73.0,3.2,20.0,514.0,455.63,353.89
2016,7,30,16,45,808.5,69.5,3.15,20.0,463.5,394.61,302.13
2016,7,30,17,0,787.0,66.0,3.1,20.0,413.0,334.88,249.98
2016,7,30,17,15,756.0,62.5,3.0,19.5,361.5,273.88,196.45
2016,7,30,17,30,725.0,59.0,2.9,19.0,310.0,215.71,145.09
2016,7,30,17,45,680.5,54.0,2.85,18.5,259.0,157.14,95.72
2016,7,30,18,0,636.0,49.0,2.8,18.0,208.0,103.65,55.41
2016,7,30,18,15,567.0,42.5,2.65,17.5,160.0,53.38,27.9
2016,7,30,18,30,498.0,36.0,2.5,17.0,112.0,28.33,18.89
2016,7,30,18,45,382.5,27.0,2.4,16.5,72.5,21.64,12.16
2016,7,30,19,0,267.0,18.0,2.3,16.0,33.0,14.73,0.0
2016,7,30,19,15,133.5,9.0,2.3,15.5,16.5,8.19,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
