Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,6.82,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,13.64,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,20.22,10.01
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,27.83,18.52
2016,7,31,6,15,519.5,42.5,2.05,14.0,142.5,38.38,23.15
2016,7,31,6,30,596.0,50.0,2.1,14.0,189.0,86.16,45.52
2016,7,31,6,45,298.0,64.0,2.15,14.5,133.5,96.42,63.18
2016,7,31,7,0,0.0,78.0,2.2,15.0,78.0,68.63,52.93
2016,7,31,7,15,0.0,96.5,2.2,15.5,96.5,84.9,66.46
2016,7,31,7,30,0.0,115.0,2.2,16.0,115.0,101.32,79.83
2016,7,31,7,45,18.0,156.5,2.2,16.5,166.0,144.92,115.1
2016,7,31,8,0,36.0,198.0,2.2,17.0,217.0,193.65,154.02
2016,7,31,8,15,108.5,232.0,2.2,17.5,296.0,267.92,212.7
2016,7,31,8,30,181.0,266.0,2.2,18.0,375.0,346.82,274.04
2016,7,31,8,45,290.5,266.0,2.2,18.5,456.0,430.02,338.08
2016,7,31,9,0,400.0,266.0,2.2,19.0,537.0,517.93,404.42
2016,7,31,9,15,653.5,177.0,2.2,19.5,651.5,642.49,498.76
2016,7,31,9,30,907.0,88.0,2.2,20.0,766.0,766.0,587.7
2016,7,31,9,45,912.5,91.0,2.25,20.5,801.0,810.29,615.47
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,851.97,641.79
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,889.67,666.4
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,924.46,688.95
2016,7,31,10,45,935.5,97.0,2.5,21.5,918.0,954.33,707.29
2016,7,31,11,0,940.0,98.0,2.6,22.0,941.0,980.83,723.37
2016,7,31,11,15,943.0,98.5,2.65,22.0,957.0,1001.9,736.85
2016,7,31,11,30,946.0,99.0,2.7,22.0,973.0,1019.31,748.06
2016,7,31,11,45,948.0,99.0,2.75,22.0,981.0,1031.51,755.99
2016,7,31,12,0,950.0,99.0,2.8,22.0,989.0,1039.88,761.6
2016,7,31,12,15,950.0,99.0,2.85,22.0,989.5,1042.42,763.57
2016,7,31,12,30,950.0,99.0,2.9,22.0,990.0,1041.07,763.18
2016,7,31,12,45,946.0,101.0,2.95,22.0,982.5,1033.95,759.19
2016,7,31,13,0,942.0,103.0,3.0,22.0,975.0,1023.03,752.85
2016,7,31,13,15,939.0,102.0,3.05,22.0,960.0,1006.32,742.8
2016,7,31,13,30,936.0,101.0,3.1,22.0,945.0,985.94,730.41
2016,7,31,13,45,933.5,99.0,3.15,22.0,923.5,961.43,715.29
2016,7,31,14,0,931.0,97.0,3.2,22.0,902.0,933.43,697.81
2016,7,31,14,15,925.0,96.0,3.2,21.5,873.5,900.06,677.58
2016,7,31,14,30,919.0,95.0,3.2,21.0,845.0,863.68,655.11
2016,7,31,14,45,913.0,92.5,3.2,21.0,811.0,822.96,628.16
2016,7,31,15,0,907.0,90.0,3.2,21.0,777.0,779.62,599.13
2016,7,31,15,15,896.5,88.0,3.15,20.5,736.5,731.17,566.98
2016,7,31,15,30,886.0,86.0,3.1,20.0,696.0,680.93,531.51
2016,7,31,15,45,873.5,83.0,3.1,20.0,652.0,626.92,490.78
2016,7,31,16,0,861.0,80.0,3.1,20.0,608.0,571.84,448.05
2016,7,31,16,15,843.5,77.5,3.05,19.5,559.5,513.89,402.43
2016,7,31,16,30,826.0,75.0,3.0,19.0,511.0,455.96,355.2
2016,7,31,16,45,803.0,71.5,2.95,19.0,460.5,394.54,303.06
2016,7,31,17,0,780.0,68.0,2.9,19.0,410.0,334.52,250.62
2016,7,31,17,15,747.5,64.0,2.8,18.5,358.0,272.94,196.58
2016,7,31,17,30,715.0,60.0,2.7,18.0,306.0,214.4,144.88
2016,7,31,17,45,668.5,55.0,2.65,17.5,255.0,156.05,95.68
2016,7,31,18,0,622.0,50.0,2.6,17.0,204.0,103.07,55.74
2016,7,31,18,15,551.0,43.5,2.45,16.5,156.5,50.89,26.38
2016,7,31,18,30,480.0,37.0,2.3,16.0,109.0,29.23,19.74
2016,7,31,18,45,362.5,27.5,2.15,15.5,69.5,22.14,12.49
2016,7,31,19,0,245.0,18.0,2.0,15.0,30.0,14.8,0.0
2016,7,31,19,15,122.5,9.0,2.0,14.5,15.0,8.19,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.0,7.5,1.6,12.5,10.0,6.82,0.0
2016,8,1,5,30,140.0,15.0,1.7,13.0,20.0,13.64,0.0
2016,8,1,5,45,270.0,26.5,1.8,13.5,55.5,21.63,10.76
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,30.5,20.79
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,41.01,25.57
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,87.06,47.43
2016,8,1,6,45,282.5,82.0,1.95,15.5,147.5,109.68,74.73
2016,8,1,7,0,6.0,110.0,2.0,16.0,112.0,96.86,76.16
2016,8,1,7,15,5.0,124.5,2.0,16.5,126.5,110.22,87.12
2016,8,1,7,30,4.0,139.0,2.0,17.0,141.0,123.47,97.7
2016,8,1,7,45,15.5,165.0,2.0,17.5,173.0,151.46,119.96
2016,8,1,8,0,27.0,191.0,2.0,18.0,205.0,183.58,145.3
2016,8,1,8,15,16.0,186.0,2.0,18.5,195.0,173.2,136.31
2016,8,1,8,30,5.0,181.0,2.0,19.0,185.0,163.91,128.2
2016,8,1,8,45,8.5,200.0,2.0,19.5,206.0,183.71,143.4
2016,8,1,9,0,12.0,219.0,2.0,20.0,227.0,203.95,158.72
2016,8,1,9,15,12.5,229.5,2.05,20.0,238.5,214.72,166.77
2016,8,1,9,30,13.0,240.0,2.1,20.0,250.0,225.53,174.86
2016,8,1,9,45,24.5,284.5,2.15,20.5,304.5,276.41,213.7
2016,8,1,10,0,36.0,329.0,2.2,21.0,359.0,338.27,259.95
2016,8,1,10,15,211.0,347.0,2.3,21.0,527.5,527.74,404.52
2016,8,1,10,30,386.0,365.0,2.4,21.0,696.0,708.25,535.69
2016,8,1,10,45,656.0,236.5,2.5,21.5,816.5,854.36,641.43
2016,8,1,11,0,926.0,108.0,2.6,22.0,937.0,979.12,723.29
2016,8,1,11,15,929.5,109.0,2.65,22.0,953.5,1000.92,736.29
2016,8,1,11,30,933.0,110.0,2.7,22.0,970.0,1019.12,748.0
2016,8,1,11,45,934.5,110.5,2.8,22.0,978.0,1031.18,756.32
2016,8,1,12,0,936.0,111.0,2.9,22.0,986.0,1039.46,762.34
2016,8,1,12,15,936.5,111.0,2.95,22.0,987.0,1042.44,764.59
2016,8,1,12,30,937.0,111.0,3.0,22.0,988.0,1041.58,764.5
2016,8,1,12,45,935.5,111.0,3.05,22.0,980.5,1034.93,760.78
2016,8,1,13,0,934.0,111.0,3.1,22.0,973.0,1024.48,754.72
2016,8,1,13,15,931.0,110.0,3.1,22.0,958.5,1007.84,744.28
2016,8,1,13,30,928.0,109.0,3.1,22.0,944.0,987.56,731.54
2016,8,1,13,45,924.0,107.5,3.15,22.0,922.5,962.31,715.93
2016,8,1,14,0,920.0,106.0,3.2,22.0,901.0,933.67,698.03
2016,8,1,14,15,914.0,105.0,3.2,21.5,872.0,900.55,677.98
2016,8,1,14,30,908.0,104.0,3.2,21.0,843.0,864.45,655.71
2016,8,1,14,45,900.0,101.5,3.2,21.0,808.5,822.47,627.88
2016,8,1,15,0,892.0,99.0,3.2,21.0,774.0,778.05,598.09
2016,8,1,15,15,881.0,97.0,3.2,20.5,733.5,729.78,566.3
2016,8,1,15,30,870.0,95.0,3.2,20.0,693.0,679.8,530.87
2016,8,1,15,45,856.0,92.5,3.2,20.0,648.5,626.01,490.26
2016,8,1,16,0,842.0,90.0,3.2,20.0,604.0,572.65,448.77
2016,8,1,16,15,823.5,87.0,3.15,19.5,555.5,513.94,402.64
2016,8,1,16,30,805.0,84.0,3.1,19.0,507.0,455.43,355.06
2016,8,1,16,45,779.5,80.5,3.05,19.0,456.0,394.12,303.15
2016,8,1,17,0,754.0,77.0,3.0,19.0,405.0,334.43,251.16
2016,8,1,17,15,719.5,72.0,2.95,18.5,353.0,272.71,197.3
2016,8,1,17,30,685.0,67.0,2.9,18.0,301.0,214.34,146.03
2016,8,1,17,45,633.5,61.5,2.85,17.5,250.0,154.12,95.63
2016,8,1,18,0,582.0,56.0,2.8,17.0,199.0,101.99,56.5
2016,8,1,18,15,506.5,48.5,2.7,16.5,151.5,53.61,29.67
2016,8,1,18,30,431.0,41.0,2.6,16.0,104.0,32.75,22.73
2016,8,1,18,45,304.5,30.0,2.55,15.5,65.5,24.45,14.15
2016,8,1,19,0,178.0,19.0,2.5,15.0,27.0,15.8,0.0
2016,8,1,19,15,89.0,9.5,2.5,14.5,13.5,8.64,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.0,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,18.0,13.64,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,53.5,22.17,10.75
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,31.48,21.58
2016,8,2,6,15,465.5,48.0,1.65,14.5,135.5,42.75,27.09
2016,8,2,6,30,550.0,57.0,1.6,15.0,182.0,89.25,49.56
2016,8,2,6,45,275.0,64.0,1.55,15.5,126.5,93.6,61.55
2016,8,2,7,0,0.0,71.0,1.5,16.0,71.0,62.61,47.64
2016,8,2,7,15,0.0,91.0,1.4,16.5,91.0,80.16,62.22
2016,8,2,7,30,0.0,111.0,1.3,17.0,111.0,97.87,76.61
2016,8,2,7,45,2.5,137.0,1.25,17.5,138.5,121.97,95.95
2016,8,2,8,0,5.0,163.0,1.2,18.0,166.0,146.6,115.36
2016,8,2,8,15,6.0,174.0,1.15,18.5,177.5,157.58,123.52
2016,8,2,8,30,7.0,185.0,1.1,19.0,189.0,168.66,131.7
2016,8,2,8,45,8.5,198.5,1.1,19.5,204.0,182.42,141.93
2016,8,2,9,0,10.0,212.0,1.1,20.0,219.0,196.35,152.18
2016,8,2,9,15,17.0,244.5,1.1,20.5,257.0,231.69,179.0
2016,8,2,9,30,24.0,277.0,1.1,21.0,295.0,267.9,205.92
2016,8,2,9,45,45.0,319.5,1.15,21.5,355.0,334.2,255.32
2016,8,2,10,0,66.0,362.0,1.2,22.0,415.0,395.24,299.56
2016,8,2,10,15,497.5,234.0,1.2,22.0,658.0,672.73,507.42
2016,8,2,10,30,929.0,106.0,1.2,22.0,901.0,935.21,681.99
2016,8,2,10,45,934.0,107.0,1.3,22.5,924.0,965.54,697.38
2016,8,2,11,0,939.0,108.0,1.4,23.0,947.0,992.51,713.61
2016,8,2,11,15,942.0,109.0,1.45,23.0,963.0,1014.09,727.08
2016,8,2,11,30,945.0,110.0,1.5,23.0,979.0,1032.0,738.38
2016,8,2,11,45,947.0,110.0,1.55,23.5,987.5,1044.18,744.8
2016,8,2,12,0,949.0,110.0,1.6,24.0,996.0,1052.53,748.98
2016,8,2,12,15,949.0,110.0,1.6,24.0,996.5,1055.04,750.35
2016,8,2,12,30,949.0,110.0,1.6,24.0,997.0,1053.65,749.5
2016,8,2,12,45,940.5,114.5,1.65,24.5,987.5,1044.53,743.34
2016,8,2,13,0,932.0,119.0,1.7,25.0,978.0,1031.67,735.02
2016,8,2,13,15,928.5,118.5,1.75,25.0,963.0,1015.04,725.87
2016,8,2,13,30,925.0,118.0,1.8,25.0,948.0,994.78,714.48
2016,8,2,13,45,920.5,116.5,1.85,25.0,926.0,969.09,699.63
2016,8,2,14,0,916.0,115.0,1.9,25.0,904.0,940.03,682.57
2016,8,2,14,15,909.5,113.5,1.95,25.0,875.0,906.02,662.17
2016,8,2,14,30,903.0,112.0,2.0,25.0,846.0,869.08,639.65
2016,8,2,14,45,894.0,110.0,2.05,25.0,810.5,826.9,613.37
2016,8,2,15,0,885.0,108.0,2.1,25.0,775.0,782.37,585.14
2016,8,2,15,15,873.0,105.5,2.1,24.5,734.0,733.08,553.93
2016,8,2,15,30,861.0,103.0,2.1,24.0,693.0,682.18,518.97
2016,8,2,15,45,844.5,100.5,2.15,24.0,647.5,629.42,480.74
2016,8,2,16,0,828.0,98.0,2.2,24.0,602.0,573.11,438.77
2016,8,2,16,15,808.0,94.5,2.2,23.5,553.0,513.72,393.72
2016,8,2,16,30,788.0,91.0,2.2,23.0,504.0,454.72,347.27
2016,8,2,16,45,759.5,87.5,2.25,23.0,452.5,393.03,296.66
2016,8,2,17,0,731.0,84.0,2.3,23.0,401.0,333.33,246.16
2016,8,2,17,15,694.0,79.0,2.15,22.5,348.5,270.25,192.49
2016,8,2,17,30,657.0,74.0,2.0,22.0,296.0,212.46,142.93
2016,8,2,17,45,601.5,67.5,1.95,21.5,244.5,154.38,95.53
2016,8,2,18,0,546.0,61.0,1.9,21.0,193.0,102.87,57.72
2016,8,2,18,15,465.5,52.0,1.85,20.0,146.0,55.24,31.47
2016,8,2,18,30,385.0,43.0,1.8,19.0,99.0,34.6,23.95
2016,8,2,18,45,256.5,30.5,1.8,18.5,61.5,24.97,14.1
2016,8,2,19,0,128.0,18.0,1.8,18.0,24.0,14.24,0.0
2016,8,2,19,15,64.0,9.0,1.8,17.5,12.0,8.19,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.5,0.95,14.5,8.0,0.0,0.0
2016,8,3,5,30,92.0,13.0,1.1,15.0,16.0,11.82,0.0
2016,8,3,5,45,222.0,26.5,1.25,16.0,50.5,21.78,9.83
2016,8,3,6,0,352.0,40.0,1.4,17.0,85.0,32.46,22.07
2016,8,3,6,15,437.5,49.5,1.4,17.5,131.0,43.91,27.84
2016,8,3,6,30,523.0,59.0,1.4,18.0,177.0,89.23,49.88
2016,8,3,6,45,278.0,88.5,1.45,18.5,153.0,114.97,78.35
2016,8,3,7,0,33.0,118.0,1.5,19.0,129.0,109.17,84.29
2016,8,3,7,15,47.0,141.5,1.45,19.5,160.0,136.49,106.19
2016,8,3,7,30,61.0,165.0,1.4,20.0,191.0,165.84,129.47
2016,8,3,7,45,74.5,189.5,1.4,20.5,225.0,197.77,154.59
2016,8,3,8,0,88.0,214.0,1.4,21.0,259.0,231.47,180.74
2016,8,3,8,15,76.0,232.0,1.3,21.5,274.0,248.21,193.15
2016,8,3,8,30,64.0,250.0,1.2,22.0,289.0,263.57,204.09
2016,8,3,8,45,119.5,279.0,1.1,22.5,357.5,334.7,257.65
2016,8,3,9,0,175.0,308.0,1.0,23.0,426.0,406.13,309.7
2016,8,3,9,15,527.5,207.5,0.9,23.5,593.5,582.5,440.33
2016,8,3,9,30,880.0,107.0,0.8,24.0,761.0,768.16,567.59
2016,8,3,9,45,888.5,109.5,0.7,24.5,797.0,813.36,591.1
2016,8,3,10,0,897.0,112.0,0.6,25.0,833.0,856.25,614.07
2016,8,3,10,15,904.0,113.5,0.7,25.0,863.0,894.31,638.39
2016,8,3,10,30,911.0,115.0,0.8,25.0,893.0,929.53,660.92
2016,8,3,10,45,916.0,116.5,0.95,25.5,916.0,959.9,680.03
2016,8,3,11,0,921.0,118.0,1.1,26.0,939.0,986.98,697.07
2016,8,3,11,15,924.5,118.5,1.3,26.0,955.5,1008.21,712.71
2016,8,3,11,30,928.0,119.0,1.5,26.0,972.0,1025.84,726.13
2016,8,3,11,45,929.0,120.0,1.75,26.0,980.0,1037.85,736.77
2016,8,3,12,0,930.0,121.0,2.0,26.0,988.0,1046.07,744.95
2016,8,3,12,15,930.5,121.0,2.2,25.5,989.0,1049.0,750.59
2016,8,3,12,30,931.0,121.0,2.4,25.0,990.0,1048.1,753.84
2016,8,3,12,45,932.5,119.0,2.6,25.0,983.5,1042.37,752.52
2016,8,3,13,0,934.0,117.0,2.8,25.0,977.0,1032.79,748.7
2016,8,3,13,15,931.0,116.5,2.9,25.0,962.5,1016.56,739.64
2016,8,3,13,30,928.0,116.0,3.0,25.0,948.0,996.67,728.26
2016,8,3,13,45,923.0,115.0,3.1,25.0,925.5,970.89,712.97
2016,8,3,14,0,918.0,114.0,3.2,25.0,903.0,941.75,695.39
2016,8,3,14,15,911.5,112.5,3.25,24.5,874.5,907.62,675.32
2016,8,3,14,30,905.0,111.0,3.3,24.0,846.0,870.53,653.0
2016,8,3,14,45,897.5,109.0,3.4,24.0,811.0,829.39,626.63
2016,8,3,15,0,890.0,107.0,3.5,24.0,776.0,785.77,598.18
2016,8,3,15,15,878.0,104.5,3.45,23.5,735.0,736.19,565.55
2016,8,3,15,30,866.0,102.0,3.4,23.0,694.0,684.99,529.23
2016,8,3,15,45,853.0,98.5,3.4,22.5,649.0,633.05,491.33
2016,8,3,16,0,840.0,95.0,3.4,22.0,604.0,577.22,449.31
2016,8,3,16,15,820.0,92.0,3.35,21.5,554.5,517.62,402.85
2016,8,3,16,30,800.0,89.0,3.3,21.0,505.0,458.39,355.06
2016,8,3,16,45,775.5,84.5,3.3,21.0,454.0,396.58,303.16
2016,8,3,17,0,751.0,80.0,3.3,21.0,403.0,336.29,251.07
2016,8,3,17,15,714.5,75.0,3.15,20.5,350.5,274.02,197.09
2016,8,3,17,30,678.0,70.0,3.0,20.0,298.0,213.24,144.28
2016,8,3,17,45,627.0,63.5,2.95,19.5,246.5,154.56,95.52
2016,8,3,18,0,576.0,57.0,2.9,19.0,195.0,101.88,56.26
2016,8,3,18,15,496.5,48.5,2.7,18.5,147.0,52.84,29.26
2016,8,3,18,30,417.0,40.0,2.5,18.0,99.0,32.08,21.85
2016,8,3,18,45,286.5,28.5,2.3,17.5,61.0,23.28,12.52
2016,8,3,19,0,156.0,17.0,2.1,17.0,23.0,14.1,0.0
2016,8,3,19,15,78.0,8.5,2.05,16.5,11.5,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.8,13.0,15.0,11.82,0.0
2016,8,4,5,45,212.5,26.5,1.9,13.5,49.5,20.85,8.74
2016,8,4,6,0,349.0,40.0,2.0,14.0,84.0,32.58,22.4
2016,8,4,6,15,436.0,49.5,1.95,14.5,130.5,44.1,28.29
2016,8,4,6,30,523.0,59.0,1.9,15.0,177.0,89.51,50.69
2016,8,4,6,45,581.5,66.0,1.9,15.5,228.0,139.65,86.46
2016,8,4,7,0,640.0,73.0,1.9,16.0,279.0,196.85,133.28
2016,8,4,7,15,320.0,69.5,1.85,16.5,172.5,149.52,109.45
2016,8,4,7,30,0.0,66.0,1.8,17.0,66.0,58.33,43.6
2016,8,4,7,45,0.0,82.0,1.75,17.5,82.0,72.57,55.32
2016,8,4,8,0,0.0,98.0,1.7,18.0,98.0,86.79,66.75
2016,8,4,8,15,0.0,112.5,1.75,18.0,112.5,99.76,77.14
2016,8,4,8,30,0.0,127.0,1.8,18.0,127.0,112.81,87.51
2016,8,4,8,45,0.5,146.5,1.85,18.5,147.0,130.73,101.54
2016,8,4,9,0,1.0,166.0,1.9,19.0,167.0,148.82,115.53
2016,8,4,9,15,3.0,178.5,2.0,19.0,181.5,161.76,125.58
2016,8,4,9,30,5.0,191.0,2.1,19.0,196.0,174.92,135.78
2016,8,4,9,45,7.5,211.5,2.25,19.5,218.5,196.02,151.93
2016,8,4,10,0,10.0,232.0,2.4,20.0,241.0,217.4,168.14
2016,8,4,10,15,11.0,239.0,2.45,20.0,248.5,225.26,173.99
2016,8,4,10,30,12.0,246.0,2.5,20.0,256.0,233.15,179.92
2016,8,4,10,45,15.0,275.0,2.65,20.0,288.0,263.39,203.16
2016,8,4,11,0,18.0,304.0,2.8,20.0,320.0,293.92,226.4
2016,8,4,11,15,32.5,353.5,2.9,20.0,383.0,368.11,282.75
2016,8,4,11,30,47.0,403.0,3.0,20.0,446.0,432.43,330.7
2016,8,4,11,45,48.5,405.0,3.1,20.0,449.5,436.82,333.76
2016,8,4,12,0,50.0,407.0,3.2,20.0,453.0,440.9,336.89
2016,8,4,12,15,171.0,426.5,3.25,20.0,586.0,594.54,453.2
2016,8,4,12,30,292.0,446.0,3.3,20.0,719.0,746.68,563.54
2016,8,4,12,45,266.0,448.5,3.35,20.0,696.0,721.45,544.38
2016,8,4,13,0,240.0,451.0,3.4,20.0,673.0,682.18,516.58
2016,8,4,13,15,575.5,284.5,3.4,20.0,803.0,860.42,652.33
2016,8,4,13,30,911.0,118.0,3.4,20.0,933.0,983.73,738.4
2016,8,4,13,45,908.5,115.5,3.45,20.0,911.5,959.05,721.68
2016,8,4,14,0,906.0,113.0,3.5,20.0,890.0,930.95,703.84
2016,8,4,14,15,899.0,111.5,3.5,19.5,861.0,896.66,682.67
2016,8,4,14,30,892.0,110.0,3.5,19.0,832.0,859.5,659.31
2016,8,4,14,45,885.0,107.0,3.5,19.0,797.5,818.16,631.54
2016,8,4,15,0,878.0,104.0,3.5,19.0,763.0,774.34,601.75
2016,8,4,15,15,623.5,190.0,3.5,19.0,645.0,645.74,505.48
2016,8,4,15,30,369.0,276.0,3.5,19.0,527.0,515.32,404.53
2016,8,4,15,45,235.0,270.5,3.5,19.0,426.5,407.0,321.0
2016,8,4,16,0,101.0,265.0,3.5,19.0,326.0,299.94,236.85
2016,8,4,16,15,52.5,214.0,3.45,18.5,245.5,221.39,175.31
2016,8,4,16,30,4.0,163.0,3.4,18.0,165.0,146.44,115.47
2016,8,4,16,45,17.0,161.0,3.4,17.5,168.5,149.14,118.25
2016,8,4,17,0,30.0,159.0,3.4,17.0,172.0,151.62,120.48
2016,8,4,17,15,25.5,139.5,3.35,16.5,149.5,130.11,103.07
2016,8,4,17,30,21.0,120.0,3.3,16.0,127.0,108.94,85.75
2016,8,4,17,45,297.5,87.0,3.25,15.5,158.0,122.29,84.77
2016,8,4,18,0,574.0,54.0,3.2,15.0,189.0,98.79,54.74
2016,8,4,18,15,495.5,46.0,3.1,14.5,142.0,50.36,27.87
2016,8,4,18,30,417.0,38.0,3.0,14.0,95.0,30.41,20.74
2016,8,4,18,45,290.0,26.5,2.95,14.0,58.0,21.55,11.03
2016,8,4,19,0,163.0,15.0,2.9,14.0,21.0,13.64,0.0
2016,8,4,19,15,81.5,7.5,2.9,13.5,10.5,6.82,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,1.9,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.0,13.0,13.0,10.01,0.0
2016,8,5,5,45,202.5,25.0,2.1,13.5,46.5,20.55,7.86
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,31.73,21.59
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,44.08,28.38
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,89.11,51.3
2016,8,5,6,45,251.0,67.0,2.25,14.5,122.5,93.48,62.78
2016,8,5,7,0,0.0,74.0,2.3,15.0,74.0,65.18,50.02
2016,8,5,7,15,0.0,88.0,2.2,15.0,88.0,77.57,60.45
2016,8,5,7,30,0.0,102.0,2.1,15.0,102.0,90.04,70.75
2016,8,5,7,45,0.0,107.5,2.05,15.5,107.5,95.09,74.58
2016,8,5,8,0,0.0,113.0,2.0,16.0,113.0,100.11,78.32
2016,8,5,8,15,1.5,143.0,1.95,16.0,144.0,127.75,100.79
2016,8,5,8,30,3.0,173.0,1.9,16.0,175.0,155.81,123.27
2016,8,5,8,45,4.0,180.0,1.85,16.5,182.5,163.13,128.51
2016,8,5,9,0,5.0,187.0,1.8,17.0,190.0,170.53,133.85
2016,8,5,9,15,5.0,186.5,1.8,17.5,190.0,170.48,133.22
2016,8,5,9,30,5.0,186.0,1.8,18.0,190.0,170.4,132.62
2016,8,5,9,45,10.5,226.0,1.85,18.5,234.5,211.77,164.82
2016,8,5,10,0,16.0,266.0,1.9,19.0,279.0,253.92,196.97
2016,8,5,10,15,56.5,335.5,1.95,19.0,383.5,365.43,282.66
2016,8,5,10,30,97.0,405.0,2.0,19.0,488.0,472.5,362.2
2016,8,5,10,45,97.5,415.5,2.05,19.5,501.0,486.88,371.12
2016,8,5,11,0,98.0,426.0,2.1,20.0,514.0,500.87,380.29
2016,8,5,11,15,490.0,285.5,2.15,20.0,733.0,775.96,586.69
2016,8,5,11,30,882.0,145.0,2.2,20.0,952.0,1009.29,744.77
2016,8,5,11,45,883.5,145.5,2.25,20.5,960.0,1020.77,748.49
2016,8,5,12,0,885.0,146.0,2.3,21.0,968.0,1028.64,752.4
2016,8,5,12,15,884.5,146.0,2.35,21.0,968.0,1030.42,753.96
2016,8,5,12,30,884.0,146.0,2.4,21.0,968.0,1028.54,753.33
2016,8,5,12,45,881.0,146.5,2.5,21.0,960.0,1021.05,749.73
2016,8,5,13,0,878.0,147.0,2.6,21.0,952.0,1009.97,743.89
2016,8,5,13,15,874.0,146.0,2.65,21.0,936.5,992.98,733.75
2016,8,5,13,30,870.0,145.0,2.7,21.0,921.0,972.56,721.42
2016,8,5,13,45,861.5,145.0,2.75,21.0,898.0,945.65,704.77
2016,8,5,14,0,853.0,145.0,2.8,21.0,875.0,924.73,692.13
2016,8,5,14,15,845.0,143.0,2.8,21.0,845.5,889.79,669.52
2016,8,5,14,30,837.0,141.0,2.8,21.0,816.0,852.17,645.05
2016,8,5,14,45,824.5,139.5,2.85,21.0,780.0,809.02,616.85
2016,8,5,15,0,812.0,138.0,2.9,21.0,744.0,763.96,586.97
2016,8,5,15,15,798.0,134.5,2.9,20.5,703.5,714.21,552.82
2016,8,5,15,30,784.0,131.0,2.9,20.0,663.0,663.25,516.61
2016,8,5,15,45,765.5,127.5,2.9,20.0,617.5,608.56,475.63
2016,8,5,16,0,747.0,124.0,2.9,20.0,572.0,553.81,433.48
2016,8,5,16,15,723.5,119.0,2.85,19.5,523.5,494.61,387.38
2016,8,5,16,30,700.0,114.0,2.8,19.0,475.0,436.39,340.55
2016,8,5,16,45,669.0,108.5,2.8,19.0,424.5,376.0,290.14
2016,8,5,17,0,638.0,103.0,2.8,19.0,374.0,318.09,240.5
2016,8,5,17,15,596.0,96.0,2.75,18.5,323.0,258.53,189.44
2016,8,5,17,30,554.0,89.0,2.7,18.0,272.0,203.45,142.04
2016,8,5,17,45,495.0,80.0,2.7,17.5,222.5,148.72,97.15
2016,8,5,18,0,436.0,71.0,2.7,17.0,173.0,99.17,60.16
2016,8,5,18,15,353.0,59.0,2.6,16.5,128.0,55.76,34.83
2016,8,5,18,30,270.0,47.0,2.5,16.0,83.0,36.35,25.58
2016,8,5,18,45,162.0,30.5,2.4,15.5,49.5,23.87,12.22
2016,8,5,19,0,54.0,14.0,2.3,15.0,16.0,12.73,0.0
2016,8,5,19,15,27.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,12.0,11.0,9.1,0.0
2016,8,6,5,45,159.5,25.5,1.1,12.5,43.0,20.04,6.8
2016,8,6,6,0,279.0,41.0,1.2,13.0,75.0,31.87,21.77
2016,8,6,6,15,368.0,52.5,1.15,13.5,120.0,46.45,30.73
2016,8,6,6,30,457.0,64.0,1.1,14.0,165.0,89.61,53.32
2016,8,6,6,45,520.0,72.0,1.05,14.5,215.0,137.28,87.38
2016,8,6,7,0,583.0,80.0,1.0,15.0,265.0,192.69,132.3
2016,8,6,7,15,291.5,86.5,1.0,15.5,179.0,158.15,117.63
2016,8,6,7,30,0.0,93.0,1.0,16.0,93.0,82.16,63.69
2016,8,6,7,45,0.0,113.0,1.05,16.5,113.0,99.96,78.26
2016,8,6,8,0,0.0,133.0,1.1,17.0,133.0,117.9,92.53
2016,8,6,8,15,4.0,160.5,1.2,17.5,163.5,144.7,113.79
2016,8,6,8,30,8.0,188.0,1.3,18.0,194.0,172.18,135.26
2016,8,6,8,45,23.0,227.5,1.4,18.5,243.5,217.9,170.99
2016,8,6,9,0,38.0,267.0,1.5,19.0,293.0,271.94,212.48
2016,8,6,9,15,107.0,307.0,1.55,19.0,385.0,361.26,281.58
2016,8,6,9,30,176.0,347.0,1.6,19.0,477.0,465.77,360.02
2016,8,6,9,45,527.0,232.5,1.7,19.5,648.0,658.63,506.29
2016,8,6,10,0,878.0,118.0,1.8,20.0,819.0,850.19,640.49
2016,8,6,10,15,885.5,119.5,1.85,20.0,849.0,888.15,663.52
2016,8,6,10,30,893.0,121.0,1.9,20.0,879.0,923.34,686.2
2016,8,6,10,45,897.5,122.5,1.95,20.5,901.5,952.84,703.73
2016,8,6,11,0,902.0,124.0,2.0,21.0,924.0,979.06,719.09
2016,8,6,11,15,905.5,125.0,2.05,21.0,940.0,1000.45,732.72
2016,8,6,11,30,909.0,126.0,2.1,21.0,956.0,1018.29,744.17
2016,8,6,11,45,910.0,126.5,2.2,21.5,963.5,1029.56,750.68
2016,8,6,12,0,911.0,127.0,2.3,22.0,971.0,1037.11,754.93
2016,8,6,12,15,911.0,127.0,2.35,22.0,971.5,1039.42,756.83
2016,8,6,12,30,911.0,127.0,2.4,22.0,972.0,1037.97,756.48
2016,8,6,12,45,905.5,129.5,2.45,22.0,963.5,1029.8,751.96
2016,8,6,13,0,900.0,132.0,2.5,22.0,955.0,1017.98,745.21
2016,8,6,13,15,897.0,131.0,2.55,22.0,940.0,1001.57,735.57
2016,8,6,13,30,894.0,130.0,2.6,22.0,925.0,981.62,723.69
2016,8,6,13,45,889.0,128.5,2.7,22.0,903.0,955.89,708.43
2016,8,6,14,0,884.0,127.0,2.8,22.0,881.0,926.92,690.93
2016,8,6,14,15,877.0,125.0,2.85,21.5,852.0,892.62,670.6
2016,8,6,14,30,870.0,123.0,2.9,21.0,823.0,855.52,648.09
2016,8,6,14,45,861.0,120.5,2.95,21.0,788.0,813.71,620.79
2016,8,6,15,0,852.0,118.0,3.0,21.0,753.0,774.61,595.09
2016,8,6,15,15,839.5,115.5,3.0,20.5,712.5,725.26,562.06
2016,8,6,15,30,827.0,113.0,3.0,20.0,672.0,674.44,525.91
2016,8,6,15,45,812.0,109.0,3.05,20.0,627.0,619.38,484.77
2016,8,6,16,0,797.0,105.0,3.1,20.0,582.0,563.66,441.91
2016,8,6,16,15,775.5,101.5,3.1,19.5,533.0,504.75,395.87
2016,8,6,16,30,754.0,98.0,3.1,19.0,484.0,446.46,348.7
2016,8,6,16,45,726.5,92.5,3.1,19.0,433.0,383.6,295.87
2016,8,6,17,0,699.0,87.0,3.1,19.0,382.0,323.63,243.97
2016,8,6,17,15,659.5,81.5,3.05,18.5,330.5,262.62,191.03
2016,8,6,17,30,620.0,76.0,3.0,18.0,279.0,205.67,141.4
2016,8,6,17,45,566.5,68.5,3.0,17.5,228.5,149.1,94.36
2016,8,6,18,0,513.0,61.0,3.0,17.0,178.0,98.95,56.94
2016,8,6,18,15,428.0,51.0,2.85,16.5,132.0,52.4,30.87
2016,8,6,18,30,343.0,41.0,2.7,16.0,86.0,33.29,22.88
2016,8,6,18,45,217.0,27.5,2.6,15.5,51.5,21.61,9.94
2016,8,6,19,0,91.0,14.0,2.5,15.0,17.0,12.73,0.0
2016,8,6,19,15,45.5,7.0,2.5,14.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,42.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,85.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,8,7,5,45,234.0,22.5,1.35,13.5,46.0,18.44,4.88
2016,8,7,6,0,383.0,35.0,1.5,14.0,80.0,28.36,18.58
2016,8,7,6,15,472.5,43.5,1.35,14.5,126.5,39.98,24.22
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,87.22,47.11
2016,8,7,6,45,302.5,85.0,1.05,15.5,152.5,116.54,79.42
2016,8,7,7,0,43.0,118.0,0.9,16.0,132.0,111.49,86.73
2016,8,7,7,15,48.5,139.0,0.75,16.5,157.0,135.24,106.19
2016,8,7,7,30,54.0,160.0,0.6,17.0,182.0,159.85,125.92
2016,8,7,7,45,92.0,186.5,0.45,17.5,230.5,202.7,159.31
2016,8,7,8,0,130.0,213.0,0.3,18.0,279.0,254.21,198.75
2016,8,7,8,15,491.5,149.5,0.3,18.5,433.0,395.55,306.36
2016,8,7,8,30,853.0,86.0,0.3,19.0,587.0,565.5,431.05
2016,8,7,8,45,869.5,88.5,0.35,19.5,634.0,623.06,471.25
2016,8,7,9,0,886.0,91.0,0.4,20.0,681.0,680.0,511.01
2016,8,7,9,15,897.5,93.0,0.45,20.5,722.5,732.0,545.97
2016,8,7,9,30,909.0,95.0,0.5,21.0,764.0,782.33,577.27
2016,8,7,9,45,915.5,98.0,0.55,21.5,800.0,827.8,604.89
2016,8,7,10,0,922.0,101.0,0.6,22.0,836.0,870.7,630.54
2016,8,7,10,15,929.0,102.5,0.65,22.5,866.0,909.73,653.45
2016,8,7,10,30,936.0,104.0,0.7,23.0,896.0,945.81,674.33
2016,8,7,10,45,941.5,104.5,0.75,23.5,920.0,976.37,691.68
2016,8,7,11,0,947.0,105.0,0.8,24.0,944.0,1003.54,706.94
2016,8,7,11,15,950.5,105.5,0.9,24.0,960.0,1025.28,721.34
2016,8,7,11,30,954.0,106.0,1.0,24.0,976.0,1043.3,733.62
2016,8,7,11,45,956.5,106.0,1.15,24.0,984.5,1056.02,743.78
2016,8,7,12,0,959.0,106.0,1.3,24.0,993.0,1064.84,751.64
2016,8,7,12,15,959.5,106.0,1.35,24.0,993.5,1067.74,754.13
2016,8,7,12,30,960.0,106.0,1.4,24.0,994.0,1066.66,754.37
2016,8,7,12,45,957.0,106.5,1.5,24.5,986.0,1058.67,749.89
2016,8,7,13,0,954.0,107.0,1.6,25.0,978.0,1046.77,743.09
2016,8,7,13,15,951.0,106.5,1.65,25.0,963.0,1030.03,734.0
2016,8,7,13,30,948.0,106.0,1.7,25.0,948.0,1009.54,722.63
2016,8,7,13,45,943.5,104.5,1.8,25.0,925.5,982.99,708.07
2016,8,7,14,0,939.0,103.0,1.9,25.0,903.0,952.97,691.15
2016,8,7,14,15,932.5,102.0,1.95,25.0,873.5,918.42,670.52
2016,8,7,14,30,926.0,101.0,2.0,25.0,844.0,880.83,647.71
2016,8,7,14,45,916.5,99.5,2.05,25.0,807.5,837.52,620.8
2016,8,7,15,0,907.0,98.0,2.1,25.0,771.0,791.82,591.91
2016,8,7,15,15,895.5,95.5,2.1,24.5,729.5,741.54,560.14
2016,8,7,15,30,884.0,93.0,2.1,24.0,688.0,689.54,524.96
2016,8,7,15,45,867.5,91.0,2.15,24.0,642.0,633.5,484.45
2016,8,7,16,0,851.0,89.0,2.2,24.0,596.0,578.32,443.18
2016,8,7,16,15,830.5,86.0,2.2,23.5,546.0,517.59,397.04
2016,8,7,16,30,810.0,83.0,2.2,23.0,496.0,457.27,349.44
2016,8,7,16,45,781.5,79.5,2.2,23.0,444.0,394.0,297.31
2016,8,7,17,0,753.0,76.0,2.2,23.0,392.0,332.72,245.25
2016,8,7,17,15,715.0,71.0,2.05,22.0,339.0,269.67,191.69
2016,8,7,17,30,677.0,66.0,1.9,21.0,286.0,208.48,139.38
2016,8,7,17,45,620.5,60.0,1.8,20.5,234.0,149.36,90.9
2016,8,7,18,0,564.0,54.0,1.7,20.0,182.0,96.95,52.56
2016,8,7,18,15,478.0,45.5,1.6,19.0,134.5,48.51,26.67
2016,8,7,18,30,392.0,37.0,1.5,18.0,87.0,29.87,19.71
2016,8,7,18,45,249.0,25.0,1.4,17.5,51.5,20.5,8.33
2016,8,7,19,0,106.0,13.0,1.3,17.0,16.0,11.82,0.0
2016,8,7,19,15,53.0,6.5,1.35,16.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,1.2,14.0,11.0,8.19,0.0
2016,8,8,5,45,214.0,21.5,1.3,14.5,43.0,17.57,3.32
2016,8,8,6,0,355.0,34.0,1.4,15.0,75.0,27.49,17.67
2016,8,8,6,15,444.5,43.0,1.3,15.5,121.0,39.44,23.76
2016,8,8,6,30,534.0,52.0,1.2,16.0,167.0,85.44,46.4
2016,8,8,6,45,591.0,58.5,1.1,17.0,217.5,135.86,82.24
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,193.14,128.67
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,250.94,178.33
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,314.33,232.22
2016,8,8,7,45,757.5,78.5,0.7,19.5,423.5,374.79,282.58
2016,8,8,8,0,788.0,82.0,0.6,20.0,475.0,437.57,332.68
2016,8,8,8,15,809.0,85.5,0.45,20.5,524.5,497.56,378.05
2016,8,8,8,30,830.0,89.0,0.3,21.0,574.0,558.13,421.35
2016,8,8,8,45,847.0,91.0,0.2,21.5,620.5,612.93,459.05
2016,8,8,9,0,864.0,93.0,0.1,22.0,667.0,668.66,495.78
2016,8,8,9,15,876.0,95.0,0.25,22.5,708.5,720.05,531.08
2016,8,8,9,30,888.0,97.0,0.4,23.0,750.0,769.86,563.29
2016,8,8,9,45,901.0,97.0,0.55,23.5,787.0,816.59,593.28
2016,8,8,10,0,914.0,97.0,0.7,24.0,824.0,861.3,621.74
2016,8,8,10,15,920.5,98.5,0.85,24.0,854.0,899.64,647.2
2016,8,8,10,30,927.0,100.0,1.0,24.0,884.0,935.04,670.8
2016,8,8,10,45,931.5,101.0,1.15,24.5,907.0,964.96,689.61
2016,8,8,11,0,936.0,102.0,1.3,25.0,930.0,991.48,706.26
2016,8,8,11,15,939.5,103.0,1.45,25.0,945.5,1013.52,721.5
2016,8,8,11,30,943.0,104.0,1.6,25.0,961.0,1031.88,734.54
2016,8,8,11,45,944.5,104.0,1.75,25.0,969.5,1043.48,743.44
2016,8,8,12,0,946.0,104.0,1.9,25.0,978.0,1051.21,750.04
2016,8,8,12,15,946.5,104.0,2.0,25.0,978.5,1054.04,752.99
2016,8,8,12,30,947.0,104.0,2.1,25.0,979.0,1052.94,753.62
2016,8,8,12,45,946.5,103.5,2.25,25.0,971.5,1046.42,751.53
2016,8,8,13,0,946.0,103.0,2.4,25.0,964.0,1035.99,747.0
2016,8,8,13,15,943.0,102.0,2.45,25.0,949.0,1018.79,737.07
2016,8,8,13,30,940.0,101.0,2.5,25.0,934.0,997.85,724.84
2016,8,8,13,45,936.0,100.0,2.65,25.0,912.0,972.38,710.58
2016,8,8,14,0,932.0,99.0,2.8,25.0,890.0,943.43,693.88
2016,8,8,14,15,925.5,97.5,2.85,24.5,860.5,908.5,673.52
2016,8,8,14,30,919.0,96.0,2.9,24.0,831.0,870.56,650.89
2016,8,8,14,45,910.5,94.0,2.95,24.0,795.5,827.71,623.35
2016,8,8,15,0,902.0,92.0,3.0,24.0,760.0,782.42,593.77
2016,8,8,15,15,890.5,90.0,3.0,23.5,719.0,732.78,561.57
2016,8,8,15,30,879.0,88.0,3.0,23.0,678.0,681.45,526.11
2016,8,8,15,45,865.0,85.5,3.05,23.0,632.5,626.64,485.49
2016,8,8,16,0,851.0,83.0,3.1,23.0,587.0,570.93,442.93
2016,8,8,16,15,831.0,80.0,3.05,22.5,537.5,511.82,396.93
2016,8,8,16,30,811.0,77.0,3.0,22.0,488.0,451.69,348.53
2016,8,8,16,45,786.5,73.0,3.0,22.0,437.0,389.46,296.34
2016,8,8,17,0,762.0,69.0,3.0,22.0,386.0,328.75,243.89
2016,8,8,17,15,725.0,64.5,2.85,21.5,333.5,265.94,189.43
2016,8,8,17,30,688.0,60.0,2.7,21.0,281.0,206.81,137.94
2016,8,8,17,45,635.5,54.5,2.6,20.5,230.0,148.35,89.57
2016,8,8,18,0,583.0,49.0,2.5,20.0,179.0,93.81,49.33
2016,8,8,18,15,498.0,41.5,2.35,19.0,132.0,45.15,23.79
2016,8,8,18,30,413.0,34.0,2.2,18.0,85.0,27.33,17.46
2016,8,8,18,45,265.5,23.0,2.1,17.5,50.0,18.78,6.3
2016,8,8,19,0,118.0,12.0,2.0,17.0,15.0,10.91,0.0
2016,8,8,19,15,59.0,6.0,2.0,16.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.0,16.5,1.15,15.0,36.5,13.06,0.08
2016,8,9,6,0,352.0,33.0,1.3,16.0,73.0,26.68,16.81
2016,8,9,6,15,442.5,42.0,1.35,16.5,118.5,38.83,23.01
2016,8,9,6,30,533.0,51.0,1.4,17.0,164.0,84.86,45.69
2016,8,9,6,45,588.0,58.0,1.5,17.5,214.5,135.46,81.95
2016,8,9,7,0,643.0,65.0,1.6,18.0,265.0,192.69,128.88
2016,8,9,7,15,683.0,70.0,1.6,18.5,317.0,250.41,178.93
2016,8,9,7,30,723.0,75.0,1.6,19.0,369.0,313.75,233.57
2016,8,9,7,45,753.0,79.0,1.65,19.5,420.5,374.35,285.32
2016,8,9,8,0,783.0,83.0,1.7,20.0,472.0,437.23,337.29
2016,8,9,8,15,804.0,86.5,1.7,20.5,521.5,497.02,385.06
2016,8,9,8,30,825.0,90.0,1.7,21.0,571.0,557.41,431.46
2016,8,9,8,45,843.0,91.5,1.75,22.0,617.5,612.05,471.46
2016,8,9,9,0,861.0,93.0,1.8,23.0,664.0,667.8,510.74
2016,8,9,9,15,873.5,95.5,1.75,23.5,705.5,719.95,546.25
2016,8,9,9,30,886.0,98.0,1.7,24.0,747.0,770.58,577.89
2016,8,9,9,45,896.0,99.5,1.65,24.5,783.0,816.44,605.59
2016,8,9,10,0,906.0,101.0,1.6,25.0,819.0,860.04,631.23
2016,8,9,10,15,912.5,102.5,1.45,25.0,849.0,898.15,652.83
2016,8,9,10,30,919.0,104.0,1.3,25.0,879.0,933.32,671.98
2016,8,9,10,45,923.0,105.5,1.2,25.5,901.5,963.09,686.67
2016,8,9,11,0,927.0,107.0,1.1,26.0,924.0,989.46,698.95
2016,8,9,11,15,930.0,107.5,1.05,26.0,940.0,1010.33,709.95
2016,8,9,11,30,933.0,108.0,1.0,26.0,956.0,1027.53,718.75
2016,8,9,11,45,933.5,109.5,1.0,26.5,963.5,1039.55,724.05
2016,8,9,12,0,934.0,111.0,1.0,27.0,971.0,1047.71,727.17
2016,8,9,12,15,934.0,111.0,1.1,27.0,971.0,1049.98,730.33
2016,8,9,12,30,934.0,111.0,1.2,27.0,971.0,1048.37,731.28
2016,8,9,12,45,930.0,112.0,1.3,27.0,963.0,1039.94,728.16
2016,8,9,13,0,926.0,113.0,1.4,27.0,955.0,1027.72,722.79
2016,8,9,13,15,923.0,112.5,1.5,26.5,940.0,1011.25,716.19
2016,8,9,13,30,920.0,112.0,1.6,26.0,925.0,991.12,707.24
2016,8,9,13,45,914.0,111.5,1.75,26.0,902.5,964.68,693.42
2016,8,9,14,0,908.0,111.0,1.9,26.0,880.0,934.94,677.22
2016,8,9,14,15,901.0,109.5,1.95,26.0,850.5,900.19,656.4
2016,8,9,14,30,894.0,108.0,2.0,26.0,821.0,862.55,633.48
2016,8,9,14,45,883.0,107.0,2.1,26.0,785.5,819.54,607.12
2016,8,9,15,0,872.0,106.0,2.2,26.0,750.0,774.34,578.8
2016,8,9,15,15,860.0,103.5,2.2,25.5,709.0,725.01,547.52
2016,8,9,15,30,848.0,101.0,2.2,25.0,668.0,677.24,514.76
2016,8,9,15,45,829.5,99.0,2.25,25.0,622.0,620.84,473.96
2016,8,9,16,0,811.0,97.0,2.3,25.0,576.0,564.07,431.62
2016,8,9,16,15,789.5,93.5,2.25,24.5,527.0,504.23,386.04
2016,8,9,16,30,768.0,90.0,2.2,24.0,478.0,444.99,339.3
2016,8,9,16,45,736.5,86.5,2.2,24.0,426.0,382.72,288.23
2016,8,9,17,0,705.0,83.0,2.2,24.0,374.0,321.43,236.6
2016,8,9,17,15,665.0,77.5,2.1,23.0,322.0,259.8,184.68
2016,8,9,17,30,625.0,72.0,2.0,22.0,270.0,202.3,135.85
2016,8,9,17,45,562.0,65.5,1.9,21.5,219.0,144.84,89.37
2016,8,9,18,0,499.0,59.0,1.8,21.0,168.0,95.01,53.4
2016,8,9,18,15,409.5,48.5,1.7,20.0,122.5,48.86,28.33
2016,8,9,18,30,320.0,38.0,1.6,19.0,77.0,30.97,20.34
2016,8,9,18,45,186.5,24.0,1.55,18.5,44.0,18.89,5.2
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.1,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
