Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,14.14,0.0
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,29.46,19.14
2016,8,10,6,15,377.0,46.5,0.9,15.5,111.0,42.26,26.4
2016,8,10,6,30,469.0,57.0,0.9,16.0,155.0,85.68,48.88
2016,8,10,6,45,530.0,65.0,0.9,16.5,205.0,134.13,83.59
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,190.06,128.96
2016,8,10,7,15,345.5,118.0,0.95,17.5,229.0,202.44,151.0
2016,8,10,7,30,100.0,163.0,1.0,18.0,203.0,180.69,141.41
2016,8,10,7,45,94.0,185.0,1.1,18.5,227.0,202.89,159.63
2016,8,10,8,0,88.0,207.0,1.2,19.0,251.0,227.01,178.7
2016,8,10,8,15,438.5,153.5,1.25,19.5,405.0,374.99,294.15
2016,8,10,8,30,789.0,100.0,1.3,20.0,559.0,548.49,425.42
2016,8,10,8,45,808.5,102.5,1.4,20.5,605.0,605.5,467.09
2016,8,10,9,0,828.0,105.0,1.5,21.0,651.0,662.35,508.36
2016,8,10,9,15,841.0,107.5,1.55,21.0,692.5,714.13,545.51
2016,8,10,9,30,854.0,110.0,1.6,21.0,734.0,759.86,576.44
2016,8,10,9,45,867.0,110.5,1.7,21.5,770.5,805.86,606.14
2016,8,10,10,0,880.0,111.0,1.8,22.0,807.0,849.92,634.15
2016,8,10,10,15,887.5,112.5,1.85,22.0,837.0,888.04,658.67
2016,8,10,10,30,895.0,114.0,1.9,22.0,867.0,923.37,681.26
2016,8,10,10,45,900.5,115.0,2.0,22.5,890.0,953.38,699.54
2016,8,10,11,0,906.0,116.0,2.1,23.0,913.0,980.14,715.69
2016,8,10,11,15,909.5,116.5,2.15,23.0,929.0,1001.09,728.94
2016,8,10,11,30,913.0,117.0,2.2,23.0,945.0,1018.46,740.02
2016,8,10,11,45,915.0,117.5,2.3,23.5,953.0,1030.7,747.06
2016,8,10,12,0,917.0,118.0,2.4,24.0,961.0,1039.18,751.82
2016,8,10,12,15,917.0,118.0,2.4,23.5,961.0,1041.37,754.53
2016,8,10,12,30,917.0,118.0,2.4,23.0,961.0,1039.74,754.98
2016,8,10,12,45,914.5,118.5,2.45,23.0,953.5,1032.32,750.97
2016,8,10,13,0,912.0,119.0,2.5,23.0,946.0,1021.16,744.68
2016,8,10,13,15,908.5,118.0,2.5,23.0,931.0,1003.84,734.0
2016,8,10,13,30,905.0,117.0,2.5,23.0,916.0,982.93,721.1
2016,8,10,13,45,901.0,115.5,2.55,23.0,893.5,957.57,705.8
2016,8,10,14,0,897.0,114.0,2.6,23.0,871.0,928.87,688.26
2016,8,10,14,15,890.0,112.5,2.55,23.0,842.0,894.36,665.93
2016,8,10,14,30,883.0,111.0,2.5,23.0,813.0,857.0,641.62
2016,8,10,14,45,874.5,108.5,2.5,23.0,777.5,814.78,614.21
2016,8,10,15,0,866.0,106.0,2.5,23.0,742.0,770.22,584.92
2016,8,10,15,15,853.5,103.5,2.45,22.5,701.5,720.7,552.56
2016,8,10,15,30,841.0,101.0,2.4,22.0,661.0,672.85,518.83
2016,8,10,15,45,826.5,97.0,2.4,22.0,615.5,617.13,477.66
2016,8,10,16,0,812.0,93.0,2.4,22.0,570.0,560.69,434.76
2016,8,10,16,15,791.0,89.5,2.35,21.5,521.0,501.0,388.61
2016,8,10,16,30,770.0,86.0,2.3,21.0,472.0,441.87,341.25
2016,8,10,16,45,743.5,81.5,2.3,21.0,421.5,380.46,290.04
2016,8,10,17,0,717.0,77.0,2.3,21.0,371.0,320.9,238.87
2016,8,10,17,15,677.5,72.0,2.2,20.5,319.0,257.79,184.58
2016,8,10,17,30,638.0,67.0,2.1,20.0,267.0,200.13,134.68
2016,8,10,17,45,582.5,60.0,2.05,19.5,216.5,142.57,87.35
2016,8,10,18,0,527.0,53.0,2.0,19.0,166.0,91.69,50.08
2016,8,10,18,15,438.0,43.5,1.9,18.5,120.5,44.72,24.88
2016,8,10,18,30,349.0,34.0,1.8,18.0,75.0,27.48,17.38
2016,8,10,18,45,208.5,21.5,1.7,17.5,42.5,17.58,3.08
2016,8,10,19,0,68.0,9.0,1.6,17.0,10.0,8.19,0.0
2016,8,10,19,15,34.0,4.5,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,14.5,33.0,13.61,0.0
2016,8,11,6,0,303.0,34.0,0.8,15.0,66.0,27.74,17.58
2016,8,11,6,15,395.0,44.5,0.8,15.5,111.0,41.04,25.07
2016,8,11,6,30,487.0,55.0,0.8,16.0,156.0,85.71,48.13
2016,8,11,6,45,542.5,63.5,0.8,16.5,205.5,135.05,83.76
2016,8,11,7,0,598.0,72.0,0.8,17.0,255.0,191.18,129.56
2016,8,11,7,15,309.5,108.0,0.75,17.5,204.0,184.4,137.45
2016,8,11,7,30,21.0,144.0,0.7,18.0,153.0,133.92,105.09
2016,8,11,7,45,29.0,167.0,0.7,18.5,180.5,161.68,127.26
2016,8,11,8,0,37.0,190.0,0.7,19.0,208.0,188.93,148.4
2016,8,11,8,15,65.5,220.5,0.8,19.5,257.0,234.58,183.82
2016,8,11,8,30,94.0,251.0,0.9,20.0,306.0,283.68,221.34
2016,8,11,8,45,223.5,259.5,1.0,20.5,403.5,383.45,297.83
2016,8,11,9,0,353.0,268.0,1.1,21.0,501.0,497.5,382.51
2016,8,11,9,15,594.0,195.5,1.2,21.5,616.0,629.75,480.04
2016,8,11,9,30,835.0,123.0,1.3,22.0,731.0,764.9,575.74
2016,8,11,9,45,857.0,119.5,1.4,22.5,770.5,808.16,602.29
2016,8,11,10,0,879.0,116.0,1.5,23.0,810.0,855.4,632.17
2016,8,11,10,15,887.0,117.5,1.6,23.0,840.0,893.94,657.23
2016,8,11,10,30,895.0,119.0,1.7,23.0,870.0,929.72,680.48
2016,8,11,10,45,898.5,121.0,1.85,23.0,892.5,958.9,700.04
2016,8,11,11,0,902.0,123.0,2.0,23.0,915.0,984.74,717.52
2016,8,11,11,15,906.0,124.0,2.1,23.0,931.0,1006.58,731.92
2016,8,11,11,30,910.0,125.0,2.2,23.0,947.0,1024.88,744.15
2016,8,11,11,45,910.5,126.5,2.35,23.5,955.0,1036.57,751.39
2016,8,11,12,0,911.0,128.0,2.5,24.0,963.0,1044.49,756.32
2016,8,11,12,15,911.0,128.0,2.55,24.0,963.5,1046.63,758.07
2016,8,11,12,30,911.0,128.0,2.6,24.0,964.0,1044.96,757.57
2016,8,11,12,45,902.5,131.5,2.7,24.0,954.5,1034.57,752.1
2016,8,11,13,0,894.0,135.0,2.8,24.0,945.0,1020.55,744.41
2016,8,11,13,15,891.0,134.5,2.85,23.5,929.5,1004.39,736.36
2016,8,11,13,30,888.0,134.0,2.9,23.0,914.0,984.7,725.99
2016,8,11,13,45,883.0,132.0,2.95,23.0,892.0,958.23,709.74
2016,8,11,14,0,878.0,130.0,3.0,23.0,870.0,928.53,691.3
2016,8,11,14,15,870.5,128.0,3.0,23.0,840.5,893.56,668.87
2016,8,11,14,30,863.0,126.0,3.0,23.0,811.0,855.83,644.44
2016,8,11,14,45,854.0,123.5,3.05,23.0,775.5,819.89,621.37
2016,8,11,15,0,845.0,121.0,3.1,23.0,740.0,774.87,591.68
2016,8,11,15,15,831.5,118.0,3.1,22.5,698.5,724.13,557.83
2016,8,11,15,30,818.0,115.0,3.1,22.0,657.0,672.03,520.99
2016,8,11,15,45,801.5,111.5,3.1,22.0,611.5,616.51,479.56
2016,8,11,16,0,785.0,108.0,3.1,22.0,566.0,560.51,436.58
2016,8,11,16,15,762.0,103.5,3.05,21.5,516.5,500.03,389.58
2016,8,11,16,30,739.0,99.0,3.0,21.0,467.0,439.7,341.11
2016,8,11,16,45,709.0,93.5,3.0,20.5,415.5,377.21,289.49
2016,8,11,17,0,679.0,88.0,3.0,20.0,364.0,317.06,238.22
2016,8,11,17,15,637.0,81.5,2.9,19.5,312.0,255.33,184.95
2016,8,11,17,30,595.0,75.0,2.8,19.0,260.0,198.06,135.39
2016,8,11,17,45,535.5,67.0,2.7,18.5,209.5,141.56,88.99
2016,8,11,18,0,476.0,59.0,2.6,18.0,159.0,92.35,52.91
2016,8,11,18,15,386.5,47.5,2.45,17.5,114.0,46.84,27.71
2016,8,11,18,30,297.0,36.0,2.3,17.0,69.0,29.41,18.93
2016,8,11,18,45,148.5,18.0,2.15,16.5,34.5,14.4,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,1.7,13.5,32.0,13.68,0.0
2016,8,12,6,0,289.0,34.0,1.9,14.0,64.0,27.84,17.57
2016,8,12,6,15,381.5,45.0,1.85,14.5,108.5,41.65,25.6
2016,8,12,6,30,474.0,56.0,1.8,15.0,153.0,86.04,49.03
2016,8,12,6,45,320.5,87.5,1.8,15.5,161.5,123.02,84.06
2016,8,12,7,0,167.0,119.0,1.8,16.0,170.0,139.56,105.25
2016,8,12,7,15,186.0,138.0,1.75,16.5,204.5,173.92,134.06
2016,8,12,7,30,205.0,157.0,1.7,17.0,239.0,210.59,164.59
2016,8,12,7,45,216.0,179.5,1.65,18.0,276.5,249.49,196.18
2016,8,12,8,0,227.0,202.0,1.6,19.0,314.0,294.07,231.3
2016,8,12,8,15,295.5,212.0,1.55,19.5,373.5,353.41,277.41
2016,8,12,8,30,364.0,222.0,1.5,20.0,433.0,419.7,327.91
2016,8,12,8,45,598.5,164.5,1.5,20.5,543.5,541.14,420.07
2016,8,12,9,0,833.0,107.0,1.5,21.0,654.0,670.1,514.68
2016,8,12,9,15,846.0,110.0,1.55,21.0,695.5,722.74,551.64
2016,8,12,9,30,859.0,113.0,1.6,21.0,737.0,769.08,582.85
2016,8,12,9,45,870.5,114.5,1.7,21.5,773.5,815.18,612.52
2016,8,12,10,0,882.0,116.0,1.8,22.0,810.0,859.2,640.43
2016,8,12,10,15,889.5,117.5,1.9,22.0,840.0,897.44,665.49
2016,8,12,10,30,897.0,119.0,2.0,22.0,870.0,932.86,688.65
2016,8,12,10,45,903.0,120.0,2.15,22.5,893.0,963.4,707.77
2016,8,12,11,0,909.0,121.0,2.3,23.0,916.0,990.69,724.76
2016,8,12,11,15,912.5,121.5,2.4,23.0,932.0,1011.67,738.57
2016,8,12,11,30,916.0,122.0,2.5,23.0,948.0,1029.06,750.19
2016,8,12,11,45,918.0,122.0,2.65,23.5,956.0,1040.77,757.33
2016,8,12,12,0,920.0,122.0,2.8,24.0,964.0,1048.7,762.13
2016,8,12,12,15,920.5,122.0,2.85,24.0,964.5,1051.31,764.15
2016,8,12,12,30,921.0,122.0,2.9,24.0,965.0,1050.07,763.87
2016,8,12,12,45,921.5,120.5,3.0,24.0,958.0,1043.48,760.73
2016,8,12,13,0,922.0,119.0,3.1,24.0,951.0,1033.04,755.21
2016,8,12,13,15,919.0,118.0,3.1,24.0,936.0,1015.91,744.57
2016,8,12,13,30,916.0,117.0,3.1,24.0,921.0,995.13,731.67
2016,8,12,13,45,912.0,115.5,3.15,24.0,899.0,969.36,715.91
2016,8,12,14,0,908.0,114.0,3.2,24.0,877.0,940.21,697.88
2016,8,12,14,15,901.5,112.5,3.15,24.0,847.5,905.63,675.45
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,868.12,650.97
2016,8,12,14,45,887.0,108.0,3.1,24.0,782.5,825.16,622.9
2016,8,12,15,0,879.0,105.0,3.1,24.0,747.0,779.78,592.89
2016,8,12,15,15,867.0,103.0,3.05,23.5,706.0,730.37,560.53
2016,8,12,15,30,855.0,101.0,3.0,23.0,665.0,682.6,526.82
2016,8,12,15,45,840.5,97.5,2.95,23.0,619.0,626.52,484.99
2016,8,12,16,0,826.0,94.0,2.9,23.0,573.0,569.67,441.46
2016,8,12,16,15,804.5,90.5,2.85,22.5,523.5,508.77,394.32
2016,8,12,16,30,783.0,87.0,2.8,22.0,474.0,448.48,345.97
2016,8,12,16,45,755.5,82.0,2.75,22.0,422.5,385.26,293.17
2016,8,12,17,0,728.0,77.0,2.7,22.0,371.0,324.01,240.53
2016,8,12,17,15,687.5,72.0,2.45,21.5,318.0,259.88,185.32
2016,8,12,17,30,647.0,67.0,2.2,21.0,265.0,201.29,134.67
2016,8,12,17,45,589.0,59.5,2.0,20.5,214.0,142.28,86.41
2016,8,12,18,0,531.0,52.0,1.8,20.0,163.0,90.3,48.69
2016,8,12,18,15,438.0,42.5,1.65,19.5,117.0,43.07,23.89
2016,8,12,18,30,345.0,33.0,1.5,19.0,71.0,26.88,16.5
2016,8,12,18,45,172.5,16.5,1.35,18.5,35.5,13.18,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,16.0,1.2,15.5,31.5,12.85,0.0
2016,8,13,6,0,303.0,32.0,1.3,16.0,63.0,26.11,15.83
2016,8,13,6,15,397.5,42.5,1.3,16.5,107.5,39.99,23.68
2016,8,13,6,30,492.0,53.0,1.3,17.0,152.0,85.21,47.16
2016,8,13,6,45,279.0,84.5,1.3,17.5,144.0,114.93,78.46
2016,8,13,7,0,66.0,116.0,1.3,18.0,136.0,115.22,88.32
2016,8,13,7,15,74.5,137.0,1.25,18.5,164.0,141.42,109.88
2016,8,13,7,30,83.0,158.0,1.2,19.0,192.0,168.81,132.1
2016,8,13,7,45,100.0,182.5,1.15,19.5,228.0,203.81,159.9
2016,8,13,8,0,117.0,207.0,1.1,20.0,264.0,245.3,192.29
2016,8,13,8,15,128.0,230.5,1.1,20.5,299.0,281.31,219.83
2016,8,13,8,30,139.0,254.0,1.1,21.0,334.0,318.51,247.73
2016,8,13,8,45,492.5,176.0,1.15,22.0,492.5,484.01,374.43
2016,8,13,9,0,846.0,98.0,1.2,23.0,651.0,670.68,509.79
2016,8,13,9,15,858.5,100.0,1.25,23.0,692.5,718.71,542.38
2016,8,13,9,30,871.0,102.0,1.3,23.0,734.0,768.36,575.03
2016,8,13,9,45,884.5,102.0,1.4,23.5,771.0,815.0,604.65
2016,8,13,10,0,898.0,102.0,1.5,24.0,808.0,859.66,632.62
2016,8,13,10,15,905.0,103.5,1.6,24.0,837.5,898.0,657.44
2016,8,13,10,30,912.0,105.0,1.7,24.0,867.0,933.44,680.36
2016,8,13,10,45,918.0,105.5,1.85,24.5,890.0,963.85,699.27
2016,8,13,11,0,924.0,106.0,2.0,25.0,913.0,990.96,716.04
2016,8,13,11,15,927.0,107.0,2.1,25.0,928.5,1012.24,729.93
2016,8,13,11,30,930.0,108.0,2.2,25.0,944.0,1029.84,741.63
2016,8,13,11,45,932.0,107.5,2.35,25.5,952.0,1041.15,748.55
2016,8,13,12,0,934.0,107.0,2.5,26.0,960.0,1048.62,753.15
2016,8,13,12,15,934.0,107.0,2.55,26.0,960.5,1050.71,754.87
2016,8,13,12,30,934.0,107.0,2.6,26.0,961.0,1048.9,754.28
2016,8,13,12,45,918.0,116.0,2.7,26.0,949.0,1036.54,747.62
2016,8,13,13,0,902.0,125.0,2.8,26.0,937.0,1020.5,738.72
2016,8,13,13,15,898.5,124.5,2.8,26.0,922.0,1003.6,728.41
2016,8,13,13,30,895.0,124.0,2.8,26.0,907.0,983.15,715.86
2016,8,13,13,45,893.5,120.5,2.85,26.0,885.5,958.08,700.77
2016,8,13,14,0,892.0,117.0,2.9,26.0,864.0,929.55,683.38
2016,8,13,14,15,885.0,115.5,2.9,25.5,834.5,894.93,662.79
2016,8,13,14,30,878.0,114.0,2.9,25.0,805.0,857.46,640.1
2016,8,13,14,45,872.5,109.5,2.95,25.0,770.5,815.52,613.17
2016,8,13,15,0,867.0,105.0,3.0,25.0,736.0,771.02,584.13
2016,8,13,15,15,855.0,103.0,2.95,25.0,695.0,722.03,551.08
2016,8,13,15,30,843.0,101.0,2.9,25.0,654.0,674.77,516.85
2016,8,13,15,45,830.5,96.5,2.9,25.0,609.0,619.39,476.07
2016,8,13,16,0,818.0,92.0,2.9,25.0,564.0,563.09,433.4
2016,8,13,16,15,797.0,88.5,2.85,24.5,515.0,502.82,387.02
2016,8,13,16,30,776.0,85.0,2.8,24.0,466.0,443.12,339.42
2016,8,13,16,45,750.5,80.0,2.75,24.0,415.0,381.04,287.81
2016,8,13,17,0,725.0,75.0,2.7,24.0,364.0,320.71,236.19
2016,8,13,17,15,684.5,70.0,2.45,23.0,312.0,256.78,181.85
2016,8,13,17,30,644.0,65.0,2.2,22.0,260.0,198.37,131.87
2016,8,13,17,45,587.5,57.5,2.0,21.5,209.5,139.78,84.07
2016,8,13,18,0,531.0,50.0,1.8,21.0,159.0,88.04,46.71
2016,8,13,18,15,436.0,41.0,1.65,20.5,113.5,41.27,22.62
2016,8,13,18,30,341.0,32.0,1.5,20.0,68.0,26.11,15.58
2016,8,13,18,45,170.5,16.0,1.4,19.5,34.0,12.83,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,172.5,15.0,1.3,15.5,32.0,12.03,0.0
2016,8,14,6,0,345.0,30.0,1.4,16.0,64.0,24.43,14.28
2016,8,14,6,15,442.5,39.0,1.35,16.5,110.0,37.96,21.34
2016,8,14,6,30,540.0,48.0,1.3,17.0,156.0,85.03,45.1
2016,8,14,6,45,602.5,54.5,1.3,17.5,207.5,137.11,82.58
2016,8,14,7,0,665.0,61.0,1.3,18.0,259.0,196.78,131.46
2016,8,14,7,15,354.5,106.0,1.25,18.5,213.5,196.25,145.66
2016,8,14,7,30,44.0,151.0,1.2,19.0,168.0,149.9,117.45
2016,8,14,7,45,54.0,174.5,1.2,20.0,198.5,178.84,140.32
2016,8,14,8,0,64.0,198.0,1.2,21.0,229.0,209.15,163.62
2016,8,14,8,15,82.0,223.5,1.35,21.5,268.0,246.67,192.6
2016,8,14,8,30,100.0,249.0,1.5,22.0,307.0,286.31,222.83
2016,8,14,8,45,163.5,270.5,1.65,22.5,373.5,358.95,278.21
2016,8,14,9,0,227.0,292.0,1.8,23.0,440.0,431.74,332.62
2016,8,14,9,15,567.0,192.0,1.9,23.5,593.5,610.6,467.83
2016,8,14,9,30,907.0,92.0,2.0,24.0,747.0,786.58,592.71
2016,8,14,9,45,896.5,104.0,2.15,24.5,778.5,827.89,618.0
2016,8,14,10,0,886.0,116.0,2.3,25.0,810.0,865.2,641.61
2016,8,14,10,15,893.5,117.5,2.4,25.0,840.0,903.6,666.67
2016,8,14,10,30,901.0,119.0,2.5,25.0,870.0,939.16,689.75
2016,8,14,10,45,909.5,118.0,2.65,25.5,893.5,970.1,708.84
2016,8,14,11,0,918.0,117.0,2.8,26.0,917.0,997.86,725.83
2016,8,14,11,15,921.0,118.0,2.85,26.0,932.5,1019.01,739.12
2016,8,14,11,30,924.0,119.0,2.9,26.0,948.0,1036.49,750.18
2016,8,14,11,45,928.0,117.5,3.0,26.0,956.5,1048.68,758.43
2016,8,14,12,0,932.0,116.0,3.1,26.0,965.0,1057.06,764.4
2016,8,14,12,15,932.0,116.0,3.15,26.0,965.0,1059.11,766.01
2016,8,14,12,30,932.0,116.0,3.2,26.0,965.0,1057.24,765.29
2016,8,14,12,45,922.5,120.5,3.25,26.0,955.0,1046.62,759.09
2016,8,14,13,0,913.0,125.0,3.3,26.0,945.0,1032.28,750.64
2016,8,14,13,15,909.5,124.0,3.3,26.0,929.5,1014.65,739.75
2016,8,14,13,30,906.0,123.0,3.3,26.0,914.0,993.41,726.59
2016,8,14,13,45,899.5,122.5,3.35,26.0,890.5,966.4,710.04
2016,8,14,14,0,893.0,122.0,3.4,26.0,867.0,936.15,691.32
2016,8,14,14,15,885.5,120.0,3.4,25.5,837.5,900.46,669.86
2016,8,14,14,30,878.0,118.0,3.4,25.0,808.0,861.96,646.28
2016,8,14,14,45,867.5,116.5,3.4,25.0,771.5,818.94,618.09
2016,8,14,15,0,857.0,115.0,3.4,25.0,735.0,778.87,591.7
2016,8,14,15,15,844.0,112.0,3.35,24.5,693.5,727.71,557.72
2016,8,14,15,30,831.0,109.0,3.3,24.0,652.0,675.13,520.5
2016,8,14,15,45,813.5,106.0,3.25,24.0,606.0,618.63,478.36
2016,8,14,16,0,796.0,103.0,3.2,24.0,560.0,561.73,434.76
2016,8,14,16,15,773.0,99.0,3.1,23.5,510.5,500.94,387.63
2016,8,14,16,30,750.0,95.0,3.0,23.0,461.0,440.31,339.06
2016,8,14,16,45,719.0,90.0,2.95,23.0,409.0,377.11,286.52
2016,8,14,17,0,688.0,85.0,2.9,23.0,357.0,316.36,234.62
2016,8,14,17,15,644.5,79.0,2.7,22.0,305.0,254.04,181.67
2016,8,14,17,30,601.0,73.0,2.5,21.0,253.0,196.36,132.46
2016,8,14,17,45,539.0,64.5,2.3,20.5,202.5,138.63,85.59
2016,8,14,18,0,477.0,56.0,2.1,20.0,152.0,88.56,49.47
2016,8,14,18,15,378.0,45.0,2.0,19.5,107.0,43.42,25.47
2016,8,14,18,30,279.0,34.0,1.9,19.0,62.0,28.08,16.99
2016,8,14,18,45,139.5,17.0,1.85,18.5,31.0,13.41,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,143.0,16.5,1.65,12.5,30.5,13.46,0.0
2016,8,15,6,0,286.0,33.0,1.8,13.0,61.0,27.28,16.62
2016,8,15,6,15,387.5,44.0,1.75,13.5,106.0,42.01,25.36
2016,8,15,6,30,489.0,55.0,1.7,14.0,151.0,87.8,49.84
2016,8,15,6,45,244.5,69.5,1.7,14.5,117.5,97.79,66.56
2016,8,15,7,0,0.0,84.0,1.7,15.0,84.0,73.79,57.28
2016,8,15,7,15,0.0,101.5,1.6,15.5,101.5,89.44,70.34
2016,8,15,7,30,0.0,119.0,1.5,16.0,119.0,105.21,83.18
2016,8,15,7,45,6.5,143.0,1.45,17.0,146.5,129.46,102.47
2016,8,15,8,0,13.0,167.0,1.4,18.0,174.0,154.67,122.19
2016,8,15,8,15,8.0,169.0,1.3,18.5,174.0,154.96,121.74
2016,8,15,8,30,3.0,171.0,1.2,19.0,174.0,154.59,120.75
2016,8,15,8,45,13.0,205.5,1.2,19.5,215.0,192.67,150.5
2016,8,15,9,0,23.0,240.0,1.2,20.0,256.0,232.1,180.65
2016,8,15,9,15,26.0,259.5,1.2,20.5,278.0,253.71,196.46
2016,8,15,9,30,29.0,279.0,1.2,21.0,300.0,284.38,219.0
2016,8,15,9,45,62.5,322.0,1.3,21.5,370.0,355.2,272.18
2016,8,15,10,0,96.0,365.0,1.4,22.0,440.0,429.07,326.16
2016,8,15,10,15,260.5,349.5,1.5,22.0,564.0,584.08,441.27
2016,8,15,10,30,425.0,334.0,1.6,22.0,688.0,737.63,550.31
2016,8,15,10,45,687.0,222.0,1.75,22.5,811.5,886.38,655.19
2016,8,15,11,0,949.0,110.0,1.9,23.0,935.0,1021.46,740.98
2016,8,15,11,15,952.0,110.5,1.95,23.0,951.0,1042.65,752.95
2016,8,15,11,30,955.0,111.0,2.0,23.0,967.0,1060.05,763.93
2016,8,15,11,45,954.0,113.0,2.15,23.0,974.0,1071.14,772.38
2016,8,15,12,0,953.0,115.0,2.3,23.0,981.0,1078.23,778.44
2016,8,15,12,15,953.0,115.0,2.35,23.0,981.0,1080.27,780.2
2016,8,15,12,30,953.0,115.0,2.4,23.0,981.0,1078.3,779.59
2016,8,15,12,45,948.0,117.0,2.5,23.0,972.0,1069.42,775.32
2016,8,15,13,0,943.0,119.0,2.6,23.0,963.0,1056.65,768.66
2016,8,15,13,15,939.5,118.0,2.6,23.0,947.0,1038.49,757.57
2016,8,15,13,30,936.0,117.0,2.6,23.0,931.0,1016.61,744.17
2016,8,15,13,45,928.5,117.0,2.65,23.0,907.0,988.42,727.17
2016,8,15,14,0,921.0,117.0,2.7,23.0,883.0,956.93,707.97
2016,8,15,14,15,913.5,115.0,2.7,22.5,852.5,920.3,686.13
2016,8,15,14,30,906.0,113.0,2.7,22.0,822.0,880.76,662.1
2016,8,15,14,45,897.0,110.5,2.7,22.0,785.0,836.8,633.5
2016,8,15,15,0,888.0,108.0,2.7,22.0,748.0,790.46,602.95
2016,8,15,15,15,874.5,105.5,2.65,21.5,706.0,738.78,569.06
2016,8,15,15,30,861.0,103.0,2.6,21.0,664.0,689.05,533.92
2016,8,15,15,45,846.5,99.0,2.55,21.0,617.0,631.84,491.26
2016,8,15,16,0,832.0,95.0,2.5,21.0,570.0,573.88,446.83
2016,8,15,16,15,809.5,91.5,2.45,20.5,519.5,511.87,398.72
2016,8,15,16,30,787.0,88.0,2.4,20.0,469.0,450.57,349.42
2016,8,15,16,45,757.5,83.0,2.35,20.0,416.5,386.09,295.41
2016,8,15,17,0,728.0,78.0,2.3,20.0,364.0,322.57,240.73
2016,8,15,17,15,685.0,72.5,2.15,19.5,310.5,258.47,185.31
2016,8,15,17,30,642.0,67.0,2.0,19.0,257.0,198.9,133.69
2016,8,15,17,45,574.5,60.0,1.85,18.5,205.0,139.22,85.09
2016,8,15,18,0,507.0,53.0,1.7,18.0,153.0,87.84,48.2
2016,8,15,18,15,406.5,42.0,1.65,17.5,107.0,40.81,23.51
2016,8,15,18,30,306.0,31.0,1.6,17.0,61.0,25.47,14.73
2016,8,15,18,45,153.0,15.5,1.55,16.5,30.5,12.58,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,114.0,16.0,1.1,14.5,27.0,12.63,0.0
2016,8,16,6,0,228.0,32.0,1.2,15.0,54.0,25.05,14.43
2016,8,16,6,15,325.0,45.0,1.2,15.5,97.0,40.78,24.61
2016,8,16,6,30,422.0,58.0,1.2,16.0,140.0,85.63,50.08
2016,8,16,6,45,486.5,67.5,1.25,16.5,189.5,133.49,84.97
2016,8,16,7,0,551.0,77.0,1.3,17.0,239.0,189.41,130.56
2016,8,16,7,15,278.0,103.5,1.25,17.5,186.0,171.67,128.75
2016,8,16,7,30,5.0,130.0,1.2,18.0,133.0,116.66,91.63
2016,8,16,7,45,8.0,147.0,1.15,18.5,151.5,133.7,105.23
2016,8,16,8,0,11.0,164.0,1.1,19.0,170.0,151.16,118.78
2016,8,16,8,15,19.0,188.5,1.05,19.5,199.5,178.4,139.95
2016,8,16,8,30,27.0,213.0,1.0,20.0,229.0,211.78,165.56
2016,8,16,8,45,44.5,245.0,1.0,20.5,273.5,255.19,198.62
2016,8,16,9,0,62.0,277.0,1.0,21.0,318.0,300.69,232.61
2016,8,16,9,15,142.5,304.5,1.05,21.5,405.0,397.46,305.5
2016,8,16,9,30,223.0,332.0,1.1,22.0,492.0,493.41,375.31
2016,8,16,9,45,528.0,235.0,1.15,22.5,640.0,672.76,506.78
2016,8,16,10,0,833.0,138.0,1.2,23.0,788.0,853.0,628.88
2016,8,16,10,15,841.5,140.5,1.3,23.0,817.5,892.33,652.74
2016,8,16,10,30,850.0,143.0,1.4,23.0,847.0,929.02,676.51
2016,8,16,10,45,855.5,144.5,1.5,23.5,870.0,959.06,694.63
2016,8,16,11,0,861.0,146.0,1.6,24.0,893.0,985.92,710.75
2016,8,16,11,15,865.0,147.0,1.7,24.0,908.5,996.38,717.9
2016,8,16,11,30,869.0,148.0,1.8,24.0,924.0,1013.97,729.84
2016,8,16,11,45,870.5,148.5,1.95,24.5,931.5,1025.06,736.9
2016,8,16,12,0,872.0,149.0,2.1,25.0,939.0,1032.53,741.75
2016,8,16,12,15,872.0,149.0,2.2,25.0,939.0,1034.34,743.96
2016,8,16,12,30,872.0,149.0,2.3,25.0,939.0,1032.49,743.98
2016,8,16,12,45,869.5,149.0,2.4,25.0,931.0,1024.47,740.19
2016,8,16,13,0,867.0,149.0,2.5,25.0,923.0,1012.85,734.19
2016,8,16,13,15,863.0,148.0,2.55,25.0,907.0,1006.41,731.1
2016,8,16,13,30,859.0,147.0,2.6,25.0,891.0,984.84,718.25
2016,8,16,13,45,853.5,145.0,2.7,25.0,868.5,957.47,702.16
2016,8,16,14,0,848.0,143.0,2.8,25.0,846.0,926.92,683.87
2016,8,16,14,15,839.5,141.0,2.8,24.5,816.0,890.76,662.21
2016,8,16,14,30,831.0,139.0,2.8,24.0,786.0,851.96,638.55
2016,8,16,14,45,820.5,135.5,2.85,24.0,750.0,807.63,609.89
2016,8,16,15,0,810.0,132.0,2.9,24.0,714.0,761.27,579.46
2016,8,16,15,15,795.5,129.0,2.85,23.5,672.5,710.79,545.14
2016,8,16,15,30,781.0,126.0,2.8,23.0,631.0,659.14,508.6
2016,8,16,15,45,763.0,121.0,2.8,23.0,585.5,603.24,467.16
2016,8,16,16,0,745.0,116.0,2.8,23.0,540.0,546.01,423.59
2016,8,16,16,15,720.0,111.5,2.75,22.5,490.5,485.84,377.09
2016,8,16,16,30,695.0,107.0,2.7,22.0,441.0,426.87,329.95
2016,8,16,16,45,663.0,100.5,2.7,22.0,390.0,364.73,278.45
2016,8,16,17,0,631.0,94.0,2.7,22.0,339.0,305.31,227.83
2016,8,16,17,15,585.0,86.5,2.55,21.5,287.5,244.18,175.79
2016,8,16,17,30,539.0,79.0,2.4,21.0,236.0,188.15,128.08
2016,8,16,17,45,475.0,69.0,2.3,20.5,187.0,132.64,83.4
2016,8,16,18,0,411.0,59.0,2.2,20.0,138.0,85.15,49.3
2016,8,16,18,15,313.5,45.5,2.05,19.5,95.0,40.51,24.27
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,25.06,13.85
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,14.55,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,14.55,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,25.03,14.09
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,40.95,24.8
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,82.5,48.43
2016,8,17,6,45,455.5,68.5,0.85,17.5,181.5,130.48,83.42
2016,8,17,7,0,522.0,78.0,0.9,18.0,230.0,184.97,127.41
2016,8,17,7,15,263.0,103.5,0.8,18.5,180.5,168.04,125.53
2016,8,17,7,30,4.0,129.0,0.7,19.0,131.0,115.5,90.2
2016,8,17,7,45,44.5,164.0,0.65,19.5,185.5,166.23,130.45
2016,8,17,8,0,85.0,199.0,0.6,20.0,240.0,220.49,172.61
2016,8,17,8,15,177.0,218.0,0.6,20.5,315.0,296.49,230.99
2016,8,17,8,30,269.0,237.0,0.6,21.0,390.0,384.43,296.95
2016,8,17,8,45,523.0,179.5,0.6,21.5,506.5,510.12,390.64
2016,8,17,9,0,777.0,122.0,0.6,22.0,623.0,654.28,493.53
2016,8,17,9,15,792.0,125.0,0.65,22.5,664.5,706.06,527.43
2016,8,17,9,30,807.0,128.0,0.7,23.0,706.0,756.74,560.15
2016,8,17,9,45,828.5,125.5,0.8,23.5,744.5,805.56,590.99
2016,8,17,10,0,850.0,123.0,0.9,24.0,783.0,853.07,620.6
2016,8,17,10,15,858.0,125.0,1.05,24.0,813.0,884.31,641.48
2016,8,17,10,30,866.0,127.0,1.2,24.0,843.0,919.77,665.23
2016,8,17,10,45,872.5,128.0,1.35,24.5,866.0,949.93,684.17
2016,8,17,11,0,879.0,129.0,1.5,25.0,889.0,976.96,701.1
2016,8,17,11,15,883.0,130.0,1.65,25.0,905.0,998.28,715.81
2016,8,17,11,30,887.0,131.0,1.8,25.0,921.0,1016.1,728.41
2016,8,17,11,45,889.0,131.5,1.95,25.5,929.0,1027.84,735.83
2016,8,17,12,0,891.0,132.0,2.1,26.0,937.0,1035.88,741.01
2016,8,17,12,15,891.0,132.0,2.25,26.0,937.0,1037.68,743.79
2016,8,17,12,30,891.0,132.0,2.4,26.0,937.0,1035.73,744.29
2016,8,17,12,45,877.5,138.5,2.55,26.0,926.0,1023.08,738.03
2016,8,17,13,0,864.0,145.0,2.7,26.0,915.0,1006.92,729.57
2016,8,17,13,15,860.0,144.0,2.75,25.5,899.0,989.29,720.64
2016,8,17,13,30,856.0,143.0,2.8,25.0,883.0,978.63,716.26
2016,8,17,13,45,850.5,141.0,2.9,25.0,860.5,951.24,699.88
2016,8,17,14,0,845.0,139.0,3.0,25.0,838.0,920.7,681.4
2016,8,17,14,15,836.5,137.0,3.05,24.5,808.0,884.56,659.94
2016,8,17,14,30,828.0,135.0,3.1,24.0,778.0,845.8,636.42
2016,8,17,14,45,817.5,132.0,3.15,24.0,742.0,802.01,607.88
2016,8,17,15,0,807.0,129.0,3.2,24.0,706.0,756.21,577.57
2016,8,17,15,15,792.0,126.0,3.2,23.5,665.0,705.43,543.11
2016,8,17,15,30,777.0,123.0,3.2,23.0,624.0,653.56,506.34
2016,8,17,15,45,759.0,118.5,3.2,23.0,578.0,597.54,464.51
2016,8,17,16,0,741.0,114.0,3.2,23.0,532.0,541.66,421.61
2016,8,17,16,15,715.5,109.5,3.15,22.5,483.0,481.41,374.76
2016,8,17,16,30,690.0,105.0,3.1,22.0,434.0,422.43,327.36
2016,8,17,16,45,657.0,98.5,3.05,21.5,383.5,360.16,275.98
2016,8,17,17,0,624.0,92.0,3.0,21.0,333.0,300.73,225.51
2016,8,17,17,15,577.0,84.5,2.85,20.5,281.5,239.76,173.3
2016,8,17,17,30,530.0,77.0,2.7,20.0,230.0,184.02,125.63
2016,8,17,17,45,463.5,67.5,2.6,19.5,181.5,129.21,81.43
2016,8,17,18,0,397.0,58.0,2.5,19.0,133.0,82.76,48.12
2016,8,17,18,15,297.5,44.5,2.4,18.5,91.0,39.07,23.55
2016,8,17,18,30,198.0,31.0,2.3,18.0,49.0,24.29,12.8
2016,8,17,18,45,99.0,15.5,2.25,17.5,24.5,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.25,14.5,24.0,14.55,0.0
2016,8,18,6,0,183.0,32.0,1.4,15.0,48.0,25.04,13.82
2016,8,18,6,15,281.5,46.0,1.35,15.5,90.0,41.45,25.25
2016,8,18,6,30,380.0,60.0,1.3,16.0,132.0,83.06,49.36
2016,8,18,6,45,448.0,70.0,1.3,16.5,180.0,131.36,84.89
2016,8,18,7,0,516.0,80.0,1.3,17.0,228.0,186.27,129.47
2016,8,18,7,15,258.0,95.0,1.25,17.5,169.0,159.38,119.46
2016,8,18,7,30,0.0,110.0,1.2,18.0,110.0,97.36,75.89
2016,8,18,7,45,4.0,134.5,1.15,18.5,136.5,121.06,95.04
2016,8,18,8,0,8.0,159.0,1.1,19.0,163.0,145.45,114.27
2016,8,18,8,15,49.5,201.0,1.15,19.5,229.0,210.25,165.55
2016,8,18,8,30,91.0,243.0,1.2,20.0,295.0,277.15,217.33
2016,8,18,8,45,240.0,247.5,1.25,20.5,399.0,393.88,307.27
2016,8,18,9,0,389.0,252.0,1.3,21.0,503.0,512.07,395.37
2016,8,18,9,15,590.0,193.0,1.35,21.5,600.5,632.56,483.76
2016,8,18,9,30,791.0,134.0,1.4,22.0,698.0,752.0,568.42
2016,8,18,9,45,769.0,154.0,1.5,22.5,725.5,788.08,590.48
2016,8,18,10,0,747.0,174.0,1.6,23.0,753.0,824.27,613.3
2016,8,18,10,15,756.5,176.5,1.7,23.0,782.0,862.24,638.33
2016,8,18,10,30,766.0,179.0,1.8,23.0,811.0,897.88,661.7
2016,8,18,10,45,765.5,185.5,1.9,23.5,831.5,925.91,678.74
2016,8,18,11,0,765.0,192.0,2.0,24.0,852.0,950.77,693.74
2016,8,18,11,15,769.5,193.5,2.1,24.0,867.5,964.46,702.91
2016,8,18,11,30,774.0,195.0,2.2,24.0,883.0,982.16,714.87
2016,8,18,11,45,769.0,200.0,2.3,24.0,888.5,998.91,726.27
2016,8,18,12,0,764.0,205.0,2.4,24.0,894.0,1004.28,730.44
2016,8,18,12,15,764.0,205.0,2.45,24.0,893.5,1005.9,731.89
2016,8,18,12,30,764.0,205.0,2.5,24.0,893.0,1004.03,731.24
2016,8,18,12,45,754.0,209.0,2.6,24.0,883.0,992.91,725.22
2016,8,18,13,0,744.0,213.0,2.7,24.0,873.0,978.5,717.17
2016,8,18,13,15,739.0,211.0,2.75,24.0,857.5,959.63,705.79
2016,8,18,13,30,734.0,209.0,2.8,24.0,842.0,937.69,692.42
2016,8,18,13,45,724.5,208.0,2.85,24.0,819.0,909.64,674.98
2016,8,18,14,0,715.0,207.0,2.9,24.0,796.0,879.02,655.76
2016,8,18,14,15,705.0,203.5,2.9,23.5,766.5,843.07,633.69
2016,8,18,14,30,695.0,200.0,2.9,23.0,737.0,805.02,609.33
2016,8,18,14,45,682.0,195.0,2.95,23.0,701.5,761.21,579.59
2016,8,18,15,0,669.0,190.0,3.0,23.0,666.0,716.0,548.31
2016,8,18,15,15,651.5,184.5,2.95,22.5,625.5,665.97,513.45
2016,8,18,15,30,634.0,179.0,2.9,22.0,585.0,615.47,477.42
2016,8,18,15,45,614.0,171.5,2.9,21.5,541.0,561.37,437.93
2016,8,18,16,0,594.0,164.0,2.9,21.0,497.0,507.68,397.58
2016,8,18,16,15,565.5,155.5,2.85,20.5,449.5,445.78,349.67
2016,8,18,16,30,537.0,147.0,2.8,20.0,402.0,389.85,304.95
2016,8,18,16,45,503.5,136.0,2.8,20.0,353.0,331.91,257.03
2016,8,18,17,0,470.0,125.0,2.8,20.0,304.0,277.18,210.75
2016,8,18,17,15,423.0,112.0,2.65,19.5,255.0,220.52,163.05
2016,8,18,17,30,376.0,99.0,2.5,19.0,206.0,169.32,120.07
2016,8,18,17,45,317.0,83.0,2.45,18.5,160.5,119.52,80.12
2016,8,18,18,0,258.0,67.0,2.4,18.0,115.0,77.24,48.97
2016,8,18,18,15,182.5,47.5,2.35,17.5,76.0,40.38,25.86
2016,8,18,18,30,107.0,28.0,2.3,17.0,37.0,22.67,10.99
2016,8,18,18,45,53.5,14.0,2.25,16.5,18.5,12.73,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,1.75,14.5,19.0,13.19,0.0
2016,8,19,6,0,110.0,29.0,1.9,15.0,38.0,23.45,12.21
2016,8,19,6,15,184.0,48.0,1.9,15.0,76.5,42.29,27.02
2016,8,19,6,30,258.0,67.0,1.9,15.0,115.0,79.24,51.02
2016,8,19,6,45,317.5,83.0,1.95,15.5,161.0,121.96,83.22
2016,8,19,7,0,377.0,99.0,2.0,16.0,207.0,172.25,124.2
2016,8,19,7,15,197.5,117.5,1.95,16.5,175.0,163.7,125.61
2016,8,19,7,30,18.0,136.0,1.9,17.0,143.0,126.58,100.13
2016,8,19,7,45,34.0,162.0,1.9,17.5,177.5,160.7,127.68
2016,8,19,8,0,50.0,188.0,1.9,18.0,212.0,194.95,154.88
2016,8,19,8,15,79.0,216.5,1.85,18.5,259.0,240.32,190.59
2016,8,19,8,30,108.0,245.0,1.8,19.0,306.0,289.14,228.4
2016,8,19,8,45,235.0,251.5,1.8,19.5,398.0,395.43,310.93
2016,8,19,9,0,362.0,258.0,1.8,20.0,490.0,500.82,390.38
2016,8,19,9,15,510.0,225.0,1.85,20.5,575.5,603.47,466.53
2016,8,19,9,30,658.0,192.0,1.9,21.0,661.0,713.18,545.56
2016,8,19,9,45,666.5,199.5,1.95,21.5,694.5,756.69,574.02
2016,8,19,10,0,675.0,207.0,2.0,22.0,728.0,798.52,601.32
2016,8,19,10,15,685.5,210.5,2.0,22.0,757.0,836.22,626.26
2016,8,19,10,30,696.0,214.0,2.0,22.0,786.0,871.89,649.38
2016,8,19,10,45,697.5,220.0,2.05,22.5,807.0,899.47,665.86
2016,8,19,11,0,699.0,226.0,2.1,23.0,828.0,924.19,680.46
2016,8,19,11,15,704.0,228.0,2.15,23.0,843.0,945.31,694.05
2016,8,19,11,30,709.0,230.0,2.2,23.0,858.0,963.46,705.79
2016,8,19,11,45,707.0,233.5,2.3,23.5,864.5,973.07,711.22
2016,8,19,12,0,705.0,237.0,2.4,24.0,871.0,979.38,714.68
2016,8,19,12,15,705.0,237.0,2.45,24.0,871.0,980.86,716.02
2016,8,19,12,30,705.0,237.0,2.5,24.0,871.0,979.04,715.37
2016,8,19,12,45,713.5,229.5,2.6,24.0,866.0,974.78,713.74
2016,8,19,13,0,722.0,222.0,2.7,24.0,861.0,967.07,709.95
2016,8,19,13,15,717.5,220.0,2.75,23.5,845.5,948.91,700.29
2016,8,19,13,30,713.0,218.0,2.8,23.0,830.0,927.72,688.68
2016,8,19,13,45,703.5,216.5,2.9,23.0,807.5,899.51,671.35
2016,8,19,14,0,694.0,215.0,3.0,23.0,785.0,868.79,652.22
2016,8,19,14,15,684.0,211.0,3.05,22.5,755.5,832.85,629.81
2016,8,19,14,30,674.0,207.0,3.1,22.0,726.0,794.87,605.51
2016,8,19,14,45,660.0,202.5,3.15,22.0,691.0,751.41,575.67
2016,8,19,15,0,646.0,198.0,3.2,22.0,656.0,706.68,544.39
2016,8,19,15,15,628.5,192.0,3.2,21.5,615.5,657.01,509.69
2016,8,19,15,30,611.0,186.0,3.2,21.0,575.0,606.97,473.84
2016,8,19,15,45,589.5,178.0,3.25,21.0,531.0,548.44,430.07
2016,8,19,16,0,568.0,170.0,3.3,21.0,487.0,494.89,388.86
2016,8,19,16,15,539.5,161.0,3.3,20.5,439.5,437.79,344.41
2016,8,19,16,30,511.0,152.0,3.3,20.0,392.0,382.74,300.28
2016,8,19,16,45,477.0,140.0,3.3,20.0,343.5,325.1,252.5
2016,8,19,17,0,443.0,128.0,3.3,20.0,295.0,270.8,206.54
2016,8,19,17,15,397.0,114.0,3.25,19.5,247.0,215.1,159.68
2016,8,19,17,30,351.0,100.0,3.2,19.0,199.0,164.82,117.47
2016,8,19,17,45,293.0,83.0,3.15,18.5,153.5,115.88,78.18
2016,8,19,18,0,235.0,66.0,3.1,18.0,108.0,74.2,47.34
2016,8,19,18,15,165.0,45.5,3.0,17.5,70.5,38.34,24.39
2016,8,19,18,30,95.0,25.0,2.9,17.0,33.0,20.36,8.51
2016,8,19,18,45,47.5,12.5,2.85,16.5,16.5,11.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
