Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,13.5,1.6,13.5,17.5,12.28,0.0
2016,8,20,6,0,101.0,27.0,1.7,14.0,35.0,21.91,10.7
2016,8,20,6,15,171.5,47.0,1.7,14.5,73.0,41.48,26.41
2016,8,20,6,30,242.0,67.0,1.7,15.0,111.0,78.3,50.78
2016,8,20,6,45,302.0,83.5,1.7,15.5,156.5,120.61,82.73
2016,8,20,7,0,362.0,100.0,1.7,16.0,202.0,170.57,123.36
2016,8,20,7,15,181.0,101.0,1.7,16.5,152.0,144.58,110.34
2016,8,20,7,30,0.0,102.0,1.7,17.0,102.0,90.32,70.45
2016,8,20,7,45,0.0,115.5,1.7,18.0,115.5,102.53,80.15
2016,8,20,8,0,0.0,129.0,1.7,19.0,129.0,114.8,89.59
2016,8,20,8,15,6.5,160.0,1.7,19.5,163.5,146.4,114.72
2016,8,20,8,30,13.0,191.0,1.7,20.0,198.0,179.04,140.24
2016,8,20,8,45,19.0,215.0,1.7,20.5,227.0,205.82,160.73
2016,8,20,9,0,25.0,239.0,1.7,21.0,256.0,233.34,181.53
2016,8,20,9,15,28.5,259.0,1.75,21.0,279.0,264.17,204.97
2016,8,20,9,30,32.0,279.0,1.8,21.0,302.0,288.3,223.04
2016,8,20,9,45,65.0,319.5,1.85,21.5,369.0,356.93,274.88
2016,8,20,10,0,98.0,360.0,1.9,22.0,436.0,428.51,327.52
2016,8,20,10,15,216.5,364.0,1.95,22.0,539.5,552.59,420.14
2016,8,20,10,30,335.0,368.0,2.0,22.0,643.0,684.74,514.98
2016,8,20,10,45,539.0,283.0,2.15,22.5,739.5,812.3,606.66
2016,8,20,11,0,743.0,198.0,2.3,23.0,836.0,938.77,693.0
2016,8,20,11,15,748.0,199.5,2.4,23.0,851.5,960.03,706.14
2016,8,20,11,30,753.0,201.0,2.5,23.0,867.0,978.18,718.36
2016,8,20,11,45,756.0,201.5,2.6,23.5,874.5,990.03,725.17
2016,8,20,12,0,759.0,202.0,2.7,24.0,882.0,998.51,729.92
2016,8,20,12,15,759.5,201.5,2.8,23.5,882.0,999.98,733.08
2016,8,20,12,30,760.0,201.0,2.9,23.0,882.0,997.97,734.14
2016,8,20,12,45,739.5,211.5,3.0,23.0,869.5,983.11,725.41
2016,8,20,13,0,719.0,222.0,3.1,23.0,857.0,965.04,714.69
2016,8,20,13,15,714.5,220.0,3.15,23.0,841.5,946.85,703.53
2016,8,20,13,30,710.0,218.0,3.2,23.0,826.0,925.65,690.36
2016,8,20,13,45,707.0,213.0,3.25,23.0,805.0,899.91,674.14
2016,8,20,14,0,704.0,208.0,3.3,23.0,784.0,871.36,655.98
2016,8,20,14,15,694.0,204.5,3.35,22.5,754.5,835.57,633.82
2016,8,20,14,30,684.0,201.0,3.4,22.0,725.0,797.71,609.44
2016,8,20,14,45,675.5,194.0,3.45,22.0,691.0,755.75,580.62
2016,8,20,15,0,667.0,187.0,3.5,22.0,657.0,712.08,550.07
2016,8,20,15,15,498.0,225.0,3.5,21.5,564.0,592.41,461.44
2016,8,20,15,30,329.0,263.0,3.5,21.0,471.0,482.03,377.71
2016,8,20,15,45,259.5,252.0,3.55,21.0,408.5,409.77,322.44
2016,8,20,16,0,190.0,241.0,3.6,21.0,346.0,337.3,266.04
2016,8,20,16,15,150.5,218.0,3.6,20.5,296.5,283.16,223.95
2016,8,20,16,30,111.0,195.0,3.6,20.0,247.0,233.38,184.7
2016,8,20,16,45,70.5,166.5,3.6,20.0,198.0,178.91,141.02
2016,8,20,17,0,30.0,138.0,3.6,20.0,149.0,134.32,105.29
2016,8,20,17,15,21.0,117.5,3.5,19.5,124.5,109.19,84.96
2016,8,20,17,30,12.0,97.0,3.4,19.0,100.0,87.44,67.23
2016,8,20,17,45,140.0,79.5,3.35,18.5,104.5,89.63,63.2
2016,8,20,18,0,268.0,62.0,3.3,18.0,109.0,73.23,45.37
2016,8,20,18,15,189.0,43.0,3.2,17.5,71.0,35.47,24.4
2016,8,20,18,30,110.0,24.0,3.1,17.0,33.0,18.75,6.41
2016,8,20,18,45,55.0,12.0,3.05,16.5,16.5,10.91,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,12.28,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,21.9,10.18
2016,8,21,6,15,183.5,46.5,2.45,14.5,74.5,40.86,25.57
2016,8,21,6,30,260.0,66.0,2.5,15.0,113.0,79.4,50.91
2016,8,21,6,45,322.5,81.5,2.55,15.5,159.0,122.45,83.42
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,173.44,125.1
2016,8,21,7,15,432.5,109.0,2.55,16.5,253.5,224.85,168.97
2016,8,21,7,30,480.0,121.0,2.5,17.0,302.0,281.74,217.42
2016,8,21,7,45,271.0,155.5,2.5,17.5,260.5,257.75,203.72
2016,8,21,8,0,62.0,190.0,2.5,18.0,219.0,202.9,161.35
2016,8,21,8,15,110.5,217.5,2.4,18.0,276.0,263.99,210.38
2016,8,21,8,30,159.0,245.0,2.3,18.0,333.0,325.72,259.01
2016,8,21,8,45,188.5,265.0,2.25,18.5,378.5,373.47,295.41
2016,8,21,9,0,218.0,285.0,2.2,19.0,424.0,423.89,333.18
2016,8,21,9,15,280.5,292.5,2.15,19.5,483.5,497.48,388.03
2016,8,21,9,30,343.0,300.0,2.1,20.0,543.0,567.25,438.7
2016,8,21,9,45,510.0,252.5,2.1,20.5,634.5,681.53,522.68
2016,8,21,10,0,677.0,205.0,2.1,21.0,726.0,800.88,607.06
2016,8,21,10,15,687.5,208.5,2.15,21.0,755.0,838.65,631.89
2016,8,21,10,30,698.0,212.0,2.2,21.0,784.0,874.37,655.55
2016,8,21,10,45,708.5,213.0,2.25,21.5,806.5,905.29,674.39
2016,8,21,11,0,719.0,214.0,2.3,22.0,829.0,933.71,691.49
2016,8,21,11,15,723.5,215.5,2.4,22.0,844.5,954.1,705.1
2016,8,21,11,30,728.0,217.0,2.5,22.0,860.0,971.42,716.85
2016,8,21,11,45,732.0,217.0,2.6,22.5,867.5,983.5,723.87
2016,8,21,12,0,736.0,217.0,2.7,23.0,875.0,992.3,728.87
2016,8,21,12,15,736.0,217.0,2.8,23.0,875.0,993.7,730.56
2016,8,21,12,30,736.0,217.0,2.9,23.0,875.0,991.71,730.18
2016,8,21,12,45,744.5,209.5,3.0,23.0,870.0,986.98,728.13
2016,8,21,13,0,753.0,202.0,3.1,23.0,865.0,978.7,723.83
2016,8,21,13,15,748.5,200.5,3.2,22.5,849.5,960.51,714.39
2016,8,21,13,30,744.0,199.0,3.3,22.0,834.0,939.18,702.88
2016,8,21,13,45,739.5,195.0,3.4,22.0,811.5,912.26,686.14
2016,8,21,14,0,735.0,191.0,3.5,22.0,789.0,882.5,667.38
2016,8,21,14,15,725.0,188.0,3.55,21.5,760.0,846.29,644.98
2016,8,21,14,30,715.0,185.0,3.6,21.0,731.0,807.92,620.79
2016,8,21,14,45,574.5,226.5,3.65,21.0,651.5,703.06,543.99
2016,8,21,15,0,434.0,268.0,3.7,21.0,572.0,611.28,475.16
2016,8,21,15,15,414.0,260.5,3.7,20.5,536.5,567.25,443.87
2016,8,21,15,30,394.0,253.0,3.7,20.0,501.0,515.58,406.06
2016,8,21,15,45,328.0,241.5,3.75,20.0,437.5,441.78,349.33
2016,8,21,16,0,262.0,230.0,3.8,20.0,374.0,373.97,296.39
2016,8,21,16,15,237.0,210.0,3.75,19.5,331.0,325.25,258.37
2016,8,21,16,30,212.0,190.0,3.7,19.0,288.0,274.04,217.61
2016,8,21,16,45,144.0,168.0,3.7,19.0,231.0,212.83,168.21
2016,8,21,17,0,76.0,146.0,3.7,19.0,174.0,156.73,123.1
2016,8,21,17,15,61.5,124.5,3.6,18.5,145.0,127.65,99.3
2016,8,21,17,30,47.0,103.0,3.5,18.0,116.0,100.57,76.99
2016,8,21,17,45,156.5,82.0,3.45,17.5,111.0,94.58,66.8
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,71.94,44.57
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,34.34,23.41
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,18.0,4.66
2016,8,21,18,45,52.5,11.5,3.1,15.5,15.5,10.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.5,13.0,2.15,13.5,18.0,11.82,0.0
2016,8,22,6,0,123.0,26.0,2.3,14.0,36.0,20.32,8.5
2016,8,22,6,15,206.5,44.0,2.3,14.5,74.5,39.63,24.08
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,79.03,49.33
2016,8,22,6,45,355.0,75.5,2.3,15.5,159.5,122.63,82.1
2016,8,22,7,0,420.0,89.0,2.3,16.0,206.0,174.43,124.54
2016,8,22,7,15,210.0,103.5,2.15,16.5,162.0,155.73,118.87
2016,8,22,7,30,0.0,118.0,2.0,17.0,118.0,104.67,82.41
2016,8,22,7,45,0.5,132.5,1.95,17.5,133.0,118.13,93.21
2016,8,22,8,0,1.0,147.0,1.9,18.0,148.0,131.69,103.8
2016,8,22,8,15,14.0,177.5,1.8,18.5,185.5,166.51,131.49
2016,8,22,8,30,27.0,208.0,1.7,19.0,223.0,208.59,164.48
2016,8,22,8,45,28.5,226.0,1.6,19.5,243.5,228.82,179.52
2016,8,22,9,0,30.0,244.0,1.5,20.0,264.0,249.27,194.54
2016,8,22,9,15,37.5,268.5,1.55,20.0,294.5,280.65,218.45
2016,8,22,9,30,45.0,293.0,1.6,20.0,325.0,312.85,242.71
2016,8,22,9,45,87.0,328.5,1.65,20.5,394.5,384.64,296.88
2016,8,22,10,0,129.0,364.0,1.7,21.0,464.0,471.69,360.61
2016,8,22,10,15,433.0,276.0,1.8,21.0,627.0,679.95,517.34
2016,8,22,10,30,737.0,188.0,1.9,21.0,790.0,886.5,662.6
2016,8,22,10,45,742.5,191.0,2.0,21.5,811.5,915.67,678.79
2016,8,22,11,0,748.0,194.0,2.1,22.0,833.0,942.0,694.94
2016,8,22,11,15,752.5,195.5,2.2,22.0,848.0,962.79,708.82
2016,8,22,11,30,757.0,197.0,2.3,22.0,863.0,980.42,720.76
2016,8,22,11,45,758.0,198.5,2.45,22.5,870.0,991.27,727.51
2016,8,22,12,0,759.0,200.0,2.6,23.0,877.0,998.7,732.14
2016,8,22,12,15,759.5,199.5,2.7,23.0,876.5,1000.05,733.84
2016,8,22,12,30,760.0,199.0,2.8,23.0,876.0,997.92,733.43
2016,8,22,12,45,731.0,215.0,2.9,23.0,861.0,980.21,722.88
2016,8,22,13,0,702.0,231.0,3.0,23.0,846.0,959.25,710.31
2016,8,22,13,15,697.5,229.0,3.1,22.5,831.0,941.13,700.97
2016,8,22,13,30,693.0,227.0,3.2,22.0,816.0,920.05,689.53
2016,8,22,13,45,691.5,220.5,3.3,22.0,795.0,894.4,673.59
2016,8,22,14,0,690.0,214.0,3.4,22.0,774.0,865.92,655.64
2016,8,22,14,15,679.5,210.5,3.45,21.5,744.5,829.91,632.78
2016,8,22,14,30,669.0,207.0,3.5,21.0,715.0,791.9,608.1
2016,8,22,14,45,662.5,198.5,3.55,21.0,681.5,750.41,579.49
2016,8,22,15,0,656.0,190.0,3.6,21.0,648.0,707.12,549.06
2016,8,22,15,15,638.0,184.0,3.6,20.5,607.5,656.48,513.26
2016,8,22,15,30,620.0,178.0,3.6,20.0,567.0,605.48,476.31
2016,8,22,15,45,605.0,168.5,3.65,20.0,524.0,552.94,436.54
2016,8,22,16,0,590.0,159.0,3.7,20.0,481.0,500.36,395.69
2016,8,22,16,15,561.0,150.5,3.65,19.5,433.5,438.16,346.81
2016,8,22,16,30,532.0,142.0,3.6,19.0,386.0,382.12,301.34
2016,8,22,16,45,287.5,140.0,3.6,19.0,270.0,246.31,193.31
2016,8,22,17,0,43.0,138.0,3.6,19.0,154.0,138.76,109.01
2016,8,22,17,15,32.0,117.5,3.5,18.5,128.0,113.68,88.67
2016,8,22,17,30,21.0,97.0,3.4,18.0,102.0,90.17,69.37
2016,8,22,17,45,139.5,78.5,3.3,17.5,102.5,88.4,62.36
2016,8,22,18,0,258.0,60.0,3.2,17.0,103.0,70.2,43.44
2016,8,22,18,15,176.0,41.0,3.05,16.5,65.5,33.17,22.26
2016,8,22,18,30,94.0,22.0,2.9,16.0,28.0,17.96,2.82
2016,8,22,18,45,47.0,11.0,2.8,15.5,14.0,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,11.82,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,20.4,7.89
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,38.6,22.35
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,79.59,47.34
2016,8,23,6,45,419.0,67.5,1.85,15.5,165.5,125.83,81.89
2016,8,23,7,0,488.0,79.0,1.9,16.0,213.0,183.09,128.98
2016,8,23,7,15,244.0,88.5,1.85,16.5,155.5,151.79,114.58
2016,8,23,7,30,0.0,98.0,1.8,17.0,98.0,86.84,67.57
2016,8,23,7,45,0.0,118.5,1.75,17.5,118.5,105.35,82.69
2016,8,23,8,0,0.0,139.0,1.7,18.0,139.0,124.02,97.54
2016,8,23,8,15,0.0,142.5,1.65,18.0,142.5,127.28,99.83
2016,8,23,8,30,0.0,146.0,1.6,18.0,146.0,130.52,102.11
2016,8,23,8,45,8.0,183.0,1.55,18.5,188.5,169.62,133.14
2016,8,23,9,0,16.0,220.0,1.5,19.0,231.0,209.95,164.47
2016,8,23,9,15,12.0,214.5,1.5,19.5,223.0,202.72,157.88
2016,8,23,9,30,8.0,209.0,1.5,20.0,215.0,195.1,151.19
2016,8,23,9,45,11.0,229.5,1.5,20.5,238.0,217.13,167.83
2016,8,23,10,0,14.0,250.0,1.5,21.0,261.0,239.49,184.44
2016,8,23,10,15,22.0,285.5,1.55,21.0,303.5,280.85,215.9
2016,8,23,10,30,30.0,321.0,1.6,21.0,346.0,336.17,257.35
2016,8,23,10,45,159.5,360.5,1.7,21.5,496.0,512.78,390.04
2016,8,23,11,0,289.0,400.0,1.8,22.0,646.0,696.49,520.09
2016,8,23,11,15,294.5,403.0,1.9,22.0,657.5,711.64,529.38
2016,8,23,11,30,300.0,406.0,2.0,22.0,669.0,725.5,539.29
2016,8,23,11,45,566.5,283.0,2.1,22.5,785.0,883.46,653.3
2016,8,23,12,0,833.0,160.0,2.2,23.0,901.0,1025.16,746.28
2016,8,23,12,15,832.5,160.0,2.3,23.0,900.0,1026.05,746.41
2016,8,23,12,30,832.0,160.0,2.4,23.0,899.0,1023.25,745.79
2016,8,23,12,45,822.0,164.0,2.55,23.0,888.5,1011.45,739.96
2016,8,23,13,0,812.0,168.0,2.7,23.0,878.0,996.16,731.91
2016,8,23,13,15,807.5,167.0,2.8,23.0,862.0,977.81,721.36
2016,8,23,13,30,803.0,166.0,2.9,23.0,846.0,956.15,708.62
2016,8,23,13,45,796.5,164.0,3.0,23.0,823.0,928.44,691.78
2016,8,23,14,0,790.0,162.0,3.1,23.0,800.0,897.79,672.87
2016,8,23,14,15,780.0,159.0,3.15,22.5,769.5,860.34,650.06
2016,8,23,14,30,770.0,156.0,3.2,22.0,739.0,820.55,625.35
2016,8,23,14,45,757.0,153.0,3.3,22.0,703.0,779.76,598.66
2016,8,23,15,0,744.0,150.0,3.4,22.0,667.0,733.43,566.95
2016,8,23,15,15,445.5,215.5,3.4,21.5,520.0,546.38,426.88
2016,8,23,15,30,147.0,281.0,3.4,21.0,373.0,371.45,291.0
2016,8,23,15,45,107.0,254.0,3.45,21.0,318.0,304.02,239.32
2016,8,23,16,0,67.0,227.0,3.5,21.0,263.0,249.11,196.26
2016,8,23,16,15,53.0,201.0,3.45,20.5,228.0,212.74,168.0
2016,8,23,16,30,39.0,175.0,3.4,20.0,193.0,178.15,140.75
2016,8,23,16,45,33.0,153.5,3.4,19.5,167.5,152.72,120.56
2016,8,23,17,0,27.0,132.0,3.4,19.0,142.0,128.19,100.77
2016,8,23,17,15,18.5,111.5,3.3,18.5,118.0,103.34,80.51
2016,8,23,17,30,10.0,91.0,3.2,18.0,94.0,81.88,62.88
2016,8,23,17,45,152.0,73.0,3.15,17.5,98.5,85.99,59.76
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,68.2,40.53
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,30.65,19.95
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.5,0.0
2016,8,23,18,45,55.5,10.5,2.85,15.5,14.0,9.55,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,1.3,13.5,20.0,11.37,0.0
2016,8,24,6,0,217.0,25.0,1.4,14.0,40.0,20.66,7.25
2016,8,24,6,15,325.5,37.5,1.4,14.5,82.5,38.96,21.37
2016,8,24,6,30,434.0,50.0,1.4,15.0,125.0,83.85,47.45
2016,8,24,6,45,505.5,58.5,1.45,15.5,175.0,133.4,84.31
2016,8,24,7,0,577.0,67.0,1.5,16.0,225.0,191.89,132.67
2016,8,24,7,15,323.0,106.0,1.4,16.5,198.0,193.79,146.5
2016,8,24,7,30,69.0,145.0,1.3,17.0,171.0,155.22,122.55
2016,8,24,7,45,55.5,162.5,1.25,17.5,185.5,171.01,135.69
2016,8,24,8,0,42.0,180.0,1.2,18.0,200.0,185.19,146.81
2016,8,24,8,15,72.5,209.0,1.15,18.5,247.5,231.67,183.35
2016,8,24,8,30,103.0,238.0,1.1,19.0,295.0,281.79,221.97
2016,8,24,8,45,101.5,259.5,1.05,19.5,319.5,307.89,240.94
2016,8,24,9,0,100.0,281.0,1.0,20.0,344.0,333.75,259.42
2016,8,24,9,15,79.5,291.5,1.0,20.0,343.5,334.63,259.04
2016,8,24,9,30,59.0,302.0,1.0,20.0,343.0,333.43,257.14
2016,8,24,9,45,113.0,332.5,1.05,20.5,416.5,422.01,323.3
2016,8,24,10,0,167.0,363.0,1.1,21.0,490.0,504.28,382.49
2016,8,24,10,15,277.5,353.5,1.2,21.5,574.5,611.53,459.75
2016,8,24,10,30,388.0,344.0,1.3,22.0,659.0,712.47,530.32
2016,8,24,10,45,644.5,233.5,1.4,22.5,773.0,869.97,640.78
2016,8,24,11,0,901.0,123.0,1.5,23.0,887.0,1000.86,723.4
2016,8,24,11,15,904.5,123.5,1.65,23.0,902.0,1021.35,736.39
2016,8,24,11,30,908.0,124.0,1.8,23.0,917.0,1038.2,748.51
2016,8,24,11,45,906.5,126.0,1.95,23.5,924.0,1047.85,754.71
2016,8,24,12,0,905.0,128.0,2.1,24.0,931.0,1053.64,758.56
2016,8,24,12,15,905.0,128.0,2.2,24.0,930.0,1055.02,760.58
2016,8,24,12,30,905.0,128.0,2.3,24.0,929.0,1052.54,760.28
2016,8,24,12,45,891.5,134.5,2.45,24.0,917.5,1039.35,753.82
2016,8,24,13,0,878.0,141.0,2.6,24.0,906.0,1022.56,745.08
2016,8,24,13,15,874.0,140.0,2.7,23.5,889.5,1004.11,736.17
2016,8,24,13,30,870.0,139.0,2.8,23.0,873.0,982.18,724.9
2016,8,24,13,45,864.0,137.0,2.9,23.0,849.0,963.67,714.44
2016,8,24,14,0,858.0,135.0,3.0,23.0,825.0,931.66,694.86
2016,8,24,14,15,849.5,133.0,3.05,22.5,794.5,894.46,672.63
2016,8,24,14,30,841.0,131.0,3.1,22.0,764.0,854.59,648.28
2016,8,24,14,45,830.0,127.5,3.2,22.0,727.0,808.73,618.43
2016,8,24,15,0,819.0,124.0,3.3,22.0,690.0,760.86,586.73
2016,8,24,15,15,803.5,121.0,3.3,21.5,647.5,708.58,551.03
2016,8,24,15,30,788.0,118.0,3.3,21.0,605.0,655.22,512.78
2016,8,24,15,45,770.5,112.5,3.35,21.0,559.0,597.37,469.28
2016,8,24,16,0,753.0,107.0,3.4,21.0,513.0,539.72,424.6
2016,8,24,16,15,726.0,102.5,3.35,20.5,462.5,477.64,375.64
2016,8,24,16,30,699.0,98.0,3.3,20.0,412.0,417.02,326.18
2016,8,24,16,45,371.5,116.5,3.25,20.0,281.5,261.15,203.2
2016,8,24,17,0,44.0,135.0,3.2,20.0,151.0,136.54,106.69
2016,8,24,17,15,35.0,114.5,3.1,19.5,126.0,111.91,86.74
2016,8,24,17,30,26.0,94.0,3.0,19.0,101.0,88.61,67.53
2016,8,24,17,45,210.0,71.0,2.9,18.5,105.5,91.87,61.79
2016,8,24,18,0,394.0,48.0,2.8,18.0,110.0,70.34,38.68
2016,8,24,18,15,278.0,34.5,2.65,17.5,70.0,29.12,18.36
2016,8,24,18,30,162.0,21.0,2.5,17.0,30.0,16.6,0.0
2016,8,24,18,45,81.0,10.5,2.45,16.5,15.0,9.55,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,0.85,13.5,19.5,10.46,0.0
2016,8,25,6,0,236.0,23.0,0.9,14.0,39.0,18.9,5.25
2016,8,25,6,15,347.0,34.5,0.9,14.5,81.5,37.2,19.35
2016,8,25,6,30,458.0,46.0,0.9,15.0,124.0,82.92,45.6
2016,8,25,6,45,527.5,54.0,0.9,15.5,173.5,133.31,83.15
2016,8,25,7,0,597.0,62.0,0.9,16.0,223.0,192.35,132.01
2016,8,25,7,15,298.5,71.5,0.8,16.5,152.0,155.19,115.44
2016,8,25,7,30,0.0,81.0,0.7,17.0,81.0,71.7,54.84
2016,8,25,7,45,0.0,84.5,0.6,17.5,84.5,74.83,57.35
2016,8,25,8,0,0.0,88.0,0.5,18.0,88.0,77.96,59.61
2016,8,25,8,15,0.0,108.0,0.5,18.5,108.0,95.99,74.05
2016,8,25,8,30,0.0,128.0,0.5,19.0,128.0,114.16,88.31
2016,8,25,8,45,0.5,146.5,0.55,19.5,147.0,131.41,101.65
2016,8,25,9,0,1.0,165.0,0.6,20.0,166.0,148.83,114.94
2016,8,25,9,15,3.0,177.5,0.65,20.0,180.0,161.92,124.97
2016,8,25,9,30,5.0,190.0,0.7,20.0,194.0,175.24,135.17
2016,8,25,9,45,8.0,213.0,0.8,20.5,219.5,199.42,153.52
2016,8,25,10,0,11.0,236.0,0.9,21.0,245.0,223.97,171.91
2016,8,25,10,15,49.5,307.5,1.0,21.0,348.0,339.08,259.72
2016,8,25,10,30,88.0,379.0,1.1,21.0,451.0,449.22,340.49
2016,8,25,10,45,89.5,389.0,1.25,21.5,463.5,463.78,349.79
2016,8,25,11,0,91.0,399.0,1.4,22.0,476.0,478.06,359.58
2016,8,25,11,15,514.5,253.0,1.5,22.0,700.0,787.95,588.22
2016,8,25,11,30,938.0,107.0,1.6,22.0,924.0,1051.37,759.81
2016,8,25,11,45,941.0,107.0,1.7,22.5,932.5,1063.7,763.96
2016,8,25,12,0,944.0,107.0,1.8,23.0,941.0,1072.09,768.91
2016,8,25,12,15,944.0,107.0,1.9,23.0,940.5,1073.45,771.08
2016,8,25,12,30,944.0,107.0,2.0,23.0,940.0,1070.79,770.89
2016,8,25,12,45,933.5,112.0,2.1,23.0,929.0,1058.88,764.96
2016,8,25,13,0,923.0,117.0,2.2,23.0,918.0,1043.18,756.73
2016,8,25,13,15,919.0,116.0,2.3,22.5,901.5,1023.94,747.68
2016,8,25,13,30,915.0,115.0,2.4,22.0,885.0,1001.04,736.18
2016,8,25,13,45,909.0,114.0,2.5,22.0,860.5,972.74,719.61
2016,8,25,14,0,903.0,113.0,2.6,22.0,836.0,941.14,700.72
2016,8,25,14,15,894.5,111.0,2.65,22.0,805.0,903.19,676.94
2016,8,25,14,30,886.0,109.0,2.7,22.0,774.0,862.46,651.07
2016,8,25,14,45,874.5,107.5,2.8,22.0,736.5,817.29,622.14
2016,8,25,15,0,863.0,106.0,2.9,22.0,699.0,775.16,594.88
2016,8,25,15,15,848.0,103.0,2.95,21.5,656.0,721.3,559.48
2016,8,25,15,30,833.0,100.0,3.0,21.0,613.0,666.24,520.45
2016,8,25,15,45,813.0,97.0,3.1,20.5,565.5,607.2,477.27
2016,8,25,16,0,793.0,94.0,3.2,20.0,518.0,548.07,432.38
2016,8,25,16,15,767.5,90.0,3.2,19.5,467.5,485.4,382.84
2016,8,25,16,30,742.0,86.0,3.2,19.0,417.0,423.93,332.45
2016,8,25,16,45,705.5,81.0,3.2,19.0,364.0,358.14,276.52
2016,8,25,17,0,669.0,76.0,3.2,19.0,311.0,296.0,222.21
2016,8,25,17,15,618.5,69.0,3.15,18.0,259.0,231.84,166.7
2016,8,25,17,30,568.0,62.0,3.1,17.0,207.0,173.38,116.17
2016,8,25,17,45,490.5,53.0,3.05,16.5,157.5,115.5,69.51
2016,8,25,18,0,413.0,44.0,3.0,16.0,108.0,67.44,36.02
2016,8,25,18,15,293.0,31.5,2.9,15.5,68.0,26.02,15.7
2016,8,25,18,30,173.0,19.0,2.8,15.0,28.0,15.73,0.0
2016,8,25,18,45,86.5,9.5,2.7,15.0,14.0,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,11.5,1.6,13.5,18.5,10.46,0.0
2016,8,26,6,0,212.0,23.0,1.8,14.0,37.0,18.98,4.15
2016,8,26,6,15,324.5,35.0,1.85,14.5,79.0,37.62,19.75
2016,8,26,6,30,437.0,47.0,1.9,15.0,121.0,82.63,46.08
2016,8,26,6,45,508.0,56.0,1.95,15.5,170.5,132.95,83.87
2016,8,26,7,0,579.0,65.0,2.0,16.0,220.0,192.17,133.17
2016,8,26,7,15,289.5,78.0,2.0,16.0,155.5,159.46,120.02
2016,8,26,7,30,0.0,91.0,2.0,16.0,91.0,80.66,62.69
2016,8,26,7,45,0.0,112.0,2.0,16.5,112.0,99.61,78.31
2016,8,26,8,0,0.0,133.0,2.0,17.0,133.0,118.74,93.68
2016,8,26,8,15,6.5,160.5,2.0,17.5,164.5,147.39,116.62
2016,8,26,8,30,13.0,188.0,2.0,18.0,196.0,177.02,139.99
2016,8,26,8,45,23.5,216.5,2.0,18.5,231.5,211.02,166.56
2016,8,26,9,0,34.0,245.0,2.0,19.0,267.0,254.28,199.97
2016,8,26,9,15,47.0,273.0,2.0,19.0,305.5,293.52,230.16
2016,8,26,9,30,60.0,301.0,2.0,19.0,344.0,334.12,261.03
2016,8,26,9,45,123.0,330.5,2.05,19.5,422.5,429.44,333.5
2016,8,26,10,0,186.0,360.0,2.1,20.0,501.0,518.91,399.45
2016,8,26,10,15,185.0,375.5,2.15,20.0,520.5,541.57,414.92
2016,8,26,10,30,184.0,391.0,2.2,20.0,540.0,563.49,430.19
2016,8,26,10,45,532.5,262.5,2.25,20.5,708.5,792.21,600.4
2016,8,26,11,0,881.0,134.0,2.3,21.0,877.0,995.35,736.55
2016,8,26,11,15,885.0,135.0,2.4,21.0,892.5,1016.39,748.65
2016,8,26,11,30,889.0,136.0,2.5,21.0,908.0,1033.87,760.44
2016,8,26,11,45,890.0,136.5,2.6,21.5,915.0,1044.18,766.24
2016,8,26,12,0,891.0,137.0,2.7,22.0,922.0,1050.72,769.75
2016,8,26,12,15,891.0,137.0,2.75,22.0,921.5,1051.93,770.94
2016,8,26,12,30,891.0,137.0,2.8,22.0,921.0,1049.34,769.83
2016,8,26,12,45,893.5,133.5,2.9,22.0,913.5,1041.88,766.2
2016,8,26,13,0,896.0,130.0,3.0,22.0,906.0,1030.57,760.16
2016,8,26,13,15,892.0,129.0,3.05,21.5,889.0,1011.66,750.2
2016,8,26,13,30,888.0,128.0,3.1,21.0,872.0,989.19,737.92
2016,8,26,13,45,882.0,126.5,3.15,21.0,848.0,960.91,720.31
2016,8,26,14,0,876.0,125.0,3.2,21.0,824.0,929.41,700.48
2016,8,26,14,15,867.5,123.0,3.2,21.0,793.0,892.2,676.29
2016,8,26,14,30,859.0,121.0,3.2,21.0,762.0,859.35,655.01
2016,8,26,14,45,848.0,118.0,3.2,21.0,725.0,813.17,624.2
2016,8,26,15,0,837.0,115.0,3.2,21.0,688.0,764.95,591.68
2016,8,26,15,15,822.0,112.0,3.15,20.5,645.0,712.1,555.67
2016,8,26,15,30,807.0,109.0,3.1,20.0,602.0,658.1,516.67
2016,8,26,15,45,788.0,104.5,3.1,20.0,555.0,599.28,472.16
2016,8,26,16,0,769.0,100.0,3.1,20.0,508.0,540.35,426.26
2016,8,26,16,15,742.0,95.5,3.05,19.5,457.5,477.62,376.63
2016,8,26,16,30,715.0,91.0,3.0,19.0,407.0,416.08,326.21
2016,8,26,16,45,679.0,85.0,3.0,18.5,355.0,351.38,271.83
2016,8,26,17,0,643.0,79.0,3.0,18.0,303.0,289.93,218.58
2016,8,26,17,15,591.0,72.0,2.9,17.5,251.0,226.95,163.71
2016,8,26,17,30,539.0,65.0,2.8,17.0,199.0,169.9,114.3
2016,8,26,17,45,461.0,55.0,2.7,16.5,150.5,112.9,68.57
2016,8,26,18,0,383.0,45.0,2.6,16.0,102.0,65.86,35.82
2016,8,26,18,15,264.5,31.0,2.5,15.5,63.0,25.34,14.81
2016,8,26,18,30,146.0,17.0,2.4,15.0,24.0,13.97,0.0
2016,8,26,18,45,73.0,8.5,2.3,15.0,12.0,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.0,11.0,1.75,12.5,17.0,10.01,0.0
2016,8,27,6,0,180.0,22.0,1.9,13.0,34.0,17.35,2.07
2016,8,27,6,15,288.0,36.0,1.95,13.5,74.5,38.14,20.59
2016,8,27,6,30,396.0,50.0,2.0,14.0,115.0,82.36,47.56
2016,8,27,6,45,468.5,60.0,2.1,14.5,164.5,131.33,84.57
2016,8,27,7,0,541.0,70.0,2.2,15.0,214.0,189.46,133.02
2016,8,27,7,15,270.5,69.5,2.2,15.5,141.5,146.51,110.19
2016,8,27,7,30,0.0,69.0,2.2,16.0,69.0,61.0,46.18
2016,8,27,7,45,0.0,93.5,2.2,16.5,93.5,82.94,64.45
2016,8,27,8,0,0.0,118.0,2.2,17.0,118.0,105.12,82.49
2016,8,27,8,15,0.5,139.5,2.2,17.5,139.5,125.02,98.37
2016,8,27,8,30,1.0,161.0,2.2,18.0,161.0,145.14,114.19
2016,8,27,8,45,1.5,165.5,2.2,18.5,166.5,149.67,117.24
2016,8,27,9,0,2.0,170.0,2.2,19.0,172.0,154.26,120.36
2016,8,27,9,15,8.0,201.5,2.2,19.0,207.5,188.1,147.15
2016,8,27,9,30,14.0,233.0,2.2,19.0,243.0,222.77,174.23
2016,8,27,9,45,51.0,290.0,2.25,19.5,328.5,319.05,249.08
2016,8,27,10,0,88.0,347.0,2.3,20.0,414.0,410.84,318.13
2016,8,27,10,15,169.0,363.5,2.35,20.0,498.0,515.89,397.33
2016,8,27,10,30,250.0,380.0,2.4,20.0,582.0,626.91,478.56
2016,8,27,10,45,251.0,390.5,2.45,20.5,597.5,647.02,490.87
2016,8,27,11,0,252.0,401.0,2.5,21.0,613.0,666.03,502.96
2016,8,27,11,15,573.5,265.5,2.55,21.0,759.0,864.77,650.05
2016,8,27,11,30,895.0,130.0,2.6,21.0,905.0,1034.8,763.77
2016,8,27,11,45,896.5,130.5,2.65,21.5,912.0,1045.61,767.79
2016,8,27,12,0,898.0,131.0,2.7,22.0,919.0,1052.62,771.08
2016,8,27,12,15,897.5,131.0,2.75,22.0,918.0,1053.27,771.9
2016,8,27,12,30,897.0,131.0,2.8,22.0,917.0,1050.07,770.42
2016,8,27,12,45,889.5,133.5,2.9,22.0,906.5,1038.61,764.18
2016,8,27,13,0,882.0,136.0,3.0,22.0,896.0,1023.49,755.67
2016,8,27,13,15,877.5,135.0,3.05,21.5,879.5,1004.22,745.47
2016,8,27,13,30,873.0,134.0,3.1,21.0,863.0,981.45,732.96
2016,8,27,13,45,868.5,131.5,3.15,21.0,839.5,953.8,715.73
2016,8,27,14,0,864.0,129.0,3.2,21.0,816.0,931.64,702.2
2016,8,27,14,15,855.0,127.0,3.2,21.0,785.0,893.54,677.34
2016,8,27,14,30,846.0,125.0,3.2,21.0,754.0,852.8,650.6
2016,8,27,14,45,837.5,121.0,3.25,21.0,717.5,807.94,620.99
2016,8,27,15,0,829.0,117.0,3.3,21.0,681.0,760.88,589.45
2016,8,27,15,15,813.5,114.0,3.25,20.5,638.0,707.92,553.12
2016,8,27,15,30,798.0,111.0,3.2,20.0,595.0,653.89,514.0
2016,8,27,15,45,783.0,105.0,3.2,19.5,549.0,596.34,471.28
2016,8,27,16,0,768.0,99.0,3.2,19.0,503.0,538.3,426.7
2016,8,27,16,15,741.0,94.5,3.15,18.5,452.5,475.59,376.77
2016,8,27,16,30,714.0,90.0,3.1,18.0,402.0,414.06,326.06
2016,8,27,16,45,683.5,83.0,3.1,18.0,351.0,350.5,271.66
2016,8,27,17,0,653.0,76.0,3.1,18.0,300.0,289.55,218.03
2016,8,27,17,15,601.5,68.5,3.0,17.5,248.0,225.64,162.23
2016,8,27,17,30,550.0,61.0,2.9,17.0,196.0,167.61,111.87
2016,8,27,17,45,478.5,51.0,2.8,16.5,148.0,110.86,66.06
2016,8,27,18,0,407.0,41.0,2.7,16.0,100.0,63.19,32.9
2016,8,27,18,15,284.0,28.0,2.6,15.5,61.0,22.77,12.33
2016,8,27,18,30,161.0,15.0,2.5,15.0,22.0,13.64,0.0
2016,8,27,18,45,80.5,7.5,2.45,14.5,11.0,6.82,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,9.1,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,16.41,0.18
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,36.08,17.02
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,84.17,44.75
2016,8,28,6,45,571.5,48.0,1.4,14.5,173.0,136.89,84.58
2016,8,28,7,0,643.0,55.0,1.4,15.0,224.0,199.62,137.25
2016,8,28,7,15,321.5,78.0,1.3,15.5,162.5,169.74,127.64
2016,8,28,7,30,0.0,101.0,1.2,16.0,101.0,89.71,70.19
2016,8,28,7,45,5.5,128.5,1.15,16.5,131.0,116.96,92.58
2016,8,28,8,0,11.0,156.0,1.1,17.0,161.0,145.15,115.15
2016,8,28,8,15,162.5,186.0,1.05,17.5,273.5,264.25,210.8
2016,8,28,8,30,314.0,216.0,1.0,18.0,386.0,398.68,314.69
2016,8,28,8,45,598.5,150.0,0.95,18.5,508.5,545.13,425.48
2016,8,28,9,0,883.0,84.0,0.9,19.0,631.0,697.25,535.6
2016,8,28,9,15,895.5,86.0,0.95,19.5,673.0,750.45,569.23
2016,8,28,9,30,908.0,88.0,1.0,20.0,715.0,801.96,601.78
2016,8,28,9,45,908.5,94.5,1.05,20.5,749.5,846.55,629.19
2016,8,28,10,0,909.0,101.0,1.1,21.0,784.0,888.0,654.25
2016,8,28,10,15,916.5,102.0,1.2,21.0,813.5,926.52,679.25
2016,8,28,10,30,924.0,103.0,1.3,21.0,843.0,962.06,702.28
2016,8,28,10,45,929.0,104.0,1.45,21.5,865.5,992.05,721.17
2016,8,28,11,0,934.0,105.0,1.6,22.0,888.0,1018.55,737.84
2016,8,28,11,15,937.0,106.0,1.75,22.0,903.0,1039.47,752.41
2016,8,28,11,30,940.0,107.0,1.9,22.0,918.0,1056.58,764.7
2016,8,28,11,45,941.5,107.0,2.05,22.5,925.0,1067.23,771.5
2016,8,28,12,0,943.0,107.0,2.2,23.0,932.0,1073.9,775.88
2016,8,28,12,15,942.5,107.0,2.3,23.0,931.0,1074.52,777.42
2016,8,28,12,30,942.0,107.0,2.4,23.0,930.0,1071.11,776.54
2016,8,28,12,45,945.5,103.0,2.5,23.0,922.0,1063.42,773.06
2016,8,28,13,0,949.0,99.0,2.6,23.0,914.0,1051.64,767.05
2016,8,28,13,15,945.0,98.5,2.65,22.5,897.0,1032.23,757.12
2016,8,28,13,30,941.0,98.0,2.7,22.0,880.0,1009.06,744.78
2016,8,28,13,45,936.0,96.5,2.8,22.0,856.0,980.24,727.69
2016,8,28,14,0,931.0,95.0,2.9,22.0,832.0,947.97,708.18
2016,8,28,14,15,923.0,93.5,2.9,22.0,800.5,909.8,683.74
2016,8,28,14,30,915.0,92.0,2.9,22.0,769.0,868.73,657.18
2016,8,28,14,45,905.0,90.0,2.95,22.0,731.5,822.85,627.35
2016,8,28,15,0,895.0,88.0,3.0,22.0,694.0,774.69,595.52
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.5,721.67,560.32
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,667.25,521.84
2016,8,28,15,45,848.5,81.0,2.9,21.0,559.5,607.95,477.11
2016,8,28,16,0,830.0,78.0,2.9,21.0,512.0,550.36,432.22
2016,8,28,16,15,805.5,75.0,2.85,20.5,461.0,487.16,382.22
2016,8,28,16,30,781.0,72.0,2.8,20.0,410.0,424.98,331.19
2016,8,28,16,45,745.5,67.5,2.75,19.5,357.0,358.45,275.08
2016,8,28,17,0,710.0,63.0,2.7,19.0,304.0,294.99,219.84
2016,8,28,17,15,660.0,57.5,2.55,18.5,251.5,230.23,163.09
2016,8,28,17,30,610.0,52.0,2.4,18.0,199.0,169.86,110.59
2016,8,28,17,45,528.5,44.5,2.3,17.5,149.5,110.51,63.25
2016,8,28,18,0,447.0,37.0,2.2,17.0,100.0,61.44,30.1
2016,8,28,18,15,313.0,26.0,2.15,16.5,60.5,21.15,10.49
2016,8,28,18,30,179.0,15.0,2.1,16.0,21.0,13.64,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,10.0,2.0,13.5,16.5,9.1,0.0
2016,8,29,6,0,222.0,20.0,2.2,14.0,33.0,16.46,0.0
2016,8,29,6,15,340.5,31.0,2.2,14.5,74.5,35.94,17.23
2016,8,29,6,30,459.0,42.0,2.2,15.0,116.0,82.04,44.32
2016,8,29,6,45,284.5,71.0,2.25,15.5,122.0,111.84,76.05
2016,8,29,7,0,110.0,100.0,2.3,16.0,128.0,116.14,88.26
2016,8,29,7,15,122.0,121.0,2.3,16.5,159.0,147.35,114.85
2016,8,29,7,30,134.0,142.0,2.3,17.0,190.0,180.16,142.44
2016,8,29,7,45,192.0,161.0,2.3,17.5,241.5,231.36,184.04
2016,8,29,8,0,250.0,180.0,2.3,18.0,293.0,295.02,235.24
2016,8,29,8,15,130.0,180.0,2.3,18.0,239.5,241.89,193.19
2016,8,29,8,30,10.0,180.0,2.3,18.0,186.0,168.21,132.81
2016,8,29,8,45,34.5,220.5,2.3,18.5,241.5,229.4,181.65
2016,8,29,9,0,59.0,261.0,2.3,19.0,297.0,288.37,227.44
2016,8,29,9,15,211.5,273.0,2.3,19.5,416.0,424.73,334.36
2016,8,29,9,30,364.0,285.0,2.3,20.0,535.0,576.25,447.94
2016,8,29,9,45,639.5,186.5,2.35,20.5,654.0,734.73,565.92
2016,8,29,10,0,915.0,88.0,2.4,21.0,773.0,880.5,665.16
2016,8,29,10,15,714.0,187.0,2.45,21.0,734.0,850.55,642.7
2016,8,29,10,30,513.0,286.0,2.5,21.0,695.0,786.03,593.88
2016,8,29,10,45,727.5,189.0,2.55,21.0,786.5,908.44,682.06
2016,8,29,11,0,942.0,92.0,2.6,21.0,878.0,1013.44,750.59
2016,8,29,11,15,691.5,218.5,2.6,21.0,801.5,935.55,697.36
2016,8,29,11,30,441.0,345.0,2.6,21.0,725.0,822.0,614.44
2016,8,29,11,45,696.5,219.0,2.65,21.5,824.5,958.92,713.15
2016,8,29,12,0,952.0,93.0,2.7,22.0,924.0,1068.81,782.69
2016,8,29,12,15,781.0,191.5,2.75,21.5,872.5,1011.74,746.38
2016,8,29,12,30,610.0,290.0,2.8,21.0,821.0,945.12,702.58
2016,8,29,12,45,385.0,356.5,2.85,21.0,690.5,766.33,576.44
2016,8,29,13,0,160.0,423.0,2.9,21.0,560.0,592.87,448.77
2016,8,29,13,15,238.0,401.5,2.95,21.0,600.5,642.82,488.6
2016,8,29,13,30,316.0,380.0,3.0,21.0,641.0,703.83,534.24
2016,8,29,13,45,607.5,243.5,3.05,21.0,728.5,842.84,640.17
2016,8,29,14,0,899.0,107.0,3.1,21.0,816.0,932.0,702.99
2016,8,29,14,15,771.5,155.5,3.1,21.0,747.0,850.76,647.45
2016,8,29,14,30,644.0,204.0,3.1,21.0,678.0,769.83,591.05
2016,8,29,14,45,633.0,194.0,3.15,21.0,640.0,723.64,559.42
2016,8,29,15,0,622.0,184.0,3.2,21.0,602.0,676.12,525.92
2016,8,29,15,15,731.0,138.0,3.2,21.0,598.5,675.91,528.09
2016,8,29,15,30,840.0,92.0,3.2,21.0,595.0,660.92,518.38
2016,8,29,15,45,609.0,141.5,3.2,21.0,491.0,527.97,416.01
2016,8,29,16,0,378.0,191.0,3.2,21.0,387.0,401.09,316.89
2016,8,29,16,15,189.0,140.5,3.15,20.5,238.5,234.45,185.91
2016,8,29,16,30,0.0,90.0,3.1,20.0,90.0,79.81,60.75
2016,8,29,16,45,0.0,78.0,3.1,20.0,78.0,69.05,52.13
2016,8,29,17,0,0.0,66.0,3.1,20.0,66.0,58.34,43.32
2016,8,29,17,15,0.0,54.5,2.9,19.5,54.5,48.12,34.86
2016,8,29,17,30,0.0,43.0,2.7,19.0,43.0,37.93,26.26
2016,8,29,17,45,0.0,32.0,2.55,18.5,32.0,28.2,17.9
2016,8,29,18,0,0.0,21.0,2.4,18.0,21.0,18.48,9.47
2016,8,29,18,15,0.0,12.5,2.35,17.5,12.5,10.98,2.34
2016,8,29,18,30,0.0,4.0,2.3,17.0,4.0,3.64,0.0
2016,8,29,18,45,0.0,2.0,2.25,16.5,2.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
