Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,126.5,9.5,1.75,14.5,16.5,8.64,0.0
2016,8,30,6,0,253.0,19.0,1.9,15.0,33.0,15.65,0.0
2016,8,30,6,15,376.0,28.5,1.85,15.5,75.0,35.21,15.61
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,82.76,42.99
2016,8,30,6,45,574.0,44.5,1.8,16.5,167.5,136.86,83.82
2016,8,30,7,0,649.0,51.0,1.8,17.0,218.0,198.9,135.74
2016,8,30,7,15,695.0,55.5,1.75,17.5,270.5,259.62,189.38
2016,8,30,7,30,741.0,60.0,1.7,18.0,323.0,325.23,246.63
2016,8,30,7,45,776.0,63.0,1.7,19.0,376.0,389.3,300.96
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,456.15,355.33
2016,8,30,8,15,833.0,69.0,1.7,20.5,479.5,516.92,403.69
2016,8,30,8,30,855.0,72.0,1.7,21.0,530.0,579.33,451.34
2016,8,30,8,45,873.5,73.5,1.7,21.5,576.5,638.11,494.56
2016,8,30,9,0,892.0,75.0,1.7,22.0,623.0,696.38,535.85
2016,8,30,9,15,904.0,77.0,1.7,22.5,664.5,749.6,570.12
2016,8,30,9,30,916.0,79.0,1.7,23.0,706.0,801.06,602.48
2016,8,30,9,45,923.5,81.0,1.75,24.0,742.0,846.83,629.67
2016,8,30,10,0,931.0,83.0,1.8,25.0,778.0,889.96,654.65
2016,8,30,10,15,937.0,84.5,1.85,25.0,807.0,928.34,678.79
2016,8,30,10,30,943.0,86.0,1.9,25.0,836.0,963.57,700.81
2016,8,30,10,45,949.5,85.5,2.0,25.0,858.5,993.72,720.16
2016,8,30,11,0,956.0,85.0,2.1,25.0,881.0,1020.38,737.34
2016,8,30,11,15,958.0,85.5,2.25,25.0,895.5,1040.06,750.77
2016,8,30,11,30,960.0,86.0,2.4,25.0,910.0,1055.8,761.84
2016,8,30,11,45,962.5,85.5,2.55,25.5,916.5,1066.94,768.61
2016,8,30,12,0,965.0,85.0,2.7,26.0,923.0,1074.02,772.9
2016,8,30,12,15,964.0,85.0,2.8,25.5,921.5,1073.99,775.33
2016,8,30,12,30,963.0,85.0,2.9,25.0,920.0,1069.83,775.31
2016,8,30,12,45,956.5,87.5,3.0,25.0,910.0,1058.81,769.47
2016,8,30,13,0,950.0,90.0,3.1,25.0,900.0,1043.84,761.2
2016,8,30,13,15,946.5,89.5,3.15,25.0,883.0,1024.7,749.85
2016,8,30,13,30,943.0,89.0,3.2,25.0,866.0,1001.78,736.08
2016,8,30,13,45,939.0,87.0,3.25,25.0,842.0,973.08,718.51
2016,8,30,14,0,935.0,85.0,3.3,25.0,818.0,940.87,698.56
2016,8,30,14,15,927.5,83.5,3.3,24.5,786.5,902.81,675.54
2016,8,30,14,30,920.0,82.0,3.3,24.0,755.0,861.81,650.28
2016,8,30,14,45,912.0,79.5,3.35,24.0,718.0,816.59,620.8
2016,8,30,15,0,904.0,77.0,3.4,24.0,681.0,768.92,589.23
2016,8,30,15,15,890.5,75.0,3.4,23.5,638.0,715.69,554.08
2016,8,30,15,30,877.0,73.0,3.4,23.0,595.0,661.03,515.9
2016,8,30,15,45,860.5,70.5,3.4,23.0,548.0,602.85,471.86
2016,8,30,16,0,844.0,68.0,3.4,23.0,501.0,544.14,426.03
2016,8,30,16,15,820.5,65.0,3.35,22.5,450.5,481.21,376.09
2016,8,30,16,30,797.0,62.0,3.3,22.0,400.0,419.98,325.61
2016,8,30,16,45,763.0,58.5,3.25,21.5,348.0,354.17,269.89
2016,8,30,17,0,729.0,55.0,3.2,21.0,296.0,291.22,214.9
2016,8,30,17,15,679.5,50.5,3.05,20.5,243.5,226.52,158.14
2016,8,30,17,30,630.0,46.0,2.9,20.0,191.0,167.33,106.68
2016,8,30,17,45,546.5,39.5,2.8,19.5,142.0,107.81,59.7
2016,8,30,18,0,463.0,33.0,2.7,19.0,93.0,57.38,26.28
2016,8,30,18,15,231.5,25.0,2.6,18.5,55.0,20.47,8.24
2016,8,30,18,30,0.0,17.0,2.5,18.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,2.45,18.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,9.0,1.7,13.5,15.5,8.19,0.0
2016,8,31,6,0,251.0,18.0,1.9,14.0,31.0,14.8,0.0
2016,8,31,6,15,377.5,27.5,1.9,14.5,73.0,34.93,15.08
2016,8,31,6,30,504.0,37.0,1.9,15.0,115.0,83.06,43.07
2016,8,31,6,45,575.0,44.0,1.95,15.5,165.0,137.37,84.53
2016,8,31,7,0,646.0,51.0,2.0,16.0,215.0,199.19,136.76
2016,8,31,7,15,692.0,55.5,1.95,16.5,267.5,259.81,190.64
2016,8,31,7,30,738.0,60.0,1.9,17.0,320.0,325.31,248.15
2016,8,31,7,45,770.0,63.5,1.85,18.0,372.5,388.56,302.11
2016,8,31,8,0,802.0,67.0,1.8,19.0,425.0,454.24,355.77
2016,8,31,8,15,824.5,70.0,1.75,19.5,475.0,514.73,404.0
2016,8,31,8,30,847.0,73.0,1.7,20.0,525.0,577.0,451.52
2016,8,31,8,45,864.5,75.0,1.7,20.5,571.5,635.3,494.54
2016,8,31,9,0,882.0,77.0,1.7,21.0,618.0,692.99,535.59
2016,8,31,9,15,895.0,79.0,1.75,21.0,659.5,746.48,571.79
2016,8,31,9,30,908.0,81.0,1.8,21.0,701.0,798.32,606.31
2016,8,31,9,45,913.5,84.5,1.85,21.5,736.0,843.75,634.82
2016,8,31,10,0,919.0,88.0,1.9,22.0,771.0,886.4,661.14
2016,8,31,10,15,926.0,89.5,1.95,22.5,800.5,925.24,684.64
2016,8,31,10,30,933.0,91.0,2.0,23.0,830.0,961.01,705.94
2016,8,31,10,45,938.5,91.5,2.1,23.5,852.5,991.02,723.95
2016,8,31,11,0,944.0,92.0,2.2,24.0,875.0,1017.52,739.72
2016,8,31,11,15,947.0,92.5,2.25,24.0,890.0,1037.9,752.48
2016,8,31,11,30,950.0,93.0,2.3,24.0,905.0,1054.42,762.94
2016,8,31,11,45,952.0,93.0,2.4,24.0,912.0,1065.44,770.63
2016,8,31,12,0,954.0,93.0,2.5,24.0,919.0,1072.43,775.94
2016,8,31,12,15,953.5,93.0,2.6,24.0,917.5,1072.81,777.19
2016,8,31,12,30,953.0,93.0,2.7,24.0,916.0,1069.1,776.0
2016,8,31,12,45,944.5,96.5,2.8,24.0,905.0,1057.11,769.61
2016,8,31,13,0,936.0,100.0,2.9,24.0,894.0,1041.25,760.84
2016,8,31,13,15,932.0,99.0,2.95,24.0,877.0,1021.21,748.95
2016,8,31,13,30,928.0,98.0,3.0,24.0,860.0,997.46,734.66
2016,8,31,13,45,924.0,96.0,3.05,24.0,835.5,969.02,717.29
2016,8,31,14,0,920.0,94.0,3.1,24.0,811.0,937.14,697.56
2016,8,31,14,15,912.0,92.5,3.15,24.0,780.0,899.01,673.49
2016,8,31,14,30,904.0,91.0,3.2,24.0,749.0,858.02,647.27
2016,8,31,14,45,895.0,88.0,3.25,24.0,711.5,812.0,617.26
2016,8,31,15,0,886.0,85.0,3.3,24.0,674.0,763.65,585.23
2016,8,31,15,15,872.0,83.0,3.3,23.5,631.0,710.77,550.32
2016,8,31,15,30,858.0,81.0,3.3,23.0,588.0,656.55,512.1
2016,8,31,15,45,841.0,77.5,3.35,23.0,541.0,597.86,467.89
2016,8,31,16,0,824.0,74.0,3.4,23.0,494.0,540.79,423.41
2016,8,31,16,15,799.0,71.0,3.35,22.5,443.5,477.55,373.27
2016,8,31,16,30,774.0,68.0,3.3,22.0,393.0,415.42,322.19
2016,8,31,16,45,740.5,63.5,3.3,22.0,341.0,350.01,266.4
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,287.46,211.54
2016,8,31,17,15,655.0,53.5,3.1,21.0,237.0,222.46,155.22
2016,8,31,17,30,603.0,48.0,2.9,20.0,185.0,163.34,104.38
2016,8,31,17,45,519.5,40.5,2.75,19.5,136.5,103.41,57.21
2016,8,31,18,0,436.0,33.0,2.6,19.0,88.0,55.14,25.4
2016,8,31,18,15,285.5,22.0,2.55,18.5,51.0,17.93,5.35
2016,8,31,18,30,135.0,11.0,2.5,18.0,14.0,10.01,0.0
2016,8,31,18,45,67.5,5.5,2.45,17.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,9.0,0.85,13.5,14.0,8.19,0.0
2016,9,1,6,0,211.0,18.0,0.9,14.0,28.0,14.85,0.0
2016,9,1,6,15,339.5,29.0,0.85,14.5,69.5,35.75,16.08
2016,9,1,6,30,468.0,40.0,0.8,15.0,111.0,83.2,44.49
2016,9,1,6,45,539.0,48.0,0.75,15.5,160.0,135.16,84.02
2016,9,1,7,0,610.0,56.0,0.7,16.0,209.0,195.99,134.79
2016,9,1,7,15,315.0,91.0,0.55,16.5,171.0,182.97,137.71
2016,9,1,7,30,20.0,126.0,0.4,17.0,133.0,119.77,94.09
2016,9,1,7,45,40.5,152.0,0.3,17.5,169.0,157.27,124.36
2016,9,1,8,0,61.0,178.0,0.2,18.0,205.0,194.71,153.57
2016,9,1,8,15,198.0,192.5,0.25,18.5,295.0,291.53,229.3
2016,9,1,8,30,335.0,207.0,0.3,19.0,385.0,405.42,315.48
2016,9,1,8,45,594.0,149.0,0.35,19.5,498.0,545.93,419.76
2016,9,1,9,0,853.0,91.0,0.4,20.0,611.0,693.3,524.62
2016,9,1,9,15,866.5,93.5,0.55,20.5,653.0,742.41,556.45
2016,9,1,9,30,880.0,96.0,0.7,21.0,695.0,793.96,590.25
2016,9,1,9,45,888.5,99.0,0.85,21.5,730.5,840.15,620.06
2016,9,1,10,0,897.0,102.0,1.0,22.0,766.0,883.87,648.02
2016,9,1,10,15,904.5,103.5,1.15,22.0,795.5,922.4,673.71
2016,9,1,10,30,912.0,105.0,1.3,22.0,825.0,957.96,697.49
2016,9,1,10,45,914.0,108.0,1.45,22.5,846.5,986.76,715.56
2016,9,1,11,0,916.0,111.0,1.6,23.0,868.0,1011.97,731.37
2016,9,1,11,15,919.0,111.5,1.7,23.0,882.5,1031.8,744.5
2016,9,1,11,30,922.0,112.0,1.8,23.0,897.0,1047.87,755.42
2016,9,1,11,45,920.5,114.5,1.95,23.0,903.0,1057.69,763.24
2016,9,1,12,0,919.0,117.0,2.1,23.0,909.0,1063.55,768.67
2016,9,1,12,15,918.5,117.0,2.1,23.0,908.0,1063.82,768.74
2016,9,1,12,30,918.0,117.0,2.1,23.0,907.0,1060.13,766.52
2016,9,1,12,45,920.0,114.0,2.15,23.0,898.5,1051.84,762.19
2016,9,1,13,0,922.0,111.0,2.2,23.0,890.0,1039.58,755.47
2016,9,1,13,15,918.0,110.0,2.25,23.0,873.0,1019.67,743.93
2016,9,1,13,30,914.0,109.0,2.3,23.0,856.0,996.09,730.1
2016,9,1,13,45,747.0,181.0,2.35,23.0,779.5,909.62,674.72
2016,9,1,14,0,580.0,253.0,2.4,23.0,703.0,805.51,603.99
2016,9,1,14,15,732.0,178.0,2.4,23.0,723.0,845.15,635.34
2016,9,1,14,30,884.0,103.0,2.4,23.0,743.0,853.97,642.11
2016,9,1,14,45,870.0,102.0,2.45,23.0,704.5,806.76,611.28
2016,9,1,15,0,856.0,101.0,2.5,23.0,666.0,762.86,582.79
2016,9,1,15,15,840.5,98.5,2.5,22.5,622.5,708.91,547.27
2016,9,1,15,30,825.0,96.0,2.5,22.0,579.0,653.83,508.24
2016,9,1,15,45,801.0,93.5,2.5,22.0,531.0,592.8,462.57
2016,9,1,16,0,777.0,91.0,2.5,22.0,483.0,532.14,415.79
2016,9,1,16,15,749.0,86.5,2.45,21.5,432.0,468.21,365.6
2016,9,1,16,30,721.0,82.0,2.4,21.0,381.0,405.68,314.7
2016,9,1,16,45,679.0,77.0,2.35,21.0,328.5,339.32,258.76
2016,9,1,17,0,637.0,72.0,2.3,21.0,276.0,276.96,204.8
2016,9,1,17,15,578.5,65.0,2.15,20.0,224.5,212.88,150.07
2016,9,1,17,30,520.0,58.0,2.0,19.0,173.0,155.63,101.57
2016,9,1,17,45,427.0,48.0,1.9,18.5,125.5,98.56,57.31
2016,9,1,18,0,334.0,38.0,1.8,18.0,78.0,53.47,27.3
2016,9,1,18,15,167.0,24.0,1.75,17.5,44.0,18.9,4.23
2016,9,1,18,30,0.0,10.0,1.7,17.0,10.0,9.1,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,7.73,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,13.43,0.0
2016,9,2,6,15,251.5,30.5,1.2,15.5,61.0,34.92,16.65
2016,9,2,6,30,370.0,44.0,1.3,16.0,99.0,78.19,44.04
2016,9,2,6,45,449.0,53.5,1.4,16.5,147.0,126.69,80.73
2016,9,2,7,0,528.0,63.0,1.5,17.0,195.0,185.2,129.14
2016,9,2,7,15,580.0,70.0,1.5,17.5,245.5,243.13,179.5
2016,9,2,7,30,632.0,77.0,1.5,18.0,296.0,306.9,234.35
2016,9,2,7,45,614.0,91.5,1.55,18.5,332.0,354.79,276.48
2016,9,2,8,0,596.0,106.0,1.6,19.0,368.0,399.56,314.29
2016,9,2,8,15,646.5,105.5,1.5,19.5,420.5,462.21,363.65
2016,9,2,8,30,697.0,105.0,1.4,20.0,473.0,528.79,414.03
2016,9,2,8,45,754.0,102.0,1.35,21.0,532.0,599.41,464.94
2016,9,2,9,0,811.0,99.0,1.3,22.0,591.0,674.38,516.77
2016,9,2,9,15,825.0,101.5,1.15,22.0,632.0,726.61,550.62
2016,9,2,9,30,839.0,104.0,1.0,22.0,673.0,777.47,581.59
2016,9,2,9,45,863.0,100.0,0.9,22.5,711.5,821.58,606.59
2016,9,2,10,0,887.0,96.0,0.8,23.0,750.0,870.1,633.71
2016,9,2,10,15,894.5,97.0,0.7,23.0,779.0,907.72,654.22
2016,9,2,10,30,902.0,98.0,0.6,23.0,808.0,942.39,672.54
2016,9,2,10,45,906.0,100.0,0.5,23.5,830.0,971.71,685.86
2016,9,2,11,0,910.0,102.0,0.4,24.0,852.0,997.56,696.85
2016,9,2,11,15,913.5,102.5,0.4,24.0,866.5,1017.7,707.99
2016,9,2,11,30,917.0,103.0,0.4,24.0,881.0,1034.13,717.05
2016,9,2,11,45,920.0,102.5,0.45,24.5,888.0,1045.16,722.87
2016,9,2,12,0,923.0,102.0,0.5,25.0,895.0,1052.29,726.58
2016,9,2,12,15,923.0,102.0,0.6,25.0,894.0,1052.98,729.28
2016,9,2,12,30,923.0,102.0,0.7,25.0,893.0,1049.7,729.8
2016,9,2,12,45,910.5,108.0,0.85,25.0,881.5,1036.39,725.47
2016,9,2,13,0,898.0,114.0,1.0,25.0,870.0,1019.4,718.82
2016,9,2,13,15,894.0,113.0,1.1,25.0,853.0,999.77,709.39
2016,9,2,13,30,890.0,112.0,1.2,25.0,836.0,976.58,697.62
2016,9,2,13,45,886.5,109.5,1.35,25.0,812.5,948.81,683.56
2016,9,2,14,0,883.0,107.0,1.5,25.0,789.0,917.69,666.97
2016,9,2,14,15,875.0,105.0,1.55,24.5,758.0,880.0,645.74
2016,9,2,14,30,867.0,103.0,1.6,24.0,727.0,839.59,622.36
2016,9,2,14,45,856.5,100.5,1.7,24.0,690.0,794.15,594.46
2016,9,2,15,0,846.0,98.0,1.8,24.0,653.0,751.71,568.06
2016,9,2,15,15,830.5,95.5,1.85,23.5,610.5,698.16,533.78
2016,9,2,15,30,815.0,93.0,1.9,23.0,568.0,643.53,495.94
2016,9,2,15,45,794.0,90.0,2.0,23.0,520.5,584.26,452.64
2016,9,2,16,0,773.0,87.0,2.1,23.0,473.0,525.11,407.81
2016,9,2,16,15,751.0,76.5,2.1,22.5,419.5,458.13,355.9
2016,9,2,16,30,729.0,66.0,2.1,22.0,366.0,392.12,302.67
2016,9,2,16,45,665.0,70.0,2.15,21.5,315.0,326.19,248.0
2016,9,2,17,0,601.0,74.0,2.2,21.0,264.0,266.96,197.56
2016,9,2,17,15,544.5,66.0,2.1,20.5,214.0,204.67,144.15
2016,9,2,17,30,488.0,58.0,2.0,20.0,164.0,149.03,96.99
2016,9,2,17,45,398.0,47.5,1.95,19.5,118.5,94.02,54.56
2016,9,2,18,0,308.0,37.0,1.9,19.0,73.0,50.66,25.66
2016,9,2,18,15,154.0,18.5,1.85,18.5,36.5,14.87,0.08
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,17.66,0.0
2016,9,3,6,15,171.0,34.0,1.4,13.5,59.0,34.65,17.78
2016,9,3,6,30,342.0,47.0,1.4,14.0,97.0,78.89,46.0
2016,9,3,6,45,418.5,58.5,1.45,14.5,144.5,127.19,83.08
2016,9,3,7,0,495.0,70.0,1.5,15.0,192.0,185.26,131.44
2016,9,3,7,15,548.0,78.5,1.45,15.5,243.0,243.07,181.74
2016,9,3,7,30,601.0,87.0,1.4,16.0,294.0,306.92,236.64
2016,9,3,7,45,638.0,93.5,1.35,16.5,345.0,367.83,288.19
2016,9,3,8,0,675.0,100.0,1.3,17.0,396.0,432.03,340.54
2016,9,3,8,15,702.5,105.5,1.1,17.5,445.0,493.1,387.76
2016,9,3,8,30,730.0,111.0,0.9,18.0,494.0,555.64,433.56
2016,9,3,8,45,750.5,115.0,0.75,18.5,539.5,613.23,473.74
2016,9,3,9,0,771.0,119.0,0.6,19.0,585.0,669.0,510.63
2016,9,3,9,15,786.5,122.5,0.55,19.5,626.5,721.73,544.96
2016,9,3,9,30,802.0,126.0,0.5,20.0,668.0,773.32,575.98
2016,9,3,9,45,842.5,114.5,0.45,20.5,710.0,828.01,608.08
2016,9,3,10,0,883.0,103.0,0.4,21.0,752.0,875.34,634.5
2016,9,3,10,15,890.5,104.5,0.6,21.0,781.0,913.34,660.9
2016,9,3,10,30,898.0,106.0,0.8,21.0,810.0,948.4,685.6
2016,9,3,10,45,902.5,107.5,1.0,21.5,831.5,977.49,705.16
2016,9,3,11,0,907.0,109.0,1.2,22.0,853.0,1003.15,722.49
2016,9,3,11,15,910.0,110.0,1.35,22.0,868.0,1023.23,736.8
2016,9,3,11,30,913.0,111.0,1.5,22.0,883.0,1039.57,748.88
2016,9,3,11,45,914.0,111.5,1.7,22.0,889.5,1049.56,757.8
2016,9,3,12,0,915.0,112.0,1.9,22.0,896.0,1055.63,764.28
2016,9,3,12,15,915.0,112.0,2.05,22.0,895.0,1056.23,766.61
2016,9,3,12,30,915.0,112.0,2.2,22.0,894.0,1052.88,766.51
2016,9,3,12,45,903.0,118.0,2.35,22.0,882.5,1039.96,760.3
2016,9,3,13,0,891.0,124.0,2.5,22.0,871.0,1023.37,751.74
2016,9,3,13,15,887.5,123.0,2.55,22.0,854.5,1004.24,740.48
2016,9,3,13,30,884.0,122.0,2.6,22.0,838.0,981.55,726.91
2016,9,3,13,45,881.0,119.0,2.65,22.0,814.5,953.77,709.96
2016,9,3,14,0,878.0,116.0,2.7,22.0,791.0,922.64,690.72
2016,9,3,14,15,870.0,114.5,2.7,21.5,760.0,885.52,668.21
2016,9,3,14,30,862.0,113.0,2.7,21.0,729.0,852.62,648.38
2016,9,3,14,45,852.0,110.0,2.75,21.0,692.0,806.38,618.11
2016,9,3,15,0,842.0,107.0,2.8,21.0,655.0,758.03,586.0
2016,9,3,15,15,826.5,104.0,2.8,21.0,612.5,703.96,548.47
2016,9,3,15,30,811.0,101.0,2.8,21.0,570.0,648.81,507.92
2016,9,3,15,45,787.5,98.0,2.85,21.0,522.0,588.07,462.18
2016,9,3,16,0,764.0,95.0,2.9,21.0,474.0,527.7,415.27
2016,9,3,16,15,735.0,90.5,2.9,20.5,423.5,464.11,364.94
2016,9,3,16,30,706.0,86.0,2.9,20.0,373.0,401.79,313.78
2016,9,3,16,45,660.5,81.0,2.95,19.5,320.0,334.93,257.58
2016,9,3,17,0,615.0,76.0,3.0,19.0,267.0,272.52,203.59
2016,9,3,17,15,553.0,68.0,2.85,18.5,215.5,207.97,147.78
2016,9,3,17,30,491.0,60.0,2.7,18.0,164.0,150.77,99.03
2016,9,3,17,45,388.5,49.0,2.55,17.5,117.0,93.74,55.12
2016,9,3,18,0,286.0,38.0,2.4,17.0,70.0,48.53,24.73
2016,9,3,18,15,143.0,19.0,2.35,16.5,35.0,14.97,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,8.64,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,17.28,0.0
2016,9,4,6,15,155.5,34.5,1.55,12.5,56.5,34.93,17.97
2016,9,4,6,30,311.0,50.0,1.6,13.0,94.0,77.51,46.19
2016,9,4,6,45,405.0,60.5,1.65,13.5,143.0,125.62,82.68
2016,9,4,7,0,499.0,71.0,1.7,14.0,192.0,187.98,134.17
2016,9,4,7,15,555.0,79.0,1.7,14.5,244.0,246.56,185.38
2016,9,4,7,30,611.0,87.0,1.7,15.0,296.0,311.52,241.61
2016,9,4,7,45,659.5,91.0,1.75,15.5,349.5,375.39,296.08
2016,9,4,8,0,708.0,95.0,1.8,16.0,403.0,443.79,352.58
2016,9,4,8,15,735.5,100.0,1.75,16.5,453.0,506.19,402.32
2016,9,4,8,30,763.0,105.0,1.7,17.0,503.0,569.97,451.16
2016,9,4,8,45,789.5,106.5,1.65,17.5,551.0,629.23,494.89
2016,9,4,9,0,816.0,108.0,1.6,18.0,599.0,689.89,538.01
2016,9,4,9,15,831.0,111.0,1.45,18.5,640.5,743.73,573.09
2016,9,4,9,30,846.0,114.0,1.3,19.0,682.0,796.23,604.83
2016,9,4,9,45,866.0,112.0,1.2,19.5,720.0,845.82,634.07
2016,9,4,10,0,886.0,110.0,1.1,20.0,758.0,886.5,656.57
2016,9,4,10,15,893.5,111.5,1.0,20.0,787.5,924.57,678.11
2016,9,4,10,30,901.0,113.0,0.9,20.0,817.0,959.69,697.3
2016,9,4,10,45,907.0,114.0,0.8,20.5,839.5,989.7,711.52
2016,9,4,11,0,913.0,115.0,0.7,21.0,862.0,1016.32,723.33
2016,9,4,11,15,916.0,115.5,0.7,21.0,876.0,1035.9,734.36
2016,9,4,11,30,919.0,116.0,0.7,21.0,890.0,1051.73,743.26
2016,9,4,11,45,921.0,116.5,0.7,21.5,897.0,1062.69,747.94
2016,9,4,12,0,923.0,117.0,0.7,22.0,904.0,1069.73,750.43
2016,9,4,12,15,922.5,117.0,0.75,22.0,902.0,1069.74,751.5
2016,9,4,12,30,922.0,117.0,0.8,22.0,900.0,1065.76,750.4
2016,9,4,12,45,921.0,115.5,0.9,22.0,891.0,1055.73,746.9
2016,9,4,13,0,920.0,114.0,1.0,22.0,882.0,1041.79,741.04
2016,9,4,13,15,916.0,113.0,1.0,22.0,864.5,1021.6,729.31
2016,9,4,13,30,912.0,112.0,1.0,22.0,847.0,997.76,715.43
2016,9,4,13,45,905.5,111.0,1.05,22.0,822.0,968.05,698.84
2016,9,4,14,0,899.0,110.0,1.1,22.0,797.0,935.08,680.06
2016,9,4,14,15,890.0,108.0,1.1,22.0,765.0,895.8,656.21
2016,9,4,14,30,881.0,106.0,1.1,22.0,733.0,853.82,630.42
2016,9,4,14,45,868.5,104.0,1.15,22.0,694.5,806.57,601.49
2016,9,4,15,0,856.0,102.0,1.2,22.0,656.0,762.66,574.31
2016,9,4,15,15,839.5,99.0,1.2,21.5,612.0,707.2,538.73
2016,9,4,15,30,823.0,96.0,1.2,21.0,568.0,650.74,499.84
2016,9,4,15,45,799.5,93.0,1.2,21.0,519.5,589.38,455.07
2016,9,4,16,0,776.0,90.0,1.2,21.0,471.0,528.38,409.05
2016,9,4,16,15,746.5,85.5,1.2,20.5,420.0,463.63,359.27
2016,9,4,16,30,717.0,81.0,1.2,20.0,369.0,400.61,308.8
2016,9,4,16,45,671.0,76.5,1.3,19.5,316.0,333.5,253.69
2016,9,4,17,0,625.0,72.0,1.4,19.0,263.0,270.88,200.42
2016,9,4,17,15,562.0,64.0,1.4,18.5,211.5,205.56,144.62
2016,9,4,17,30,499.0,56.0,1.4,18.0,160.0,147.74,95.76
2016,9,4,17,45,397.0,45.5,1.45,17.5,113.0,90.88,52.29
2016,9,4,18,0,295.0,35.0,1.5,17.0,66.0,47.26,23.31
2016,9,4,18,15,147.5,17.5,1.5,16.5,33.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,7.5,1.15,12.5,10.0,0.0,0.0
2016,9,5,6,0,135.0,15.0,1.2,13.0,20.0,13.64,0.0
2016,9,5,6,15,263.0,28.0,1.3,13.5,58.0,34.51,14.94
2016,9,5,6,30,391.0,41.0,1.4,14.0,96.0,79.48,44.2
2016,9,5,6,45,471.5,50.5,1.55,15.0,144.5,129.91,82.85
2016,9,5,7,0,552.0,60.0,1.7,16.0,193.0,190.54,133.37
2016,9,5,7,15,604.5,67.0,1.7,16.5,245.0,250.36,185.85
2016,9,5,7,30,657.0,74.0,1.7,17.0,297.0,316.04,242.77
2016,9,5,7,45,693.5,79.0,1.75,18.0,348.5,378.49,295.66
2016,9,5,8,0,730.0,84.0,1.8,19.0,400.0,444.06,349.06
2016,9,5,8,15,756.5,88.5,1.7,19.5,450.0,506.19,398.01
2016,9,5,8,30,783.0,93.0,1.6,20.0,500.0,569.63,445.84
2016,9,5,8,45,802.5,96.5,1.5,20.5,546.0,628.37,488.2
2016,9,5,9,0,822.0,100.0,1.4,21.0,592.0,686.84,528.6
2016,9,5,9,15,836.5,102.5,1.3,21.5,633.5,739.96,562.66
2016,9,5,9,30,851.0,105.0,1.2,22.0,675.0,791.68,593.86
2016,9,5,9,45,868.5,104.0,1.2,22.5,712.0,833.88,619.1
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,880.21,646.72
2016,9,5,10,15,894.0,104.5,1.2,23.0,778.5,918.67,670.03
2016,9,5,10,30,902.0,106.0,1.2,23.0,808.0,954.2,691.35
2016,9,5,10,45,906.0,108.5,1.25,23.5,830.0,983.89,708.35
2016,9,5,11,0,910.0,111.0,1.3,24.0,852.0,1010.09,723.16
2016,9,5,11,15,913.5,111.5,1.35,24.0,866.5,1030.04,735.55
2016,9,5,11,30,917.0,112.0,1.4,24.0,881.0,1046.25,745.78
2016,9,5,11,45,916.0,113.5,1.45,24.0,887.0,1055.16,751.65
2016,9,5,12,0,915.0,115.0,1.5,24.0,893.0,1060.13,755.3
2016,9,5,12,15,915.0,115.0,1.55,24.0,891.5,1060.54,756.3
2016,9,5,12,30,915.0,115.0,1.6,24.0,890.0,1057.01,755.04
2016,9,5,12,45,902.5,120.5,1.7,24.0,878.0,1042.87,748.06
2016,9,5,13,0,890.0,126.0,1.8,24.0,866.0,1025.07,738.86
2016,9,5,13,15,885.5,125.0,1.85,24.0,848.5,1004.79,727.4
2016,9,5,13,30,881.0,124.0,1.9,24.0,831.0,980.98,713.7
2016,9,5,13,45,874.5,122.5,2.0,24.0,806.0,951.4,696.8
2016,9,5,14,0,868.0,121.0,2.1,24.0,781.0,918.67,677.66
2016,9,5,14,15,858.5,119.0,2.1,24.0,749.0,887.7,658.51
2016,9,5,14,30,849.0,117.0,2.1,24.0,717.0,845.6,631.74
2016,9,5,14,45,838.0,113.5,2.15,24.0,679.5,798.33,601.65
2016,9,5,15,0,827.0,110.0,2.2,24.0,642.0,749.09,569.72
2016,9,5,15,15,810.0,107.0,2.15,23.5,598.5,694.46,533.07
2016,9,5,15,30,793.0,104.0,2.1,23.0,555.0,638.95,493.73
2016,9,5,15,45,773.0,99.0,2.1,23.0,507.5,579.01,449.26
2016,9,5,16,0,753.0,94.0,2.1,23.0,460.0,519.17,403.43
2016,9,5,16,15,722.5,89.0,2.05,22.5,409.5,454.95,353.28
2016,9,5,16,30,692.0,84.0,2.0,22.0,359.0,392.16,302.45
2016,9,5,16,45,649.0,78.0,1.95,21.5,307.0,326.08,247.51
2016,9,5,17,0,606.0,72.0,1.9,21.0,255.0,264.23,194.57
2016,9,5,17,15,543.0,64.0,1.8,20.0,204.0,200.16,140.18
2016,9,5,17,30,480.0,56.0,1.7,19.0,153.0,143.61,92.75
2016,9,5,17,45,380.0,44.5,1.6,18.5,107.0,87.42,49.9
2016,9,5,18,0,280.0,33.0,1.5,18.0,61.0,44.22,20.99
2016,9,5,18,15,140.0,16.5,1.45,17.5,30.5,13.47,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,62.5,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,125.0,13.0,1.1,15.0,18.0,11.82,0.0
2016,9,6,6,15,252.5,26.5,1.2,15.5,55.0,33.21,13.51
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,78.11,43.03
2016,9,6,6,45,459.0,50.0,1.4,17.0,140.0,128.17,81.26
2016,9,6,7,0,538.0,60.0,1.5,18.0,188.0,188.25,130.97
2016,9,6,7,15,591.0,67.0,1.55,18.5,239.0,247.41,182.43
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,312.51,238.4
2016,9,6,7,45,680.5,79.5,1.65,19.5,341.5,374.75,291.18
2016,9,6,8,0,717.0,85.0,1.7,20.0,393.0,440.13,344.69
2016,9,6,8,15,743.5,89.5,1.65,20.5,442.5,501.48,392.96
2016,9,6,8,30,770.0,94.0,1.6,21.0,492.0,564.25,440.35
2016,9,6,8,45,790.0,97.5,1.55,22.0,537.5,622.65,481.77
2016,9,6,9,0,810.0,101.0,1.5,23.0,583.0,680.86,521.29
2016,9,6,9,15,825.0,103.5,1.35,23.5,624.5,733.79,554.77
2016,9,6,9,30,840.0,106.0,1.2,24.0,666.0,785.4,585.26
2016,9,6,9,45,853.0,107.5,1.05,24.5,702.0,832.65,611.7
2016,9,6,10,0,866.0,109.0,0.9,25.0,738.0,870.53,631.07
2016,9,6,10,15,874.0,110.5,0.8,25.0,767.0,908.29,651.86
2016,9,6,10,30,882.0,112.0,0.7,25.0,796.0,943.19,670.36
2016,9,6,10,45,889.0,112.5,0.65,25.5,818.5,973.02,685.08
2016,9,6,11,0,896.0,113.0,0.6,26.0,841.0,999.56,697.66
2016,9,6,11,15,900.0,114.0,0.75,26.0,855.5,1020.23,712.51
2016,9,6,11,30,904.0,115.0,0.9,26.0,870.0,1037.22,725.27
2016,9,6,11,45,907.0,114.5,1.1,26.5,877.0,1047.83,733.79
2016,9,6,12,0,910.0,114.0,1.3,27.0,884.0,1054.58,739.89
2016,9,6,12,15,909.5,114.0,1.45,27.0,882.5,1054.39,742.28
2016,9,6,12,30,909.0,114.0,1.6,27.0,881.0,1050.29,742.3
2016,9,6,12,45,905.0,115.0,1.75,27.0,871.0,1039.83,738.39
2016,9,6,13,0,901.0,116.0,1.9,27.0,861.0,1025.59,732.08
2016,9,6,13,15,897.0,115.0,1.95,27.0,843.5,1005.52,720.79
2016,9,6,13,30,893.0,114.0,2.0,27.0,826.0,981.86,707.27
2016,9,6,13,45,889.0,111.5,2.05,27.0,802.0,953.14,690.48
2016,9,6,14,0,885.0,109.0,2.1,27.0,778.0,921.09,671.47
2016,9,6,14,15,876.0,107.0,2.05,26.5,746.0,882.07,648.06
2016,9,6,14,30,867.0,105.0,2.0,26.0,714.0,840.4,622.69
2016,9,6,14,45,857.5,101.5,2.0,26.0,677.0,794.32,593.27
2016,9,6,15,0,848.0,98.0,2.0,26.0,640.0,751.28,565.59
2016,9,6,15,15,832.0,95.0,1.95,25.5,596.5,696.42,529.65
2016,9,6,15,30,816.0,92.0,1.9,25.0,553.0,640.54,490.47
2016,9,6,15,45,797.0,88.0,1.85,25.0,505.5,581.1,446.54
2016,9,6,16,0,778.0,84.0,1.8,25.0,458.0,521.61,401.19
2016,9,6,16,15,748.0,79.5,1.75,24.5,407.5,456.49,350.85
2016,9,6,16,30,718.0,75.0,1.7,24.0,357.0,393.24,300.05
2016,9,6,16,45,677.5,69.5,1.65,24.0,305.0,327.05,244.88
2016,9,6,17,0,637.0,64.0,1.6,24.0,253.0,264.89,191.6
2016,9,6,17,15,574.0,57.0,1.45,23.0,202.0,200.04,137.0
2016,9,6,17,30,511.0,50.0,1.3,22.0,151.0,142.66,89.33
2016,9,6,17,45,409.0,40.0,1.15,21.0,105.0,85.86,46.81
2016,9,6,18,0,307.0,30.0,1.0,20.0,59.0,42.26,18.25
2016,9,6,18,15,153.5,15.0,1.0,19.5,29.5,13.64,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,16.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,17.0,16.0,10.91,0.0
2016,9,7,6,15,240.0,26.0,2.0,17.5,53.0,32.7,12.64
2016,9,7,6,30,366.0,40.0,2.2,18.0,90.0,77.36,42.49
2016,9,7,6,45,449.0,50.0,2.45,19.0,137.5,127.3,80.41
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,187.78,130.22
2016,9,7,7,15,585.5,67.5,2.7,20.5,236.5,247.3,181.94
2016,9,7,7,30,639.0,75.0,2.7,21.0,288.0,312.83,238.3
2016,9,7,7,45,677.5,80.0,2.75,21.5,339.5,375.17,291.3
2016,9,7,8,0,716.0,85.0,2.8,22.0,391.0,440.86,345.33
2016,9,7,8,15,742.5,89.5,2.65,22.5,440.0,502.13,393.78
2016,9,7,8,30,769.0,94.0,2.5,23.0,489.0,564.87,441.37
2016,9,7,8,45,790.0,97.0,2.45,24.0,535.0,623.34,483.41
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,681.71,523.7
2016,9,7,9,15,826.0,103.0,2.25,25.5,622.5,735.2,558.52
2016,9,7,9,30,841.0,106.0,2.1,26.0,664.0,787.38,590.59
2016,9,7,9,45,850.0,109.0,1.95,26.5,699.0,833.0,617.28
2016,9,7,10,0,859.0,112.0,1.8,27.0,734.0,868.77,636.72
2016,9,7,10,15,867.5,114.0,1.65,27.5,763.0,907.24,657.43
2016,9,7,10,30,876.0,116.0,1.5,28.0,792.0,942.9,675.65
2016,9,7,10,45,882.5,116.5,1.35,28.5,814.0,972.05,689.23
2016,9,7,11,0,889.0,117.0,1.2,29.0,836.0,997.91,700.36
2016,9,7,11,15,893.0,118.0,1.1,29.0,850.5,1018.38,710.18
2016,9,7,11,30,897.0,119.0,1.0,29.0,865.0,1035.21,717.73
2016,9,7,11,45,899.0,118.5,0.9,29.0,871.5,1044.67,720.83
2016,9,7,12,0,901.0,118.0,0.8,29.0,878.0,1050.28,721.72
2016,9,7,12,15,901.0,118.5,0.85,29.0,876.5,1051.05,723.18
2016,9,7,12,30,901.0,119.0,0.9,29.0,875.0,1047.92,722.51
2016,9,7,12,45,875.5,131.5,0.95,29.0,859.5,1028.03,711.98
2016,9,7,13,0,850.0,144.0,1.0,29.0,844.0,1016.34,706.6
2016,9,7,13,15,845.5,142.5,1.1,29.0,826.5,995.52,696.52
2016,9,7,13,30,841.0,141.0,1.2,29.0,809.0,971.25,684.27
2016,9,7,13,45,833.5,139.5,1.3,29.0,784.0,940.88,668.03
2016,9,7,14,0,826.0,138.0,1.4,29.0,759.0,907.51,649.66
2016,9,7,14,15,815.0,135.5,1.5,28.5,727.0,867.25,627.77
2016,9,7,14,30,804.0,133.0,1.6,28.0,695.0,824.63,603.81
2016,9,7,14,45,790.0,130.0,1.75,28.0,657.0,777.02,575.18
2016,9,7,15,0,776.0,127.0,1.9,28.0,619.0,727.82,544.67
2016,9,7,15,15,757.0,123.0,1.95,27.5,575.5,675.11,509.66
2016,9,7,15,30,738.0,119.0,2.0,27.0,532.0,619.24,471.23
2016,9,7,15,45,713.0,114.0,2.1,27.0,484.5,558.56,427.29
2016,9,7,16,0,688.0,109.0,2.2,27.0,437.0,498.68,382.38
2016,9,7,16,15,653.5,103.0,2.15,26.5,387.0,434.31,332.84
2016,9,7,16,30,619.0,97.0,2.1,26.0,337.0,372.54,283.62
2016,9,7,16,45,573.0,89.5,2.1,25.5,286.0,308.05,231.01
2016,9,7,17,0,527.0,82.0,2.1,25.0,235.0,248.32,180.94
2016,9,7,17,15,458.0,71.5,1.9,24.0,185.5,185.36,128.84
2016,9,7,17,30,389.0,61.0,1.7,23.0,136.0,128.96,82.97
2016,9,7,17,45,289.5,46.5,1.5,22.0,93.0,76.59,44.04
2016,9,7,18,0,190.0,32.0,1.3,21.0,50.0,37.15,16.66
2016,9,7,18,15,95.0,16.0,1.25,20.5,25.0,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,10.01,0.0
2016,9,8,6,15,177.0,27.5,1.45,15.5,48.0,31.05,12.23
2016,9,8,6,30,293.0,44.0,1.6,16.0,83.0,72.7,41.89
2016,9,8,6,45,379.0,56.0,1.75,16.5,129.5,120.05,78.13
2016,9,8,7,0,465.0,68.0,1.9,17.0,176.0,180.72,128.21
2016,9,8,7,15,232.5,81.5,1.9,17.5,135.5,149.86,113.65
2016,9,8,7,30,0.0,95.0,1.9,18.0,95.0,84.83,65.74
2016,9,8,7,45,0.0,115.0,1.9,18.5,115.0,103.16,80.78
2016,9,8,8,0,0.0,135.0,1.9,19.0,135.0,121.64,95.53
2016,9,8,8,15,8.0,158.5,1.85,19.5,162.5,147.86,116.38
2016,9,8,8,30,16.0,182.0,1.8,20.0,190.0,175.14,137.78
2016,9,8,8,45,38.0,215.5,1.8,20.5,237.0,230.16,181.03
2016,9,8,9,0,60.0,249.0,1.8,21.0,284.0,281.47,220.45
2016,9,8,9,15,59.5,267.5,1.8,21.0,305.0,302.96,236.29
2016,9,8,9,30,59.0,286.0,1.8,21.0,326.0,324.38,252.03
2016,9,8,9,45,441.5,207.0,1.8,21.5,523.5,598.47,463.75
2016,9,8,10,0,824.0,128.0,1.8,22.0,721.0,864.62,649.09
2016,9,8,10,15,833.0,130.0,1.85,22.0,750.0,903.1,671.41
2016,9,8,10,30,842.0,132.0,1.9,22.0,779.0,938.87,694.24
2016,9,8,10,45,848.5,133.0,1.95,22.5,801.0,968.25,711.47
2016,9,8,11,0,855.0,134.0,2.0,23.0,823.0,994.39,726.61
2016,9,8,11,15,859.0,135.0,2.05,23.0,837.0,1014.67,739.42
2016,9,8,11,30,863.0,136.0,2.1,23.0,851.0,1031.33,750.07
2016,9,8,11,45,866.0,135.5,2.2,23.5,857.5,1029.92,748.45
2016,9,8,12,0,869.0,135.0,2.3,24.0,864.0,1036.33,752.14
2016,9,8,12,15,868.5,135.0,2.35,24.0,862.5,1035.96,752.4
2016,9,8,12,30,868.0,135.0,2.4,24.0,861.0,1031.83,750.45
2016,9,8,12,45,857.0,139.0,2.5,24.0,849.0,1029.32,750.23
2016,9,8,13,0,846.0,143.0,2.6,24.0,837.0,1011.5,740.17
2016,9,8,13,15,841.0,141.5,2.65,24.0,819.0,990.17,727.48
2016,9,8,13,30,836.0,140.0,2.7,24.0,801.0,965.43,712.56
2016,9,8,13,45,831.5,137.0,2.75,24.0,777.0,936.27,694.7
2016,9,8,14,0,827.0,134.0,2.8,24.0,753.0,903.97,674.67
2016,9,8,14,15,816.5,131.5,2.85,23.5,721.0,864.03,650.57
2016,9,8,14,30,806.0,129.0,2.9,23.0,689.0,821.72,624.5
2016,9,8,14,45,795.5,124.5,2.95,23.0,651.5,775.17,593.84
2016,9,8,15,0,785.0,120.0,3.0,23.0,614.0,726.75,561.42
2016,9,8,15,15,766.5,116.0,3.0,22.5,570.5,671.64,523.05
2016,9,8,15,30,748.0,112.0,3.0,22.0,527.0,617.65,484.03
2016,9,8,15,45,727.0,106.5,3.0,22.0,480.5,558.35,438.97
2016,9,8,16,0,706.0,101.0,3.0,22.0,434.0,499.41,392.85
2016,9,8,16,15,673.0,95.0,2.95,21.5,384.0,434.84,341.53
2016,9,8,16,30,640.0,89.0,2.9,21.0,334.0,372.69,290.4
2016,9,8,16,45,597.5,81.5,2.9,21.0,283.5,308.36,235.72
2016,9,8,17,0,555.0,74.0,2.9,21.0,233.0,248.33,183.47
2016,9,8,17,15,488.0,64.5,2.75,20.0,183.5,185.21,129.85
2016,9,8,17,30,421.0,55.0,2.6,19.0,134.0,130.24,83.99
2016,9,8,17,45,321.5,42.0,2.5,18.5,91.0,77.0,43.61
2016,9,8,18,0,222.0,29.0,2.4,18.0,48.0,35.42,14.1
2016,9,8,18,15,111.0,14.5,2.35,17.5,24.0,13.19,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
