Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,32.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,64.0,11.0,0.8,14.0,13.0,10.01,0.0
2016,9,9,6,15,188.5,26.5,0.9,14.5,47.5,30.95,11.24
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,75.02,42.98
2016,9,9,6,45,401.0,53.0,1.1,15.5,129.5,123.58,80.29
2016,9,9,7,0,489.0,64.0,1.2,16.0,177.0,183.4,129.78
2016,9,9,7,15,244.5,73.5,1.15,16.5,130.0,150.53,114.12
2016,9,9,7,30,0.0,83.0,1.1,17.0,83.0,73.84,56.76
2016,9,9,7,45,0.0,95.0,1.1,17.5,95.0,84.7,65.73
2016,9,9,8,0,0.0,107.0,1.1,18.0,107.0,95.6,74.41
2016,9,9,8,15,4.5,139.5,1.0,18.5,142.0,128.15,100.65
2016,9,9,8,30,9.0,172.0,0.9,19.0,177.0,161.59,127.01
2016,9,9,8,45,17.5,197.0,0.85,20.0,207.0,191.22,149.63
2016,9,9,9,0,26.0,222.0,0.8,21.0,237.0,221.87,172.55
2016,9,9,9,15,80.5,262.5,0.7,21.5,314.5,313.84,242.9
2016,9,9,9,30,135.0,303.0,0.6,22.0,392.0,414.21,316.1
2016,9,9,9,45,176.5,319.5,0.5,22.5,442.0,472.18,355.99
2016,9,9,10,0,218.0,336.0,0.4,23.0,492.0,532.81,396.78
2016,9,9,10,15,218.0,350.0,0.3,23.5,511.5,555.8,409.55
2016,9,9,10,30,218.0,364.0,0.2,24.0,531.0,577.99,421.92
2016,9,9,10,45,219.0,374.5,0.15,24.5,546.5,596.52,432.27
2016,9,9,11,0,220.0,385.0,0.1,25.0,562.0,614.17,442.02
2016,9,9,11,15,220.5,391.5,0.25,25.0,571.5,626.08,450.9
2016,9,9,11,30,221.0,398.0,0.4,25.0,581.0,636.95,459.49
2016,9,9,11,45,376.0,348.0,0.55,25.0,661.5,758.98,545.59
2016,9,9,12,0,531.0,298.0,0.7,25.0,742.0,881.49,628.25
2016,9,9,12,15,531.0,297.5,0.85,25.0,740.5,881.0,628.86
2016,9,9,12,30,531.0,297.0,1.0,25.0,739.0,877.87,629.41
2016,9,9,12,45,519.0,299.0,1.2,25.0,727.0,862.7,622.58
2016,9,9,13,0,507.0,301.0,1.4,25.0,715.0,845.22,613.98
2016,9,9,13,15,508.5,292.0,1.5,25.0,699.5,827.31,604.17
2016,9,9,13,30,510.0,283.0,1.6,25.0,684.0,806.98,592.62
2016,9,9,13,45,509.5,273.5,1.75,25.0,663.0,781.94,578.17
2016,9,9,14,0,509.0,264.0,1.9,25.0,642.0,754.75,561.94
2016,9,9,14,15,504.0,253.5,1.95,24.5,614.5,720.6,540.86
2016,9,9,14,30,499.0,243.0,2.0,24.0,587.0,684.85,518.27
2016,9,9,14,45,647.0,180.0,2.15,24.0,600.5,719.4,547.38
2016,9,9,15,0,795.0,117.0,2.3,24.0,614.0,730.46,558.69
2016,9,9,15,15,776.5,113.5,2.35,23.5,570.5,675.37,520.9
2016,9,9,15,30,758.0,110.0,2.4,23.0,527.0,621.32,482.65
2016,9,9,15,45,735.0,105.0,2.5,22.5,479.5,560.8,438.47
2016,9,9,16,0,712.0,100.0,2.6,22.0,432.0,500.85,392.98
2016,9,9,16,15,678.0,94.5,2.6,21.5,381.5,435.96,341.69
2016,9,9,16,30,644.0,89.0,2.6,21.0,331.0,373.59,290.57
2016,9,9,16,45,597.5,81.5,2.65,20.5,280.0,307.56,235.19
2016,9,9,17,0,551.0,74.0,2.7,20.0,229.0,246.34,182.41
2016,9,9,17,15,480.5,64.5,2.6,19.0,179.0,182.71,128.34
2016,9,9,17,30,410.0,55.0,2.5,18.0,129.0,127.7,82.52
2016,9,9,17,45,302.5,41.5,2.4,17.5,86.5,72.59,40.86
2016,9,9,18,0,195.0,28.0,2.3,17.0,44.0,32.88,11.85
2016,9,9,18,15,97.5,14.0,2.3,16.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,9.1,0.0
2016,9,10,6,15,163.0,26.0,1.55,13.5,44.5,29.79,10.13
2016,9,10,6,30,281.0,42.0,1.6,14.0,78.0,70.82,40.89
2016,9,10,6,45,366.0,54.5,1.7,14.5,123.5,117.88,77.44
2016,9,10,7,0,451.0,67.0,1.8,15.0,169.0,178.16,127.63
2016,9,10,7,15,509.0,75.5,1.75,15.5,219.0,235.27,177.42
2016,9,10,7,30,567.0,84.0,1.7,16.0,269.0,299.07,232.42
2016,9,10,7,45,283.5,96.0,1.65,16.5,188.5,224.2,178.57
2016,9,10,8,0,0.0,108.0,1.6,17.0,108.0,96.58,75.35
2016,9,10,8,15,1.0,132.5,1.55,17.5,133.0,119.77,94.28
2016,9,10,8,30,2.0,157.0,1.5,18.0,158.0,143.3,112.9
2016,9,10,8,45,5.0,173.5,1.45,18.5,176.5,160.78,126.41
2016,9,10,9,0,8.0,190.0,1.4,19.0,195.0,178.65,140.07
2016,9,10,9,15,19.5,223.0,1.4,19.5,236.0,219.14,171.61
2016,9,10,9,30,31.0,256.0,1.4,20.0,277.0,272.17,212.15
2016,9,10,9,45,57.0,290.5,1.4,20.5,330.5,330.84,256.5
2016,9,10,10,0,83.0,325.0,1.4,21.0,384.0,391.81,301.51
2016,9,10,10,15,236.5,324.0,1.5,21.5,502.0,560.0,427.1
2016,9,10,10,30,390.0,323.0,1.6,22.0,620.0,709.27,533.3
2016,9,10,10,45,397.0,327.5,1.7,22.5,637.5,731.86,546.8
2016,9,10,11,0,404.0,332.0,1.8,23.0,655.0,753.02,560.45
2016,9,10,11,15,408.0,335.5,1.9,23.0,666.0,783.4,581.04
2016,9,10,11,30,412.0,339.0,2.0,23.0,677.0,797.45,590.82
2016,9,10,11,45,482.0,313.5,2.1,23.0,712.5,846.22,626.15
2016,9,10,12,0,552.0,288.0,2.2,23.0,748.0,892.87,659.51
2016,9,10,12,15,552.0,287.5,2.3,23.0,746.0,892.32,659.61
2016,9,10,12,30,552.0,287.0,2.4,23.0,744.0,889.04,658.4
2016,9,10,12,45,540.0,289.5,2.55,23.0,732.5,874.2,649.6
2016,9,10,13,0,528.0,292.0,2.7,23.0,721.0,856.97,639.2
2016,9,10,13,15,532.0,281.0,2.8,23.0,705.5,838.96,628.49
2016,9,10,13,30,536.0,270.0,2.9,23.0,690.0,818.35,615.91
2016,9,10,13,45,533.0,261.5,3.0,23.0,667.5,791.35,598.61
2016,9,10,14,0,530.0,253.0,3.1,23.0,645.0,762.24,579.67
2016,9,10,14,15,559.5,231.0,3.15,22.5,629.0,745.12,570.66
2016,9,10,14,30,589.0,209.0,3.2,22.0,613.0,723.79,558.34
2016,9,10,14,45,580.0,199.0,3.25,22.0,578.0,680.48,527.99
2016,9,10,15,0,571.0,189.0,3.3,22.0,543.0,635.97,496.3
2016,9,10,15,15,573.5,169.5,3.3,21.5,503.5,588.59,462.89
2016,9,10,15,30,576.0,150.0,3.3,21.0,464.0,544.64,430.95
2016,9,10,15,45,462.0,161.0,3.35,21.0,398.5,450.73,357.99
2016,9,10,16,0,348.0,172.0,3.4,21.0,333.0,364.38,289.75
2016,9,10,16,15,189.0,155.5,3.35,20.5,241.5,243.44,193.56
2016,9,10,16,30,30.0,139.0,3.3,20.0,150.0,142.93,112.69
2016,9,10,16,45,22.0,118.5,3.3,19.5,126.0,114.95,90.02
2016,9,10,17,0,14.0,98.0,3.3,19.0,102.0,92.25,71.33
2016,9,10,17,15,171.5,78.5,3.2,18.5,109.5,117.43,86.23
2016,9,10,17,30,329.0,59.0,3.1,18.0,117.0,115.3,75.74
2016,9,10,17,45,232.5,42.5,3.05,17.5,76.5,65.77,38.05
2016,9,10,18,0,136.0,26.0,3.0,17.0,36.0,28.33,8.49
2016,9,10,18,15,68.0,13.0,2.95,16.5,18.0,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,12.5,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,6.37,0.0
2016,9,11,6,15,109.0,26.0,2.15,13.0,39.0,27.6,8.79
2016,9,11,6,30,197.0,45.0,2.2,13.0,70.0,65.17,39.77
2016,9,11,6,45,274.0,61.5,2.3,13.5,113.5,109.37,74.59
2016,9,11,7,0,351.0,78.0,2.4,14.0,157.0,163.56,119.79
2016,9,11,7,15,409.5,90.0,2.4,14.5,205.0,217.58,166.65
2016,9,11,7,30,468.0,102.0,2.4,15.0,253.0,278.54,219.19
2016,9,11,7,45,234.0,88.0,2.4,15.5,163.5,195.67,156.93
2016,9,11,8,0,0.0,74.0,2.4,16.0,74.0,65.45,49.74
2016,9,11,8,15,0.0,99.0,2.35,16.5,99.0,88.14,68.56
2016,9,11,8,30,0.0,124.0,2.3,17.0,124.0,111.16,87.18
2016,9,11,8,45,0.0,139.0,2.3,17.5,139.0,125.02,98.05
2016,9,11,9,0,0.0,154.0,2.3,18.0,154.0,138.97,108.86
2016,9,11,9,15,0.0,153.0,2.3,18.0,153.0,137.91,107.69
2016,9,11,9,30,0.0,152.0,2.3,18.0,152.0,136.9,106.61
2016,9,11,9,45,4.0,182.0,2.35,18.5,185.0,168.43,131.56
2016,9,11,10,0,8.0,212.0,2.4,19.0,218.0,200.59,156.61
2016,9,11,10,15,9.5,223.5,2.45,19.0,231.0,213.18,166.25
2016,9,11,10,30,11.0,235.0,2.5,19.0,244.0,225.89,176.01
2016,9,11,10,45,17.0,266.0,2.55,19.5,279.5,261.98,203.69
2016,9,11,11,0,23.0,297.0,2.6,20.0,315.0,298.61,231.37
2016,9,11,11,15,24.5,306.0,2.65,20.0,326.0,309.35,239.36
2016,9,11,11,30,26.0,315.0,2.7,20.0,337.0,336.8,260.12
2016,9,11,11,45,29.5,325.5,2.8,20.5,350.0,351.75,270.94
2016,9,11,12,0,33.0,336.0,2.9,21.0,363.0,366.62,281.73
2016,9,11,12,15,49.0,356.5,2.95,20.5,397.0,404.76,311.45
2016,9,11,12,30,65.0,377.0,3.0,20.0,431.0,442.76,340.88
2016,9,11,12,45,48.5,351.0,3.15,20.0,391.0,397.6,306.81
2016,9,11,13,0,32.0,325.0,3.3,20.0,351.0,352.84,272.96
2016,9,11,13,15,47.0,337.0,3.35,20.0,374.5,379.49,294.13
2016,9,11,13,30,62.0,349.0,3.4,20.0,398.0,405.46,314.47
2016,9,11,13,45,80.0,346.0,3.5,20.0,406.5,417.22,324.37
2016,9,11,14,0,98.0,343.0,3.6,20.0,415.0,427.72,333.38
2016,9,11,14,15,83.0,321.5,3.6,19.5,381.0,388.57,304.29
2016,9,11,14,30,68.0,300.0,3.6,19.0,347.0,350.37,275.71
2016,9,11,14,45,186.5,280.5,3.65,19.0,398.0,431.99,342.53
2016,9,11,15,0,305.0,261.0,3.7,19.0,449.0,501.66,398.35
2016,9,11,15,15,358.5,229.0,3.7,18.5,434.5,489.48,391.01
2016,9,11,15,30,412.0,197.0,3.7,18.0,420.0,481.34,386.37
2016,9,11,15,45,288.5,195.0,3.75,18.0,344.5,373.23,300.54
2016,9,11,16,0,165.0,193.0,3.8,18.0,269.0,280.02,225.37
2016,9,11,16,15,82.5,147.5,3.75,17.5,185.5,178.28,142.97
2016,9,11,16,30,0.0,102.0,3.7,17.0,102.0,91.33,71.42
2016,9,11,16,45,0.0,85.5,3.7,16.5,85.5,76.27,59.08
2016,9,11,17,0,0.0,69.0,3.7,16.0,69.0,61.31,46.51
2016,9,11,17,15,206.5,60.0,3.6,15.5,95.0,110.9,80.49
2016,9,11,17,30,413.0,51.0,3.5,15.0,121.0,123.16,79.4
2016,9,11,17,45,300.5,38.0,3.45,15.0,79.5,69.62,38.58
2016,9,11,18,0,188.0,25.0,3.4,15.0,38.0,29.04,5.85
2016,9,11,18,15,94.0,12.5,3.3,14.5,19.0,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,1.8,12.0,10.0,9.1,0.0
2016,9,12,6,15,140.0,27.5,1.85,12.5,43.0,30.66,8.73
2016,9,12,6,30,263.0,45.0,1.9,13.0,76.0,72.85,43.11
2016,9,12,6,45,366.0,56.0,1.95,13.5,123.5,120.78,80.07
2016,9,12,7,0,469.0,67.0,2.0,14.0,171.0,184.07,132.46
2016,9,12,7,15,234.5,61.5,1.95,14.0,113.5,137.19,104.76
2016,9,12,7,30,0.0,56.0,1.9,14.0,56.0,49.45,36.78
2016,9,12,7,45,0.0,67.0,1.85,14.5,67.0,59.22,45.04
2016,9,12,8,0,0.0,78.0,1.8,15.0,78.0,69.04,53.11
2016,9,12,8,15,0.0,106.0,1.75,15.5,106.0,94.64,74.24
2016,9,12,8,30,0.0,134.0,1.7,16.0,134.0,120.57,95.25
2016,9,12,8,45,0.5,149.5,1.65,16.5,149.5,135.29,106.75
2016,9,12,9,0,1.0,165.0,1.6,17.0,165.0,150.15,118.24
2016,9,12,9,15,5.5,187.5,1.6,17.0,191.0,174.81,137.85
2016,9,12,9,30,10.0,210.0,1.6,17.0,217.0,200.04,157.7
2016,9,12,9,45,37.0,261.5,1.65,17.5,288.0,284.9,224.38
2016,9,12,10,0,64.0,313.0,1.7,18.0,359.0,363.78,284.39
2016,9,12,10,15,158.5,333.5,1.8,18.0,452.5,487.15,378.99
2016,9,12,10,30,253.0,354.0,1.9,18.0,546.0,617.4,475.19
2016,9,12,10,45,253.0,365.5,2.0,18.5,561.5,637.47,487.54
2016,9,12,11,0,253.0,377.0,2.1,19.0,577.0,656.39,499.9
2016,9,12,11,15,253.5,383.5,2.15,19.0,587.0,669.2,508.71
2016,9,12,11,30,254.0,390.0,2.2,19.0,597.0,680.75,516.71
2016,9,12,11,45,254.5,392.5,2.3,19.0,601.5,686.64,521.15
2016,9,12,12,0,255.0,395.0,2.4,19.0,606.0,691.17,524.73
2016,9,12,12,15,145.5,366.5,2.45,19.0,487.0,531.54,407.83
2016,9,12,12,30,36.0,338.0,2.5,19.0,368.0,372.02,286.91
2016,9,12,12,45,35.5,334.0,2.6,19.0,363.5,366.86,283.94
2016,9,12,13,0,35.0,330.0,2.7,19.0,359.0,361.54,280.22
2016,9,12,13,15,35.0,323.0,2.75,19.0,351.0,353.37,274.34
2016,9,12,13,30,35.0,316.0,2.8,19.0,343.0,345.07,268.39
2016,9,12,13,45,35.0,306.0,2.85,19.0,332.5,333.49,259.95
2016,9,12,14,0,35.0,296.0,2.9,19.0,322.0,321.82,251.45
2016,9,12,14,15,39.0,288.0,2.9,18.5,315.5,315.64,247.74
2016,9,12,14,30,43.0,280.0,2.9,18.0,309.0,309.09,243.72
2016,9,12,14,45,115.5,278.5,2.95,18.0,350.5,374.6,297.14
2016,9,12,15,0,188.0,277.0,3.0,18.0,392.0,420.81,334.68
2016,9,12,15,15,121.0,248.5,2.95,17.5,321.0,335.02,267.55
2016,9,12,15,30,54.0,220.0,2.9,17.0,250.0,246.54,197.32
2016,9,12,15,45,29.5,185.0,2.9,17.0,201.0,193.68,154.97
2016,9,12,16,0,5.0,150.0,2.9,17.0,152.0,138.76,110.24
2016,9,12,16,15,2.5,132.5,2.9,16.5,133.5,121.0,96.12
2016,9,12,16,30,0.0,115.0,2.9,16.0,115.0,103.62,82.04
2016,9,12,16,45,277.5,94.0,2.9,15.5,167.5,199.96,158.01
2016,9,12,17,0,555.0,73.0,2.9,15.0,220.0,244.11,183.77
2016,9,12,17,15,477.0,63.0,2.85,14.5,169.5,178.24,126.42
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,122.01,79.02
2016,9,12,17,45,265.5,39.5,2.75,13.5,76.5,65.74,36.81
2016,9,12,18,0,132.0,26.0,2.7,13.0,34.0,27.44,2.47
2016,9,12,18,15,66.0,13.0,2.65,12.5,17.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.5,22.0,1.2,12.5,35.0,24.78,4.71
2016,9,13,6,30,221.0,44.0,1.2,13.0,70.0,67.93,40.67
2016,9,13,6,45,306.5,59.0,1.3,13.5,114.5,113.97,76.85
2016,9,13,7,0,392.0,74.0,1.4,14.0,159.0,171.05,124.27
2016,9,13,7,15,452.5,84.5,1.45,14.5,208.5,226.91,172.74
2016,9,13,7,30,513.0,95.0,1.5,15.0,258.0,289.86,226.87
2016,9,13,7,45,563.0,102.0,1.55,15.5,309.0,355.34,282.14
2016,9,13,8,0,613.0,109.0,1.6,16.0,360.0,422.64,337.35
2016,9,13,8,15,526.5,139.5,1.65,16.0,374.0,439.58,352.38
2016,9,13,8,30,440.0,170.0,1.7,16.0,388.0,450.12,361.03
2016,9,13,8,45,432.5,196.0,1.8,16.5,427.5,497.09,396.58
2016,9,13,9,0,425.0,222.0,1.9,17.0,467.0,542.17,429.43
2016,9,13,9,15,438.5,233.0,1.95,17.5,501.5,585.97,460.91
2016,9,13,9,30,452.0,244.0,2.0,18.0,536.0,629.55,491.57
2016,9,13,9,45,461.0,253.5,2.1,18.5,565.5,667.41,517.77
2016,9,13,10,0,470.0,263.0,2.2,19.0,595.0,704.23,542.87
2016,9,13,10,15,476.0,271.5,2.2,19.0,619.5,736.09,564.56
2016,9,13,10,30,482.0,280.0,2.2,19.0,644.0,766.34,584.94
2016,9,13,10,45,489.5,285.5,2.2,19.5,663.5,793.13,601.72
2016,9,13,11,0,497.0,291.0,2.2,20.0,683.0,818.03,617.06
2016,9,13,11,15,498.0,296.5,2.2,20.0,695.0,834.45,627.6
2016,9,13,11,30,499.0,302.0,2.2,20.0,707.0,848.5,636.62
2016,9,13,11,45,503.5,302.5,2.2,20.5,713.5,858.39,641.87
2016,9,13,12,0,508.0,303.0,2.2,21.0,720.0,865.82,645.54
2016,9,13,12,15,685.5,220.5,2.15,21.0,781.5,963.9,714.49
2016,9,13,12,30,863.0,138.0,2.1,21.0,843.0,1043.07,764.56
2016,9,13,12,45,865.5,134.5,2.1,21.5,834.0,1033.68,756.46
2016,9,13,13,0,868.0,131.0,2.1,22.0,825.0,1020.42,747.02
2016,9,13,13,15,863.0,129.5,2.05,22.0,806.5,998.26,732.81
2016,9,13,13,30,858.0,128.0,2.0,22.0,788.0,972.61,716.5
2016,9,13,13,45,853.0,125.0,2.0,22.0,763.0,941.98,697.54
2016,9,13,14,0,848.0,122.0,2.0,22.0,738.0,908.17,676.45
2016,9,13,14,15,837.0,120.0,2.0,21.5,705.5,867.29,651.75
2016,9,13,14,30,826.0,118.0,2.0,21.0,673.0,824.02,625.11
2016,9,13,14,45,813.5,114.0,2.0,21.0,634.5,775.28,593.09
2016,9,13,15,0,801.0,110.0,2.0,21.0,596.0,724.8,559.43
2016,9,13,15,15,782.0,106.5,2.0,20.5,552.0,668.9,521.05
2016,9,13,15,30,763.0,103.0,2.0,20.0,508.0,612.43,480.49
2016,9,13,15,45,737.5,98.5,2.05,20.0,460.5,552.18,435.03
2016,9,13,16,0,712.0,94.0,2.1,20.0,413.0,491.23,387.51
2016,9,13,16,15,676.5,88.5,2.1,19.5,362.5,425.67,335.31
2016,9,13,16,30,641.0,83.0,2.1,19.0,312.0,362.84,283.39
2016,9,13,16,45,589.5,76.0,2.1,19.0,260.5,295.89,226.34
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,234.4,172.74
2016,9,13,17,15,463.0,59.0,1.85,18.0,160.0,170.48,118.43
2016,9,13,17,30,388.0,49.0,1.6,17.0,111.0,115.83,73.19
2016,9,13,17,45,271.0,35.0,1.4,16.5,70.5,62.96,33.56
2016,9,13,18,0,154.0,21.0,1.2,16.0,30.0,23.54,0.0
2016,9,13,18,15,77.0,10.5,1.2,15.5,15.0,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,121.5,20.5,1.0,13.5,34.5,24.17,2.64
2016,9,14,6,30,243.0,41.0,1.1,14.0,69.0,68.14,39.55
2016,9,14,6,45,331.0,54.5,1.25,14.5,114.0,114.67,76.03
2016,9,14,7,0,419.0,68.0,1.4,15.0,159.0,172.52,124.08
2016,9,14,7,15,479.5,78.5,1.4,15.5,208.5,232.78,176.2
2016,9,14,7,30,540.0,89.0,1.4,16.0,258.0,298.0,232.03
2016,9,14,7,45,582.0,96.5,1.4,16.5,308.0,359.05,283.64
2016,9,14,8,0,624.0,104.0,1.4,17.0,358.0,424.03,336.7
2016,9,14,8,15,655.5,110.0,1.35,17.5,407.0,485.33,384.9
2016,9,14,8,30,687.0,116.0,1.3,18.0,456.0,548.56,432.68
2016,9,14,8,45,710.5,121.0,1.3,18.5,501.0,607.09,475.51
2016,9,14,9,0,734.0,126.0,1.3,19.0,546.0,665.97,517.15
2016,9,14,9,15,751.5,129.5,1.35,19.0,586.5,718.75,554.68
2016,9,14,9,30,769.0,133.0,1.4,19.0,627.0,770.6,589.77
2016,9,14,9,45,818.5,119.0,1.45,19.5,670.0,825.27,624.88
2016,9,14,10,0,868.0,105.0,1.5,20.0,713.0,875.82,656.57
2016,9,14,10,15,876.0,106.5,1.55,20.0,742.0,913.21,680.42
2016,9,14,10,30,884.0,108.0,1.6,20.0,771.0,947.7,702.39
2016,9,14,10,45,721.0,185.0,1.65,20.5,735.5,914.22,678.46
2016,9,14,11,0,558.0,262.0,1.7,21.0,700.0,847.51,630.81
2016,9,14,11,15,550.0,274.0,1.75,21.0,712.0,862.87,641.51
2016,9,14,11,30,542.0,286.0,1.8,21.0,724.0,875.38,649.49
2016,9,14,11,45,550.0,282.5,1.9,21.5,729.0,884.81,655.5
2016,9,14,12,0,558.0,279.0,2.0,22.0,734.0,891.61,659.83
2016,9,14,12,15,558.0,277.5,2.05,22.0,732.0,889.72,659.05
2016,9,14,12,30,558.0,276.0,2.1,22.0,730.0,885.09,656.62
2016,9,14,12,45,555.0,273.5,2.2,22.5,720.0,873.68,648.92
2016,9,14,13,0,552.0,271.0,2.3,23.0,710.0,859.68,639.54
2016,9,14,13,15,552.5,263.5,2.35,22.5,694.5,841.25,629.43
2016,9,14,13,30,553.0,256.0,2.4,22.0,679.0,820.3,617.53
2016,9,14,13,45,714.0,181.5,2.45,22.0,709.0,880.19,662.21
2016,9,14,14,0,875.0,107.0,2.5,22.0,739.0,907.01,681.21
2016,9,14,14,15,865.0,105.5,2.5,22.0,706.5,867.28,655.1
2016,9,14,14,30,855.0,104.0,2.5,22.0,674.0,831.84,632.35
2016,9,14,14,45,843.5,100.5,2.55,22.0,635.5,783.26,600.51
2016,9,14,15,0,832.0,97.0,2.6,22.0,597.0,732.78,566.89
2016,9,14,15,15,814.0,94.0,2.6,21.5,553.5,676.73,528.66
2016,9,14,15,30,796.0,91.0,2.6,21.0,510.0,619.96,487.52
2016,9,14,15,45,774.5,86.0,2.65,21.0,462.0,558.59,440.85
2016,9,14,16,0,753.0,81.0,2.7,21.0,414.0,497.56,392.82
2016,9,14,16,15,719.0,76.5,2.65,20.5,363.5,431.78,339.9
2016,9,14,16,30,685.0,72.0,2.6,20.0,313.0,368.73,287.26
2016,9,14,16,45,639.5,65.5,2.55,20.0,262.0,301.98,229.75
2016,9,14,17,0,594.0,59.0,2.5,20.0,211.0,239.91,175.01
2016,9,14,17,15,519.5,51.0,2.25,19.0,161.0,174.78,119.29
2016,9,14,17,30,445.0,43.0,2.0,18.0,111.0,118.77,72.7
2016,9,14,17,45,324.5,31.0,1.75,17.5,70.0,63.98,31.7
2016,9,14,18,0,204.0,19.0,1.5,17.0,29.0,23.77,0.0
2016,9,14,18,15,102.0,9.5,1.5,16.5,14.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.5,24.44,0.12
2016,9,15,6,30,374.0,33.0,1.0,14.0,75.0,77.13,41.13
2016,9,15,6,45,465.5,42.0,1.1,15.0,122.0,128.93,81.86
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,192.35,134.88
2016,9,15,7,15,291.5,82.5,1.1,16.5,146.0,177.55,135.18
2016,9,15,7,30,26.0,114.0,1.0,17.0,123.0,116.55,91.83
2016,9,15,7,45,31.0,134.0,0.9,17.5,146.0,139.83,111.04
2016,9,15,8,0,36.0,154.0,0.8,18.0,169.0,163.85,130.19
2016,9,15,8,15,206.0,167.0,0.7,18.5,267.0,286.45,228.27
2016,9,15,8,30,376.0,180.0,0.6,19.0,365.0,414.31,326.18
2016,9,15,8,45,420.5,189.0,0.55,20.0,414.5,484.07,375.56
2016,9,15,9,0,465.0,198.0,0.5,21.0,464.0,547.8,419.34
2016,9,15,9,15,470.5,212.5,0.4,21.0,497.5,590.88,447.64
2016,9,15,9,30,476.0,227.0,0.3,21.0,531.0,632.98,474.55
2016,9,15,9,45,484.0,236.0,0.25,21.5,560.0,670.3,497.37
2016,9,15,10,0,492.0,245.0,0.2,22.0,589.0,706.42,518.86
2016,9,15,10,15,495.0,254.5,0.3,22.0,612.5,737.2,539.49
2016,9,15,10,30,498.0,264.0,0.4,22.0,636.0,766.13,558.97
2016,9,15,10,45,499.0,272.0,0.55,22.5,653.0,789.6,574.65
2016,9,15,11,0,500.0,280.0,0.7,23.0,670.0,810.87,588.91
2016,9,15,11,15,500.5,285.0,0.85,23.0,681.5,826.2,600.5
2016,9,15,11,30,501.0,290.0,1.0,23.0,693.0,839.13,610.59
2016,9,15,11,45,500.0,292.5,1.15,23.5,697.0,845.46,615.24
2016,9,15,12,0,499.0,295.0,1.3,24.0,701.0,849.28,618.28
2016,9,15,12,15,499.0,294.0,1.4,24.0,699.0,847.9,618.61
2016,9,15,12,30,499.0,293.0,1.5,24.0,697.0,844.01,617.37
2016,9,15,12,45,699.0,203.0,1.6,24.0,760.5,948.93,691.12
2016,9,15,13,0,899.0,113.0,1.7,24.0,824.0,1020.38,737.32
2016,9,15,13,15,894.0,112.0,1.75,24.0,805.5,998.48,723.84
2016,9,15,13,30,889.0,111.0,1.8,24.0,787.0,973.06,709.19
2016,9,15,13,45,882.0,109.5,1.9,24.0,761.5,941.86,691.34
2016,9,15,14,0,875.0,108.0,2.0,24.0,736.0,907.55,671.22
2016,9,15,14,15,864.5,106.0,2.05,23.5,703.0,866.77,647.27
2016,9,15,14,30,854.0,104.0,2.1,23.0,670.0,830.33,625.9
2016,9,15,14,45,840.5,101.5,2.15,23.0,631.0,781.27,594.21
2016,9,15,15,0,827.0,99.0,2.2,23.0,592.0,730.47,560.84
2016,9,15,15,15,808.0,95.5,2.2,22.5,548.0,673.34,522.14
2016,9,15,15,30,789.0,92.0,2.2,22.0,504.0,615.62,480.76
2016,9,15,15,45,764.5,88.0,2.25,22.0,455.5,553.88,434.24
2016,9,15,16,0,740.0,84.0,2.3,22.0,407.0,492.79,386.59
2016,9,15,16,15,704.5,79.0,2.25,21.5,356.5,427.05,334.12
2016,9,15,16,30,669.0,74.0,2.2,21.0,306.0,363.27,281.34
2016,9,15,16,45,618.0,67.5,2.15,20.5,254.5,295.56,224.03
2016,9,15,17,0,567.0,61.0,2.1,20.0,203.0,233.22,169.92
2016,9,15,17,15,487.5,52.5,2.0,19.0,154.0,168.24,114.84
2016,9,15,17,30,408.0,44.0,1.9,18.0,105.0,113.06,69.41
2016,9,15,17,45,277.5,31.0,1.8,17.5,65.0,59.01,29.06
2016,9,15,18,0,147.0,18.0,1.7,17.0,25.0,20.02,0.0
2016,9,15,18,15,73.5,9.0,1.65,16.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,1.05,14.5,35.5,24.12,0.0
2016,9,16,6,30,348.0,33.0,1.2,15.0,71.0,74.88,39.94
2016,9,16,6,45,443.5,42.0,1.4,15.5,117.5,125.82,80.08
2016,9,16,7,0,539.0,51.0,1.6,16.0,164.0,188.91,132.95
2016,9,16,7,15,597.5,58.0,1.6,16.5,215.5,250.39,187.11
2016,9,16,7,30,656.0,65.0,1.6,17.0,267.0,318.47,246.17
2016,9,16,7,45,367.0,115.0,1.6,18.0,231.5,283.53,224.61
2016,9,16,8,0,78.0,165.0,1.6,19.0,196.0,195.99,155.78
2016,9,16,8,15,82.5,185.5,1.6,19.5,222.0,223.44,177.78
2016,9,16,8,30,87.0,206.0,1.6,20.0,248.0,251.4,199.35
2016,9,16,8,45,274.5,202.5,1.65,20.5,354.0,393.36,311.63
2016,9,16,9,0,462.0,199.0,1.7,21.0,460.0,547.63,428.21
2016,9,16,9,15,498.5,200.5,1.6,21.5,501.0,600.33,464.4
2016,9,16,9,30,535.0,202.0,1.5,22.0,542.0,654.49,501.26
2016,9,16,9,45,537.5,214.5,1.45,23.0,572.0,693.1,524.81
2016,9,16,10,0,540.0,227.0,1.4,24.0,602.0,729.96,546.58
2016,9,16,10,15,611.5,211.0,1.25,24.0,652.5,802.41,594.3
2016,9,16,10,30,683.0,195.0,1.1,24.0,703.0,871.77,637.18
2016,9,16,10,45,634.5,225.0,0.95,24.5,706.5,875.04,633.68
2016,9,16,11,0,586.0,255.0,0.8,25.0,710.0,868.68,624.05
2016,9,16,11,15,567.5,268.0,0.65,25.0,715.0,875.09,624.57
2016,9,16,11,30,549.0,281.0,0.5,25.0,720.0,878.28,622.76
2016,9,16,11,45,556.0,277.5,0.35,25.5,724.5,886.59,623.8
2016,9,16,12,0,563.0,274.0,0.2,26.0,729.0,892.25,623.26
2016,9,16,12,15,563.0,273.0,0.2,26.0,727.0,890.75,622.29
2016,9,16,12,30,563.0,272.0,0.2,26.0,725.0,886.5,619.84
2016,9,16,12,45,561.0,268.5,0.25,26.0,715.0,874.85,613.87
2016,9,16,13,0,559.0,265.0,0.3,26.0,705.0,860.56,606.45
2016,9,16,13,15,560.0,257.5,0.4,26.0,689.5,842.36,597.7
2016,9,16,13,30,561.0,250.0,0.5,26.0,674.0,821.59,587.26
2016,9,16,13,45,723.5,176.5,0.6,26.0,704.5,883.12,631.17
2016,9,16,14,0,886.0,103.0,0.7,26.0,735.0,911.29,650.85
2016,9,16,14,15,876.0,101.5,0.8,26.0,702.5,871.04,627.9
2016,9,16,14,30,866.0,100.0,0.9,26.0,670.0,828.25,603.68
2016,9,16,14,45,853.5,97.0,1.0,26.0,631.0,785.57,578.92
2016,9,16,15,0,841.0,94.0,1.1,26.0,592.0,734.36,547.7
2016,9,16,15,15,822.5,91.0,1.15,25.5,547.5,677.47,511.53
2016,9,16,15,30,804.0,88.0,1.2,25.0,503.0,619.89,472.27
2016,9,16,15,45,780.0,84.0,1.3,25.0,455.0,557.66,427.47
2016,9,16,16,0,756.0,80.0,1.4,25.0,407.0,496.01,381.18
2016,9,16,16,15,721.0,75.5,1.45,24.5,356.0,429.59,329.82
2016,9,16,16,30,686.0,71.0,1.5,24.0,305.0,366.13,278.57
2016,9,16,16,45,634.5,64.5,1.55,23.5,253.0,297.3,221.53
2016,9,16,17,0,583.0,58.0,1.6,23.0,201.0,233.9,167.42
2016,9,16,17,15,502.5,49.5,1.55,22.0,151.5,167.86,112.21
2016,9,16,17,30,422.0,41.0,1.5,21.0,102.0,111.76,66.64
2016,9,16,17,45,286.0,28.5,1.45,20.5,62.0,57.02,26.09
2016,9,16,18,0,150.0,16.0,1.4,20.0,22.0,18.71,0.0
2016,9,16,18,15,75.0,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,14.5,34.5,23.59,0.0
2016,9,17,6,30,353.0,31.0,1.1,15.0,69.0,74.22,38.9
2016,9,17,6,45,450.0,40.0,1.25,16.0,115.5,125.81,79.56
2016,9,17,7,0,547.0,49.0,1.4,17.0,162.0,189.76,132.78
2016,9,17,7,15,273.5,71.0,1.3,17.5,127.5,161.81,122.5
2016,9,17,7,30,0.0,93.0,1.2,18.0,93.0,83.68,64.72
2016,9,17,7,45,0.0,111.0,1.2,18.5,111.0,100.29,78.43
2016,9,17,8,0,0.0,129.0,1.2,19.0,129.0,117.0,91.78
2016,9,17,8,15,35.5,165.5,1.15,19.5,182.5,177.56,140.68
2016,9,17,8,30,71.0,202.0,1.1,20.0,236.0,238.1,188.35
2016,9,17,8,45,211.5,212.5,1.1,21.0,329.0,353.56,278.55
2016,9,17,9,0,352.0,223.0,1.1,22.0,422.0,485.02,376.55
2016,9,17,9,15,440.5,213.0,1.05,22.5,480.0,570.73,437.47
2016,9,17,9,30,529.0,203.0,1.0,23.0,538.0,651.67,493.54
2016,9,17,9,45,640.0,174.5,0.95,24.0,601.5,743.18,554.37
2016,9,17,10,0,751.0,146.0,0.9,25.0,665.0,833.75,609.86
2016,9,17,10,15,759.5,148.5,0.8,25.0,691.5,869.91,629.4
2016,9,17,10,30,768.0,151.0,0.7,25.0,718.0,897.96,644.06
2016,9,17,10,45,769.5,156.0,0.65,25.5,737.5,924.49,657.29
2016,9,17,11,0,771.0,161.0,0.6,26.0,757.0,947.81,668.38
2016,9,17,11,15,771.5,164.0,0.65,26.0,769.5,964.74,678.96
2016,9,17,11,30,772.0,167.0,0.7,26.0,782.0,978.26,687.65
2016,9,17,11,45,771.5,169.0,0.75,26.5,787.0,986.25,691.79
2016,9,17,12,0,771.0,171.0,0.8,27.0,792.0,990.72,693.96
2016,9,17,12,15,770.5,170.5,0.9,27.0,789.5,989.07,694.92
2016,9,17,12,30,770.0,170.0,1.0,27.0,787.0,983.9,693.84
2016,9,17,12,45,756.0,175.0,1.15,27.0,774.0,975.42,691.65
2016,9,17,13,0,742.0,180.0,1.3,27.0,761.0,956.12,682.57
2016,9,17,13,15,813.0,143.5,1.35,27.0,766.5,964.32,689.31
2016,9,17,13,30,884.0,107.0,1.4,27.0,772.0,963.1,689.91
2016,9,17,13,45,876.0,106.0,1.5,27.0,746.0,931.49,672.14
2016,9,17,14,0,868.0,105.0,1.6,27.0,720.0,896.85,652.47
2016,9,17,14,15,858.0,103.0,1.6,27.0,687.5,856.58,627.66
2016,9,17,14,30,848.0,101.0,1.6,27.0,655.0,820.58,605.5
2016,9,17,14,45,833.5,98.5,1.65,27.0,616.0,770.87,574.3
2016,9,17,15,0,819.0,96.0,1.7,27.0,577.0,719.55,541.5
2016,9,17,15,15,800.0,93.0,1.7,26.5,533.0,663.28,504.27
2016,9,17,15,30,781.0,90.0,1.7,26.0,489.0,606.44,464.43
2016,9,17,15,45,755.5,86.0,1.7,26.0,441.5,544.5,418.58
2016,9,17,16,0,730.0,82.0,1.7,26.0,394.0,483.35,371.77
2016,9,17,16,15,694.0,77.0,1.65,25.5,343.5,418.04,320.67
2016,9,17,16,30,658.0,72.0,1.6,25.0,293.0,354.74,269.29
2016,9,17,16,45,606.5,65.5,1.55,24.5,242.0,287.64,213.56
2016,9,17,17,0,555.0,59.0,1.5,24.0,191.0,226.02,161.03
2016,9,17,17,15,472.0,50.0,1.4,23.0,143.0,160.81,106.97
2016,9,17,17,30,389.0,41.0,1.3,22.0,95.0,105.9,62.82
2016,9,17,17,45,254.5,28.0,1.2,21.0,57.0,53.08,23.21
2016,9,17,18,0,120.0,15.0,1.1,20.0,19.0,16.77,0.0
2016,9,17,18,15,60.0,7.5,1.1,19.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,15.0,1.35,17.5,32.5,23.22,0.0
2016,9,18,6,30,346.0,30.0,1.6,18.0,65.0,73.12,37.47
2016,9,18,6,45,443.0,39.0,1.85,19.0,111.5,124.34,77.73
2016,9,18,7,0,540.0,48.0,2.1,20.0,158.0,187.93,130.3
2016,9,18,7,15,598.5,54.0,2.1,20.5,208.0,248.48,183.27
2016,9,18,7,30,657.0,60.0,2.1,21.0,258.0,315.46,241.02
2016,9,18,7,45,697.0,64.5,2.1,22.0,309.0,379.07,294.46
2016,9,18,8,0,737.0,69.0,2.1,23.0,360.0,446.1,348.49
2016,9,18,8,15,764.5,72.5,2.05,23.5,408.5,508.23,397.26
2016,9,18,8,30,792.0,76.0,2.0,24.0,457.0,571.56,444.98
2016,9,18,8,45,812.5,78.5,2.0,25.0,502.0,630.02,486.63
2016,9,18,9,0,833.0,81.0,2.0,26.0,547.0,688.21,526.07
2016,9,18,9,15,848.0,83.0,1.8,26.5,587.5,735.85,554.96
2016,9,18,9,30,863.0,85.0,1.6,27.0,628.0,786.69,584.99
2016,9,18,9,45,880.0,84.0,1.45,27.5,664.0,834.1,612.03
2016,9,18,10,0,897.0,83.0,1.3,28.0,700.0,879.6,636.9
2016,9,18,10,15,905.0,84.0,1.1,28.5,728.0,917.06,654.99
2016,9,18,10,30,913.0,85.0,0.9,29.0,756.0,951.49,670.32
2016,9,18,10,45,918.0,86.0,0.7,29.5,777.0,979.85,681.08
2016,9,18,11,0,923.0,87.0,0.5,30.0,798.0,1004.68,689.1
2016,9,18,11,15,926.0,87.5,0.55,30.0,811.0,1023.28,700.32
2016,9,18,11,30,929.0,88.0,0.6,30.0,824.0,1038.04,709.49
2016,9,18,11,45,930.5,88.0,0.65,30.5,829.5,1046.78,713.88
2016,9,18,12,0,932.0,88.0,0.7,31.0,835.0,1051.52,716.13
2016,9,18,12,15,931.5,88.0,0.85,31.0,832.5,1050.2,718.65
2016,9,18,12,30,931.0,88.0,1.0,31.0,830.0,1044.84,718.79
2016,9,18,12,45,924.5,90.0,1.15,31.0,818.0,1031.76,714.24
2016,9,18,13,0,918.0,92.0,1.3,31.0,806.0,1014.88,707.29
2016,9,18,13,15,913.5,91.0,1.4,31.0,787.5,992.85,696.23
2016,9,18,13,30,909.0,90.0,1.5,31.0,769.0,967.21,682.85
2016,9,18,13,45,902.5,88.5,1.6,31.0,743.5,935.7,665.62
2016,9,18,14,0,896.0,87.0,1.7,31.0,718.0,901.0,646.12
2016,9,18,14,15,886.5,85.5,1.75,30.5,685.0,860.71,623.43
2016,9,18,14,30,877.0,84.0,1.8,30.0,652.0,817.84,598.64
2016,9,18,14,45,864.0,82.0,1.85,30.0,613.5,769.33,568.41
2016,9,18,15,0,851.0,80.0,1.9,30.0,575.0,719.03,536.43
2016,9,18,15,15,833.0,77.5,1.9,29.5,531.0,663.23,500.48
2016,9,18,15,30,815.0,75.0,1.9,29.0,487.0,610.41,463.54
2016,9,18,15,45,791.0,71.5,1.95,29.0,439.5,548.26,417.94
2016,9,18,16,0,767.0,68.0,2.0,29.0,392.0,486.69,371.12
2016,9,18,16,15,733.0,64.0,1.9,28.5,341.5,420.85,319.61
2016,9,18,16,30,699.0,60.0,1.8,28.0,291.0,357.47,268.13
2016,9,18,16,45,649.0,54.5,1.7,27.5,240.5,289.8,211.98
2016,9,18,17,0,599.0,49.0,1.6,27.0,190.0,227.33,158.78
2016,9,18,17,15,518.5,42.0,1.45,26.0,141.5,162.23,104.88
2016,9,18,17,30,438.0,35.0,1.3,25.0,93.0,107.05,60.64
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,52.23,19.48
2016,9,18,18,0,155.0,13.0,1.1,23.0,17.0,15.61,0.0
2016,9,18,18,15,77.5,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
