Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,185.5,14.0,0.9,18.5,32.5,23.2,0.0
2016,9,19,6,30,371.0,28.0,1.0,19.0,65.0,74.77,37.17
2016,9,19,6,45,465.0,36.0,1.1,19.5,110.5,126.11,77.93
2016,9,19,7,0,559.0,44.0,1.2,20.0,156.0,189.38,130.47
2016,9,19,7,15,616.0,49.5,1.2,20.5,206.0,250.12,183.45
2016,9,19,7,30,673.0,55.0,1.2,21.0,256.0,317.14,240.85
2016,9,19,7,45,711.0,59.0,1.2,22.0,306.5,380.22,293.36
2016,9,19,8,0,749.0,63.0,1.2,23.0,357.0,446.46,346.08
2016,9,19,8,15,776.0,66.5,1.1,23.5,405.5,508.89,393.87
2016,9,19,8,30,803.0,70.0,1.0,24.0,454.0,572.44,440.21
2016,9,19,8,45,822.0,72.5,0.9,25.0,498.5,626.45,476.8
2016,9,19,9,0,841.0,75.0,0.8,26.0,543.0,683.36,512.65
2016,9,19,9,15,855.5,77.0,0.75,26.5,583.5,735.55,544.22
2016,9,19,9,30,870.0,79.0,0.7,27.0,624.0,786.25,573.94
2016,9,19,9,45,873.5,84.0,0.65,27.5,657.0,829.41,598.0
2016,9,19,10,0,877.0,89.0,0.6,28.0,690.0,869.68,619.75
2016,9,19,10,15,885.0,90.5,0.75,28.0,718.0,907.0,644.29
2016,9,19,10,30,893.0,92.0,0.9,28.0,746.0,941.36,666.99
2016,9,19,10,45,900.0,92.5,1.05,28.5,767.0,970.5,685.1
2016,9,19,11,0,907.0,93.0,1.2,29.0,788.0,996.25,701.13
2016,9,19,11,15,910.5,93.5,1.35,29.0,801.0,1015.01,714.28
2016,9,19,11,30,914.0,94.0,1.5,29.0,814.0,1029.99,725.25
2016,9,19,11,45,916.5,94.0,1.65,29.5,820.0,1039.54,731.5
2016,9,19,12,0,919.0,94.0,1.8,30.0,826.0,1045.15,735.41
2016,9,19,12,15,918.5,93.5,1.9,30.0,823.5,1043.18,735.52
2016,9,19,12,30,918.0,93.0,2.0,30.0,821.0,1037.22,733.34
2016,9,19,12,45,905.5,98.0,2.15,30.0,807.5,1021.57,725.79
2016,9,19,13,0,893.0,103.0,2.3,30.0,794.0,1002.28,715.95
2016,9,19,13,15,888.5,102.0,2.4,29.5,776.0,980.61,705.42
2016,9,19,13,30,884.0,101.0,2.5,29.0,758.0,955.43,692.52
2016,9,19,13,45,879.5,99.0,2.6,29.0,733.0,925.76,675.2
2016,9,19,14,0,875.0,97.0,2.7,29.0,708.0,892.87,655.59
2016,9,19,14,15,865.0,95.0,2.75,28.5,675.5,852.22,631.5
2016,9,19,14,30,855.0,93.0,2.8,28.0,643.0,809.09,605.36
2016,9,19,14,45,844.5,89.5,2.9,28.0,605.5,761.67,574.91
2016,9,19,15,0,834.0,86.0,3.0,28.0,568.0,717.45,546.17
2016,9,19,15,15,816.0,83.5,3.0,27.5,524.0,661.73,508.59
2016,9,19,15,30,798.0,81.0,3.0,27.0,480.0,605.32,468.05
2016,9,19,15,45,776.5,76.5,3.0,27.0,433.0,544.31,421.86
2016,9,19,16,0,755.0,72.0,3.0,27.0,386.0,483.68,374.42
2016,9,19,16,15,719.5,67.5,2.9,26.0,336.0,417.22,322.08
2016,9,19,16,30,684.0,63.0,2.8,25.0,286.0,353.44,269.78
2016,9,19,16,45,635.5,57.0,2.75,24.5,235.5,286.87,213.32
2016,9,19,17,0,587.0,51.0,2.7,24.0,185.0,225.12,159.67
2016,9,19,17,15,503.5,43.0,2.4,23.0,137.0,159.19,104.29
2016,9,19,17,30,420.0,35.0,2.1,22.0,89.0,103.63,59.21
2016,9,19,17,45,275.0,23.0,1.85,21.5,52.0,48.56,16.07
2016,9,19,18,0,130.0,11.0,1.6,21.0,15.0,12.98,0.0
2016,9,19,18,15,65.0,5.5,1.55,20.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,16.5,2.15,13.5,30.5,23.51,0.0
2016,9,20,6,30,282.0,33.0,2.2,14.0,61.0,69.68,37.11
2016,9,20,6,45,388.0,43.5,2.3,14.5,106.5,120.22,77.9
2016,9,20,7,0,494.0,54.0,2.4,15.0,152.0,184.34,131.54
2016,9,20,7,15,558.0,61.5,2.45,15.5,202.5,245.56,185.73
2016,9,20,7,30,622.0,69.0,2.5,16.0,253.0,314.08,245.66
2016,9,20,7,45,378.0,114.0,2.55,16.5,232.0,290.43,232.76
2016,9,20,8,0,134.0,159.0,2.6,17.0,211.0,225.98,182.25
2016,9,20,8,15,454.5,122.0,2.65,17.5,332.0,388.46,314.84
2016,9,20,8,30,775.0,85.0,2.7,18.0,453.0,573.13,459.97
2016,9,20,8,45,801.5,86.0,2.75,18.5,499.5,633.09,504.69
2016,9,20,9,0,828.0,87.0,2.8,19.0,546.0,693.32,548.77
2016,9,20,9,15,843.0,89.5,2.8,19.5,586.0,746.53,584.53
2016,9,20,9,30,858.0,92.0,2.8,20.0,626.0,792.09,614.17
2016,9,20,9,45,870.0,93.5,2.85,20.5,661.0,837.86,643.85
2016,9,20,10,0,882.0,95.0,2.9,21.0,696.0,881.38,671.55
2016,9,20,10,15,890.0,96.5,2.9,21.0,724.0,918.8,695.73
2016,9,20,10,30,898.0,98.0,2.9,21.0,752.0,953.24,717.79
2016,9,20,10,45,904.5,98.5,2.95,21.5,772.5,981.95,734.93
2016,9,20,11,0,911.0,99.0,3.0,22.0,793.0,1007.23,749.79
2016,9,20,11,15,774.0,165.0,3.05,22.0,762.0,976.65,729.04
2016,9,20,11,30,637.0,231.0,3.1,22.0,731.0,920.43,691.26
2016,9,20,11,45,636.5,233.0,3.2,22.5,735.5,927.4,695.57
2016,9,20,12,0,636.0,235.0,3.3,23.0,740.0,931.27,697.32
2016,9,20,12,15,626.0,242.0,3.3,23.0,737.5,927.5,694.41
2016,9,20,12,30,616.0,249.0,3.3,23.0,735.0,920.6,689.54
2016,9,20,12,45,624.5,238.0,3.35,23.0,724.5,911.23,684.25
2016,9,20,13,0,633.0,227.0,3.4,23.0,714.0,898.56,676.78
2016,9,20,13,15,588.0,238.0,3.4,23.0,682.0,848.42,641.97
2016,9,20,13,30,543.0,249.0,3.4,23.0,650.0,803.42,610.48
2016,9,20,13,45,546.0,236.5,3.4,23.0,627.5,776.84,593.05
2016,9,20,14,0,549.0,224.0,3.4,23.0,605.0,747.83,573.63
2016,9,20,14,15,545.0,213.5,3.35,22.5,577.0,712.64,550.3
2016,9,20,14,30,541.0,203.0,3.3,22.0,549.0,675.7,525.35
2016,9,20,14,45,687.0,146.0,3.3,22.0,557.5,710.05,553.93
2016,9,20,15,0,833.0,89.0,3.3,22.0,566.0,719.14,562.23
2016,9,20,15,15,814.0,86.0,3.25,21.5,522.0,662.15,521.91
2016,9,20,15,30,795.0,83.0,3.2,21.0,478.0,604.58,479.2
2016,9,20,15,45,771.0,79.0,3.15,21.0,430.0,542.79,431.03
2016,9,20,16,0,747.0,75.0,3.1,21.0,382.0,481.63,381.84
2016,9,20,16,15,710.0,70.0,2.95,20.5,331.5,414.37,326.82
2016,9,20,16,30,673.0,65.0,2.8,20.0,281.0,350.42,272.63
2016,9,20,16,45,620.5,59.0,2.7,20.0,230.0,282.9,213.94
2016,9,20,17,0,568.0,53.0,2.6,20.0,179.0,220.97,159.06
2016,9,20,17,15,480.0,44.5,2.4,19.0,131.5,154.85,103.04
2016,9,20,17,30,392.0,36.0,2.2,18.0,84.0,99.71,57.86
2016,9,20,17,45,239.0,23.0,2.05,17.5,48.0,44.72,12.4
2016,9,20,18,0,86.0,10.0,1.9,17.0,12.0,10.94,0.0
2016,9,20,18,15,43.0,5.0,1.9,16.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,149.0,15.5,2.05,13.5,29.5,23.23,0.0
2016,9,21,6,30,298.0,31.0,2.3,14.0,59.0,70.3,36.38
2016,9,21,6,45,399.5,42.0,2.55,14.5,104.5,121.58,78.47
2016,9,21,7,0,501.0,53.0,2.8,15.0,150.0,185.9,132.67
2016,9,21,7,15,566.0,60.0,2.85,15.0,201.0,247.42,187.66
2016,9,21,7,30,631.0,67.0,2.9,15.0,252.0,316.32,248.72
2016,9,21,7,45,628.0,75.5,3.0,15.5,288.5,364.24,292.11
2016,9,21,8,0,625.0,84.0,3.1,16.0,325.0,410.69,332.53
2016,9,21,8,15,703.0,84.5,3.1,16.0,389.5,491.34,398.83
2016,9,21,8,30,781.0,85.0,3.1,16.0,454.0,577.68,467.67
2016,9,21,8,45,805.5,87.5,3.1,16.5,500.5,638.27,513.84
2016,9,21,9,0,830.0,90.0,3.1,17.0,547.0,698.97,558.56
2016,9,21,9,15,847.0,93.0,3.15,17.0,588.5,754.32,597.66
2016,9,21,9,30,864.0,96.0,3.2,17.0,630.0,808.39,635.31
2016,9,21,9,45,881.5,95.5,3.25,17.5,667.0,850.34,662.59
2016,9,21,10,0,899.0,95.0,3.3,18.0,704.0,896.76,692.78
2016,9,21,10,15,908.5,96.5,3.35,18.0,733.5,936.0,718.92
2016,9,21,10,30,918.0,98.0,3.4,18.0,763.0,972.28,742.95
2016,9,21,10,45,927.5,98.0,3.45,18.5,786.0,1003.69,762.16
2016,9,21,11,0,937.0,98.0,3.5,19.0,809.0,1031.71,779.04
2016,9,21,11,15,941.5,98.5,3.55,19.0,823.5,1051.76,792.08
2016,9,21,11,30,946.0,99.0,3.6,19.0,838.0,1067.93,802.7
2016,9,21,11,45,950.0,98.5,3.65,19.5,844.5,1078.48,808.19
2016,9,21,12,0,954.0,98.0,3.7,20.0,851.0,1084.96,811.15
2016,9,21,12,15,954.0,98.0,3.8,20.0,848.5,1083.83,811.18
2016,9,21,12,30,954.0,98.0,3.9,20.0,846.0,1078.56,808.65
2016,9,21,12,45,947.5,100.0,4.0,20.0,834.0,1064.95,800.69
2016,9,21,13,0,941.0,102.0,4.1,20.0,822.0,1047.44,790.23
2016,9,21,13,15,936.0,101.0,4.2,20.0,802.5,1024.24,775.97
2016,9,21,13,30,931.0,100.0,4.3,20.0,783.0,997.35,759.21
2016,9,21,13,45,926.5,97.5,4.4,20.0,757.0,965.71,739.09
2016,9,21,14,0,922.0,95.0,4.5,20.0,731.0,930.67,716.86
2016,9,21,14,15,911.5,93.0,4.55,19.5,696.5,887.85,689.87
2016,9,21,14,30,901.0,91.0,4.6,19.0,662.0,842.43,660.62
2016,9,21,14,45,890.0,87.5,4.7,19.0,622.5,792.61,626.7
2016,9,21,15,0,879.0,84.0,4.8,19.0,583.0,740.74,590.68
2016,9,21,15,15,860.0,81.5,4.8,18.5,537.5,687.28,552.83
2016,9,21,15,30,841.0,79.0,4.8,18.0,492.0,627.97,507.73
2016,9,21,15,45,817.5,75.0,4.85,18.0,442.5,564.05,456.78
2016,9,21,16,0,794.0,71.0,4.9,18.0,393.0,500.62,404.54
2016,9,21,16,15,756.5,66.5,4.8,17.5,341.0,431.02,346.11
2016,9,21,16,30,719.0,62.0,4.7,17.0,289.0,364.26,288.08
2016,9,21,16,45,664.0,56.0,4.6,16.5,236.0,293.23,225.29
2016,9,21,17,0,609.0,50.0,4.5,16.0,183.0,228.36,166.72
2016,9,21,17,15,515.5,42.0,4.4,15.5,133.5,159.17,106.61
2016,9,21,17,30,422.0,34.0,4.3,15.0,84.0,101.63,58.46
2016,9,21,17,45,211.0,17.0,4.2,14.5,42.0,35.92,5.41
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,160.5,14.5,1.95,12.5,29.0,22.04,0.0
2016,9,22,6,30,321.0,29.0,2.2,13.0,58.0,71.79,36.07
2016,9,22,6,45,432.0,38.5,2.5,13.5,105.0,124.9,80.05
2016,9,22,7,0,543.0,48.0,2.8,14.0,152.0,192.21,136.93
2016,9,22,7,15,606.0,54.5,2.85,14.5,203.0,255.13,193.39
2016,9,22,7,30,669.0,61.0,2.9,15.0,254.0,325.15,255.38
2016,9,22,7,45,716.5,64.5,2.95,15.5,307.0,391.37,313.22
2016,9,22,8,0,764.0,68.0,3.0,16.0,360.0,462.24,372.95
2016,9,22,8,15,792.0,71.5,2.95,16.0,409.5,526.14,425.8
2016,9,22,8,30,820.0,75.0,2.9,16.0,459.0,591.19,477.74
2016,9,22,8,45,841.5,77.0,2.9,16.5,505.0,651.06,523.28
2016,9,22,9,0,863.0,79.0,2.9,17.0,551.0,705.85,562.81
2016,9,22,9,15,877.5,81.0,2.8,17.5,591.5,758.92,598.16
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,810.4,631.5
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,856.77,660.83
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,900.78,688.0
2016,9,22,10,15,923.5,86.5,2.5,19.0,730.5,938.67,711.47
2016,9,22,10,30,931.0,88.0,2.4,19.0,759.0,973.42,732.54
2016,9,22,10,45,935.0,89.5,2.35,19.5,779.5,1001.5,748.07
2016,9,22,11,0,939.0,91.0,2.3,20.0,800.0,1025.92,761.13
2016,9,22,11,15,942.0,91.5,2.25,20.0,812.5,1044.42,771.77
2016,9,22,11,30,945.0,92.0,2.2,20.0,825.0,1058.99,779.97
2016,9,22,11,45,944.5,93.0,2.2,20.5,830.0,1066.61,782.96
2016,9,22,12,0,944.0,94.0,2.2,21.0,835.0,1070.13,783.52
2016,9,22,12,15,943.5,94.0,2.15,21.0,831.5,1068.41,781.78
2016,9,22,12,30,943.0,94.0,2.1,21.0,828.0,1062.6,777.62
2016,9,22,12,45,934.5,96.5,2.05,21.0,815.5,1047.61,767.76
2016,9,22,13,0,926.0,99.0,2.0,21.0,803.0,1028.82,755.67
2016,9,22,13,15,921.0,98.0,1.95,21.0,784.0,1005.8,740.99
2016,9,22,13,30,916.0,97.0,1.9,21.0,765.0,979.17,724.07
2016,9,22,13,45,906.5,96.5,1.9,21.0,737.5,945.53,703.19
2016,9,22,14,0,897.0,96.0,1.9,21.0,710.0,908.84,680.24
2016,9,22,14,15,886.5,94.0,1.9,21.0,676.5,866.81,653.53
2016,9,22,14,30,876.0,92.0,1.9,21.0,643.0,822.27,624.86
2016,9,22,14,45,859.0,90.5,1.9,21.0,603.0,776.95,595.3
2016,9,22,15,0,842.0,89.0,1.9,21.0,563.0,723.63,559.65
2016,9,22,15,15,821.5,86.5,1.95,20.5,518.0,665.68,520.4
2016,9,22,15,30,801.0,84.0,2.0,20.0,473.0,607.26,478.28
2016,9,22,15,45,770.0,81.0,2.05,20.0,423.5,542.16,428.6
2016,9,22,16,0,739.0,78.0,2.1,20.0,374.0,478.41,378.19
2016,9,22,16,15,699.5,73.0,2.05,19.5,323.0,411.27,323.74
2016,9,22,16,30,660.0,68.0,2.0,19.0,272.0,346.41,269.17
2016,9,22,16,45,600.5,61.0,2.0,18.5,220.5,276.32,209.19
2016,9,22,17,0,541.0,54.0,2.0,18.0,169.0,212.75,153.55
2016,9,22,17,15,444.5,44.5,1.9,17.0,121.5,145.82,97.14
2016,9,22,17,30,348.0,35.0,1.8,16.0,74.0,91.04,52.24
2016,9,22,17,45,174.0,17.5,1.75,15.5,37.0,32.8,0.34
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,13.0,1.15,12.5,27.5,21.36,0.0
2016,9,23,6,30,338.0,26.0,1.3,13.0,55.0,71.6,34.46
2016,9,23,6,45,439.0,35.0,1.5,14.0,100.0,123.44,78.22
2016,9,23,7,0,540.0,44.0,1.7,15.0,145.0,188.2,132.91
2016,9,23,7,15,600.0,50.0,1.8,15.5,195.0,249.38,187.57
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,316.99,247.11
2016,9,23,7,45,701.0,60.0,2.05,16.5,295.0,380.71,302.55
2016,9,23,8,0,742.0,64.0,2.2,17.0,345.0,447.91,359.01
2016,9,23,8,15,769.0,67.5,2.2,17.5,393.0,509.91,409.15
2016,9,23,8,30,796.0,71.0,2.2,18.0,441.0,573.03,458.22
2016,9,23,8,45,816.5,73.5,2.2,19.0,485.5,631.47,501.06
2016,9,23,9,0,837.0,76.0,2.2,20.0,530.0,684.84,537.82
2016,9,23,9,15,851.0,78.0,2.15,20.0,570.0,736.27,572.66
2016,9,23,9,30,865.0,80.0,2.1,20.0,610.0,786.16,605.76
2016,9,23,9,45,875.5,81.5,2.1,20.5,643.5,830.71,633.81
2016,9,23,10,0,886.0,83.0,2.1,21.0,677.0,872.89,659.83
2016,9,23,10,15,893.5,84.5,2.05,21.5,704.0,909.74,681.4
2016,9,23,10,30,901.0,86.0,2.0,22.0,731.0,943.57,700.69
2016,9,23,10,45,905.0,87.0,1.95,22.5,751.0,970.26,715.07
2016,9,23,11,0,909.0,88.0,1.9,23.0,771.0,993.42,727.11
2016,9,23,11,15,912.0,88.5,1.85,23.0,784.0,1011.35,737.18
2016,9,23,11,30,915.0,89.0,1.8,23.0,797.0,1025.49,744.93
2016,9,23,11,45,914.5,90.5,1.75,23.0,801.0,1033.37,748.81
2016,9,23,12,0,914.0,92.0,1.7,23.0,805.0,1037.28,750.36
2016,9,23,12,15,913.0,92.0,1.75,23.0,802.0,1035.0,749.65
2016,9,23,12,30,912.0,92.0,1.8,23.0,799.0,1028.77,746.64
2016,9,23,12,45,907.0,92.5,1.85,23.0,787.0,1015.22,739.1
2016,9,23,13,0,902.0,93.0,1.9,23.0,775.0,997.92,729.3
2016,9,23,13,15,897.0,92.5,1.95,23.0,756.5,975.83,716.46
2016,9,23,13,30,892.0,92.0,2.0,23.0,738.0,950.23,701.36
2016,9,23,13,45,886.0,90.0,2.15,23.0,712.5,918.65,683.28
2016,9,23,14,0,880.0,88.0,2.3,23.0,687.0,883.92,662.79
2016,9,23,14,15,736.0,133.0,2.35,22.5,617.5,793.11,603.68
2016,9,23,14,30,592.0,178.0,2.4,22.0,548.0,695.11,536.3
2016,9,23,14,45,711.5,129.5,2.45,22.0,546.0,708.93,550.09
2016,9,23,15,0,831.0,81.0,2.5,22.0,544.0,705.48,549.16
2016,9,23,15,15,811.5,78.0,2.45,21.5,500.0,648.23,509.02
2016,9,23,15,30,792.0,75.0,2.4,21.0,456.0,590.5,466.4
2016,9,23,15,45,763.5,72.0,2.4,21.0,408.0,527.46,417.62
2016,9,23,16,0,735.0,69.0,2.4,21.0,360.0,465.58,368.1
2016,9,23,16,15,696.5,64.5,2.35,20.5,310.0,399.01,313.81
2016,9,23,16,30,658.0,60.0,2.3,20.0,260.0,335.54,260.07
2016,9,23,16,45,605.5,53.0,2.25,19.5,210.5,268.6,202.23
2016,9,23,17,0,553.0,46.0,2.2,19.0,161.0,206.95,147.79
2016,9,23,17,15,459.0,38.0,2.1,18.5,115.0,141.66,92.41
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,88.19,48.25
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,30.54,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,12.0,1.9,14.5,27.5,21.59,0.0
2016,9,24,6,30,370.0,24.0,2.2,15.0,55.0,73.89,33.62
2016,9,24,6,45,472.0,32.0,2.55,16.0,101.0,127.05,79.16
2016,9,24,7,0,574.0,40.0,2.9,17.0,147.0,193.16,135.13
2016,9,24,7,15,634.5,45.5,3.05,17.5,197.5,256.1,191.53
2016,9,24,7,30,695.0,51.0,3.2,18.0,248.0,325.71,253.08
2016,9,24,7,45,734.5,55.0,3.4,18.5,299.0,390.76,310.01
2016,9,24,8,0,774.0,59.0,3.6,19.0,350.0,459.08,367.75
2016,9,24,8,15,801.5,62.0,3.6,19.5,399.0,522.49,419.45
2016,9,24,8,30,829.0,65.0,3.6,20.0,448.0,583.49,467.52
2016,9,24,8,45,849.5,67.0,3.65,21.0,493.5,642.36,511.42
2016,9,24,9,0,870.0,69.0,3.7,22.0,539.0,700.85,552.1
2016,9,24,9,15,884.5,71.0,3.65,22.5,579.5,754.08,587.73
2016,9,24,9,30,899.0,73.0,3.6,23.0,620.0,805.71,621.5
2016,9,24,9,45,912.5,73.0,3.6,23.5,655.5,852.26,651.31
2016,9,24,10,0,926.0,73.0,3.6,24.0,691.0,896.52,679.11
2016,9,24,10,15,933.5,74.5,3.5,24.5,719.0,934.56,701.69
2016,9,24,10,30,941.0,76.0,3.4,25.0,747.0,969.42,721.81
2016,9,24,10,45,946.0,76.5,3.35,25.5,767.5,997.36,737.45
2016,9,24,11,0,951.0,77.0,3.3,26.0,788.0,1021.63,750.63
2016,9,24,11,15,954.0,77.5,3.15,26.0,801.0,1040.12,760.69
2016,9,24,11,30,957.0,78.0,3.0,26.0,814.0,1054.65,768.18
2016,9,24,11,45,958.0,78.5,2.95,26.5,818.5,1063.1,771.24
2016,9,24,12,0,959.0,79.0,2.9,27.0,823.0,1067.43,771.83
2016,9,24,12,15,958.5,79.0,2.8,27.0,819.5,1065.5,769.62
2016,9,24,12,30,958.0,79.0,2.7,27.0,816.0,1059.42,764.97
2016,9,24,12,45,945.5,83.5,2.6,27.0,803.0,1042.56,753.61
2016,9,24,13,0,933.0,88.0,2.5,27.0,790.0,1021.93,740.06
2016,9,24,13,15,928.0,87.5,2.4,27.0,770.5,999.19,725.29
2016,9,24,13,30,923.0,87.0,2.3,27.0,751.0,972.82,708.27
2016,9,24,13,45,915.0,86.0,2.25,27.0,724.0,939.66,687.41
2016,9,24,14,0,907.0,85.0,2.2,27.0,697.0,903.36,664.49
2016,9,24,14,15,896.5,83.5,2.1,27.0,663.5,861.44,637.31
2016,9,24,14,30,886.0,82.0,2.0,27.0,630.0,817.0,608.3
2016,9,24,14,45,871.5,80.0,1.95,27.0,590.5,766.65,575.44
2016,9,24,15,0,857.0,78.0,1.9,27.0,551.0,714.65,541.04
2016,9,24,15,15,837.5,75.0,1.8,26.5,506.0,661.2,505.11
2016,9,24,15,30,818.0,72.0,1.7,26.0,461.0,602.17,462.65
2016,9,24,15,45,785.5,70.0,1.65,26.0,412.0,536.63,413.4
2016,9,24,16,0,753.0,68.0,1.6,26.0,363.0,472.61,363.66
2016,9,24,16,15,714.0,63.5,1.45,25.0,312.0,404.81,310.35
2016,9,24,16,30,675.0,59.0,1.3,24.0,261.0,340.14,257.39
2016,9,24,16,45,605.0,54.0,1.15,23.5,209.0,268.58,197.51
2016,9,24,17,0,535.0,49.0,1.0,23.0,157.0,204.32,142.79
2016,9,24,17,15,436.5,40.0,1.05,22.0,111.0,138.31,88.7
2016,9,24,17,30,338.0,31.0,1.1,21.0,65.0,84.74,45.19
2016,9,24,17,45,169.0,15.5,1.2,20.0,32.5,29.48,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,160.5,12.5,1.9,17.5,25.5,20.83,0.0
2016,9,25,6,30,321.0,25.0,2.1,18.0,51.0,69.13,30.48
2016,9,25,6,45,429.5,35.0,2.35,18.5,97.0,123.11,76.77
2016,9,25,7,0,538.0,45.0,2.6,19.0,143.0,190.38,132.9
2016,9,25,7,15,602.0,51.5,2.7,19.5,194.0,253.37,188.47
2016,9,25,7,30,666.0,58.0,2.8,20.0,245.0,323.01,249.12
2016,9,25,7,45,707.5,63.0,2.95,21.0,296.0,388.48,304.94
2016,9,25,8,0,749.0,68.0,3.1,22.0,347.0,457.47,361.54
2016,9,25,8,15,778.0,72.0,3.05,22.5,396.5,521.58,412.67
2016,9,25,8,30,807.0,76.0,3.0,23.0,446.0,586.99,462.81
2016,9,25,8,45,826.5,79.5,3.0,24.0,491.0,646.47,505.91
2016,9,25,9,0,846.0,83.0,3.0,25.0,536.0,705.52,546.48
2016,9,25,9,15,861.0,85.0,2.9,25.5,577.0,753.02,576.87
2016,9,25,9,30,876.0,87.0,2.8,26.0,618.0,804.02,609.05
2016,9,25,9,45,895.5,85.5,2.75,26.5,654.5,852.98,639.37
2016,9,25,10,0,915.0,84.0,2.7,27.0,691.0,900.11,667.87
2016,9,25,10,15,922.5,85.5,2.65,27.5,718.5,937.73,689.57
2016,9,25,10,30,930.0,87.0,2.6,28.0,746.0,972.2,708.98
2016,9,25,10,45,922.0,94.0,2.55,29.0,763.0,994.87,719.14
2016,9,25,11,0,914.0,101.0,2.5,30.0,780.0,1013.33,726.64
2016,9,25,11,15,917.0,101.5,2.45,30.0,793.0,1031.18,736.68
2016,9,25,11,30,920.0,102.0,2.4,30.0,806.0,1045.19,744.39
2016,9,25,11,45,908.5,108.5,2.35,30.5,807.0,1047.46,743.37
2016,9,25,12,0,897.0,115.0,2.3,31.0,808.0,1045.62,740.04
2016,9,25,12,15,896.0,115.0,2.2,31.0,804.5,1043.18,737.45
2016,9,25,12,30,895.0,115.0,2.1,31.0,801.0,1036.86,732.56
2016,9,25,12,45,897.5,111.5,2.05,31.5,790.5,1026.26,724.33
2016,9,25,13,0,900.0,108.0,2.0,32.0,780.0,1011.75,713.87
2016,9,25,13,15,894.5,107.0,1.9,32.0,760.5,988.48,698.97
2016,9,25,13,30,889.0,106.0,1.8,32.0,741.0,961.73,682.05
2016,9,25,13,45,863.0,111.5,1.7,32.5,710.0,929.11,660.17
2016,9,25,14,0,837.0,117.0,1.6,33.0,679.0,885.16,631.21
2016,9,25,14,15,824.5,114.5,1.5,32.5,645.0,842.01,605.27
2016,9,25,14,30,812.0,112.0,1.4,32.0,611.0,796.67,577.6
2016,9,25,14,45,785.0,112.5,1.35,32.0,569.0,741.55,542.48
2016,9,25,15,0,758.0,113.0,1.3,32.0,527.0,688.98,508.1
2016,9,25,15,15,734.5,108.5,1.15,31.5,482.5,630.2,467.81
2016,9,25,15,30,711.0,104.0,1.0,31.0,438.0,571.56,426.53
2016,9,25,15,45,679.5,98.5,0.9,30.5,390.0,507.77,380.69
2016,9,25,16,0,648.0,93.0,0.8,30.0,342.0,445.71,334.54
2016,9,25,16,15,603.5,85.5,0.65,29.0,292.0,377.76,282.83
2016,9,25,16,30,559.0,78.0,0.5,28.0,242.0,313.86,232.38
2016,9,25,16,45,502.0,67.5,0.35,27.5,193.5,247.28,178.27
2016,9,25,17,0,445.0,57.0,0.2,27.0,145.0,187.15,128.5
2016,9,25,17,15,347.0,44.5,0.35,26.0,100.5,123.57,78.47
2016,9,25,17,30,249.0,32.0,0.5,25.0,56.0,71.63,37.15
2016,9,25,17,45,124.5,16.0,0.7,24.0,28.0,23.97,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.5,1.15,16.5,22.5,19.2,0.0
2016,9,26,6,30,230.0,27.0,1.3,17.0,45.0,59.92,26.25
2016,9,26,6,45,337.0,39.5,1.5,18.0,88.0,110.69,70.44
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,174.33,122.75
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,235.2,175.39
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,303.96,234.0
2016,9,26,7,45,628.0,75.5,1.55,21.0,281.0,368.64,287.76
2016,9,26,8,0,675.0,82.0,1.5,22.0,332.0,437.7,342.75
2016,9,26,8,15,707.5,87.0,1.3,22.5,380.5,501.04,391.18
2016,9,26,8,30,740.0,92.0,1.1,23.0,429.0,566.23,438.45
2016,9,26,8,45,763.5,96.0,0.9,24.0,474.5,623.82,476.83
2016,9,26,9,0,787.0,100.0,0.7,25.0,520.0,683.35,514.08
2016,9,26,9,15,804.5,103.0,0.65,25.5,560.5,737.0,546.89
2016,9,26,9,30,822.0,106.0,0.6,26.0,601.0,789.48,577.73
2016,9,26,9,45,834.0,109.0,0.55,27.0,635.5,835.9,602.61
2016,9,26,10,0,846.0,112.0,0.5,28.0,670.0,880.14,625.42
2016,9,26,10,15,855.5,114.0,0.6,28.5,698.0,918.56,648.29
2016,9,26,10,30,865.0,116.0,0.7,29.0,726.0,954.13,669.37
2016,9,26,10,45,870.5,117.5,0.85,29.5,746.5,982.25,686.86
2016,9,26,11,0,876.0,119.0,1.0,30.0,767.0,1006.96,702.31
2016,9,26,11,15,880.0,120.0,1.1,30.0,779.5,1015.25,708.34
2016,9,26,11,30,884.0,121.0,1.2,30.0,792.0,1030.32,718.8
2016,9,26,11,45,885.0,121.5,1.3,30.5,797.0,1038.08,723.38
2016,9,26,12,0,886.0,122.0,1.4,31.0,802.0,1042.0,725.79
2016,9,26,12,15,885.0,121.5,1.5,31.0,798.5,1038.94,725.56
2016,9,26,12,30,884.0,121.0,1.6,31.0,795.0,1032.04,723.13
2016,9,26,12,45,907.0,108.0,1.7,31.0,790.0,1031.22,724.51
2016,9,26,13,0,930.0,95.0,1.8,31.0,785.0,1025.68,723.01
2016,9,26,13,15,924.5,94.0,1.9,31.0,765.5,1001.78,710.18
2016,9,26,13,30,919.0,93.0,2.0,31.0,746.0,974.28,695.16
2016,9,26,13,45,912.0,91.5,2.1,31.0,719.0,941.42,676.57
2016,9,26,14,0,905.0,90.0,2.2,31.0,692.0,905.37,655.7
2016,9,26,14,15,894.5,88.0,2.25,30.5,658.0,862.83,631.12
2016,9,26,14,30,884.0,86.0,2.3,30.0,624.0,817.78,604.43
2016,9,26,14,45,870.5,83.5,2.35,30.0,584.5,767.61,572.56
2016,9,26,15,0,857.0,81.0,2.4,30.0,545.0,720.87,542.51
2016,9,26,15,15,837.0,78.0,2.4,29.5,500.0,661.97,503.15
2016,9,26,15,30,817.0,75.0,2.4,29.0,455.0,602.57,460.95
2016,9,26,15,45,791.0,71.0,2.4,28.5,406.0,538.5,413.71
2016,9,26,16,0,765.0,67.0,2.4,28.0,357.0,475.29,365.22
2016,9,26,16,15,725.0,62.5,2.1,27.0,306.0,406.42,310.53
2016,9,26,16,30,685.0,58.0,1.8,26.0,255.0,340.78,256.37
2016,9,26,16,45,627.0,51.0,1.55,25.5,204.0,270.22,196.81
2016,9,26,17,0,569.0,44.0,1.3,25.0,153.0,206.57,142.01
2016,9,26,17,15,468.5,35.0,1.2,24.0,106.5,138.45,86.21
2016,9,26,17,30,368.0,26.0,1.1,23.0,60.0,83.13,39.89
2016,9,26,17,45,184.0,13.0,1.05,22.0,30.0,25.45,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,144.5,12.0,1.2,17.5,23.0,19.79,0.0
2016,9,27,6,30,289.0,24.0,1.3,18.0,46.0,64.64,25.57
2016,9,27,6,45,396.0,34.5,1.45,19.0,90.0,117.64,73.17
2016,9,27,7,0,503.0,45.0,1.6,20.0,134.0,183.06,127.27
2016,9,27,7,15,569.0,52.0,1.55,20.5,183.5,245.11,181.21
2016,9,27,7,30,635.0,59.0,1.5,21.0,233.0,314.66,240.64
2016,9,27,7,45,678.0,64.5,1.5,21.5,283.5,379.51,295.26
2016,9,27,8,0,721.0,70.0,1.5,22.0,334.0,447.29,350.18
2016,9,27,8,15,751.0,74.0,1.4,22.5,382.5,510.39,399.03
2016,9,27,8,30,781.0,78.0,1.3,23.0,431.0,574.92,446.71
2016,9,27,8,45,802.5,81.5,1.2,24.0,476.0,634.33,487.59
2016,9,27,9,0,824.0,85.0,1.1,25.0,521.0,693.55,525.9
2016,9,27,9,15,840.0,87.5,1.0,25.5,561.5,746.94,558.21
2016,9,27,9,30,856.0,90.0,0.9,26.0,602.0,798.94,588.52
2016,9,27,9,45,875.5,88.5,0.8,26.5,638.0,840.55,611.06
2016,9,27,10,0,895.0,87.0,0.7,27.0,674.0,886.84,635.96
2016,9,27,10,15,903.0,88.5,0.65,27.5,701.5,924.11,655.38
2016,9,27,10,30,911.0,90.0,0.6,28.0,729.0,958.34,672.64
2016,9,27,10,45,916.0,91.0,0.55,28.5,749.0,985.89,685.61
2016,9,27,11,0,921.0,92.0,0.5,29.0,769.0,1009.89,696.38
2016,9,27,11,15,924.5,93.0,0.45,29.0,782.0,1028.72,705.46
2016,9,27,11,30,928.0,94.0,0.4,29.0,795.0,1043.71,712.39
2016,9,27,11,45,928.5,94.0,0.4,29.5,799.0,1050.6,714.51
2016,9,27,12,0,929.0,94.0,0.4,30.0,803.0,1053.48,714.56
2016,9,27,12,15,928.0,94.0,0.45,30.0,799.5,1050.82,714.24
2016,9,27,12,30,927.0,94.0,0.5,30.0,796.0,1044.14,711.81
2016,9,27,12,45,928.0,91.5,0.6,30.0,785.0,1032.59,707.85
2016,9,27,13,0,929.0,89.0,0.7,30.0,774.0,1017.05,701.58
2016,9,27,13,15,923.5,88.5,0.8,30.0,754.5,993.67,690.57
2016,9,27,13,30,918.0,88.0,0.9,30.0,735.0,966.71,677.28
2016,9,27,13,45,909.5,87.0,1.0,30.0,708.0,933.02,659.59
2016,9,27,14,0,901.0,86.0,1.1,30.0,681.0,896.26,639.66
2016,9,27,14,15,890.5,84.0,1.2,29.5,647.5,853.8,616.86
2016,9,27,14,30,880.0,82.0,1.3,29.0,614.0,808.86,591.8
2016,9,27,14,45,864.5,80.5,1.4,29.0,574.0,758.46,561.19
2016,9,27,15,0,849.0,79.0,1.5,29.0,534.0,711.65,532.27
2016,9,27,15,15,829.0,76.0,1.6,28.5,489.5,653.13,494.43
2016,9,27,15,30,809.0,73.0,1.7,28.0,445.0,594.15,453.53
2016,9,27,15,45,780.0,69.5,1.8,27.5,396.0,529.41,406.53
2016,9,27,16,0,751.0,66.0,1.9,27.0,347.0,465.87,358.27
2016,9,27,16,15,710.5,61.5,1.8,26.0,296.5,397.65,304.46
2016,9,27,16,30,670.0,57.0,1.7,25.0,246.0,332.74,251.07
2016,9,27,16,45,607.0,50.5,1.65,24.5,195.5,262.71,192.02
2016,9,27,17,0,544.0,44.0,1.6,24.0,145.0,199.06,137.33
2016,9,27,17,15,441.0,34.5,1.55,23.0,99.5,131.71,82.02
2016,9,27,17,30,338.0,25.0,1.5,22.0,54.0,76.94,34.9
2016,9,27,17,45,169.0,12.5,1.5,21.5,27.0,23.62,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,137.0,12.0,0.55,15.0,22.0,19.51,0.0
2016,9,28,6,30,274.0,24.0,0.6,15.0,44.0,62.94,23.35
2016,9,28,6,45,387.5,34.0,0.65,15.5,87.5,116.17,73.04
2016,9,28,7,0,501.0,44.0,0.7,16.0,131.0,182.27,128.14
2016,9,28,7,15,251.0,68.0,0.7,16.5,112.0,158.34,120.35
2016,9,28,7,30,1.0,92.0,0.7,17.0,93.0,84.57,65.56
2016,9,28,7,45,6.5,110.5,0.7,17.5,113.0,104.32,82.06
2016,9,28,8,0,12.0,129.0,0.7,18.0,133.0,124.81,98.67
2016,9,28,8,15,38.0,156.5,0.75,18.5,173.0,173.59,138.14
2016,9,28,8,30,64.0,184.0,0.8,19.0,213.0,219.93,174.85
2016,9,28,8,45,109.0,208.0,0.85,20.0,263.5,288.08,227.75
2016,9,28,9,0,154.0,232.0,0.9,21.0,314.0,351.46,275.47
2016,9,28,9,15,509.5,159.0,1.0,21.5,457.0,573.23,445.52
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,795.56,600.43
2016,9,28,9,45,876.5,88.0,1.25,22.5,634.5,841.18,627.83
2016,9,28,10,0,888.0,90.0,1.4,23.0,669.0,884.47,655.54
2016,9,28,10,15,896.5,91.5,1.55,23.0,696.5,921.9,680.49
2016,9,28,10,30,905.0,93.0,1.7,23.0,724.0,956.33,703.51
2016,9,28,10,45,910.0,94.0,1.85,23.5,744.0,983.65,720.54
2016,9,28,11,0,915.0,95.0,2.0,24.0,764.0,1007.44,735.34
2016,9,28,11,15,918.5,95.5,2.1,24.0,776.5,1025.52,747.37
2016,9,28,11,30,922.0,96.0,2.2,24.0,789.0,1039.78,757.13
2016,9,28,11,45,923.5,96.0,2.3,24.0,793.5,1047.54,762.9
2016,9,28,12,0,925.0,96.0,2.4,24.0,798.0,1051.33,766.31
2016,9,28,12,15,924.0,96.0,2.45,24.0,794.0,1048.59,765.14
2016,9,28,12,30,923.0,96.0,2.5,24.0,790.0,1041.85,761.61
2016,9,28,12,45,918.0,96.0,2.65,24.0,778.0,1027.2,754.14
2016,9,28,13,0,913.0,96.0,2.8,24.0,766.0,1008.76,744.21
2016,9,28,13,15,907.5,95.0,2.8,23.5,746.0,985.02,730.87
2016,9,28,13,30,902.0,94.0,2.8,23.0,726.0,957.78,715.2
2016,9,28,13,45,894.5,92.5,2.85,23.0,699.0,924.78,694.64
2016,9,28,14,0,887.0,91.0,2.9,23.0,672.0,888.72,671.88
2016,9,28,14,15,875.5,89.0,2.9,22.5,638.5,845.85,645.15
2016,9,28,14,30,864.0,87.0,2.9,22.0,605.0,800.63,616.4
2016,9,28,14,45,706.5,122.0,2.95,22.0,527.0,692.79,541.18
2016,9,28,15,0,549.0,157.0,3.0,22.0,449.0,577.98,455.4
2016,9,28,15,15,502.5,153.0,2.95,21.5,402.5,514.45,408.38
2016,9,28,15,30,456.0,149.0,2.9,21.0,356.0,453.98,362.21
2016,9,28,15,45,339.5,147.5,2.9,21.0,292.0,350.73,280.65
2016,9,28,16,0,223.0,146.0,2.9,21.0,228.0,270.53,215.9
2016,9,28,16,15,206.5,126.5,2.8,20.5,194.0,228.69,181.73
2016,9,28,16,30,190.0,107.0,2.7,20.0,160.0,188.63,148.08
2016,9,28,16,45,167.5,86.5,2.65,19.5,126.0,147.44,112.95
2016,9,28,17,0,145.0,66.0,2.6,19.0,92.0,109.04,79.8
2016,9,28,17,15,105.5,46.5,2.45,18.0,62.5,71.23,47.99
2016,9,28,17,30,66.0,27.0,2.3,17.0,33.0,37.68,16.73
2016,9,28,17,45,33.0,13.5,2.2,16.5,16.5,14.63,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
