Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,12.5,1.55,12.0,20.0,18.1,0.0
2016,9,29,6,30,210.0,25.0,1.7,12.0,40.0,55.83,19.08
2016,9,29,6,45,329.5,37.0,1.85,12.5,82.5,108.56,69.97
2016,9,29,7,0,449.0,49.0,2.0,13.0,125.0,174.66,125.62
2016,9,29,7,15,520.0,57.0,1.95,13.5,174.0,236.21,180.29
2016,9,29,7,30,591.0,65.0,1.9,14.0,223.0,305.91,241.36
2016,9,29,7,45,295.5,71.5,1.9,14.5,150.5,215.21,173.99
2016,9,29,8,0,0.0,78.0,1.9,15.0,78.0,69.39,53.39
2016,9,29,8,15,0.0,92.0,1.9,15.5,92.0,82.25,64.14
2016,9,29,8,30,0.0,106.0,1.9,16.0,106.0,95.19,74.61
2016,9,29,8,45,2.5,138.0,1.9,16.5,139.5,127.23,100.74
2016,9,29,9,0,5.0,170.0,1.9,17.0,173.0,160.02,126.99
2016,9,29,9,15,2.5,166.5,1.95,17.5,168.0,154.39,121.72
2016,9,29,9,30,0.0,163.0,2.0,18.0,163.0,148.72,116.56
2016,9,29,9,45,29.5,221.5,2.15,18.5,241.0,242.81,192.07
2016,9,29,10,0,59.0,280.0,2.3,19.0,319.0,332.88,262.03
2016,9,29,10,15,48.5,282.5,2.4,19.5,315.5,327.56,256.45
2016,9,29,10,30,38.0,285.0,2.5,20.0,312.0,321.57,250.77
2016,9,29,10,45,83.0,316.0,2.6,20.5,376.0,399.5,310.88
2016,9,29,11,0,128.0,347.0,2.7,21.0,440.0,496.99,383.58
2016,9,29,11,15,517.5,223.0,2.8,21.0,608.5,781.61,600.2
2016,9,29,11,30,907.0,99.0,2.9,21.0,777.0,1027.97,768.27
2016,9,29,11,45,908.0,99.0,3.05,21.0,780.5,1035.05,771.69
2016,9,29,12,0,909.0,99.0,3.2,21.0,784.0,1038.2,774.94
2016,9,29,12,15,907.5,99.0,3.25,21.0,780.0,1034.9,773.22
2016,9,29,12,30,906.0,99.0,3.3,21.0,776.0,1027.69,769.09
2016,9,29,12,45,902.0,98.5,3.4,21.0,764.0,1013.55,760.88
2016,9,29,13,0,898.0,98.0,3.5,21.0,752.0,995.67,750.26
2016,9,29,13,15,892.0,97.0,3.55,21.0,732.5,971.67,735.19
2016,9,29,13,30,886.0,96.0,3.6,21.0,713.0,944.24,717.81
2016,9,29,13,45,877.0,95.0,3.65,21.0,686.0,910.84,696.25
2016,9,29,14,0,868.0,94.0,3.7,21.0,659.0,874.51,672.57
2016,9,29,14,15,856.0,92.0,3.7,20.5,625.5,831.83,645.17
2016,9,29,14,30,844.0,90.0,3.7,20.0,592.0,793.49,620.56
2016,9,29,14,45,827.5,88.0,3.7,20.0,552.0,742.53,585.22
2016,9,29,15,0,811.0,86.0,3.7,20.0,512.0,690.22,548.45
2016,9,29,15,15,789.0,82.5,3.65,19.5,468.0,631.52,505.58
2016,9,29,15,30,767.0,79.0,3.6,19.0,424.0,572.67,460.7
2016,9,29,15,45,736.0,75.0,3.55,19.0,376.0,508.41,409.3
2016,9,29,16,0,705.0,71.0,3.5,19.0,328.0,445.69,357.53
2016,9,29,16,15,660.5,66.0,3.35,18.5,278.0,378.85,301.4
2016,9,29,16,30,616.0,61.0,3.2,18.0,228.0,314.85,245.89
2016,9,29,16,45,547.0,53.5,3.1,17.5,179.0,244.59,184.56
2016,9,29,17,0,478.0,46.0,3.0,17.0,130.0,182.18,129.41
2016,9,29,17,15,365.5,35.5,2.8,16.5,87.0,116.49,74.16
2016,9,29,17,30,253.0,25.0,2.6,16.0,44.0,63.4,23.85
2016,9,29,17,45,126.5,12.5,2.4,15.5,22.0,20.19,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,113.0,11.5,2.6,12.0,19.0,17.84,0.0
2016,9,30,6,30,226.0,23.0,2.8,12.0,38.0,56.12,15.86
2016,9,30,6,45,345.5,34.0,3.0,12.5,80.5,109.3,69.71
2016,9,30,7,0,465.0,45.0,3.2,13.0,123.0,175.45,125.93
2016,9,30,7,15,232.5,64.5,3.25,13.5,103.5,149.84,115.91
2016,9,30,7,30,0.0,84.0,3.3,14.0,84.0,76.56,59.77
2016,9,30,7,45,1.0,102.5,3.35,14.5,103.0,94.28,74.8
2016,9,30,8,0,2.0,121.0,3.4,15.0,122.0,112.21,89.66
2016,9,30,8,15,55.0,153.5,3.4,15.5,178.0,180.62,146.82
2016,9,30,8,30,108.0,186.0,3.4,16.0,234.0,259.22,211.27
2016,9,30,8,45,461.5,135.0,3.45,16.5,370.5,465.4,380.83
2016,9,30,9,0,815.0,84.0,3.5,17.0,507.0,687.72,554.14
2016,9,30,9,15,832.0,86.5,3.5,17.0,547.0,741.25,591.1
2016,9,30,9,30,849.0,89.0,3.5,17.0,587.0,793.5,627.63
2016,9,30,9,45,862.0,91.0,3.55,17.5,621.5,833.09,653.56
2016,9,30,10,0,875.0,93.0,3.6,18.0,656.0,877.02,682.38
2016,9,30,10,15,884.0,94.5,3.6,18.0,683.5,914.33,707.21
2016,9,30,10,30,893.0,96.0,3.6,18.0,711.0,948.72,729.91
2016,9,30,10,45,897.5,97.5,3.65,18.5,731.0,975.69,746.34
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,999.15,760.41
2016,9,30,11,15,906.0,100.0,3.75,19.0,763.5,1017.93,772.79
2016,9,30,11,30,910.0,101.0,3.8,19.0,776.0,1032.94,782.79
2016,9,30,11,45,911.5,101.0,3.9,19.0,781.0,1040.46,788.22
2016,9,30,12,0,913.0,101.0,4.0,19.0,786.0,1044.04,791.21
2016,9,30,12,15,912.5,100.5,4.05,18.5,782.0,1041.08,791.1
2016,9,30,12,30,912.0,100.0,4.1,18.0,778.0,1034.17,788.49
2016,9,30,12,45,909.5,99.5,4.15,18.0,766.5,1021.38,780.51
2016,9,30,13,0,907.0,99.0,4.2,18.0,755.0,1004.77,770.06
2016,9,30,13,15,902.0,98.0,4.2,18.0,736.0,981.48,754.79
2016,9,30,13,30,897.0,97.0,4.2,18.0,717.0,954.69,737.16
2016,9,30,13,45,892.0,94.0,4.25,18.0,690.5,922.25,715.83
2016,9,30,14,0,887.0,91.0,4.3,18.0,664.0,886.61,692.15
2016,9,30,14,15,876.0,89.5,4.25,18.0,630.5,844.64,663.31
2016,9,30,14,30,865.0,88.0,4.2,18.0,597.0,800.29,632.55
2016,9,30,14,45,850.0,85.5,4.2,18.0,557.5,755.54,601.4
2016,9,30,15,0,835.0,83.0,4.2,18.0,518.0,702.73,563.81
2016,9,30,15,15,813.5,79.5,4.1,17.5,473.0,643.23,519.87
2016,9,30,15,30,792.0,76.0,4.0,17.0,428.0,583.48,473.67
2016,9,30,15,45,760.0,72.5,3.9,17.0,379.5,517.95,420.57
2016,9,30,16,0,728.0,69.0,3.8,17.0,331.0,453.99,367.12
2016,9,30,16,15,684.0,64.0,3.65,16.5,280.5,386.1,309.48
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,321.0,252.35
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,248.48,188.5
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,184.35,131.37
2016,9,30,17,15,376.0,34.5,3.15,14.5,85.0,117.04,74.23
2016,9,30,17,30,259.0,24.0,3.0,14.0,41.0,62.33,18.54
2016,9,30,17,45,129.5,12.0,2.85,14.0,20.5,19.77,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,11.5,1.2,11.5,18.5,18.22,0.0
2016,10,1,6,30,233.0,23.0,1.4,12.0,37.0,57.09,12.46
2016,10,1,6,45,357.5,34.0,1.65,12.5,80.0,112.17,71.16
2016,10,1,7,0,482.0,45.0,1.9,13.0,123.0,180.46,129.1
2016,10,1,7,15,555.0,52.0,2.0,13.5,173.0,243.63,185.51
2016,10,1,7,30,628.0,59.0,2.1,14.0,223.0,315.11,248.55
2016,10,1,7,45,676.0,64.0,2.25,14.5,274.0,381.2,306.41
2016,10,1,8,0,724.0,69.0,2.4,15.0,325.0,450.5,365.09
2016,10,1,8,15,756.0,73.0,2.35,15.5,373.5,514.77,417.35
2016,10,1,8,30,788.0,77.0,2.3,16.0,422.0,580.64,468.78
2016,10,1,8,45,811.5,80.0,2.3,16.5,467.5,640.97,514.33
2016,10,1,9,0,835.0,83.0,2.3,17.0,513.0,701.24,557.65
2016,10,1,9,15,851.5,85.5,2.15,17.5,553.5,755.23,592.83
2016,10,1,9,30,868.0,88.0,2.0,18.0,594.0,807.81,625.95
2016,10,1,9,45,885.0,87.5,1.95,18.5,629.0,848.51,650.77
2016,10,1,10,0,902.0,87.0,1.9,19.0,664.0,893.75,678.33
2016,10,1,10,15,910.5,88.5,1.85,19.0,692.0,931.36,701.51
2016,10,1,10,30,919.0,90.0,1.8,19.0,720.0,965.92,722.47
2016,10,1,10,45,924.5,91.0,1.75,19.5,740.0,993.78,737.47
2016,10,1,11,0,930.0,92.0,1.7,20.0,760.0,1018.07,750.08
2016,10,1,11,15,933.5,92.5,1.75,20.0,772.5,1036.1,761.58
2016,10,1,11,30,937.0,93.0,1.8,20.0,785.0,1050.25,770.79
2016,10,1,11,45,937.5,93.5,1.9,20.5,789.0,1057.43,774.95
2016,10,1,12,0,938.0,94.0,2.0,21.0,793.0,1060.55,776.71
2016,10,1,12,15,937.0,94.0,2.1,21.0,789.0,1057.53,776.16
2016,10,1,12,30,936.0,94.0,2.2,21.0,785.0,1050.47,773.16
2016,10,1,12,45,932.5,93.5,2.3,21.0,773.0,1036.35,765.7
2016,10,1,13,0,929.0,93.0,2.4,21.0,761.0,1018.36,755.78
2016,10,1,13,15,923.5,92.0,2.45,21.0,741.0,994.11,741.23
2016,10,1,13,30,918.0,91.0,2.5,21.0,721.0,966.3,724.34
2016,10,1,13,45,910.0,89.5,2.6,21.0,693.5,932.25,703.63
2016,10,1,14,0,902.0,88.0,2.7,21.0,666.0,895.11,680.61
2016,10,1,14,15,890.0,86.5,2.75,20.5,631.5,851.75,653.86
2016,10,1,14,30,878.0,85.0,2.8,20.0,597.0,806.04,625.0
2016,10,1,14,45,862.0,82.5,2.9,20.0,557.0,759.92,594.43
2016,10,1,15,0,846.0,80.0,3.0,20.0,517.0,705.87,557.47
2016,10,1,15,15,824.0,77.0,3.05,19.5,471.5,646.12,514.92
2016,10,1,15,30,802.0,74.0,3.1,19.0,426.0,586.13,469.82
2016,10,1,15,45,770.5,70.5,3.15,19.0,377.0,520.4,417.73
2016,10,1,16,0,739.0,67.0,3.2,19.0,328.0,456.18,365.01
2016,10,1,16,15,693.5,62.0,3.1,18.5,277.0,386.03,306.23
2016,10,1,16,30,648.0,57.0,3.0,18.0,226.0,320.91,249.61
2016,10,1,16,45,576.5,50.0,2.95,17.5,176.0,248.72,186.49
2016,10,1,17,0,505.0,43.0,2.9,17.0,126.0,184.67,129.75
2016,10,1,17,15,380.5,32.5,2.75,16.5,82.0,115.42,71.47
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,59.18,10.41
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,18.59,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.4,11.5,8.5,7.73,0.0
2016,10,2,6,30,0.0,17.0,1.7,12.0,17.0,14.99,0.0
2016,10,2,6,45,11.0,36.5,2.0,12.5,38.0,37.01,23.96
2016,10,2,7,0,22.0,56.0,2.3,13.0,59.0,59.62,43.9
2016,10,2,7,15,33.0,76.5,2.5,13.5,84.0,84.72,65.7
2016,10,2,7,30,44.0,97.0,2.7,14.0,109.0,111.26,88.61
2016,10,2,7,45,51.5,117.0,2.9,14.5,133.5,137.12,110.69
2016,10,2,8,0,59.0,137.0,3.1,15.0,158.0,163.95,133.18
2016,10,2,8,15,77.5,159.5,3.2,15.0,191.0,200.56,163.75
2016,10,2,8,30,96.0,182.0,3.3,15.0,224.0,239.24,195.65
2016,10,2,8,45,70.0,194.0,3.4,15.5,226.5,238.77,194.14
2016,10,2,9,0,44.0,206.0,3.5,16.0,229.0,235.73,190.36
2016,10,2,9,15,46.5,223.5,3.5,16.0,249.0,257.87,207.84
2016,10,2,9,30,49.0,241.0,3.5,16.0,269.0,280.26,225.32
2016,10,2,9,45,158.0,262.5,3.5,16.5,361.5,410.41,330.01
2016,10,2,10,0,267.0,284.0,3.5,17.0,454.0,550.2,437.92
2016,10,2,10,15,149.5,278.0,3.5,17.0,374.0,430.78,342.87
2016,10,2,10,30,32.0,272.0,3.5,17.0,294.0,303.06,239.79
2016,10,2,10,45,30.0,275.5,3.55,17.0,296.5,305.51,241.77
2016,10,2,11,0,28.0,279.0,3.6,17.0,299.0,307.82,243.29
2016,10,2,11,15,462.5,192.5,3.65,17.0,532.0,693.25,550.53
2016,10,2,11,30,897.0,106.0,3.7,17.0,765.0,1024.96,785.83
2016,10,2,11,45,904.5,103.5,3.75,17.5,771.0,1035.38,788.69
2016,10,2,12,0,912.0,101.0,3.8,18.0,777.0,1041.93,791.85
2016,10,2,12,15,911.0,101.0,3.85,18.0,773.0,1038.89,790.17
2016,10,2,12,30,910.0,101.0,3.9,18.0,769.0,1031.91,786.05
2016,10,2,12,45,903.5,102.5,4.0,18.0,756.5,1017.34,777.24
2016,10,2,13,0,897.0,104.0,4.1,18.0,744.0,999.08,766.02
2016,10,2,13,15,890.5,102.5,4.1,18.0,724.0,973.86,749.41
2016,10,2,13,30,884.0,101.0,4.1,18.0,704.0,945.24,730.51
2016,10,2,13,45,875.0,99.5,4.2,18.0,676.0,911.15,708.27
2016,10,2,14,0,866.0,98.0,4.3,18.0,648.0,882.11,689.5
2016,10,2,14,15,853.0,96.0,4.3,17.5,614.0,837.94,660.42
2016,10,2,14,30,840.0,94.0,4.3,17.0,580.0,791.58,629.5
2016,10,2,14,45,823.0,91.0,4.3,17.0,540.0,739.15,592.4
2016,10,2,15,0,806.0,88.0,4.3,17.0,500.0,685.46,553.82
2016,10,2,15,15,782.5,84.5,4.2,16.5,455.0,625.96,508.84
2016,10,2,15,30,759.0,81.0,4.1,16.0,410.0,566.49,462.43
2016,10,2,15,45,729.5,76.0,4.05,16.0,362.5,502.43,410.18
2016,10,2,16,0,700.0,71.0,4.0,16.0,315.0,441.19,358.54
2016,10,2,16,15,652.5,65.5,3.8,15.5,265.0,371.83,299.27
2016,10,2,16,30,605.0,60.0,3.6,15.0,215.0,306.82,241.89
2016,10,2,16,45,536.5,51.5,3.45,15.0,166.5,236.68,179.29
2016,10,2,17,0,468.0,43.0,3.3,15.0,118.0,174.43,123.31
2016,10,2,17,15,342.0,32.0,3.0,14.5,76.0,107.0,66.08
2016,10,2,17,30,216.0,21.0,2.7,14.0,34.0,52.25,0.34
2016,10,2,17,45,108.0,10.5,2.45,13.5,17.0,16.67,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,4.5,0.8,11.5,4.5,4.09,0.0
2016,10,3,6,30,0.0,9.0,0.9,12.0,9.0,7.9,0.0
2016,10,3,6,45,0.0,20.5,1.05,12.5,20.5,18.05,8.95
2016,10,3,7,0,0.0,32.0,1.2,13.0,32.0,28.21,18.2
2016,10,3,7,15,0.0,46.0,1.25,13.0,46.0,40.66,29.19
2016,10,3,7,30,0.0,60.0,1.3,13.0,60.0,53.43,40.34
2016,10,3,7,45,0.0,73.5,1.4,13.5,73.5,65.77,50.87
2016,10,3,8,0,0.0,87.0,1.5,14.0,87.0,78.17,61.25
2016,10,3,8,15,0.0,90.0,1.55,14.0,90.0,80.56,63.12
2016,10,3,8,30,0.0,93.0,1.6,14.0,93.0,83.06,65.06
2016,10,3,8,45,0.0,102.5,1.65,14.5,102.5,91.77,72.04
2016,10,3,9,0,0.0,112.0,1.7,15.0,112.0,100.53,78.97
2016,10,3,9,15,0.0,108.0,1.8,15.0,108.0,96.57,75.46
2016,10,3,9,30,0.0,104.0,1.9,15.0,104.0,92.71,72.08
2016,10,3,9,45,5.0,156.0,2.0,15.5,159.5,146.23,115.88
2016,10,3,10,0,10.0,208.0,2.1,16.0,215.0,201.73,160.25
2016,10,3,10,15,14.5,226.5,2.15,16.0,236.5,224.31,178.03
2016,10,3,10,30,19.0,245.0,2.2,16.0,258.0,247.27,196.09
2016,10,3,10,45,19.0,252.0,2.3,16.0,265.5,254.51,201.56
2016,10,3,11,0,19.0,259.0,2.4,16.0,273.0,261.74,207.1
2016,10,3,11,15,9.5,199.0,2.4,16.0,206.0,192.47,151.75
2016,10,3,11,30,0.0,139.0,2.4,16.0,139.0,125.32,97.42
2016,10,3,11,45,11.0,207.5,2.45,16.0,216.0,202.4,159.97
2016,10,3,12,0,22.0,276.0,2.5,16.0,293.0,282.33,223.26
2016,10,3,12,15,14.0,238.0,2.5,16.0,249.0,235.73,186.11
2016,10,3,12,30,6.0,200.0,2.5,16.0,205.0,190.01,149.65
2016,10,3,12,45,6.0,199.5,2.5,16.0,204.5,189.52,149.45
2016,10,3,13,0,6.0,199.0,2.5,16.0,204.0,189.02,149.17
2016,10,3,13,15,7.0,205.0,2.45,16.0,210.5,195.91,154.85
2016,10,3,13,30,8.0,211.0,2.4,16.0,217.0,202.84,160.58
2016,10,3,13,45,4.0,188.5,2.35,16.0,191.5,176.97,139.87
2016,10,3,14,0,0.0,166.0,2.3,16.0,166.0,151.58,119.46
2016,10,3,14,15,0.0,115.0,2.25,15.5,115.0,102.94,80.17
2016,10,3,14,30,0.0,64.0,2.2,15.0,64.0,56.62,42.04
2016,10,3,14,45,0.0,46.0,2.15,15.0,46.0,40.63,28.75
2016,10,3,15,0,0.0,28.0,2.1,15.0,28.0,24.69,15.35
2016,10,3,15,15,0.0,34.5,2.0,15.0,34.5,30.43,20.29
2016,10,3,15,30,0.0,41.0,1.9,15.0,41.0,36.16,25.24
2016,10,3,15,45,0.0,36.0,1.85,15.0,36.0,31.73,21.53
2016,10,3,16,0,0.0,31.0,1.8,15.0,31.0,27.3,17.79
2016,10,3,16,15,267.5,48.5,1.65,14.5,115.5,177.28,143.62
2016,10,3,16,30,535.0,66.0,1.5,14.0,200.0,285.65,225.12
2016,10,3,16,45,455.5,57.0,1.35,14.0,153.0,215.75,163.22
2016,10,3,17,0,376.0,48.0,1.2,14.0,106.0,155.1,110.05
2016,10,3,17,15,253.0,34.5,1.05,14.0,67.0,90.94,55.98
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,39.99,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,13.76,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.0,12.0,15.0,15.32,0.0
2016,10,4,6,30,177.0,20.0,1.2,12.0,30.0,47.08,0.0
2016,10,4,6,45,309.0,32.0,1.45,12.5,71.0,102.31,63.86
2016,10,4,7,0,441.0,44.0,1.7,13.0,112.0,170.63,121.98
2016,10,4,7,15,518.0,51.5,1.7,13.0,160.5,233.13,177.8
2016,10,4,7,30,595.0,59.0,1.7,13.0,209.0,304.48,240.89
2016,10,4,7,45,652.0,63.5,1.75,13.5,259.5,372.02,299.64
2016,10,4,8,0,709.0,68.0,1.8,14.0,310.0,443.62,359.82
2016,10,4,8,15,742.5,72.0,1.7,14.5,358.5,507.78,411.54
2016,10,4,8,30,776.0,76.0,1.6,15.0,407.0,573.71,462.37
2016,10,4,8,45,804.0,77.5,1.55,15.5,453.0,634.52,507.59
2016,10,4,9,0,832.0,79.0,1.5,16.0,499.0,695.66,550.53
2016,10,4,9,15,622.0,147.5,1.4,16.5,475.5,654.88,515.46
2016,10,4,9,30,412.0,216.0,1.3,17.0,452.0,583.3,457.36
2016,10,4,9,45,432.0,225.5,1.25,17.5,485.5,628.05,488.95
2016,10,4,10,0,452.0,235.0,1.2,18.0,519.0,672.61,518.54
2016,10,4,10,15,679.5,163.5,1.15,18.0,610.5,822.06,624.68
2016,10,4,10,30,907.0,92.0,1.1,18.0,702.0,956.73,710.72
2016,10,4,10,45,536.5,214.5,1.05,18.5,578.5,771.57,581.36
2016,10,4,11,0,166.0,337.0,1.0,19.0,455.0,525.64,399.45
2016,10,4,11,15,548.5,215.0,1.0,19.0,611.5,803.71,606.26
2016,10,4,11,30,931.0,93.0,1.0,19.0,768.0,1042.83,758.98
2016,10,4,11,45,933.5,92.5,1.0,19.5,772.5,1050.54,758.52
2016,10,4,12,0,936.0,92.0,1.0,20.0,777.0,1054.25,759.2
2016,10,4,12,15,935.0,91.5,1.1,20.0,772.5,1050.4,758.92
2016,10,4,12,30,934.0,91.0,1.2,20.0,768.0,1042.54,756.27
2016,10,4,12,45,924.5,93.5,1.3,20.0,754.0,1025.84,748.09
2016,10,4,13,0,915.0,96.0,1.4,20.0,740.0,1005.46,737.59
2016,10,4,13,15,909.0,95.0,1.5,20.0,720.0,980.82,724.25
2016,10,4,13,30,903.0,94.0,1.6,20.0,700.0,952.71,708.5
2016,10,4,13,45,893.5,92.5,1.7,20.0,672.0,917.56,687.88
2016,10,4,14,0,884.0,91.0,1.8,20.0,644.0,879.5,664.99
2016,10,4,14,15,872.0,89.0,1.9,20.0,610.0,836.1,638.03
2016,10,4,14,30,860.0,87.0,2.0,20.0,576.0,796.96,613.56
2016,10,4,14,45,841.0,85.0,2.1,20.0,535.5,743.4,578.28
2016,10,4,15,0,822.0,83.0,2.2,20.0,495.0,688.68,541.43
2016,10,4,15,15,798.5,80.0,2.25,19.5,450.0,629.06,498.94
2016,10,4,15,30,775.0,77.0,2.3,19.0,405.0,569.42,454.43
2016,10,4,15,45,736.0,74.0,2.4,19.0,355.5,501.54,401.17
2016,10,4,16,0,697.0,71.0,2.5,19.0,306.0,437.63,349.01
2016,10,4,16,15,646.5,65.0,2.35,18.5,256.0,366.72,289.75
2016,10,4,16,30,596.0,59.0,2.2,18.0,206.0,300.54,232.53
2016,10,4,16,45,507.5,52.0,2.1,17.5,156.5,226.44,168.65
2016,10,4,17,0,419.0,45.0,2.0,17.0,107.0,162.53,113.22
2016,10,4,17,15,282.5,32.0,1.9,16.5,66.5,94.76,56.14
2016,10,4,17,30,146.0,19.0,1.8,16.0,26.0,39.51,0.0
2016,10,4,17,45,73.0,9.5,1.75,15.5,13.0,13.3,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.0,1.35,10.5,15.0,13.64,0.0
2016,10,5,6,30,0.0,30.0,1.5,11.0,30.0,28.41,0.0
2016,10,5,6,45,256.0,34.5,1.7,11.5,73.0,93.79,58.86
2016,10,5,7,0,512.0,39.0,1.9,12.0,116.0,184.61,131.54
2016,10,5,7,15,586.5,45.5,2.1,12.5,166.0,249.45,190.08
2016,10,5,7,30,661.0,52.0,2.3,13.0,216.0,321.71,254.61
2016,10,5,7,45,710.0,56.5,2.5,14.0,267.0,389.51,314.04
2016,10,5,8,0,759.0,61.0,2.7,15.0,318.0,461.6,374.84
2016,10,5,8,15,790.0,64.5,2.7,15.5,367.0,526.37,428.0
2016,10,5,8,30,821.0,68.0,2.7,16.0,416.0,592.54,480.2
2016,10,5,8,45,844.0,70.0,2.75,16.5,461.0,652.66,526.15
2016,10,5,9,0,867.0,72.0,2.8,17.0,506.0,707.36,565.35
2016,10,5,9,15,882.5,74.5,2.65,17.5,546.5,761.03,600.89
2016,10,5,9,30,898.0,77.0,2.5,18.0,587.0,813.14,634.26
2016,10,5,9,45,908.5,79.0,2.4,18.5,620.5,858.61,662.45
2016,10,5,10,0,919.0,81.0,2.3,19.0,654.0,901.56,688.29
2016,10,5,10,15,926.5,82.0,2.15,19.0,681.0,937.85,709.91
2016,10,5,10,30,934.0,83.0,2.0,19.0,708.0,970.96,729.02
2016,10,5,10,45,939.5,83.5,1.95,19.5,728.0,998.21,743.79
2016,10,5,11,0,945.0,84.0,1.9,20.0,748.0,1021.83,756.12
2016,10,5,11,15,948.0,84.5,1.85,20.0,759.5,1039.23,765.86
2016,10,5,11,30,951.0,85.0,1.8,20.0,771.0,1052.69,773.19
2016,10,5,11,45,952.0,85.0,1.75,20.5,774.5,1059.52,774.93
2016,10,5,12,0,953.0,85.0,1.7,21.0,778.0,1062.26,774.26
2016,10,5,12,15,951.0,85.0,1.7,21.0,773.5,1057.89,771.55
2016,10,5,12,30,949.0,85.0,1.7,21.0,769.0,1049.44,766.48
2016,10,5,12,45,936.5,89.0,1.7,21.0,754.0,1031.39,755.46
2016,10,5,13,0,924.0,93.0,1.7,21.0,739.0,1009.66,742.28
2016,10,5,13,15,917.5,92.0,1.7,21.0,718.5,984.32,726.85
2016,10,5,13,30,911.0,91.0,1.7,21.0,698.0,955.5,709.18
2016,10,5,13,45,900.5,90.0,1.7,21.0,669.5,919.78,686.94
2016,10,5,14,0,890.0,89.0,1.7,21.0,641.0,881.19,662.68
2016,10,5,14,15,877.0,87.0,1.7,21.0,606.5,836.72,634.22
2016,10,5,14,30,864.0,85.0,1.7,21.0,572.0,796.55,608.42
2016,10,5,14,45,844.0,83.5,1.75,21.0,531.0,742.67,573.05
2016,10,5,15,0,824.0,82.0,1.8,21.0,490.0,687.71,536.24
2016,10,5,15,15,799.5,78.5,1.8,20.5,444.5,626.8,493.04
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,565.99,448.0
2016,10,5,15,45,737.5,71.5,1.8,20.0,350.0,498.49,395.3
2016,10,5,16,0,700.0,68.0,1.8,20.0,301.0,434.7,343.59
2016,10,5,16,15,648.5,62.5,1.65,19.5,250.5,363.88,284.91
2016,10,5,16,30,597.0,57.0,1.5,19.0,200.0,297.9,228.32
2016,10,5,16,45,511.5,49.5,1.4,18.5,151.5,224.38,165.38
2016,10,5,17,0,426.0,42.0,1.3,18.0,103.0,160.77,110.46
2016,10,5,17,15,286.0,29.5,1.3,17.0,63.5,92.72,52.79
2016,10,5,17,30,146.0,17.0,1.3,16.0,24.0,33.39,0.0
2016,10,5,17,45,73.0,8.5,1.3,15.5,12.0,7.73,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,14.0,1.9,11.5,14.0,12.73,0.0
2016,10,6,6,30,0.0,28.0,2.1,12.0,28.0,26.44,0.0
2016,10,6,6,45,246.5,33.0,2.35,13.0,69.5,90.85,55.9
2016,10,6,7,0,493.0,38.0,2.6,14.0,111.0,179.19,126.77
2016,10,6,7,15,567.5,45.0,2.75,14.5,159.5,243.37,184.45
2016,10,6,7,30,642.0,52.0,2.9,15.0,208.0,314.91,248.08
2016,10,6,7,45,691.5,56.0,3.05,15.5,258.5,381.25,306.67
2016,10,6,8,0,741.0,60.0,3.2,16.0,309.0,451.92,366.95
2016,10,6,8,15,772.5,63.5,3.15,16.5,357.0,515.9,419.58
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,581.37,471.35
2016,10,6,8,45,827.0,69.5,3.05,17.5,450.0,641.14,516.87
2016,10,6,9,0,850.0,72.0,3.0,18.0,495.0,695.5,555.61
2016,10,6,9,15,866.0,74.5,2.9,18.5,534.5,748.71,591.34
2016,10,6,9,30,882.0,77.0,2.8,19.0,574.0,800.45,625.1
2016,10,6,9,45,897.0,77.0,2.7,19.5,608.0,846.61,654.13
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,890.61,681.04
2016,10,6,10,15,920.0,78.0,2.5,20.5,669.0,927.03,702.25
2016,10,6,10,30,928.0,79.0,2.4,21.0,696.0,960.34,721.05
2016,10,6,10,45,933.5,80.0,2.3,21.5,715.5,987.95,735.78
2016,10,6,11,0,939.0,81.0,2.2,22.0,735.0,1011.97,748.01
2016,10,6,11,15,942.0,81.0,2.1,22.0,746.5,1028.6,756.8
2016,10,6,11,30,945.0,81.0,2.0,22.0,758.0,1041.3,763.13
2016,10,6,11,45,946.0,81.0,1.95,22.0,761.5,1048.02,766.39
2016,10,6,12,0,947.0,81.0,1.9,22.0,765.0,1050.67,767.25
2016,10,6,12,15,945.5,81.0,1.8,22.0,760.5,1046.73,763.37
2016,10,6,12,30,944.0,81.0,1.7,22.0,756.0,1038.75,757.11
2016,10,6,12,45,934.5,83.5,1.65,22.5,742.0,1021.9,744.69
2016,10,6,13,0,925.0,86.0,1.6,23.0,728.0,1001.34,730.16
2016,10,6,13,15,919.0,85.0,1.55,23.0,708.0,976.4,714.39
2016,10,6,13,30,913.0,84.0,1.5,23.0,688.0,947.96,696.45
2016,10,6,13,45,903.0,83.5,1.45,23.0,660.0,913.21,674.43
2016,10,6,14,0,893.0,83.0,1.4,23.0,632.0,875.54,650.48
2016,10,6,14,15,880.5,81.0,1.3,23.0,597.5,831.37,621.42
2016,10,6,14,30,868.0,79.0,1.2,23.0,563.0,784.95,590.7
2016,10,6,14,45,849.5,77.0,1.2,23.0,522.5,732.08,556.37
2016,10,6,15,0,831.0,75.0,1.2,23.0,482.0,683.24,524.27
2016,10,6,15,15,807.5,72.0,1.15,22.5,437.5,623.33,482.46
2016,10,6,15,30,784.0,69.0,1.1,22.0,393.0,563.42,438.68
2016,10,6,15,45,748.0,65.5,1.1,22.0,344.5,496.44,387.51
2016,10,6,16,0,712.0,62.0,1.1,22.0,296.0,431.54,335.99
2016,10,6,16,15,662.0,57.0,1.0,21.0,246.0,361.43,279.34
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,297.18,225.18
2016,10,6,16,45,528.0,45.0,0.85,19.5,147.5,224.06,163.09
2016,10,6,17,0,444.0,38.0,0.8,19.0,99.0,160.7,108.61
2016,10,6,17,15,222.0,29.5,0.85,18.0,60.0,79.36,43.27
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,19.1,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,11.37,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,23.39,0.0
2016,10,7,6,45,230.5,31.5,1.85,14.5,64.5,86.58,52.09
2016,10,7,7,0,461.0,38.0,2.1,15.0,104.0,171.38,120.69
2016,10,7,7,15,537.0,45.0,2.15,15.5,152.0,234.06,176.52
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,305.47,239.31
2016,10,7,7,45,663.5,57.0,2.3,16.5,249.5,370.33,296.05
2016,10,7,8,0,714.0,62.0,2.4,17.0,299.0,441.01,355.61
2016,10,7,8,15,539.5,106.0,2.45,17.5,300.5,434.26,351.5
2016,10,7,8,30,365.0,150.0,2.5,18.0,302.0,390.1,316.15
2016,10,7,8,45,380.0,165.5,2.55,19.0,339.0,447.85,360.47
2016,10,7,9,0,395.0,181.0,2.6,20.0,376.0,495.29,395.28
2016,10,7,9,15,439.0,187.0,2.55,20.5,419.5,554.68,439.28
2016,10,7,9,30,483.0,193.0,2.5,21.0,463.0,616.32,483.75
2016,10,7,9,45,666.5,145.0,2.5,21.5,541.5,743.62,576.98
2016,10,7,10,0,850.0,97.0,2.5,22.0,620.0,868.08,660.73
2016,10,7,10,15,859.0,98.5,2.45,22.5,646.5,904.59,681.68
2016,10,7,10,30,868.0,100.0,2.4,23.0,673.0,929.14,695.11
2016,10,7,10,45,773.0,140.5,2.35,24.0,662.0,920.67,685.25
2016,10,7,11,0,678.0,181.0,2.3,25.0,651.0,890.01,661.14
2016,10,7,11,15,667.5,190.0,2.2,25.0,658.5,900.2,666.82
2016,10,7,11,30,657.0,199.0,2.1,25.0,666.0,906.97,669.91
2016,10,7,11,45,630.0,210.5,2.05,25.5,660.5,896.53,660.95
2016,10,7,12,0,603.0,222.0,2.0,26.0,655.0,882.62,649.57
2016,10,7,12,15,605.5,219.5,1.9,26.0,652.0,880.74,647.65
2016,10,7,12,30,608.0,217.0,1.8,26.0,649.0,875.88,643.71
2016,10,7,12,45,728.0,167.0,1.75,26.0,675.5,931.85,680.5
2016,10,7,13,0,848.0,117.0,1.7,26.0,702.0,972.3,705.87
2016,10,7,13,15,841.5,115.5,1.6,26.0,682.0,947.31,688.74
2016,10,7,13,30,835.0,114.0,1.5,26.0,662.0,919.07,670.33
2016,10,7,13,45,825.5,112.0,1.4,26.5,635.0,884.5,646.58
2016,10,7,14,0,816.0,110.0,1.3,27.0,608.0,847.21,621.16
2016,10,7,14,15,802.0,107.5,1.2,26.5,574.0,803.13,593.61
2016,10,7,14,30,788.0,105.0,1.1,26.0,540.0,757.13,564.48
2016,10,7,14,45,769.5,101.0,1.05,26.0,500.5,704.47,529.92
2016,10,7,15,0,751.0,97.0,1.0,26.0,461.0,653.74,495.44
2016,10,7,15,15,650.5,103.5,0.9,25.5,398.0,557.83,426.86
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,469.05,361.79
2016,10,7,15,45,506.5,105.5,0.7,25.0,292.5,404.01,312.27
2016,10,7,16,0,463.0,101.0,0.6,25.0,250.0,347.97,267.93
2016,10,7,16,15,421.5,88.0,0.6,24.0,206.5,287.62,220.44
2016,10,7,16,30,380.0,75.0,0.6,23.0,163.0,231.57,174.6
2016,10,7,16,45,319.0,60.5,0.6,22.0,121.5,172.51,125.63
2016,10,7,17,0,258.0,46.0,0.6,21.0,80.0,120.94,82.23
2016,10,7,17,15,129.0,30.5,0.65,20.5,47.5,62.57,32.29
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,13.64,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,8.0,1.05,14.5,10.5,7.28,0.0
2016,10,8,6,30,127.0,16.0,1.1,15.0,21.0,31.69,0.0
2016,10,8,6,45,259.0,29.0,1.2,15.5,59.0,91.28,53.37
2016,10,8,7,0,391.0,42.0,1.3,16.0,97.0,157.51,110.83
2016,10,8,7,15,473.0,50.5,1.4,16.5,144.0,219.64,165.08
2016,10,8,7,30,555.0,59.0,1.5,17.0,191.0,291.27,226.98
2016,10,8,7,45,605.0,66.0,1.6,17.5,239.5,356.05,282.74
2016,10,8,8,0,655.0,73.0,1.7,18.0,288.0,425.53,340.49
2016,10,8,8,15,691.0,77.5,1.65,19.0,335.0,488.6,390.14
2016,10,8,8,30,727.0,82.0,1.6,20.0,382.0,553.87,439.24
2016,10,8,8,45,751.0,86.5,1.55,21.0,426.0,610.71,480.0
2016,10,8,9,0,775.0,91.0,1.5,22.0,470.0,669.81,520.56
2016,10,8,9,15,793.5,94.0,1.45,22.5,509.0,722.83,554.74
2016,10,8,9,30,812.0,97.0,1.4,23.0,548.0,774.76,587.27
2016,10,8,9,45,847.0,91.0,1.4,23.5,586.0,828.55,620.8
2016,10,8,10,0,882.0,85.0,1.4,24.0,624.0,873.68,647.86
2016,10,8,10,15,890.5,86.0,1.4,24.5,650.5,909.48,668.47
2016,10,8,10,30,899.0,87.0,1.4,25.0,677.0,942.3,687.01
2016,10,8,10,45,904.5,88.0,1.4,25.5,696.5,969.09,701.58
2016,10,8,11,0,910.0,89.0,1.4,26.0,716.0,992.4,713.94
2016,10,8,11,15,913.5,90.0,1.3,26.0,727.5,1010.12,722.61
2016,10,8,11,30,917.0,91.0,1.2,26.0,739.0,1024.06,728.92
2016,10,8,11,45,918.0,91.0,1.2,26.5,742.5,1030.45,731.04
2016,10,8,12,0,919.0,91.0,1.2,27.0,746.0,1032.91,730.97
2016,10,8,12,15,918.0,91.0,1.15,27.0,742.0,1029.4,727.96
2016,10,8,12,30,917.0,91.0,1.1,27.0,738.0,1021.96,722.76
2016,10,8,12,45,914.5,89.5,1.05,27.5,725.5,1007.38,711.95
2016,10,8,13,0,912.0,88.0,1.0,28.0,713.0,989.01,699.07
2016,10,8,13,15,906.5,87.0,0.95,28.0,693.0,964.7,684.07
2016,10,8,13,30,901.0,86.0,0.9,28.0,673.0,936.93,667.05
2016,10,8,13,45,892.0,84.5,0.85,28.0,645.5,902.15,645.67
2016,10,8,14,0,883.0,83.0,0.8,28.0,618.0,864.45,622.45
2016,10,8,14,15,871.0,81.5,0.8,27.5,584.0,821.6,597.76
2016,10,8,14,30,859.0,80.0,0.8,27.0,550.0,776.51,571.2
2016,10,8,14,45,841.5,77.5,0.8,27.0,510.0,730.0,542.09
2016,10,8,15,0,824.0,75.0,0.8,27.0,470.0,675.85,507.22
2016,10,8,15,15,800.0,72.0,0.8,26.5,425.5,615.99,466.82
2016,10,8,15,30,776.0,69.0,0.8,26.0,381.0,556.2,424.49
2016,10,8,15,45,741.0,65.0,0.85,26.0,332.5,489.73,375.08
2016,10,8,16,0,706.0,61.0,0.9,26.0,284.0,425.27,325.06
2016,10,8,16,15,654.5,55.5,0.85,25.0,235.0,354.5,268.97
2016,10,8,16,30,603.0,50.0,0.8,24.0,186.0,289.91,215.46
2016,10,8,16,45,519.5,42.5,0.8,23.0,138.5,217.31,155.04
2016,10,8,17,0,436.0,35.0,0.8,22.0,91.0,154.5,101.7
2016,10,8,17,15,291.0,23.5,0.85,21.0,53.5,85.0,38.32
2016,10,8,17,30,146.0,12.0,0.9,20.0,16.0,28.25,0.0
2016,10,8,17,45,73.0,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
