Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,177.0,15.0,1.0,15.0,21.0,37.67,0.0
2016,10,9,6,45,313.5,26.0,1.0,15.5,60.0,99.65,56.27
2016,10,9,7,0,450.0,37.0,1.0,16.0,99.0,168.46,117.41
2016,10,9,7,15,529.5,45.0,1.1,16.5,147.0,232.67,173.87
2016,10,9,7,30,609.0,53.0,1.2,17.0,195.0,306.08,237.42
2016,10,9,7,45,658.0,58.5,1.3,18.0,244.5,371.74,293.41
2016,10,9,8,0,707.0,64.0,1.4,19.0,294.0,440.42,349.72
2016,10,9,8,15,741.0,68.0,1.15,19.5,341.5,504.45,399.31
2016,10,9,8,30,775.0,72.0,0.9,20.0,389.0,570.28,447.23
2016,10,9,8,45,797.5,76.0,0.7,21.0,433.0,629.89,487.13
2016,10,9,9,0,820.0,80.0,0.5,22.0,477.0,689.37,523.6
2016,10,9,9,15,837.5,82.5,0.55,22.5,516.5,742.83,557.63
2016,10,9,9,30,855.0,85.0,0.6,23.0,556.0,794.99,590.18
2016,10,9,9,45,870.0,86.0,0.7,23.5,590.0,834.39,614.66
2016,10,9,10,0,885.0,87.0,0.8,24.0,624.0,878.41,642.06
2016,10,9,10,15,894.0,88.0,0.9,24.5,651.0,914.67,664.17
2016,10,9,10,30,903.0,89.0,1.0,25.0,678.0,947.96,684.35
2016,10,9,10,45,907.0,91.0,1.15,25.5,697.0,974.52,701.12
2016,10,9,11,0,911.0,93.0,1.3,26.0,716.0,997.52,715.7
2016,10,9,11,15,914.5,93.5,1.4,26.0,727.5,1014.59,727.21
2016,10,9,11,30,918.0,94.0,1.5,26.0,739.0,1027.87,736.53
2016,10,9,11,45,916.5,95.0,1.65,26.0,742.0,1032.89,741.61
2016,10,9,12,0,915.0,96.0,1.8,26.0,745.0,1033.95,744.33
2016,10,9,12,15,914.0,96.0,1.9,26.0,740.5,1030.39,743.55
2016,10,9,12,30,913.0,96.0,2.0,26.0,736.0,1022.91,740.41
2016,10,9,12,45,906.5,96.5,2.1,26.0,722.5,1006.77,731.83
2016,10,9,13,0,900.0,97.0,2.2,26.0,709.0,986.98,720.97
2016,10,9,13,15,893.5,96.0,2.25,26.0,688.5,961.91,706.14
2016,10,9,13,30,887.0,95.0,2.3,26.0,668.0,933.48,689.1
2016,10,9,13,45,875.5,94.0,2.4,26.0,640.0,897.41,667.34
2016,10,9,14,0,864.0,93.0,2.5,26.0,612.0,866.45,648.81
2016,10,9,14,15,850.0,91.0,2.5,25.5,577.5,821.4,620.83
2016,10,9,14,30,836.0,89.0,2.5,25.0,543.0,774.29,591.06
2016,10,9,14,45,817.0,86.5,2.55,25.0,503.0,721.12,555.61
2016,10,9,15,0,798.0,84.0,2.6,25.0,463.0,666.91,518.58
2016,10,9,15,15,772.0,80.0,2.55,24.5,418.0,605.76,474.22
2016,10,9,15,30,746.0,76.0,2.5,24.0,373.0,544.96,428.63
2016,10,9,15,45,710.0,71.5,2.5,23.5,325.0,480.7,378.83
2016,10,9,16,0,674.0,67.0,2.5,23.0,277.0,416.86,327.45
2016,10,9,16,15,619.5,60.5,2.25,22.0,228.0,345.52,268.58
2016,10,9,16,30,565.0,54.0,2.0,21.0,179.0,279.46,212.15
2016,10,9,16,45,480.0,45.0,1.75,20.5,132.0,207.16,150.09
2016,10,9,17,0,395.0,36.0,1.5,20.0,85.0,144.92,96.08
2016,10,9,17,15,197.5,24.5,1.4,19.5,49.0,67.04,26.4
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.0,12.5,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.2,13.0,7.0,6.37,0.0
2016,10,10,6,45,0.0,20.5,1.4,13.5,20.5,18.07,7.4
2016,10,10,7,0,0.0,34.0,1.6,14.0,34.0,30.27,19.5
2016,10,10,7,15,0.0,51.5,1.65,14.0,51.5,46.65,33.89
2016,10,10,7,30,0.0,69.0,1.7,14.0,69.0,63.03,48.18
2016,10,10,7,45,0.0,87.5,1.8,14.5,87.5,80.47,63.07
2016,10,10,8,0,0.0,106.0,1.9,15.0,106.0,97.99,77.72
2016,10,10,8,15,2.5,122.5,1.9,15.5,123.5,114.94,91.65
2016,10,10,8,30,5.0,139.0,1.9,16.0,141.0,132.25,105.65
2016,10,10,8,45,9.0,155.0,1.95,16.5,159.5,150.38,120.18
2016,10,10,9,0,13.0,171.0,2.0,17.0,178.0,169.0,134.91
2016,10,10,9,15,44.5,204.0,2.0,17.5,228.5,238.38,190.97
2016,10,10,9,30,76.0,237.0,2.0,18.0,279.0,301.42,240.59
2016,10,10,9,45,184.5,249.5,2.05,18.5,359.0,422.08,335.7
2016,10,10,10,0,293.0,262.0,2.1,19.0,439.0,552.08,433.95
2016,10,10,10,15,249.5,281.5,2.15,19.0,437.0,544.93,426.09
2016,10,10,10,30,206.0,301.0,2.2,19.0,435.0,517.58,404.43
2016,10,10,10,45,203.5,311.0,2.3,19.5,446.5,531.4,413.81
2016,10,10,11,0,201.0,321.0,2.4,20.0,458.0,544.35,422.26
2016,10,10,11,15,200.5,327.0,2.45,20.0,465.5,553.72,428.88
2016,10,10,11,30,200.0,333.0,2.5,20.0,473.0,562.25,434.95
2016,10,10,11,45,547.5,218.5,2.6,20.5,603.5,815.7,625.6
2016,10,10,12,0,895.0,104.0,2.7,21.0,734.0,1022.5,764.6
2016,10,10,12,15,894.0,103.5,2.75,21.0,729.5,1018.36,760.37
2016,10,10,12,30,893.0,103.0,2.8,21.0,725.0,1010.37,755.86
2016,10,10,12,45,879.5,107.0,2.85,21.0,710.5,991.63,744.32
2016,10,10,13,0,866.0,111.0,2.9,21.0,696.0,979.59,737.45
2016,10,10,13,15,859.0,110.0,2.9,20.5,675.5,954.26,722.59
2016,10,10,13,30,852.0,109.0,2.9,20.0,655.0,925.64,705.55
2016,10,10,13,45,836.0,109.5,2.9,20.0,626.5,887.65,680.62
2016,10,10,14,0,820.0,110.0,2.9,20.0,598.0,847.23,653.89
2016,10,10,14,15,805.5,107.5,2.9,19.5,564.0,802.56,625.09
2016,10,10,14,30,791.0,105.0,2.9,19.0,530.0,756.0,594.46
2016,10,10,14,45,764.5,103.5,2.9,19.0,489.0,703.54,557.88
2016,10,10,15,0,738.0,102.0,2.9,19.0,448.0,647.29,516.62
2016,10,10,15,15,709.0,97.5,2.9,18.5,403.5,586.16,471.04
2016,10,10,15,30,680.0,93.0,2.9,18.0,359.0,525.85,424.55
2016,10,10,15,45,635.0,87.5,2.9,18.0,311.0,456.98,369.01
2016,10,10,16,0,590.0,82.0,2.9,18.0,263.0,391.44,314.43
2016,10,10,16,15,530.0,74.0,2.8,17.5,215.0,320.69,254.64
2016,10,10,16,30,470.0,66.0,2.7,17.0,167.0,255.9,198.29
2016,10,10,16,45,379.0,54.0,2.6,16.5,121.5,184.36,136.58
2016,10,10,17,0,288.0,42.0,2.5,16.0,76.0,123.71,83.87
2016,10,10,17,15,144.0,21.0,2.35,15.5,38.0,52.87,15.93
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,7.0,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,14.0,1.2,12.0,16.0,24.14,0.0
2016,10,11,6,45,216.5,28.5,1.35,12.5,52.0,81.44,43.9
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,148.67,105.57
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,210.97,160.49
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,283.14,223.39
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,349.15,280.66
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,420.84,340.78
2016,10,11,8,15,397.5,121.0,1.65,15.0,254.0,368.36,300.39
2016,10,11,8,30,156.0,167.0,1.6,15.0,230.0,273.3,222.85
2016,10,11,8,45,154.5,189.5,1.6,15.5,257.5,304.88,247.98
2016,10,11,9,0,153.0,212.0,1.6,16.0,285.0,336.09,271.64
2016,10,11,9,15,482.5,154.5,1.55,16.5,412.0,552.99,443.83
2016,10,11,9,30,812.0,97.0,1.5,17.0,539.0,774.58,604.16
2016,10,11,9,45,842.0,93.0,1.5,17.5,575.5,826.31,635.34
2016,10,11,10,0,872.0,89.0,1.5,18.0,612.0,868.91,661.53
2016,10,11,10,15,881.0,90.5,1.45,18.0,638.5,905.2,683.79
2016,10,11,10,30,890.0,92.0,1.4,18.0,665.0,938.57,703.9
2016,10,11,10,45,896.5,92.5,1.4,18.5,684.0,965.27,718.89
2016,10,11,11,0,903.0,93.0,1.4,19.0,703.0,988.56,731.67
2016,10,11,11,15,906.5,94.0,1.4,19.0,714.5,1005.95,742.08
2016,10,11,11,30,910.0,95.0,1.4,19.0,726.0,1019.58,750.26
2016,10,11,11,45,910.0,95.5,1.4,19.5,729.0,1025.32,752.12
2016,10,11,12,0,910.0,96.0,1.4,20.0,732.0,1027.15,751.73
2016,10,11,12,15,909.0,96.0,1.35,20.0,727.5,1023.48,748.62
2016,10,11,12,30,908.0,96.0,1.3,20.0,723.0,1015.92,743.24
2016,10,11,12,45,893.5,100.0,1.3,20.5,708.0,996.07,729.68
2016,10,11,13,0,879.0,104.0,1.3,21.0,693.0,972.8,714.2
2016,10,11,13,15,769.5,134.5,1.35,20.5,639.0,902.88,671.67
2016,10,11,13,30,660.0,165.0,1.4,20.0,585.0,818.22,618.44
2016,10,11,13,45,645.0,160.5,1.45,20.0,556.5,780.14,594.77
2016,10,11,14,0,630.0,156.0,1.5,20.0,528.0,740.31,568.99
2016,10,11,14,15,722.0,125.0,1.6,19.5,527.5,757.25,584.48
2016,10,11,14,30,814.0,94.0,1.7,19.0,527.0,760.43,589.87
2016,10,11,14,45,783.0,86.5,1.85,19.0,477.5,693.6,544.62
2016,10,11,15,0,752.0,79.0,2.0,19.0,428.0,626.94,498.34
2016,10,11,15,15,637.0,93.5,2.1,18.5,369.5,534.31,428.7
2016,10,11,15,30,522.0,108.0,2.2,18.0,311.0,442.11,357.29
2016,10,11,15,45,476.0,102.5,2.3,18.0,269.0,381.93,308.85
2016,10,11,16,0,430.0,97.0,2.4,18.0,227.0,325.69,261.99
2016,10,11,16,15,468.5,77.5,2.4,17.5,195.5,294.4,233.74
2016,10,11,16,30,507.0,58.0,2.4,17.0,164.0,260.88,201.31
2016,10,11,16,45,410.5,47.5,2.45,16.5,118.5,187.26,137.72
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,125.21,83.42
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,53.22,9.44
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,22.1,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,78.36,39.82
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,145.82,102.53
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,208.2,156.56
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,280.52,218.19
2016,10,12,7,45,263.5,87.5,0.25,14.5,147.0,216.36,172.72
2016,10,12,8,0,12.0,113.0,0.3,15.0,117.0,111.79,88.52
2016,10,12,8,15,17.5,130.5,0.35,15.0,137.0,132.12,105.85
2016,10,12,8,30,23.0,148.0,0.4,15.0,157.0,153.12,123.0
2016,10,12,8,45,29.0,167.0,0.5,15.5,179.5,186.1,149.41
2016,10,12,9,0,35.0,186.0,0.6,16.0,202.0,211.62,169.37
2016,10,12,9,15,43.0,205.0,0.6,16.0,227.0,239.3,191.02
2016,10,12,9,30,51.0,224.0,0.6,16.0,252.0,267.75,212.98
2016,10,12,9,45,222.5,229.5,0.65,16.5,360.5,431.69,342.35
2016,10,12,10,0,394.0,235.0,0.7,17.0,469.0,609.33,473.21
2016,10,12,10,15,250.5,265.0,0.8,17.0,416.0,527.77,409.23
2016,10,12,10,30,107.0,295.0,0.9,17.0,363.0,403.75,314.73
2016,10,12,10,45,75.0,288.0,1.05,17.5,336.5,367.14,286.9
2016,10,12,11,0,43.0,281.0,1.2,18.0,310.0,329.23,256.92
2016,10,12,11,15,222.0,282.5,1.25,18.0,435.5,523.95,408.59
2016,10,12,11,30,401.0,284.0,1.3,18.0,561.0,723.05,553.15
2016,10,12,11,45,348.5,299.5,1.4,18.5,540.5,691.34,527.11
2016,10,12,12,0,296.0,315.0,1.5,19.0,520.0,657.66,501.92
2016,10,12,12,15,439.5,264.5,1.55,19.0,567.5,758.54,577.41
2016,10,12,12,30,583.0,214.0,1.6,19.0,615.0,839.53,636.64
2016,10,12,12,45,530.5,229.0,1.7,19.0,588.5,798.18,607.41
2016,10,12,13,0,478.0,244.0,1.8,19.0,562.0,755.41,578.04
2016,10,12,13,15,530.5,216.5,1.9,19.0,559.5,763.41,587.0
2016,10,12,13,30,583.0,189.0,2.0,19.0,557.0,766.41,591.97
2016,10,12,13,45,400.0,226.0,2.1,19.0,474.0,628.31,490.15
2016,10,12,14,0,217.0,263.0,2.2,19.0,391.0,470.11,370.55
2016,10,12,14,15,212.0,247.5,2.3,19.0,366.0,440.8,350.04
2016,10,12,14,30,207.0,232.0,2.4,19.0,341.0,411.28,328.26
2016,10,12,14,45,488.0,157.0,2.5,19.0,388.0,551.15,441.6
2016,10,12,15,0,769.0,82.0,2.6,19.0,435.0,640.98,512.9
2016,10,12,15,15,741.0,78.5,2.55,18.5,391.0,580.63,466.59
2016,10,12,15,30,713.0,75.0,2.5,18.0,347.0,522.95,421.81
2016,10,12,15,45,676.0,69.5,2.45,18.0,300.0,457.13,368.44
2016,10,12,16,0,639.0,64.0,2.4,18.0,253.0,393.81,315.34
2016,10,12,16,15,581.5,57.5,2.2,17.5,205.5,323.59,255.51
2016,10,12,16,30,524.0,51.0,2.0,17.0,158.0,259.08,198.89
2016,10,12,16,45,434.0,41.5,1.8,16.5,113.5,187.79,136.91
2016,10,12,17,0,344.0,32.0,1.6,16.0,69.0,127.34,82.98
2016,10,12,17,15,172.0,16.0,1.65,15.5,34.5,52.55,0.22
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,8.19,0.0
2016,10,13,6,45,41.5,26.0,1.85,12.5,31.0,36.4,16.0
2016,10,13,7,0,83.0,43.0,2.0,13.0,53.0,68.61,48.3
2016,10,13,7,15,103.0,63.0,2.15,13.0,81.5,101.32,77.59
2016,10,13,7,30,123.0,83.0,2.3,13.0,110.0,136.34,108.74
2016,10,13,7,45,135.0,103.5,2.5,13.5,140.0,170.7,138.86
2016,10,13,8,0,147.0,124.0,2.7,14.0,170.0,206.35,169.43
2016,10,13,8,15,153.5,144.0,2.7,14.5,198.5,239.58,197.18
2016,10,13,8,30,160.0,164.0,2.7,15.0,227.0,273.34,224.66
2016,10,13,8,45,119.0,181.0,2.75,15.5,231.0,272.69,222.87
2016,10,13,9,0,78.0,198.0,2.8,16.0,235.0,256.26,208.07
2016,10,13,9,15,68.0,211.5,2.8,16.5,246.0,266.03,214.94
2016,10,13,9,30,58.0,225.0,2.8,17.0,257.0,274.95,220.89
2016,10,13,9,45,82.0,246.5,2.8,17.5,294.0,320.55,256.75
2016,10,13,10,0,106.0,268.0,2.8,18.0,331.0,367.85,293.22
2016,10,13,10,15,213.0,271.5,2.85,18.0,404.5,485.78,386.27
2016,10,13,10,30,320.0,275.0,2.9,18.0,478.0,610.81,481.49
2016,10,13,10,45,276.0,292.5,2.95,18.0,471.0,597.2,468.94
2016,10,13,11,0,232.0,310.0,3.0,18.0,464.0,562.76,442.09
2016,10,13,11,15,243.5,313.5,3.05,18.0,478.0,581.28,456.23
2016,10,13,11,30,255.0,317.0,3.1,18.0,492.0,617.64,482.89
2016,10,13,11,45,259.5,315.5,3.2,18.5,494.5,621.93,485.3
2016,10,13,12,0,264.0,314.0,3.3,19.0,497.0,625.01,487.07
2016,10,13,12,15,274.0,312.0,3.35,19.0,500.5,631.67,492.47
2016,10,13,12,30,284.0,310.0,3.4,19.0,504.0,636.94,496.89
2016,10,13,12,45,192.0,308.0,3.45,19.0,438.0,523.64,410.95
2016,10,13,13,0,100.0,306.0,3.5,19.0,372.0,413.06,325.26
2016,10,13,13,15,171.0,295.5,3.5,18.5,404.5,482.72,382.08
2016,10,13,13,30,242.0,285.0,3.5,18.0,437.0,531.11,421.76
2016,10,13,13,45,231.5,273.0,3.5,18.0,413.0,501.36,399.26
2016,10,13,14,0,221.0,261.0,3.5,18.0,389.0,471.47,376.87
2016,10,13,14,15,135.5,238.0,3.45,18.0,315.5,367.74,294.95
2016,10,13,14,30,50.0,215.0,3.4,18.0,242.0,256.97,205.79
2016,10,13,14,45,80.0,205.0,3.4,18.0,243.5,266.91,215.28
2016,10,13,15,0,110.0,195.0,3.4,18.0,245.0,285.46,231.08
2016,10,13,15,15,105.5,175.5,3.35,17.5,220.0,255.81,207.72
2016,10,13,15,30,101.0,156.0,3.3,17.0,195.0,226.52,184.33
2016,10,13,15,45,351.5,111.0,3.25,17.0,218.5,323.68,264.89
2016,10,13,16,0,602.0,66.0,3.2,17.0,242.0,377.49,305.28
2016,10,13,16,15,541.5,59.5,3.05,16.5,195.5,308.19,245.21
2016,10,13,16,30,481.0,53.0,2.9,16.0,149.0,244.98,189.31
2016,10,13,16,45,380.5,43.5,2.75,16.0,106.0,173.23,126.75
2016,10,13,17,0,280.0,34.0,2.6,16.0,63.0,113.54,73.4
2016,10,13,17,15,140.0,17.0,2.45,15.5,31.5,46.18,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,2.55,15.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,2.4,15.0,7.0,6.37,0.0
2016,10,14,6,45,28.5,24.0,2.3,15.0,27.5,31.47,11.61
2016,10,14,7,0,57.0,41.0,2.2,15.0,48.0,59.75,41.31
2016,10,14,7,15,80.5,61.0,2.15,15.0,76.0,92.06,69.71
2016,10,14,7,30,104.0,81.0,2.1,15.0,104.0,127.12,100.38
2016,10,14,7,45,120.5,101.0,2.05,15.5,133.5,161.81,130.37
2016,10,14,8,0,137.0,121.0,2.0,16.0,163.0,198.34,161.28
2016,10,14,8,15,143.5,141.5,2.05,16.0,192.0,231.61,189.15
2016,10,14,8,30,150.0,162.0,2.1,16.0,221.0,265.43,216.88
2016,10,14,8,45,141.5,182.0,2.15,16.0,242.5,289.23,235.77
2016,10,14,9,0,133.0,202.0,2.2,16.0,264.0,312.02,253.46
2016,10,14,9,15,66.5,137.5,2.15,16.0,168.5,183.48,148.58
2016,10,14,9,30,0.0,73.0,2.1,16.0,73.0,64.59,48.6
2016,10,14,9,45,0.0,104.0,2.1,16.5,104.0,92.86,71.92
2016,10,14,10,0,0.0,135.0,2.1,17.0,135.0,122.35,95.76
2016,10,14,10,15,13.0,189.0,2.05,17.0,197.5,187.14,148.44
2016,10,14,10,30,26.0,243.0,2.0,17.0,260.0,254.63,202.09
2016,10,14,10,45,14.0,209.5,1.95,17.0,218.5,208.81,164.94
2016,10,14,11,0,2.0,176.0,1.9,17.0,177.0,163.73,128.41
2016,10,14,11,15,6.0,198.5,1.9,17.0,203.0,189.94,149.55
2016,10,14,11,30,10.0,221.0,1.9,17.0,229.0,216.58,170.71
2016,10,14,11,45,38.0,263.5,1.95,17.5,290.5,305.97,241.31
2016,10,14,12,0,66.0,306.0,2.0,18.0,352.0,382.56,300.09
2016,10,14,12,15,33.0,220.5,2.05,18.0,243.5,253.13,199.25
2016,10,14,12,30,0.0,135.0,2.1,18.0,135.0,121.89,94.1
2016,10,14,12,45,3.5,168.0,2.15,18.0,170.0,157.26,123.04
2016,10,14,13,0,7.0,201.0,2.2,18.0,205.0,193.54,152.2
2016,10,14,13,15,42.5,239.5,2.25,18.0,265.5,281.98,223.5
2016,10,14,13,30,78.0,278.0,2.3,18.0,326.0,357.91,283.54
2016,10,14,13,45,133.0,269.5,2.4,18.0,347.5,410.85,326.2
2016,10,14,14,0,188.0,261.0,2.5,18.0,369.0,443.75,353.4
2016,10,14,14,15,131.0,241.5,2.5,18.0,315.0,368.52,294.35
2016,10,14,14,30,74.0,222.0,2.5,18.0,261.0,284.12,227.48
2016,10,14,14,45,135.5,206.0,2.5,18.0,270.0,321.35,259.22
2016,10,14,15,0,197.0,190.0,2.5,18.0,279.0,339.8,275.27
2016,10,14,15,15,98.5,149.5,2.45,17.5,194.0,221.87,179.75
2016,10,14,15,30,0.0,109.0,2.4,17.0,109.0,99.95,78.46
2016,10,14,15,45,0.0,94.0,2.35,17.0,94.0,85.85,66.95
2016,10,14,16,0,0.0,79.0,2.3,17.0,79.0,71.82,55.19
2016,10,14,16,15,0.0,63.5,2.0,16.5,63.5,57.35,42.96
2016,10,14,16,30,0.0,48.0,1.7,16.0,48.0,42.93,30.57
2016,10,14,16,45,0.0,34.0,1.4,15.5,34.0,30.02,19.32
2016,10,14,17,0,0.0,20.0,1.1,15.0,20.0,17.61,7.99
2016,10,14,17,15,0.0,10.0,1.0,14.5,10.0,8.79,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,63.0,10.0,1.3,12.0,11.0,17.93,0.0
2016,10,15,6,45,199.5,23.0,1.4,12.5,43.5,72.36,26.7
2016,10,15,7,0,336.0,36.0,1.5,13.0,76.0,139.57,97.26
2016,10,15,7,15,425.5,45.0,1.7,13.0,120.0,201.08,152.42
2016,10,15,7,30,515.0,54.0,1.9,13.0,164.0,273.07,216.12
2016,10,15,7,45,568.0,61.0,2.15,13.5,210.0,336.51,272.41
2016,10,15,8,0,621.0,68.0,2.4,14.0,256.0,405.01,331.34
2016,10,15,8,15,385.0,114.5,2.7,14.5,237.0,355.6,292.91
2016,10,15,8,30,149.0,161.0,3.0,15.0,218.0,264.16,216.97
2016,10,15,8,45,74.5,154.5,3.3,15.5,183.0,203.3,166.01
2016,10,15,9,0,0.0,148.0,3.6,16.0,148.0,137.29,109.39
2016,10,15,9,15,9.0,170.5,3.85,16.0,175.0,166.22,133.32
2016,10,15,9,30,18.0,193.0,4.1,16.0,202.0,196.1,157.74
2016,10,15,9,45,49.5,225.5,4.35,16.5,254.0,270.42,218.21
2016,10,15,10,0,81.0,258.0,4.6,17.0,306.0,335.72,270.38
2016,10,15,10,15,40.5,179.0,4.7,17.0,203.0,212.73,170.66
2016,10,15,10,30,0.0,100.0,4.8,17.0,100.0,88.96,68.18
2016,10,15,10,45,27.0,192.5,4.95,17.5,210.0,216.13,172.55
2016,10,15,11,0,54.0,285.0,5.1,18.0,320.0,345.96,275.63
2016,10,15,11,15,57.0,291.5,5.2,18.0,329.0,356.8,283.82
2016,10,15,11,30,60.0,298.0,5.3,18.0,338.0,367.61,292.29
2016,10,15,11,45,47.5,288.0,5.45,18.0,320.0,343.84,273.26
2016,10,15,12,0,35.0,278.0,5.6,18.0,302.0,319.99,254.17
2016,10,15,12,15,26.5,260.0,5.65,18.0,278.0,273.46,217.21
2016,10,15,12,30,18.0,242.0,5.7,18.0,254.0,246.29,195.43
2016,10,15,12,45,9.0,185.0,5.8,18.0,191.0,179.5,141.71
2016,10,15,13,0,0.0,128.0,5.9,18.0,128.0,115.31,89.39
2016,10,15,13,15,0.0,97.5,5.95,18.0,97.5,86.63,66.04
2016,10,15,13,30,0.0,67.0,6.0,18.0,67.0,59.31,43.62
2016,10,15,13,45,0.0,40.0,6.1,18.0,40.0,35.35,23.82
2016,10,15,14,0,0.0,13.0,6.2,18.0,13.0,11.46,3.93
2016,10,15,14,15,0.0,83.0,6.15,17.5,83.0,73.49,55.8
2016,10,15,14,30,0.0,153.0,6.1,17.0,153.0,141.2,112.17
2016,10,15,14,45,0.0,92.5,6.05,17.0,92.5,82.4,63.58
2016,10,15,15,0,0.0,32.0,6.0,17.0,32.0,28.21,18.22
2016,10,15,15,15,0.0,21.5,5.7,16.5,21.5,18.93,10.45
2016,10,15,15,30,0.0,11.0,5.4,16.0,11.0,9.67,2.6
2016,10,15,15,45,0.0,9.5,5.1,16.0,9.5,8.35,1.48
2016,10,15,16,0,0.0,8.0,4.8,16.0,8.0,7.02,0.35
2016,10,15,16,15,0.0,6.0,4.55,16.0,6.0,5.26,0.0
2016,10,15,16,30,0.0,4.0,4.3,16.0,4.0,3.51,0.0
2016,10,15,16,45,0.0,2.5,4.1,16.0,2.5,2.19,0.0
2016,10,15,17,0,0.0,1.0,3.9,16.0,1.0,0.88,0.0
2016,10,15,17,15,0.0,0.5,3.75,16.0,0.5,0.45,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,13.5,38.5,63.82,18.0
2016,10,16,7,0,384.0,33.0,1.0,14.0,77.0,149.63,102.78
2016,10,16,7,15,473.5,41.0,1.2,14.0,122.0,212.81,159.74
2016,10,16,7,30,563.0,49.0,1.4,14.0,167.0,286.43,224.71
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,350.99,281.78
2016,10,16,8,0,670.0,60.0,1.9,15.0,261.0,418.81,339.96
2016,10,16,8,15,433.5,108.0,2.1,15.0,246.5,375.73,307.81
2016,10,16,8,30,197.0,156.0,2.3,15.0,232.0,288.12,236.55
2016,10,16,8,45,209.0,174.5,2.5,15.5,263.0,326.07,267.5
2016,10,16,9,0,221.0,193.0,2.7,16.0,294.0,364.78,297.99
2016,10,16,9,15,160.5,212.0,2.85,16.0,288.5,350.28,284.79
2016,10,16,9,30,100.0,231.0,3.0,16.0,283.0,316.78,256.39
2016,10,16,9,45,50.0,188.0,3.2,16.5,214.0,228.99,184.4
2016,10,16,10,0,0.0,145.0,3.4,17.0,145.0,132.26,103.85
2016,10,16,10,15,0.0,140.0,3.5,17.0,140.0,127.16,99.64
2016,10,16,10,30,0.0,135.0,3.6,17.0,135.0,122.18,95.44
2016,10,16,10,45,0.0,140.5,3.7,17.5,140.5,127.38,99.38
2016,10,16,11,0,0.0,146.0,3.8,18.0,146.0,132.62,103.34
2016,10,16,11,15,31.0,221.5,3.85,18.0,242.5,252.52,200.65
2016,10,16,11,30,62.0,297.0,3.9,18.0,339.0,368.95,292.37
2016,10,16,11,45,45.5,281.5,3.95,18.0,312.5,334.85,264.91
2016,10,16,12,0,29.0,266.0,4.0,18.0,286.0,300.79,237.79
2016,10,16,12,15,53.0,284.5,4.1,18.0,320.0,345.66,273.97
2016,10,16,12,30,77.0,303.0,4.2,18.0,354.0,390.53,309.66
2016,10,16,12,45,154.0,301.0,4.3,18.0,401.0,479.86,381.21
2016,10,16,13,0,231.0,299.0,4.4,18.0,448.0,548.21,435.78
2016,10,16,13,15,230.0,289.5,4.5,18.0,434.0,531.64,423.62
2016,10,16,13,30,229.0,280.0,4.6,18.0,420.0,514.28,411.16
2016,10,16,13,45,227.0,266.5,4.7,18.0,400.0,490.6,393.8
2016,10,16,14,0,225.0,253.0,4.8,18.0,380.0,466.31,375.83
2016,10,16,14,15,115.0,210.0,4.85,17.5,275.0,319.8,259.02
2016,10,16,14,30,5.0,167.0,4.9,17.0,170.0,159.52,127.06
2016,10,16,14,45,2.5,104.0,4.95,17.0,105.5,95.26,74.36
2016,10,16,15,0,0.0,41.0,5.0,17.0,41.0,36.17,24.95
2016,10,16,15,15,0.0,26.5,4.9,16.5,26.5,23.34,14.2
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,10.55,3.36
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,9.23,2.24
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,7.9,1.1
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.14,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,3.85,15.0,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,19.5,1.2,12.5,35.0,55.02,10.3
2016,10,17,7,0,281.0,39.0,1.3,13.0,70.0,127.86,88.51
2016,10,17,7,15,377.5,49.5,1.4,13.5,114.0,190.22,143.8
2016,10,17,7,30,474.0,60.0,1.5,14.0,158.0,263.77,207.63
2016,10,17,7,45,544.5,66.0,1.65,14.5,205.5,331.82,266.81
2016,10,17,8,0,615.0,72.0,1.8,15.0,253.0,406.75,330.1
2016,10,17,8,15,655.0,77.0,1.85,15.0,299.0,469.98,382.82
2016,10,17,8,30,695.0,82.0,1.9,15.0,345.0,535.83,435.96
2016,10,17,8,45,729.5,84.0,1.95,15.5,388.5,596.71,482.88
2016,10,17,9,0,764.0,86.0,2.0,16.0,432.0,655.97,527.15
2016,10,17,9,15,783.5,89.0,2.0,16.0,470.0,708.55,564.21
2016,10,17,9,30,803.0,92.0,2.0,16.0,508.0,760.13,599.9
2016,10,17,9,45,817.5,93.5,2.0,16.5,540.5,804.49,628.69
2016,10,17,10,0,832.0,95.0,2.0,17.0,573.0,846.84,655.65
2016,10,17,10,15,602.0,174.0,2.0,17.0,528.0,762.0,594.2
2016,10,17,10,30,372.0,253.0,2.0,17.0,483.0,633.96,496.6
2016,10,17,10,45,618.5,176.5,2.05,17.5,572.0,812.05,629.48
2016,10,17,11,0,865.0,100.0,2.1,18.0,661.0,965.68,731.87
2016,10,17,11,15,868.5,100.5,2.15,18.0,671.5,971.69,734.23
2016,10,17,11,30,872.0,101.0,2.2,18.0,682.0,983.97,742.6
2016,10,17,11,45,872.0,101.5,2.25,18.0,684.5,989.14,746.29
2016,10,17,12,0,872.0,102.0,2.3,18.0,687.0,990.59,747.72
2016,10,17,12,15,870.0,101.5,2.35,18.0,681.5,985.16,744.74
2016,10,17,12,30,868.0,101.0,2.4,18.0,676.0,976.04,739.48
2016,10,17,12,45,865.0,99.5,2.5,18.0,663.5,971.09,737.7
2016,10,17,13,0,862.0,98.0,2.6,18.0,651.0,952.33,726.57
2016,10,17,13,15,854.5,97.0,2.6,18.0,630.5,926.5,709.82
2016,10,17,13,30,847.0,96.0,2.6,18.0,610.0,897.48,690.94
2016,10,17,13,45,836.5,94.0,2.65,18.0,582.5,861.64,667.63
2016,10,17,14,0,826.0,92.0,2.7,18.0,555.0,823.18,642.3
2016,10,17,14,15,811.0,89.5,2.7,18.0,521.0,778.1,611.59
2016,10,17,14,30,796.0,87.0,2.7,18.0,487.0,731.22,579.23
2016,10,17,14,45,775.0,84.0,2.7,18.0,448.0,677.88,541.57
2016,10,17,15,0,754.0,81.0,2.7,18.0,409.0,623.84,501.92
2016,10,17,15,15,724.5,77.5,2.65,17.5,365.5,563.49,455.96
2016,10,17,15,30,695.0,74.0,2.6,17.0,322.0,506.44,410.96
2016,10,17,15,45,654.0,68.5,2.55,17.0,276.0,439.85,356.2
2016,10,17,16,0,613.0,63.0,2.5,17.0,230.0,376.22,302.1
2016,10,17,16,15,547.5,56.0,2.2,16.5,183.0,304.15,240.01
2016,10,17,16,30,482.0,49.0,1.9,16.0,136.0,238.76,182.23
2016,10,17,16,45,376.0,39.0,1.6,15.5,93.5,165.62,118.74
2016,10,17,17,0,270.0,29.0,1.3,15.0,51.0,104.15,58.57
2016,10,17,17,15,135.0,14.5,1.25,14.5,25.5,36.01,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,16.5,1.05,11.5,36.0,60.8,4.61
2016,10,18,7,0,358.0,33.0,1.1,12.0,72.0,143.22,97.93
2016,10,18,7,15,454.0,42.0,1.3,12.5,117.0,208.0,156.79
2016,10,18,7,30,550.0,51.0,1.5,13.0,162.0,284.04,223.58
2016,10,18,7,45,612.5,56.0,1.7,13.5,210.0,351.29,282.97
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,424.49,345.57
2016,10,18,8,15,713.0,65.5,1.95,14.5,304.5,486.95,397.43
2016,10,18,8,30,751.0,70.0,2.0,15.0,351.0,553.69,450.66
2016,10,18,8,45,779.5,72.5,2.1,15.5,394.5,613.69,497.14
2016,10,18,9,0,808.0,75.0,2.2,16.0,438.0,674.07,541.81
2016,10,18,9,15,827.0,77.0,2.15,16.5,476.5,726.75,577.48
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,778.26,611.46
2016,10,18,9,45,864.5,79.0,2.1,17.5,548.5,818.15,636.86
2016,10,18,10,0,883.0,79.0,2.1,18.0,582.0,862.95,665.39
2016,10,18,10,15,892.5,80.5,2.05,18.0,608.0,899.43,688.5
2016,10,18,10,30,902.0,82.0,2.0,18.0,634.0,932.98,709.46
2016,10,18,10,45,911.0,81.5,1.95,18.5,653.5,960.5,724.84
2016,10,18,11,0,920.0,81.0,1.9,19.0,673.0,984.66,737.91
2016,10,18,11,15,923.0,81.5,1.85,19.0,684.0,1000.71,747.03
2016,10,18,11,30,926.0,82.0,1.8,19.0,695.0,1012.95,753.81
2016,10,18,11,45,929.5,81.0,1.75,19.5,698.0,1019.96,755.89
2016,10,18,12,0,933.0,80.0,1.7,20.0,701.0,1023.04,755.59
2016,10,18,12,15,931.5,79.5,1.65,20.0,696.0,1017.85,751.58
2016,10,18,12,30,930.0,79.0,1.6,20.0,691.0,1008.71,745.27
2016,10,18,12,45,922.0,80.5,1.6,20.0,677.0,991.89,734.92
2016,10,18,13,0,914.0,82.0,1.6,20.0,663.0,971.44,722.38
2016,10,18,13,15,907.0,81.0,1.6,20.0,642.0,945.4,706.26
2016,10,18,13,30,900.0,80.0,1.6,20.0,621.0,916.02,687.97
2016,10,18,13,45,887.5,79.5,1.6,20.0,593.0,879.3,664.69
2016,10,18,14,0,875.0,79.0,1.6,20.0,565.0,839.95,639.51
2016,10,18,14,15,860.5,77.0,1.6,20.0,530.5,794.8,610.05
2016,10,18,14,30,846.0,75.0,1.6,20.0,496.0,754.1,583.35
2016,10,18,14,45,822.0,73.5,1.6,20.0,455.5,698.46,545.52
2016,10,18,15,0,798.0,72.0,1.6,20.0,415.0,642.25,506.23
2016,10,18,15,15,770.0,68.5,1.45,19.5,370.5,580.95,460.3
2016,10,18,15,30,742.0,65.0,1.3,19.0,326.0,520.25,413.34
2016,10,18,15,45,699.0,61.0,1.2,19.0,279.0,452.04,358.55
2016,10,18,16,0,656.0,57.0,1.1,19.0,232.0,388.84,305.82
2016,10,18,16,15,592.0,50.5,1.05,18.0,184.5,315.75,245.01
2016,10,18,16,30,528.0,44.0,1.0,17.0,137.0,249.17,187.52
2016,10,18,16,45,419.5,35.0,1.0,16.5,93.5,173.91,122.73
2016,10,18,17,0,311.0,26.0,1.0,16.0,50.0,109.72,56.83
2016,10,18,17,15,155.5,13.0,1.0,15.5,25.0,37.96,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
