Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,6,45,207.5,14.5,1.85,12.5,35.5,64.11,0.0
2016,10,19,7,0,415.0,29.0,2.0,13.0,71.0,154.58,103.96
2016,10,19,7,15,505.0,36.0,2.15,13.5,116.0,216.34,162.02
2016,10,19,7,30,595.0,43.0,2.3,14.0,161.0,290.83,228.33
2016,10,19,7,45,650.0,48.0,2.5,14.5,208.5,357.22,287.66
2016,10,19,8,0,705.0,53.0,2.7,15.0,256.0,428.58,349.31
2016,10,19,8,15,740.5,56.5,2.8,15.5,302.0,491.88,402.45
2016,10,19,8,30,776.0,60.0,2.9,16.0,348.0,557.09,455.2
2016,10,19,8,45,800.0,63.0,3.05,16.5,390.5,615.64,501.19
2016,10,19,9,0,824.0,66.0,3.2,17.0,433.0,674.16,544.68
2016,10,19,9,15,841.0,68.5,3.2,17.5,471.0,720.36,576.49
2016,10,19,9,30,858.0,71.0,3.2,18.0,509.0,770.76,610.81
2016,10,19,9,45,868.0,73.0,3.2,18.5,540.5,813.13,638.67
2016,10,19,10,0,878.0,75.0,3.2,19.0,572.0,853.08,664.44
2016,10,19,10,15,886.5,76.5,3.15,19.0,597.5,888.44,687.64
2016,10,19,10,30,895.0,78.0,3.1,19.0,623.0,920.85,708.63
2016,10,19,10,45,898.5,80.0,3.05,19.5,640.5,946.04,723.17
2016,10,19,11,0,902.0,82.0,3.0,20.0,658.0,967.72,735.29
2016,10,19,11,15,905.0,82.5,2.9,20.0,668.5,983.46,744.4
2016,10,19,11,30,908.0,83.0,2.8,20.0,679.0,995.47,751.1
2016,10,19,11,45,909.0,82.5,2.75,20.5,682.0,1000.5,752.25
2016,10,19,12,0,910.0,82.0,2.7,21.0,685.0,1001.67,751.03
2016,10,19,12,15,909.0,82.0,2.65,21.0,679.5,997.62,747.97
2016,10,19,12,30,908.0,82.0,2.6,21.0,674.0,989.72,742.55
2016,10,19,12,45,901.5,82.0,2.55,21.5,661.0,972.73,729.85
2016,10,19,13,0,895.0,82.0,2.5,22.0,648.0,952.18,715.0
2016,10,19,13,15,888.5,81.0,2.45,22.0,627.5,926.98,698.54
2016,10,19,13,30,882.0,80.0,2.4,22.0,607.0,898.5,679.93
2016,10,19,13,45,872.0,78.5,2.4,22.0,579.5,863.25,657.13
2016,10,19,14,0,862.0,77.0,2.4,22.0,552.0,825.3,632.33
2016,10,19,14,15,847.5,75.0,2.35,22.0,518.0,780.64,602.25
2016,10,19,14,30,833.0,73.0,2.3,22.0,484.0,740.45,575.07
2016,10,19,14,45,812.5,71.0,2.25,22.0,444.5,687.37,538.21
2016,10,19,15,0,792.0,69.0,2.2,22.0,405.0,633.46,499.85
2016,10,19,15,15,763.5,65.5,1.95,21.5,361.0,572.25,453.34
2016,10,19,15,30,735.0,62.0,1.7,21.0,317.0,511.72,405.95
2016,10,19,15,45,694.0,57.5,1.45,20.5,270.5,444.54,351.93
2016,10,19,16,0,653.0,53.0,1.2,20.0,224.0,380.17,298.31
2016,10,19,16,15,589.5,47.0,1.15,19.0,177.5,310.03,239.68
2016,10,19,16,30,526.0,41.0,1.1,18.0,131.0,244.6,183.05
2016,10,19,16,45,419.5,32.0,1.05,17.5,88.5,170.35,118.85
2016,10,19,17,0,313.0,23.0,1.0,17.0,46.0,106.17,49.1
2016,10,19,17,15,156.5,11.5,1.0,16.5,23.0,36.61,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,62.89,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,152.18,100.71
2016,10,20,7,15,498.5,36.5,1.45,14.5,114.0,217.0,161.37
2016,10,20,7,30,592.0,44.0,1.6,15.0,159.0,290.71,226.45
2016,10,20,7,45,650.5,49.0,1.75,15.5,207.0,358.51,286.27
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,431.64,348.55
2016,10,20,8,15,745.0,58.0,1.9,16.5,301.5,495.98,401.47
2016,10,20,8,30,781.0,62.0,1.9,17.0,348.0,562.28,453.77
2016,10,20,8,45,807.5,64.5,1.9,18.0,391.5,622.08,498.23
2016,10,20,9,0,834.0,67.0,1.9,19.0,435.0,682.03,539.96
2016,10,20,9,15,851.5,69.0,1.9,19.5,473.0,728.33,570.63
2016,10,20,9,30,869.0,71.0,1.9,20.0,511.0,778.84,603.72
2016,10,20,9,45,883.0,72.0,1.9,20.5,543.5,823.6,632.07
2016,10,20,10,0,897.0,73.0,1.9,21.0,576.0,866.17,658.48
2016,10,20,10,15,905.5,74.0,1.85,21.5,601.5,901.4,679.0
2016,10,20,10,30,914.0,75.0,1.8,22.0,627.0,933.6,697.26
2016,10,20,10,45,919.0,76.0,1.8,22.5,645.0,959.32,711.69
2016,10,20,11,0,924.0,77.0,1.8,23.0,663.0,981.5,723.83
2016,10,20,11,15,927.0,77.5,1.7,23.0,673.5,997.48,732.05
2016,10,20,11,30,930.0,78.0,1.6,23.0,684.0,1009.64,737.86
2016,10,20,11,45,930.0,78.5,1.55,23.5,686.5,1014.98,738.74
2016,10,20,12,0,930.0,79.0,1.5,24.0,689.0,1016.37,737.32
2016,10,20,12,15,928.5,78.5,1.4,24.0,684.0,1011.11,732.49
2016,10,20,12,30,927.0,78.0,1.3,24.0,679.0,1001.93,725.38
2016,10,20,12,45,920.5,78.5,1.2,24.5,665.5,985.33,712.34
2016,10,20,13,0,914.0,79.0,1.1,25.0,652.0,965.08,697.25
2016,10,20,13,15,907.0,78.0,1.05,25.0,631.0,939.03,680.86
2016,10,20,13,30,900.0,77.0,1.0,25.0,610.0,909.66,662.45
2016,10,20,13,45,891.0,75.5,0.95,25.0,582.5,874.79,640.5
2016,10,20,14,0,882.0,74.0,0.9,25.0,555.0,837.09,616.67
2016,10,20,14,15,868.0,72.0,0.8,24.5,520.5,792.16,588.28
2016,10,20,14,30,854.0,70.0,0.7,24.0,486.0,745.23,558.24
2016,10,20,14,45,834.5,67.5,0.65,24.0,446.5,697.78,527.06
2016,10,20,15,0,815.0,65.0,0.6,24.0,407.0,643.06,490.11
2016,10,20,15,15,787.0,62.0,0.55,23.5,363.0,581.77,446.56
2016,10,20,15,30,759.0,59.0,0.5,23.0,319.0,521.06,401.79
2016,10,20,15,45,717.5,55.0,0.45,23.0,272.0,453.05,349.09
2016,10,20,16,0,676.0,51.0,0.4,23.0,225.0,387.85,296.55
2016,10,20,16,15,612.0,45.0,0.4,22.0,177.5,314.46,237.29
2016,10,20,16,30,548.0,39.0,0.4,21.0,130.0,247.38,180.81
2016,10,20,16,45,435.0,30.5,0.4,20.0,87.0,172.87,117.77
2016,10,20,17,0,322.0,22.0,0.4,19.0,44.0,106.15,41.37
2016,10,20,17,15,161.0,11.0,0.4,18.5,22.0,36.76,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,197.5,13.5,0.75,14.5,32.5,60.51,0.0
2016,10,21,7,0,395.0,27.0,0.7,15.0,65.0,147.67,95.66
2016,10,21,7,15,489.0,35.0,0.75,15.5,109.5,212.39,156.39
2016,10,21,7,30,583.0,43.0,0.8,16.0,154.0,286.18,220.59
2016,10,21,7,45,639.0,48.0,0.85,16.5,201.0,352.24,277.95
2016,10,21,8,0,695.0,53.0,0.9,17.0,248.0,423.36,337.31
2016,10,21,8,15,731.5,57.0,0.9,17.5,294.0,487.12,388.55
2016,10,21,8,30,768.0,61.0,0.9,18.0,340.0,552.92,439.15
2016,10,21,8,45,793.0,64.0,0.95,18.5,382.5,611.59,482.89
2016,10,21,9,0,818.0,67.0,1.0,19.0,425.0,670.34,524.27
2016,10,21,9,15,836.0,69.0,0.9,19.5,463.0,716.22,552.7
2016,10,21,9,30,854.0,71.0,0.8,20.0,501.0,766.41,583.21
2016,10,21,9,45,864.5,74.0,0.75,20.5,532.5,810.11,609.04
2016,10,21,10,0,875.0,77.0,0.7,21.0,564.0,851.45,632.74
2016,10,21,10,15,884.0,78.5,0.65,21.5,589.5,887.01,652.17
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,919.66,669.44
2016,10,21,10,45,899.0,81.0,0.55,22.5,633.0,945.79,682.34
2016,10,21,11,0,905.0,82.0,0.5,23.0,651.0,968.51,693.06
2016,10,21,11,15,908.0,82.5,0.45,23.0,661.5,984.18,700.75
2016,10,21,11,30,911.0,83.0,0.4,23.0,672.0,996.12,706.33
2016,10,21,11,45,780.5,130.5,0.4,23.5,637.0,939.61,669.75
2016,10,21,12,0,650.0,178.0,0.4,24.0,602.0,873.85,628.08
2016,10,21,12,15,625.0,184.5,0.45,24.0,589.5,854.03,617.54
2016,10,21,12,30,600.0,191.0,0.5,24.0,577.0,831.38,604.47
2016,10,21,12,45,606.0,184.0,0.55,24.0,567.5,821.73,599.84
2016,10,21,13,0,612.0,177.0,0.6,24.0,558.0,809.1,593.14
2016,10,21,13,15,741.5,131.0,0.7,23.5,577.0,863.01,632.02
2016,10,21,13,30,871.0,85.0,0.8,23.0,596.0,892.1,653.99
2016,10,21,13,45,859.5,83.5,0.9,23.0,568.5,855.88,632.71
2016,10,21,14,0,848.0,82.0,1.0,23.0,541.0,824.65,615.17
2016,10,21,14,15,832.5,80.0,1.1,23.0,507.0,779.18,587.51
2016,10,21,14,30,817.0,78.0,1.2,23.0,473.0,731.91,558.0
2016,10,21,14,45,718.0,88.5,1.35,23.0,414.5,640.6,496.74
2016,10,21,15,0,619.0,99.0,1.5,23.0,356.0,552.26,433.01
2016,10,21,15,15,584.5,95.0,1.4,22.5,316.5,494.5,389.99
2016,10,21,15,30,550.0,91.0,1.3,22.0,277.0,438.35,346.61
2016,10,21,15,45,590.0,73.5,1.25,21.5,246.0,408.81,322.57
2016,10,21,16,0,630.0,56.0,1.2,21.0,215.0,373.28,291.71
2016,10,21,16,15,561.5,49.0,1.15,20.0,168.5,299.67,230.38
2016,10,21,16,30,493.0,42.0,1.1,19.0,122.0,233.14,173.17
2016,10,21,16,45,378.5,32.5,1.1,18.5,81.0,158.38,108.63
2016,10,21,17,0,264.0,23.0,1.1,18.0,40.0,92.84,27.97
2016,10,21,17,15,132.0,11.5,1.1,17.5,20.0,32.3,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,41.0,16.0,0.9,12.5,20.0,27.24,0.0
2016,10,22,7,0,82.0,32.0,0.9,13.0,40.0,63.38,40.44
2016,10,22,7,15,112.0,51.5,1.05,13.0,69.0,99.97,75.06
2016,10,22,7,30,142.0,71.0,1.2,13.0,98.0,139.94,110.52
2016,10,22,7,45,161.5,90.5,1.35,13.5,129.0,178.65,144.53
2016,10,22,8,0,181.0,110.0,1.5,14.0,160.0,219.46,179.6
2016,10,22,8,15,197.0,127.0,1.4,14.0,190.0,257.3,211.58
2016,10,22,8,30,213.0,144.0,1.3,14.0,220.0,296.59,243.88
2016,10,22,8,45,268.5,155.5,1.25,14.5,264.0,356.56,292.02
2016,10,22,9,0,324.0,167.0,1.2,15.0,308.0,421.26,342.44
2016,10,22,9,15,357.5,177.0,1.05,15.5,345.0,471.95,379.83
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,524.41,417.27
2016,10,22,9,45,408.0,197.0,0.8,16.5,412.0,579.81,455.24
2016,10,22,10,0,425.0,207.0,0.7,17.0,442.0,620.54,481.68
2016,10,22,10,15,337.5,237.0,0.6,17.0,429.0,575.28,445.26
2016,10,22,10,30,250.0,267.0,0.5,17.0,416.0,539.93,416.33
2016,10,22,10,45,356.5,250.5,0.4,17.5,470.0,625.4,477.95
2016,10,22,11,0,463.0,234.0,0.3,18.0,524.0,731.64,549.25
2016,10,22,11,15,539.0,210.0,0.45,18.0,553.0,784.63,587.39
2016,10,22,11,30,615.0,186.0,0.6,18.0,582.0,843.52,629.36
2016,10,22,11,45,647.5,175.5,0.8,18.5,594.0,867.31,646.44
2016,10,22,12,0,680.0,165.0,1.0,19.0,606.0,887.92,661.88
2016,10,22,12,15,601.5,190.5,1.1,19.0,578.5,836.69,629.14
2016,10,22,12,30,523.0,216.0,1.2,19.0,551.0,778.24,590.04
2016,10,22,12,45,506.0,218.0,1.3,19.0,536.0,757.45,577.49
2016,10,22,13,0,489.0,220.0,1.4,19.0,521.0,734.78,562.99
2016,10,22,13,15,551.0,190.5,1.45,19.0,519.5,747.38,574.85
2016,10,22,13,30,613.0,161.0,1.5,19.0,518.0,762.06,587.08
2016,10,22,13,45,636.5,144.5,1.6,19.0,500.5,745.64,577.25
2016,10,22,14,0,660.0,128.0,1.7,19.0,483.0,725.0,564.67
2016,10,22,14,15,643.0,123.0,1.7,19.0,450.5,680.89,534.28
2016,10,22,14,30,626.0,118.0,1.7,19.0,418.0,635.71,502.45
2016,10,22,14,45,600.0,113.0,1.75,19.0,381.0,583.27,464.25
2016,10,22,15,0,574.0,108.0,1.8,19.0,344.0,531.11,425.24
2016,10,22,15,15,543.5,102.5,1.7,18.5,306.0,476.19,383.08
2016,10,22,15,30,513.0,97.0,1.6,18.0,268.0,418.34,337.47
2016,10,22,15,45,486.5,85.0,1.5,17.5,227.5,366.32,294.94
2016,10,22,16,0,460.0,73.0,1.4,17.0,187.0,311.86,249.0
2016,10,22,16,15,405.0,62.0,1.3,16.0,146.0,246.64,193.57
2016,10,22,16,30,350.0,51.0,1.2,15.0,105.0,190.67,144.41
2016,10,22,16,45,266.5,36.5,1.1,14.5,69.0,128.97,89.49
2016,10,22,17,0,183.0,22.0,1.0,14.0,33.0,72.68,12.63
2016,10,22,17,15,91.5,11.0,1.0,13.5,16.5,25.09,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,14.0,0.85,10.5,30.0,48.97,0.0
2016,10,23,7,0,357.0,28.0,0.8,11.0,60.0,139.0,88.12
2016,10,23,7,15,459.0,36.5,0.9,11.5,104.0,204.56,152.57
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,282.15,220.92
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,349.67,280.74
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,420.47,341.55
2016,10,23,8,15,528.5,89.5,1.3,13.0,249.5,412.75,337.99
2016,10,23,8,30,378.0,121.0,1.3,13.0,256.0,381.41,313.73
2016,10,23,8,45,430.5,128.0,1.3,13.5,299.5,443.57,363.59
2016,10,23,9,0,483.0,135.0,1.3,14.0,343.0,509.52,414.27
2016,10,23,9,15,542.5,133.0,1.35,14.0,385.5,573.52,463.5
2016,10,23,9,30,602.0,131.0,1.4,14.0,428.0,647.92,519.16
2016,10,23,9,45,740.0,106.0,1.45,14.5,495.0,755.91,595.84
2016,10,23,10,0,878.0,81.0,1.5,15.0,562.0,857.24,664.25
2016,10,23,10,15,801.0,104.5,1.55,15.0,559.0,851.55,658.6
2016,10,23,10,30,724.0,128.0,1.6,15.0,556.0,835.51,647.16
2016,10,23,10,45,712.5,137.5,1.7,15.5,569.5,852.44,658.26
2016,10,23,11,0,701.0,147.0,1.8,16.0,583.0,865.82,666.57
2016,10,23,11,15,698.5,151.5,1.85,16.0,591.5,878.59,675.29
2016,10,23,11,30,696.0,156.0,1.9,16.0,600.0,888.19,681.98
2016,10,23,11,45,682.5,162.0,2.0,16.0,598.5,885.57,680.94
2016,10,23,12,0,669.0,168.0,2.1,16.0,597.0,879.68,677.88
2016,10,23,12,15,599.5,190.0,2.15,16.0,572.5,833.4,646.23
2016,10,23,12,30,530.0,212.0,2.2,16.0,548.0,779.88,608.05
2016,10,23,12,45,582.0,189.5,2.25,16.5,551.5,796.57,621.48
2016,10,23,13,0,634.0,167.0,2.3,17.0,555.0,817.2,635.72
2016,10,23,13,15,651.0,154.5,2.35,17.0,541.5,805.08,628.02
2016,10,23,13,30,668.0,142.0,2.4,17.0,528.0,789.27,618.06
2016,10,23,13,45,597.5,155.5,2.45,17.0,488.5,723.02,571.61
2016,10,23,14,0,527.0,169.0,2.5,17.0,449.0,652.64,519.98
2016,10,23,14,15,545.5,152.0,2.5,17.0,425.5,628.03,503.3
2016,10,23,14,30,564.0,135.0,2.5,17.0,402.0,606.23,487.87
2016,10,23,14,45,555.0,124.0,2.5,17.0,368.0,562.06,454.66
2016,10,23,15,0,546.0,113.0,2.5,17.0,334.0,516.88,420.02
2016,10,23,15,15,516.5,105.5,2.35,16.5,296.5,456.86,373.0
2016,10,23,15,30,487.0,98.0,2.2,16.0,259.0,404.17,330.4
2016,10,23,15,45,455.5,86.5,2.1,15.5,218.5,347.8,283.67
2016,10,23,16,0,424.0,75.0,2.0,15.0,178.0,294.0,237.54
2016,10,23,16,15,373.5,62.0,1.75,14.5,138.0,233.69,184.82
2016,10,23,16,30,323.0,49.0,1.5,14.0,98.0,178.92,135.88
2016,10,23,16,45,233.0,35.0,1.25,13.5,63.5,117.75,81.07
2016,10,23,17,0,143.0,21.0,1.0,13.0,29.0,61.33,0.0
2016,10,23,17,15,71.5,10.5,1.0,13.0,14.5,21.29,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,10.46,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,20.47,9.21
2016,10,24,7,15,0.0,42.0,2.7,14.0,42.0,39.26,26.89
2016,10,24,7,30,0.0,61.0,2.8,14.0,61.0,57.71,43.15
2016,10,24,7,45,8.0,79.5,2.9,14.0,82.0,79.03,61.66
2016,10,24,8,0,16.0,98.0,3.0,14.0,103.0,101.26,80.87
2016,10,24,8,15,23.0,115.5,3.05,14.0,123.5,122.74,99.26
2016,10,24,8,30,30.0,133.0,3.1,14.0,144.0,153.41,125.13
2016,10,24,8,45,113.0,156.0,3.2,14.5,203.0,244.66,202.01
2016,10,24,9,0,196.0,179.0,3.3,15.0,262.0,333.97,275.58
2016,10,24,9,15,226.5,193.0,3.3,15.0,297.5,380.51,313.0
2016,10,24,9,30,257.0,207.0,3.3,15.0,333.0,443.15,362.48
2016,10,24,9,45,150.0,215.0,3.35,15.0,290.0,359.38,293.15
2016,10,24,10,0,43.0,223.0,3.4,15.0,247.0,266.74,215.62
2016,10,24,10,15,21.5,145.5,3.45,15.0,157.5,161.43,129.6
2016,10,24,10,30,0.0,68.0,3.5,15.0,68.0,60.18,44.94
2016,10,24,10,45,15.5,156.5,3.6,15.5,166.0,158.13,126.43
2016,10,24,11,0,31.0,245.0,3.7,16.0,264.0,281.93,226.06
2016,10,24,11,15,26.0,241.0,3.75,16.0,257.0,255.45,204.35
2016,10,24,11,30,21.0,237.0,3.8,16.0,250.0,246.32,196.83
2016,10,24,11,45,10.5,188.0,3.9,16.0,194.5,185.13,147.26
2016,10,24,12,0,0.0,139.0,4.0,16.0,139.0,126.18,98.93
2016,10,24,12,15,0.0,111.5,4.0,16.0,111.5,99.81,77.37
2016,10,24,12,30,0.0,84.0,4.0,16.0,84.0,74.44,56.48
2016,10,24,12,45,0.0,72.5,4.05,16.0,72.5,64.2,48.04
2016,10,24,13,0,0.0,61.0,4.1,16.0,61.0,53.98,39.58
2016,10,24,13,15,0.0,36.0,4.1,16.0,36.0,31.8,21.08
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,9.7,2.52
2016,10,24,13,45,22.0,113.5,4.1,16.0,125.0,127.94,102.23
2016,10,24,14,0,44.0,216.0,4.1,16.0,239.0,259.35,210.06
2016,10,24,14,15,22.0,112.5,4.0,16.0,124.0,125.78,100.44
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,7.92,1.07
2016,10,24,14,45,0.0,60.0,3.8,16.0,60.0,53.01,39.34
2016,10,24,15,0,0.0,111.0,3.7,16.0,111.0,101.77,80.44
2016,10,24,15,15,0.0,97.5,3.5,15.5,97.5,88.98,69.95
2016,10,24,15,30,0.0,84.0,3.3,15.0,84.0,76.27,59.43
2016,10,24,15,45,0.0,70.5,3.15,15.0,70.5,63.63,48.7
2016,10,24,16,0,0.0,57.0,3.0,15.0,57.0,51.03,37.86
2016,10,24,16,15,0.0,43.5,2.95,14.5,43.5,38.47,27.0
2016,10,24,16,30,0.0,30.0,2.9,14.0,30.0,26.44,16.48
2016,10,24,16,45,0.0,19.0,2.85,14.0,19.0,16.72,7.49
2016,10,24,17,0,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,10,24,17,15,0.0,4.0,2.85,14.0,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,2.25,14.0,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,2.3,14.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,12.0,2.4,14.0,12.0,10.54,3.07
2016,10,25,7,30,0.0,18.0,2.5,14.0,18.0,15.82,7.77
2016,10,25,7,45,0.0,24.0,2.65,14.5,24.0,21.11,12.41
2016,10,25,8,0,0.0,30.0,2.8,15.0,30.0,26.41,17.0
2016,10,25,8,15,0.0,36.5,2.8,15.0,36.5,32.16,21.95
2016,10,25,8,30,0.0,43.0,2.8,15.0,43.0,37.92,26.85
2016,10,25,8,45,0.0,43.5,2.85,15.5,43.5,38.37,27.12
2016,10,25,9,0,0.0,44.0,2.9,16.0,44.0,38.82,27.37
2016,10,25,9,15,0.0,50.0,2.95,16.0,50.0,44.14,31.8
2016,10,25,9,30,0.0,56.0,3.0,16.0,56.0,49.48,36.21
2016,10,25,9,45,0.0,54.0,3.05,16.0,54.0,47.71,34.64
2016,10,25,10,0,0.0,52.0,3.1,16.0,52.0,45.95,33.09
2016,10,25,10,15,0.0,70.5,3.2,16.0,70.5,62.39,46.76
2016,10,25,10,30,0.0,89.0,3.3,16.0,89.0,78.86,60.38
2016,10,25,10,45,0.0,109.5,3.45,16.5,109.5,98.03,76.0
2016,10,25,11,0,0.0,130.0,3.6,17.0,130.0,117.65,91.84
2016,10,25,11,15,0.0,99.5,3.6,17.0,99.5,88.53,67.87
2016,10,25,11,30,0.0,69.0,3.6,17.0,69.0,61.1,45.23
2016,10,25,11,45,0.0,69.5,3.6,17.0,69.5,61.55,45.6
2016,10,25,12,0,0.0,70.0,3.6,17.0,70.0,61.99,45.97
2016,10,25,12,15,0.0,57.5,3.55,17.0,57.5,50.88,36.78
2016,10,25,12,30,0.0,45.0,3.5,17.0,45.0,39.79,27.58
2016,10,25,12,45,0.0,83.5,3.5,17.0,83.5,73.99,55.97
2016,10,25,13,0,0.0,122.0,3.5,17.0,122.0,109.98,85.64
2016,10,25,13,15,0.0,117.5,3.45,17.0,117.5,105.74,82.22
2016,10,25,13,30,0.0,113.0,3.4,17.0,113.0,101.53,78.88
2016,10,25,13,45,0.0,118.0,3.35,17.0,118.0,106.51,83.12
2016,10,25,14,0,0.0,123.0,3.3,17.0,123.0,111.65,87.52
2016,10,25,14,15,30.0,158.0,3.15,17.0,172.0,181.51,146.09
2016,10,25,14,30,60.0,193.0,3.0,17.0,221.0,244.81,198.3
2016,10,25,14,45,57.5,176.5,2.95,17.0,201.5,222.96,180.68
2016,10,25,15,0,55.0,160.0,2.9,17.0,182.0,201.38,163.31
2016,10,25,15,15,50.5,142.0,2.7,17.0,160.5,177.06,143.38
2016,10,25,15,30,46.0,124.0,2.5,17.0,139.0,153.26,123.61
2016,10,25,15,45,38.5,105.5,2.35,17.0,116.5,127.85,102.18
2016,10,25,16,0,31.0,87.0,2.2,17.0,94.0,103.32,81.21
2016,10,25,16,15,19.0,68.0,1.95,16.5,72.0,77.23,58.89
2016,10,25,16,30,7.0,49.0,1.7,16.0,50.0,49.15,34.87
2016,10,25,16,45,3.5,31.0,1.5,16.0,31.5,30.22,17.44
2016,10,25,17,0,0.0,13.0,1.3,16.0,13.0,11.45,0.0
2016,10,25,17,15,0.0,6.5,1.25,15.5,6.5,5.91,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,153.5,12.5,0.9,13.5,25.0,42.53,0.0
2016,10,26,7,0,307.0,25.0,0.9,14.0,50.0,120.92,66.97
2016,10,26,7,15,414.0,34.0,1.0,14.0,91.5,187.41,137.29
2016,10,26,7,30,521.0,43.0,1.1,14.0,133.0,264.44,205.16
2016,10,26,7,45,585.0,49.0,1.25,14.5,179.0,330.97,263.92
2016,10,26,8,0,649.0,55.0,1.4,15.0,225.0,401.37,324.31
2016,10,26,8,15,689.5,59.5,1.55,15.0,270.0,465.17,378.39
2016,10,26,8,30,730.0,64.0,1.7,15.0,315.0,531.47,432.76
2016,10,26,8,45,759.0,67.0,1.85,15.5,357.0,590.58,479.2
2016,10,26,9,0,788.0,70.0,2.0,16.0,399.0,650.19,524.13
2016,10,26,9,15,807.5,72.5,2.15,16.5,436.0,702.26,561.03
2016,10,26,9,30,827.0,75.0,2.3,17.0,473.0,753.28,596.56
2016,10,26,9,45,845.5,75.0,2.45,17.5,505.5,799.0,627.74
2016,10,26,10,0,864.0,75.0,2.6,18.0,538.0,835.17,651.82
2016,10,26,10,15,873.5,76.5,2.7,18.0,562.5,870.5,676.1
2016,10,26,10,30,883.0,78.0,2.8,18.0,587.0,903.01,698.35
2016,10,26,10,45,887.0,79.5,2.9,18.5,604.5,927.39,713.61
2016,10,26,11,0,891.0,81.0,3.0,19.0,622.0,948.35,726.61
2016,10,26,11,15,894.0,81.5,3.05,19.0,632.0,963.59,736.76
2016,10,26,11,30,897.0,82.0,3.1,19.0,642.0,975.18,744.6
2016,10,26,11,45,895.5,83.0,3.15,19.0,644.5,979.31,747.53
2016,10,26,12,0,894.0,84.0,3.2,19.0,647.0,979.65,748.1
2016,10,26,12,15,893.0,84.0,3.2,19.0,642.0,975.48,745.38
2016,10,26,12,30,892.0,84.0,3.2,19.0,637.0,967.56,740.3
2016,10,26,12,45,883.5,85.5,3.25,19.5,623.5,950.68,728.21
2016,10,26,13,0,875.0,87.0,3.3,20.0,610.0,930.39,713.95
2016,10,26,13,15,869.0,85.5,3.3,19.5,590.5,905.47,698.9
2016,10,26,13,30,863.0,84.0,3.3,19.0,571.0,877.36,681.59
2016,10,26,13,45,849.5,83.5,3.3,19.0,543.5,849.03,662.78
2016,10,26,14,0,836.0,83.0,3.3,19.0,516.0,809.78,636.03
2016,10,26,14,15,820.5,81.0,3.2,18.5,482.5,764.92,605.67
2016,10,26,14,30,805.0,79.0,3.1,18.0,449.0,718.3,573.58
2016,10,26,14,45,780.5,76.5,3.05,18.0,409.5,663.21,533.77
2016,10,26,15,0,756.0,74.0,3.0,18.0,370.0,607.71,491.79
2016,10,26,15,15,723.5,70.0,2.85,17.5,327.0,545.52,443.25
2016,10,26,15,30,691.0,66.0,2.7,17.0,284.0,487.21,396.09
2016,10,26,15,45,640.5,61.0,2.55,17.0,238.0,417.46,337.65
2016,10,26,16,0,590.0,56.0,2.4,17.0,192.0,351.7,280.77
2016,10,26,16,15,511.5,48.5,2.0,16.5,146.5,276.37,215.31
2016,10,26,16,30,433.0,41.0,1.6,16.0,101.0,209.27,155.65
2016,10,26,16,45,216.5,33.0,1.25,15.5,63.0,111.47,71.91
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,25.42,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,8.0,12.5,1.1,13.5,13.5,12.99,0.0
2016,10,27,7,0,16.0,25.0,1.2,14.0,27.0,29.34,12.44
2016,10,27,7,15,47.0,43.5,1.4,14.0,51.0,65.52,47.06
2016,10,27,7,30,78.0,62.0,1.6,14.0,75.0,100.04,77.37
2016,10,27,7,45,90.5,81.5,1.85,14.5,101.0,131.13,104.75
2016,10,27,8,0,103.0,101.0,2.1,15.0,127.0,163.53,132.8
2016,10,27,8,15,112.0,119.5,2.15,15.0,153.5,194.07,158.99
2016,10,27,8,30,121.0,138.0,2.2,15.0,180.0,225.47,185.38
2016,10,27,8,45,63.5,140.5,2.25,15.5,163.0,184.45,150.44
2016,10,27,9,0,6.0,143.0,2.3,16.0,146.0,139.1,111.28
2016,10,27,9,15,25.0,168.0,2.3,16.0,180.5,178.79,144.34
2016,10,27,9,30,44.0,193.0,2.3,16.0,215.0,233.5,188.96
2016,10,27,9,45,41.0,203.5,2.3,16.0,225.0,243.47,196.37
2016,10,27,10,0,38.0,214.0,2.3,16.0,235.0,253.31,203.76
2016,10,27,10,15,38.0,223.5,2.25,16.0,245.0,264.47,212.26
2016,10,27,10,30,38.0,233.0,2.2,16.0,255.0,275.68,220.77
2016,10,27,10,45,45.5,245.5,2.2,16.5,273.0,297.41,237.45
2016,10,27,11,0,53.0,258.0,2.2,17.0,291.0,319.47,254.19
2016,10,27,11,15,28.0,220.5,2.25,17.0,238.0,251.98,200.19
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,173.27,136.55
2016,10,27,11,45,3.5,183.5,2.35,17.0,186.0,174.21,137.49
2016,10,27,12,0,4.0,184.0,2.4,17.0,187.0,175.2,138.31
2016,10,27,12,15,2.0,143.0,2.35,16.5,144.5,132.24,103.74
2016,10,27,12,30,0.0,102.0,2.3,16.0,102.0,90.9,70.07
2016,10,27,12,45,0.5,136.0,2.25,16.0,136.0,124.06,97.43
2016,10,27,13,0,1.0,170.0,2.2,16.0,170.0,158.59,125.62
2016,10,27,13,15,0.5,147.0,2.05,16.0,147.0,135.21,106.61
2016,10,27,13,30,0.0,124.0,1.9,16.0,124.0,112.29,87.97
2016,10,27,13,45,0.0,96.0,1.75,16.0,96.0,85.48,66.0
2016,10,27,14,0,0.0,68.0,1.6,16.0,68.0,60.14,45.04
2016,10,27,14,15,10.0,118.5,1.5,16.0,123.5,115.67,91.75
2016,10,27,14,30,20.0,169.0,1.4,16.0,179.0,176.02,141.59
2016,10,27,14,45,10.0,116.5,1.3,16.0,121.5,114.07,90.49
2016,10,27,15,0,0.0,64.0,1.2,16.0,64.0,56.55,42.39
2016,10,27,15,15,0.0,56.5,1.15,16.0,56.5,49.89,36.9
2016,10,27,15,30,0.0,49.0,1.1,16.0,49.0,43.24,31.29
2016,10,27,15,45,0.0,40.5,1.05,16.0,40.5,35.7,24.85
2016,10,27,16,0,0.0,32.0,1.0,16.0,32.0,28.18,18.35
2016,10,27,16,15,0.0,24.0,0.85,15.5,24.0,21.12,12.21
2016,10,27,16,30,0.0,16.0,0.7,15.0,16.0,14.06,6.03
2016,10,27,16,45,0.0,9.5,0.6,15.0,9.5,8.34,0.5
2016,10,27,17,0,0.0,3.0,0.5,15.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.45,15.0,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.45,14.0,8.0,7.28,0.0
2016,10,28,7,0,0.0,16.0,0.4,14.0,16.0,14.09,2.5
2016,10,28,7,15,0.0,31.5,0.4,14.0,31.5,28.37,17.63
2016,10,28,7,30,0.0,47.0,0.4,14.0,47.0,43.16,30.8
2016,10,28,7,45,0.0,64.5,0.4,14.5,64.5,60.02,45.42
2016,10,28,8,0,0.0,82.0,0.4,15.0,82.0,76.87,59.77
2016,10,28,8,15,1.5,99.0,0.5,15.0,99.5,94.03,74.28
2016,10,28,8,30,3.0,116.0,0.6,15.0,117.0,111.42,88.79
2016,10,28,8,45,126.5,141.0,0.7,15.5,192.5,237.07,193.85
2016,10,28,9,0,250.0,166.0,0.8,16.0,268.0,369.6,299.67
2016,10,28,9,15,125.0,108.0,1.0,16.0,159.0,207.33,169.18
2016,10,28,9,30,0.0,50.0,1.2,16.0,50.0,44.15,31.63
2016,10,28,9,45,0.0,70.0,1.4,16.0,70.0,61.91,46.61
2016,10,28,10,0,0.0,90.0,1.6,16.0,90.0,79.85,61.44
2016,10,28,10,15,2.0,135.0,1.75,16.0,136.5,125.0,98.66
2016,10,28,10,30,4.0,180.0,1.9,16.0,183.0,172.16,136.92
2016,10,28,10,45,2.0,146.5,2.1,16.5,148.0,136.04,107.08
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,101.4,78.49
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,103.27,80.02
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,105.16,81.52
2016,10,28,11,45,0.0,80.5,2.7,17.0,80.5,71.32,53.69
2016,10,28,12,0,0.0,44.0,2.9,17.0,44.0,38.9,26.85
2016,10,28,12,15,5.0,125.0,2.95,17.0,128.5,117.66,92.11
2016,10,28,12,30,10.0,206.0,3.0,17.0,213.0,204.07,162.21
2016,10,28,12,45,28.5,226.5,3.05,17.0,244.5,259.75,207.37
2016,10,28,13,0,47.0,247.0,3.1,17.0,276.0,301.16,240.86
2016,10,28,13,15,23.5,205.5,3.1,17.0,220.0,216.55,172.87
2016,10,28,13,30,0.0,164.0,3.1,17.0,164.0,152.42,120.46
2016,10,28,13,45,0.0,115.5,3.15,17.0,115.5,104.27,81.29
2016,10,28,14,0,0.0,67.0,3.2,17.0,67.0,59.25,44.12
2016,10,28,14,15,0.0,48.5,3.15,17.0,48.5,42.82,30.48
2016,10,28,14,30,0.0,30.0,3.1,17.0,30.0,26.45,16.75
2016,10,28,14,45,0.0,24.0,3.05,17.0,24.0,21.14,12.3
2016,10,28,15,0,0.0,18.0,3.0,17.0,18.0,15.84,7.83
2016,10,28,15,15,0.0,16.0,2.8,16.5,16.0,14.07,6.37
2016,10,28,15,30,0.0,14.0,2.6,16.0,14.0,12.3,4.89
2016,10,28,15,45,0.0,11.5,2.4,15.5,11.5,10.1,3.0
2016,10,28,16,0,0.0,9.0,2.2,15.0,9.0,7.9,1.1
2016,10,28,16,15,0.0,6.5,1.85,14.5,6.5,5.7,0.0
2016,10,28,16,30,0.0,4.0,1.5,14.0,4.0,3.5,0.0
2016,10,28,16,45,0.0,2.5,1.2,13.5,2.5,2.19,0.0
2016,10,28,17,0,0.0,1.0,0.9,13.0,1.0,0.91,0.0
2016,10,28,17,15,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
