Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,97.0,12.5,0.9,13.5,19.0,31.03,0.0
2016,10,29,7,0,194.0,25.0,1.0,14.0,38.0,88.4,35.5
2016,10,29,7,15,306.0,36.5,1.2,14.0,77.0,154.83,112.24
2016,10,29,7,30,418.0,48.0,1.4,14.0,116.0,229.85,178.39
2016,10,29,7,45,494.0,55.0,1.6,14.5,160.5,297.06,237.55
2016,10,29,8,0,570.0,62.0,1.8,15.0,205.0,371.8,301.7
2016,10,29,8,15,616.0,67.5,1.9,15.0,248.5,435.4,355.85
2016,10,29,8,30,662.0,73.0,2.0,15.0,292.0,502.3,411.01
2016,10,29,8,45,337.5,109.5,2.1,15.5,222.0,361.39,297.45
2016,10,29,9,0,13.0,146.0,2.2,16.0,152.0,147.78,118.32
2016,10,29,9,15,6.5,112.5,2.3,16.0,115.5,107.44,85.0
2016,10,29,9,30,0.0,79.0,2.4,16.0,79.0,69.9,53.37
2016,10,29,9,45,166.5,146.0,2.55,16.5,233.0,307.25,252.4
2016,10,29,10,0,333.0,213.0,2.7,17.0,387.0,533.39,430.05
2016,10,29,10,15,307.0,229.0,2.85,17.0,395.5,539.52,432.48
2016,10,29,10,30,281.0,245.0,3.0,17.0,404.0,543.15,434.27
2016,10,29,10,45,237.5,259.5,3.2,17.5,396.5,509.17,406.7
2016,10,29,11,0,194.0,274.0,3.4,18.0,389.0,489.71,389.92
2016,10,29,11,15,115.5,262.0,3.45,18.0,331.0,402.76,320.8
2016,10,29,11,30,37.0,250.0,3.5,18.0,273.0,295.86,234.88
2016,10,29,11,45,33.0,246.5,3.55,18.0,267.0,287.87,228.72
2016,10,29,12,0,29.0,243.0,3.6,18.0,261.0,279.88,222.31
2016,10,29,12,15,29.0,241.0,3.55,18.0,259.0,277.55,220.51
2016,10,29,12,30,29.0,239.0,3.5,18.0,257.0,275.23,218.76
2016,10,29,12,45,28.5,234.0,3.45,18.0,251.5,268.93,213.89
2016,10,29,13,0,28.0,229.0,3.4,18.0,246.0,246.1,195.96
2016,10,29,13,15,58.0,237.0,3.35,18.0,270.0,299.57,239.71
2016,10,29,13,30,88.0,245.0,3.3,18.0,294.0,335.43,269.04
2016,10,29,13,45,88.5,233.0,3.25,18.0,280.0,320.29,257.38
2016,10,29,14,0,89.0,221.0,3.2,18.0,266.0,305.04,245.74
2016,10,29,14,15,88.5,205.5,3.1,18.0,248.0,284.64,229.89
2016,10,29,14,30,88.0,190.0,3.0,18.0,230.0,264.22,213.9
2016,10,29,14,45,44.0,157.0,2.9,18.0,177.0,191.99,154.69
2016,10,29,15,0,0.0,124.0,2.8,18.0,124.0,116.32,91.76
2016,10,29,15,15,0.0,109.0,2.6,17.5,109.0,101.91,80.19
2016,10,29,15,30,0.0,94.0,2.4,17.0,94.0,87.59,68.42
2016,10,29,15,45,0.0,78.0,2.2,17.0,78.0,72.28,55.49
2016,10,29,16,0,0.0,62.0,2.0,17.0,62.0,57.02,42.43
2016,10,29,16,15,0.0,46.5,1.7,16.0,46.5,42.29,29.82
2016,10,29,16,30,0.0,31.0,1.4,15.0,31.0,27.49,16.96
2016,10,29,16,45,0.0,18.5,1.15,14.5,18.5,16.3,5.44
2016,10,29,17,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,10,29,17,15,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.5,2.6,14.0,3.5,3.18,0.0
2016,10,30,7,0,0.0,7.0,2.8,14.0,7.0,6.14,0.0
2016,10,30,7,15,0.0,15.5,2.85,14.0,15.5,13.62,5.37
2016,10,30,7,30,0.0,24.0,2.9,14.0,24.0,21.12,12.13
2016,10,30,7,45,0.0,33.5,3.0,14.5,33.5,29.52,19.48
2016,10,30,8,0,0.0,43.0,3.1,15.0,43.0,37.93,26.77
2016,10,30,8,15,0.0,53.0,3.2,15.0,53.0,46.79,34.41
2016,10,30,8,30,0.0,63.0,3.3,15.0,63.0,55.67,41.98
2016,10,30,8,45,0.0,71.5,3.45,15.0,71.5,63.32,48.41
2016,10,30,9,0,0.0,80.0,3.6,15.0,80.0,71.16,54.95
2016,10,30,9,15,0.0,78.0,3.7,15.0,78.0,69.01,53.01
2016,10,30,9,30,0.0,76.0,3.8,15.0,76.0,67.23,51.39
2016,10,30,9,45,0.5,119.0,3.95,15.5,119.5,108.64,85.81
2016,10,30,10,0,1.0,162.0,4.1,16.0,163.0,152.28,121.49
2016,10,30,10,15,0.5,125.5,4.25,16.0,126.0,114.46,90.08
2016,10,30,10,30,0.0,89.0,4.4,16.0,89.0,78.85,60.45
2016,10,30,10,45,0.0,50.5,4.55,16.0,50.5,44.64,31.86
2016,10,30,11,0,0.0,12.0,4.7,16.0,12.0,10.59,3.26
2016,10,30,11,15,395.5,68.0,4.8,16.0,307.5,478.38,396.12
2016,10,30,11,30,791.0,124.0,4.9,16.0,603.0,928.52,737.01
2016,10,30,11,45,794.5,123.0,5.0,16.5,606.5,934.7,737.64
2016,10,30,12,0,798.0,122.0,5.1,17.0,610.0,937.42,738.81
2016,10,30,12,15,795.5,122.0,5.05,17.0,604.5,931.99,734.68
2016,10,30,12,30,793.0,122.0,5.0,17.0,599.0,923.12,728.28
2016,10,30,12,45,786.0,121.5,5.0,17.0,586.0,912.27,720.97
2016,10,30,13,0,779.0,121.0,5.0,17.0,573.0,892.06,706.99
2016,10,30,13,15,769.5,119.0,4.9,17.0,552.5,864.74,687.3
2016,10,30,13,30,760.0,117.0,4.8,17.0,532.0,834.69,665.69
2016,10,30,13,45,746.0,114.5,4.75,17.0,505.0,797.67,639.21
2016,10,30,14,0,732.0,112.0,4.7,17.0,478.0,758.6,611.08
2016,10,30,14,15,712.0,108.5,4.55,16.5,444.5,711.83,577.53
2016,10,30,14,30,692.0,105.0,4.4,16.0,411.0,663.99,542.75
2016,10,30,14,45,675.0,98.0,4.25,16.0,374.5,613.5,503.37
2016,10,30,15,0,658.0,91.0,4.1,16.0,338.0,562.38,462.61
2016,10,30,15,15,618.5,86.0,3.85,15.5,295.5,499.35,411.87
2016,10,30,15,30,579.0,81.0,3.6,15.0,253.0,438.38,361.37
2016,10,30,15,45,541.5,71.0,3.4,15.0,211.0,375.67,307.51
2016,10,30,16,0,504.0,61.0,3.2,15.0,169.0,315.85,254.51
2016,10,30,16,15,415.0,51.5,3.0,14.5,126.0,239.32,187.67
2016,10,30,16,30,326.0,42.0,2.8,14.0,83.0,172.26,127.77
2016,10,30,16,45,163.0,29.0,2.6,14.0,49.5,89.75,47.93
2016,10,30,17,0,0.0,16.0,2.4,14.0,16.0,14.55,0.0
2016,10,30,17,15,0.0,8.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.5,1.05,12.0,8.5,7.73,0.0
2016,10,31,7,0,0.0,17.0,1.1,12.0,17.0,14.98,0.0
2016,10,31,7,15,6.5,35.5,1.2,12.5,36.5,35.98,23.28
2016,10,31,7,30,13.0,54.0,1.3,13.0,56.0,57.07,42.19
2016,10,31,7,45,24.0,73.0,1.45,13.5,78.0,86.31,67.53
2016,10,31,8,0,35.0,92.0,1.6,14.0,100.0,112.8,90.41
2016,10,31,8,15,42.0,110.5,1.7,14.0,122.5,137.7,111.81
2016,10,31,8,30,49.0,129.0,1.8,14.0,145.0,163.39,133.57
2016,10,31,8,45,56.0,145.5,1.9,14.0,166.0,187.38,153.62
2016,10,31,9,0,63.0,162.0,2.0,14.0,187.0,212.11,174.03
2016,10,31,9,15,48.0,171.0,2.05,14.0,191.5,212.26,173.48
2016,10,31,9,30,33.0,180.0,2.1,14.0,196.0,211.34,172.0
2016,10,31,9,45,32.0,191.0,2.15,14.5,207.0,223.16,180.97
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,235.01,189.84
2016,10,31,10,15,124.0,225.5,2.25,15.0,294.0,359.58,291.85
2016,10,31,10,30,217.0,249.0,2.3,15.0,370.0,473.98,382.45
2016,10,31,10,45,131.0,246.5,2.4,15.0,320.5,396.1,318.95
2016,10,31,11,0,45.0,244.0,2.5,15.0,271.0,297.18,238.54
2016,10,31,11,15,59.0,256.0,2.55,15.0,291.5,324.92,261.22
2016,10,31,11,30,73.0,268.0,2.6,15.0,312.0,352.99,283.57
2016,10,31,11,45,72.5,269.5,2.7,15.5,313.5,354.46,284.11
2016,10,31,12,0,72.0,271.0,2.8,16.0,315.0,355.83,284.72
2016,10,31,12,15,42.5,240.5,2.85,16.0,266.5,290.77,232.72
2016,10,31,12,30,13.0,210.0,2.9,16.0,218.0,211.86,168.95
2016,10,31,12,45,19.0,216.0,2.95,16.0,227.0,224.1,179.37
2016,10,31,13,0,25.0,222.0,3.0,16.0,236.0,236.35,189.59
2016,10,31,13,15,24.0,214.5,3.05,16.0,227.5,227.52,182.65
2016,10,31,13,30,23.0,207.0,3.1,16.0,219.0,218.79,175.86
2016,10,31,13,45,11.5,118.0,3.15,16.0,124.0,116.7,92.39
2016,10,31,14,0,0.0,29.0,3.2,16.0,29.0,25.58,16.0
2016,10,31,14,15,0.0,27.0,3.2,15.5,27.0,23.8,14.6
2016,10,31,14,30,0.0,25.0,3.2,15.0,25.0,22.03,13.17
2016,10,31,14,45,0.0,49.5,3.2,15.0,49.5,43.69,31.67
2016,10,31,15,0,0.0,74.0,3.2,15.0,74.0,65.68,50.42
2016,10,31,15,15,0.0,64.5,3.1,15.0,64.5,57.0,43.09
2016,10,31,15,30,0.0,55.0,3.0,15.0,55.0,48.57,35.92
2016,10,31,15,45,0.0,45.0,2.9,15.0,45.0,39.7,28.3
2016,10,31,16,0,0.0,35.0,2.8,15.0,35.0,30.84,20.59
2016,10,31,16,15,0.0,26.0,2.7,14.5,26.0,22.89,13.64
2016,10,31,16,30,0.0,17.0,2.6,14.0,17.0,14.95,6.59
2016,10,31,16,45,0.0,10.0,2.55,14.0,10.0,8.78,0.0
2016,10,31,17,0,0.0,3.0,2.5,14.0,3.0,2.73,0.0
2016,10,31,17,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.5,16.5,28.81,0.0
2016,11,1,7,0,186.0,22.0,0.9,12.0,33.0,81.57,6.65
2016,11,1,7,15,312.0,33.5,1.0,12.0,72.0,153.58,109.3
2016,11,1,7,30,438.0,45.0,1.1,12.0,111.0,233.77,181.26
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.5,302.62,242.29
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,379.16,308.26
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,444.2,363.73
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,512.66,420.1
2016,11,1,8,45,723.5,72.5,1.55,13.5,331.0,569.74,465.15
2016,11,1,9,0,757.0,76.0,1.6,14.0,373.0,631.09,511.85
2016,11,1,9,15,779.5,79.0,1.55,14.5,410.5,684.34,548.73
2016,11,1,9,30,802.0,82.0,1.5,15.0,448.0,736.84,583.88
2016,11,1,9,45,818.0,84.0,1.45,15.5,479.5,781.79,612.7
2016,11,1,10,0,834.0,86.0,1.4,16.0,511.0,824.86,639.61
2016,11,1,10,15,845.0,87.5,1.3,16.0,536.0,860.82,661.61
2016,11,1,10,30,856.0,89.0,1.2,16.0,561.0,894.08,681.41
2016,11,1,10,45,646.0,154.5,1.1,16.0,517.5,802.87,616.4
2016,11,1,11,0,436.0,220.0,1.0,16.0,474.0,686.66,530.93
2016,11,1,11,15,431.0,226.0,0.9,16.0,480.5,695.08,536.56
2016,11,1,11,30,426.0,232.0,0.8,16.0,487.0,701.38,539.19
2016,11,1,11,45,249.0,249.5,0.75,16.5,399.0,536.85,416.45
2016,11,1,12,0,72.0,267.0,0.7,17.0,311.0,351.46,274.39
2016,11,1,12,15,71.0,265.0,0.65,17.0,308.0,347.98,273.0
2016,11,1,12,30,70.0,263.0,0.6,17.0,305.0,344.43,270.2
2016,11,1,12,45,137.0,261.5,0.55,17.0,340.5,422.67,331.09
2016,11,1,13,0,204.0,260.0,0.5,17.0,376.0,480.75,375.06
2016,11,1,13,15,201.0,251.5,0.45,17.0,363.0,464.1,362.15
2016,11,1,13,30,198.0,243.0,0.4,17.0,350.0,446.95,349.65
2016,11,1,13,45,510.0,163.5,0.4,17.0,418.5,644.64,500.8
2016,11,1,14,0,822.0,84.0,0.4,17.0,487.0,792.62,602.89
2016,11,1,14,15,803.5,81.5,0.4,17.0,453.0,745.61,569.64
2016,11,1,14,30,785.0,79.0,0.4,17.0,419.0,697.13,537.81
2016,11,1,14,45,757.0,76.5,0.4,17.0,379.5,640.81,499.71
2016,11,1,15,0,729.0,74.0,0.4,17.0,340.0,584.43,459.08
2016,11,1,15,15,692.0,69.5,0.4,16.5,297.5,523.91,414.37
2016,11,1,15,30,655.0,65.0,0.4,16.0,255.0,461.94,366.76
2016,11,1,15,45,601.5,59.0,0.4,16.0,210.5,392.02,310.42
2016,11,1,16,0,548.0,53.0,0.4,16.0,166.0,326.49,255.49
2016,11,1,16,15,459.0,44.5,0.5,15.5,122.5,249.09,190.63
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,181.27,130.92
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,99.5,42.03
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,26.76,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,10.0,0.7,10.0,16.0,31.62,0.0
2016,11,2,7,0,223.0,20.0,0.7,10.0,32.0,88.73,0.0
2016,11,2,7,15,347.0,30.5,0.85,10.5,71.0,161.82,114.2
2016,11,2,7,30,471.0,41.0,1.0,11.0,110.0,241.95,187.49
2016,11,2,7,45,543.0,48.0,1.2,11.5,154.5,309.64,248.23
2016,11,2,8,0,615.0,55.0,1.4,12.0,199.0,384.45,313.36
2016,11,2,8,15,661.0,60.0,1.4,12.5,243.5,449.27,368.14
2016,11,2,8,30,707.0,65.0,1.4,13.0,288.0,514.36,421.06
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.5,574.4,467.98
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,635.24,513.73
2016,11,2,9,15,793.0,74.5,1.4,14.5,408.0,687.97,550.22
2016,11,2,9,30,815.0,77.0,1.4,15.0,445.0,739.86,585.2
2016,11,2,9,45,837.5,77.0,1.45,15.5,478.0,787.93,617.2
2016,11,2,10,0,860.0,77.0,1.5,16.0,511.0,834.44,647.6
2016,11,2,10,15,870.0,78.0,1.5,16.0,536.0,861.3,664.64
2016,11,2,10,30,880.0,79.0,1.5,16.0,561.0,893.16,685.26
2016,11,2,10,45,885.5,80.5,1.5,16.5,578.5,918.56,700.03
2016,11,2,11,0,891.0,82.0,1.5,17.0,596.0,940.65,712.59
2016,11,2,11,15,894.5,82.5,1.45,17.0,606.0,956.15,721.4
2016,11,2,11,30,898.0,83.0,1.4,17.0,616.0,968.05,727.97
2016,11,2,11,45,897.5,83.5,1.4,17.5,618.0,972.44,729.16
2016,11,2,12,0,897.0,84.0,1.4,18.0,620.0,973.08,728.13
2016,11,2,12,15,895.0,84.0,1.3,18.0,614.5,967.93,723.26
2016,11,2,12,30,893.0,84.0,1.2,18.0,609.0,959.08,716.15
2016,11,2,12,45,889.5,82.5,1.2,18.0,596.0,943.31,706.37
2016,11,2,13,0,886.0,81.0,1.2,18.0,583.0,924.02,694.45
2016,11,2,13,15,878.0,80.0,1.1,18.0,562.5,897.89,676.46
2016,11,2,13,30,870.0,79.0,1.0,18.0,542.0,868.67,656.52
2016,11,2,13,45,857.5,77.5,0.95,18.5,514.5,839.99,636.59
2016,11,2,14,0,845.0,76.0,0.9,19.0,487.0,800.5,609.3
2016,11,2,14,15,828.0,74.0,0.8,18.5,453.5,754.64,579.05
2016,11,2,14,30,811.0,72.0,0.7,18.0,420.0,707.13,547.25
2016,11,2,14,45,785.5,69.0,0.65,18.0,380.5,651.11,508.5
2016,11,2,15,0,760.0,66.0,0.6,18.0,341.0,594.81,467.54
2016,11,2,15,15,725.0,62.5,0.55,17.5,298.5,532.22,420.71
2016,11,2,15,30,690.0,59.0,0.5,17.0,256.0,470.98,373.1
2016,11,2,15,45,635.5,53.5,0.5,17.0,211.0,402.3,317.54
2016,11,2,16,0,581.0,48.0,0.5,17.0,166.0,335.37,261.37
2016,11,2,16,15,495.5,40.5,0.6,16.0,122.0,258.91,197.39
2016,11,2,16,30,410.0,33.0,0.7,15.0,78.0,191.62,137.37
2016,11,2,16,45,205.0,16.5,0.8,14.5,39.0,86.11,29.19
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,10.0,14.5,13.19,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,31.24,0.0
2016,11,3,7,15,236.0,34.0,1.4,10.5,67.5,129.29,90.33
2016,11,3,7,30,472.0,39.0,1.6,11.0,106.0,239.92,186.13
2016,11,3,7,45,544.0,46.0,1.8,12.0,150.5,307.43,246.69
2016,11,3,8,0,616.0,53.0,2.0,13.0,195.0,382.1,311.57
2016,11,3,8,15,662.5,58.0,2.05,13.5,239.5,447.09,367.11
2016,11,3,8,30,709.0,63.0,2.1,14.0,284.0,512.53,421.08
2016,11,3,8,45,741.0,66.5,2.15,14.5,325.5,572.53,468.83
2016,11,3,9,0,773.0,70.0,2.2,15.0,367.0,633.33,515.55
2016,11,3,9,15,795.0,72.5,2.2,15.5,404.0,686.03,552.71
2016,11,3,9,30,817.0,75.0,2.2,16.0,441.0,737.9,588.4
2016,11,3,9,45,834.5,76.5,2.2,16.5,473.0,783.75,618.94
2016,11,3,10,0,852.0,78.0,2.2,17.0,505.0,827.78,647.67
2016,11,3,10,15,757.5,105.0,2.1,17.5,498.0,808.2,630.28
2016,11,3,10,30,663.0,132.0,2.0,18.0,491.0,776.11,604.83
2016,11,3,10,45,775.5,107.0,1.95,18.5,540.5,858.09,660.29
2016,11,3,11,0,888.0,82.0,1.9,19.0,590.0,936.5,710.55
2016,11,3,11,15,891.5,82.5,1.8,19.0,600.5,951.94,718.29
2016,11,3,11,30,895.0,83.0,1.7,19.0,611.0,963.8,724.35
2016,11,3,11,45,895.5,83.5,1.65,19.5,613.0,969.13,725.49
2016,11,3,12,0,896.0,84.0,1.6,20.0,615.0,970.74,724.38
2016,11,3,12,15,894.0,83.5,1.55,20.0,609.5,964.98,719.99
2016,11,3,12,30,892.0,83.0,1.5,20.0,604.0,955.54,713.43
2016,11,3,12,45,886.0,82.5,1.45,20.0,590.5,938.72,702.18
2016,11,3,13,0,880.0,82.0,1.4,20.0,577.0,918.48,688.87
2016,11,3,13,15,872.0,81.0,1.3,20.0,556.5,892.51,671.13
2016,11,3,13,30,864.0,80.0,1.2,20.0,536.0,871.82,657.04
2016,11,3,13,45,850.5,79.0,1.2,20.0,508.5,834.81,633.32
2016,11,3,14,0,837.0,78.0,1.2,20.0,481.0,795.38,607.9
2016,11,3,14,15,785.5,77.0,1.1,20.0,434.5,724.17,558.74
2016,11,3,14,30,734.0,76.0,1.0,20.0,388.0,653.93,509.69
2016,11,3,14,45,689.0,76.5,0.95,20.0,348.0,594.74,467.83
2016,11,3,15,0,644.0,77.0,0.9,20.0,308.0,534.24,422.32
2016,11,3,15,15,599.5,75.0,0.8,19.5,269.0,473.05,375.45
2016,11,3,15,30,555.0,73.0,0.7,19.0,230.0,414.28,328.91
2016,11,3,15,45,504.0,65.5,0.65,19.0,188.5,349.12,275.7
2016,11,3,16,0,453.0,58.0,0.6,19.0,147.0,288.22,224.28
2016,11,3,16,15,383.0,46.5,0.6,18.5,107.5,220.64,167.06
2016,11,3,16,30,313.0,35.0,0.6,18.0,68.0,160.8,113.34
2016,11,3,16,45,156.5,17.5,0.65,17.5,34.0,73.37,17.21
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,27.42,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,77.07,0.0
2016,11,4,7,15,320.5,29.0,1.4,11.5,65.0,151.6,103.32
2016,11,4,7,30,450.0,40.0,1.6,12.0,103.0,232.34,179.08
2016,11,4,7,45,526.0,47.5,1.85,13.0,147.0,300.91,240.42
2016,11,4,8,0,602.0,55.0,2.1,14.0,191.0,377.07,306.37
2016,11,4,8,15,650.5,60.0,2.05,14.5,235.5,442.39,361.85
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,511.17,417.89
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,568.08,462.89
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,628.98,509.21
2016,11,4,9,15,785.5,76.0,1.9,16.5,400.5,682.22,546.11
2016,11,4,9,30,808.0,79.0,1.8,17.0,438.0,734.7,581.12
2016,11,4,9,45,824.0,81.5,1.7,17.5,469.5,780.25,610.12
2016,11,4,10,0,840.0,84.0,1.6,18.0,501.0,823.92,637.06
2016,11,4,10,15,851.0,85.5,1.5,18.0,526.0,859.89,659.24
2016,11,4,10,30,862.0,87.0,1.4,18.0,551.0,893.16,679.24
2016,11,4,10,45,869.5,88.0,1.3,18.5,569.0,919.7,693.11
2016,11,4,11,0,877.0,89.0,1.2,19.0,587.0,943.01,704.63
2016,11,4,11,15,881.0,89.5,1.1,19.0,597.0,959.0,712.55
2016,11,4,11,30,885.0,90.0,1.0,19.0,607.0,971.39,718.17
2016,11,4,11,45,886.0,90.0,0.9,19.5,609.5,966.76,711.52
2016,11,4,12,0,887.0,90.0,0.8,20.0,612.0,968.22,709.12
2016,11,4,12,15,885.0,90.0,0.7,20.0,607.0,972.94,710.13
2016,11,4,12,30,883.0,90.0,0.6,20.0,602.0,964.07,702.53
2016,11,4,12,45,880.5,88.0,0.55,20.5,589.0,948.56,690.86
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,929.48,677.19
2016,11,4,13,15,870.0,85.0,0.4,21.0,555.5,903.25,659.37
2016,11,4,13,30,862.0,84.0,0.3,21.0,535.0,873.9,639.78
2016,11,4,13,45,849.5,82.0,0.25,21.0,507.5,836.57,616.08
2016,11,4,14,0,837.0,80.0,0.2,21.0,480.0,796.79,590.76
2016,11,4,14,15,819.5,77.5,0.15,21.0,446.5,750.29,560.76
2016,11,4,14,30,802.0,75.0,0.1,21.0,413.0,702.21,529.38
2016,11,4,14,45,777.0,72.0,0.1,21.0,374.0,647.02,493.02
2016,11,4,15,0,752.0,69.0,0.1,21.0,335.0,591.5,454.07
2016,11,4,15,15,715.0,64.5,0.1,20.5,292.0,527.02,407.59
2016,11,4,15,30,678.0,60.0,0.1,20.0,249.0,467.26,362.52
2016,11,4,15,45,622.5,54.5,0.15,20.0,204.0,396.15,306.63
2016,11,4,16,0,567.0,49.0,0.2,20.0,159.0,329.59,252.07
2016,11,4,16,15,476.0,40.5,0.25,19.5,115.5,250.83,187.02
2016,11,4,16,30,385.0,32.0,0.3,19.0,72.0,181.96,125.85
2016,11,4,16,45,192.5,16.0,0.35,18.5,36.0,80.99,9.95
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,26.13,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,73.35,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,146.82,97.21
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,225.33,171.79
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,291.05,230.41
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,363.84,293.1
2016,11,5,8,15,546.5,70.5,0.95,14.0,213.0,397.44,323.07
2016,11,5,8,30,517.0,86.0,0.9,14.0,243.0,426.54,347.79
2016,11,5,8,45,554.0,90.0,0.85,14.5,280.0,481.67,391.09
2016,11,5,9,0,591.0,94.0,0.8,15.0,317.0,538.43,433.72
2016,11,5,9,15,597.5,103.5,0.75,15.5,348.0,580.59,463.51
2016,11,5,9,30,604.0,113.0,0.7,16.0,379.0,621.32,491.33
2016,11,5,9,45,589.5,126.5,0.7,16.5,401.0,648.01,508.43
2016,11,5,10,0,575.0,140.0,0.7,17.0,423.0,671.4,522.91
2016,11,5,10,15,491.0,172.0,0.75,17.0,422.0,647.15,503.61
2016,11,5,10,30,407.0,204.0,0.8,17.0,421.0,622.41,484.08
2016,11,5,10,45,630.0,145.0,0.85,17.5,494.0,773.94,593.85
2016,11,5,11,0,853.0,86.0,0.9,18.0,567.0,915.65,686.33
2016,11,5,11,15,856.0,86.5,1.0,18.0,576.5,930.37,695.26
2016,11,5,11,30,859.0,87.0,1.1,18.0,586.0,941.58,703.85
2016,11,5,11,45,713.5,133.0,1.2,18.5,548.5,869.01,655.59
2016,11,5,12,0,568.0,179.0,1.3,19.0,511.0,776.2,593.3
2016,11,5,12,15,471.5,206.0,1.4,19.0,480.0,714.03,549.82
2016,11,5,12,30,375.0,233.0,1.5,19.0,449.0,632.93,491.54
2016,11,5,12,45,432.5,213.5,1.6,19.0,457.0,676.14,525.53
2016,11,5,13,0,490.0,194.0,1.7,19.0,465.0,698.8,543.97
2016,11,5,13,15,457.0,193.5,1.75,18.5,439.0,658.1,515.66
2016,11,5,13,30,424.0,193.0,1.8,18.0,413.0,616.87,487.02
2016,11,5,13,45,418.0,184.0,1.85,18.0,391.5,588.69,467.35
2016,11,5,14,0,412.0,175.0,1.9,18.0,370.0,559.25,446.32
2016,11,5,14,15,410.0,160.5,1.9,17.5,343.0,525.57,422.54
2016,11,5,14,30,408.0,146.0,1.9,17.0,316.0,490.61,397.24
2016,11,5,14,45,282.5,145.0,1.95,17.0,257.5,371.01,302.66
2016,11,5,15,0,157.0,144.0,2.0,17.0,199.0,264.8,216.21
2016,11,5,15,15,147.0,126.5,1.85,16.5,173.0,231.88,189.69
2016,11,5,15,30,137.0,109.0,1.7,16.0,147.0,199.76,162.92
2016,11,5,15,45,122.0,90.5,1.6,16.0,120.0,164.72,132.85
2016,11,5,16,0,107.0,72.0,1.5,16.0,93.0,131.13,103.51
2016,11,5,16,15,83.0,53.5,1.35,15.5,67.0,95.48,72.36
2016,11,5,16,30,59.0,35.0,1.2,15.0,41.0,62.16,42.05
2016,11,5,16,45,29.5,17.5,1.1,15.0,20.5,27.75,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.6,13.0,6.0,5.46,0.0
2016,11,6,7,0,0.0,12.0,0.6,13.0,12.0,10.91,0.0
2016,11,6,7,15,17.5,29.0,0.75,13.0,31.5,36.14,20.5
2016,11,6,7,30,35.0,46.0,0.9,13.0,51.0,61.73,45.14
2016,11,6,7,45,48.0,64.5,1.05,13.5,74.0,88.8,69.05
2016,11,6,8,0,61.0,83.0,1.2,14.0,97.0,117.09,93.74
2016,11,6,8,15,70.0,101.5,1.25,14.0,120.5,144.56,117.57
2016,11,6,8,30,79.0,120.0,1.3,14.0,144.0,172.92,141.76
2016,11,6,8,45,84.5,137.0,1.4,14.5,166.0,198.03,162.52
2016,11,6,9,0,90.0,154.0,1.5,15.0,188.0,223.65,183.3
2016,11,6,9,15,92.0,170.0,1.55,15.0,207.5,245.93,201.26
2016,11,6,9,30,94.0,186.0,1.6,15.0,227.0,268.35,219.08
2016,11,6,9,45,81.5,197.0,1.7,15.0,234.5,273.05,222.19
2016,11,6,10,0,69.0,208.0,1.8,15.0,242.0,276.89,224.61
2016,11,6,10,15,262.5,199.0,1.85,15.0,337.0,464.84,377.55
2016,11,6,10,30,456.0,190.0,1.9,15.0,432.0,649.5,519.5
2016,11,6,10,45,460.0,196.5,1.95,15.5,447.0,671.07,532.6
2016,11,6,11,0,464.0,203.0,2.0,16.0,462.0,690.83,545.71
2016,11,6,11,15,354.0,231.0,2.05,16.0,431.0,609.49,483.31
2016,11,6,11,30,244.0,259.0,2.1,16.0,400.0,524.58,417.55
2016,11,6,11,45,296.0,250.5,2.2,16.5,422.0,583.02,462.63
2016,11,6,12,0,348.0,242.0,2.3,17.0,444.0,622.3,492.33
2016,11,6,12,15,359.0,237.0,2.3,17.0,444.0,625.38,494.76
2016,11,6,12,30,370.0,232.0,2.3,17.0,444.0,626.84,496.32
2016,11,6,12,45,414.5,215.5,2.35,17.5,448.0,661.25,522.12
2016,11,6,13,0,459.0,199.0,2.4,18.0,452.0,675.74,533.34
2016,11,6,13,15,481.5,185.5,2.35,17.5,442.0,670.33,531.16
2016,11,6,13,30,504.0,172.0,2.3,17.0,432.0,661.89,526.88
2016,11,6,13,45,363.0,187.0,2.25,17.0,369.0,529.65,425.59
2016,11,6,14,0,222.0,202.0,2.2,17.0,306.0,407.71,329.64
2016,11,6,14,15,266.0,181.0,2.05,16.5,297.5,423.7,344.39
2016,11,6,14,30,310.0,160.0,1.9,16.0,289.0,420.79,343.61
2016,11,6,14,45,298.5,147.0,1.75,16.0,261.0,384.7,314.77
2016,11,6,15,0,287.0,134.0,1.6,16.0,233.0,348.87,285.81
2016,11,6,15,15,274.5,117.5,1.35,15.5,202.5,308.53,252.97
2016,11,6,15,30,262.0,101.0,1.1,15.0,172.0,268.85,219.84
2016,11,6,15,45,241.0,84.0,0.9,15.0,140.5,225.09,182.2
2016,11,6,16,0,220.0,67.0,0.7,15.0,109.0,183.2,145.33
2016,11,6,16,15,180.5,50.5,0.65,14.5,78.5,136.76,104.67
2016,11,6,16,30,141.0,34.0,0.6,14.0,48.0,101.96,70.65
2016,11,6,16,45,70.5,17.0,0.6,14.0,24.0,41.61,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,11,7,7,15,64.5,29.5,0.8,13.5,38.0,56.84,33.21
2016,11,7,7,30,129.0,45.0,0.9,14.0,62.0,108.36,81.48
2016,11,7,7,45,155.5,62.5,1.0,14.5,91.0,146.99,116.01
2016,11,7,8,0,182.0,80.0,1.1,15.0,120.0,188.34,152.12
2016,11,7,8,15,198.5,97.5,1.05,15.0,149.5,226.92,185.4
2016,11,7,8,30,215.0,115.0,1.0,15.0,179.0,266.9,218.95
2016,11,7,8,45,225.5,131.0,1.0,15.5,206.5,302.43,247.64
2016,11,7,9,0,236.0,147.0,1.0,16.0,234.0,338.51,275.95
2016,11,7,9,15,309.0,152.5,1.0,16.5,278.5,407.3,330.23
2016,11,7,9,30,382.0,158.0,1.0,17.0,323.0,495.87,397.39
2016,11,7,9,45,343.0,178.0,1.0,17.5,334.0,487.87,388.85
2016,11,7,10,0,304.0,198.0,1.0,18.0,345.0,490.71,388.83
2016,11,7,10,15,348.0,200.5,1.0,18.5,377.0,540.12,425.17
2016,11,7,10,30,392.0,203.0,1.0,19.0,409.0,590.66,461.14
2016,11,7,10,45,471.5,188.0,1.0,19.5,444.0,671.14,518.27
2016,11,7,11,0,551.0,173.0,1.0,20.0,479.0,735.52,562.72
2016,11,7,11,15,668.0,140.0,1.0,20.0,517.5,822.25,621.07
2016,11,7,11,30,785.0,107.0,1.0,20.0,556.0,893.46,667.17
2016,11,7,11,45,652.5,150.0,1.0,20.0,524.0,828.82,622.97
2016,11,7,12,0,520.0,193.0,1.0,20.0,492.0,745.72,566.15
2016,11,7,12,15,514.0,193.0,1.0,20.0,486.5,738.06,561.87
2016,11,7,12,30,508.0,193.0,1.0,20.0,481.0,728.18,555.2
2016,11,7,12,45,541.5,177.0,1.05,20.5,478.0,734.0,560.17
2016,11,7,13,0,575.0,161.0,1.1,21.0,475.0,736.36,562.19
2016,11,7,13,15,543.5,164.5,1.1,20.5,452.5,700.51,538.44
2016,11,7,13,30,512.0,168.0,1.1,20.0,430.0,663.68,513.66
2016,11,7,13,45,395.0,180.5,1.15,20.0,376.0,564.75,441.44
2016,11,7,14,0,278.0,193.0,1.2,20.0,322.0,457.07,361.06
2016,11,7,14,15,270.0,179.0,1.15,20.0,297.5,424.47,337.41
2016,11,7,14,30,262.0,165.0,1.1,20.0,273.0,391.68,312.65
2016,11,7,14,45,252.5,150.5,1.05,20.0,246.0,357.17,286.13
2016,11,7,15,0,243.0,136.0,1.0,20.0,219.0,322.89,259.25
2016,11,7,15,15,230.5,119.5,0.9,19.5,190.0,284.69,228.98
2016,11,7,15,30,218.0,103.0,0.8,19.0,161.0,247.27,198.53
2016,11,7,15,45,196.5,85.5,0.7,18.5,130.5,205.01,163.29
2016,11,7,16,0,175.0,68.0,0.6,18.0,100.0,164.76,128.87
2016,11,7,16,15,137.5,50.5,0.65,17.5,71.5,120.41,90.7
2016,11,7,16,30,100.0,33.0,0.7,17.0,43.0,80.03,53.24
2016,11,7,16,45,50.0,16.5,0.75,17.0,21.5,35.27,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,15.46,0.0
2016,11,8,7,15,186.5,27.5,0.9,13.5,51.0,104.04,60.64
2016,11,8,7,30,373.0,38.0,1.0,14.0,85.0,200.01,150.71
2016,11,8,7,45,453.0,46.5,1.15,14.5,126.5,266.54,210.06
2016,11,8,8,0,533.0,55.0,1.3,15.0,168.0,341.25,274.52
2016,11,8,8,15,584.5,61.0,1.3,15.5,210.5,405.38,328.71
2016,11,8,8,30,636.0,67.0,1.3,16.0,253.0,473.42,383.96
2016,11,8,8,45,631.0,75.0,1.3,16.5,282.0,511.42,413.91
2016,11,8,9,0,626.0,83.0,1.3,17.0,311.0,547.22,441.04
2016,11,8,9,15,622.5,94.0,1.2,17.5,340.5,585.34,468.01
2016,11,8,9,30,619.0,105.0,1.1,18.0,370.0,621.12,492.1
2016,11,8,9,45,602.0,119.0,1.05,18.5,392.0,647.08,508.29
