Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,0,585.0,133.0,1.0,19.0,414.0,669.48,521.72
2016,11,8,10,15,714.0,107.0,0.95,19.0,467.5,767.88,589.13
2016,11,8,10,30,843.0,81.0,0.9,19.0,521.0,863.51,651.28
2016,11,8,10,45,841.5,85.5,0.85,19.5,536.5,885.81,661.88
2016,11,8,11,0,840.0,90.0,0.8,20.0,552.0,904.64,671.11
2016,11,8,11,15,844.5,90.5,0.8,20.0,562.5,920.6,680.74
2016,11,8,11,30,849.0,91.0,0.8,20.0,573.0,933.13,688.3
2016,11,8,11,45,842.0,94.0,0.8,20.5,574.0,934.38,687.43
2016,11,8,12,0,835.0,97.0,0.8,21.0,575.0,932.0,684.54
2016,11,8,12,15,833.5,97.0,0.8,21.0,570.0,927.59,681.87
2016,11,8,12,30,832.0,97.0,0.8,21.0,565.0,919.66,677.11
2016,11,8,12,45,843.0,90.5,0.85,21.5,555.5,911.87,672.27
2016,11,8,13,0,854.0,84.0,0.9,22.0,546.0,900.18,665.0
2016,11,8,13,15,846.0,82.5,0.9,22.0,526.5,874.02,648.76
2016,11,8,13,30,838.0,81.0,0.9,22.0,507.0,844.86,630.69
2016,11,8,13,45,816.5,82.0,0.95,22.0,479.0,804.65,605.85
2016,11,8,14,0,795.0,83.0,1.0,22.0,451.0,762.51,579.37
2016,11,8,14,15,776.5,80.5,0.9,21.5,418.0,716.95,549.21
2016,11,8,14,30,758.0,78.0,0.8,21.0,385.0,670.01,517.6
2016,11,8,14,45,727.0,75.0,0.75,21.0,347.0,612.72,477.43
2016,11,8,15,0,696.0,72.0,0.7,21.0,309.0,559.42,437.64
2016,11,8,15,15,656.5,67.5,0.5,20.5,267.5,496.43,388.93
2016,11,8,15,30,617.0,63.0,0.3,20.0,226.0,435.48,340.35
2016,11,8,15,45,557.5,56.5,0.15,20.0,183.0,364.66,282.71
2016,11,8,16,0,498.0,50.0,0.0,20.0,140.0,298.9,227.75
2016,11,8,16,15,404.5,40.0,0.2,19.0,99.5,221.81,164.6
2016,11,8,16,30,311.0,30.0,0.4,18.0,59.0,155.13,102.51
2016,11,8,16,45,155.5,15.0,0.65,17.5,29.5,67.86,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,59.5,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,119.0,12.0,1.1,13.0,16.0,41.19,0.0
2016,11,9,7,15,248.5,24.5,1.3,13.5,49.5,120.14,65.6
2016,11,9,7,30,378.0,37.0,1.5,14.0,83.0,200.49,150.58
2016,11,9,7,45,457.0,46.0,1.75,14.5,124.5,267.23,210.92
2016,11,9,8,0,536.0,55.0,2.0,15.0,166.0,342.08,276.19
2016,11,9,8,15,587.5,61.0,2.0,15.0,208.5,406.29,331.77
2016,11,9,8,30,639.0,67.0,2.0,15.0,251.0,474.38,388.68
2016,11,9,8,45,673.0,72.0,2.05,15.5,291.0,533.61,436.22
2016,11,9,9,0,707.0,77.0,2.1,16.0,331.0,594.09,483.12
2016,11,9,9,15,686.0,84.5,2.15,16.5,352.5,618.88,501.1
2016,11,9,9,30,665.0,92.0,2.2,17.0,374.0,639.79,515.07
2016,11,9,9,45,663.0,101.0,2.25,17.5,399.5,673.81,538.59
2016,11,9,10,0,661.0,110.0,2.3,18.0,425.0,705.29,559.82
2016,11,9,10,15,748.5,98.0,2.25,18.5,471.5,785.12,614.97
2016,11,9,10,30,836.0,86.0,2.2,19.0,518.0,862.24,666.14
2016,11,9,10,45,842.0,87.5,2.2,19.5,535.5,887.39,680.73
2016,11,9,11,0,848.0,89.0,2.2,20.0,553.0,909.39,693.61
2016,11,9,11,15,852.0,89.5,2.15,20.0,563.0,924.98,702.99
2016,11,9,11,30,856.0,90.0,2.1,20.0,573.0,937.12,710.17
2016,11,9,11,45,856.5,90.5,2.1,20.5,575.0,942.41,712.06
2016,11,9,12,0,857.0,91.0,2.1,21.0,577.0,944.1,711.75
2016,11,9,12,15,854.5,90.5,2.05,21.0,572.0,938.09,707.29
2016,11,9,12,30,852.0,90.0,2.0,21.0,567.0,928.51,700.66
2016,11,9,12,45,853.0,87.0,1.95,21.5,555.0,915.54,690.6
2016,11,9,13,0,854.0,84.0,1.9,22.0,543.0,899.02,678.35
2016,11,9,13,15,845.0,83.0,1.85,22.0,523.0,872.66,660.88
2016,11,9,13,30,836.0,82.0,1.8,22.0,503.0,843.34,641.49
2016,11,9,13,45,821.5,80.0,1.8,22.0,476.0,805.41,616.61
2016,11,9,14,0,807.0,78.0,1.8,22.0,449.0,765.25,589.98
2016,11,9,14,15,788.5,76.0,1.7,22.0,416.0,720.04,558.59
2016,11,9,14,30,770.0,74.0,1.6,22.0,383.0,673.4,525.84
2016,11,9,14,45,743.0,70.5,1.5,22.0,345.5,617.99,486.16
2016,11,9,15,0,716.0,67.0,1.4,22.0,308.0,562.53,443.98
2016,11,9,15,15,677.5,62.5,1.25,21.5,266.5,502.57,397.5
2016,11,9,15,30,639.0,58.0,1.1,21.0,225.0,441.38,348.6
2016,11,9,15,45,580.5,52.0,0.95,20.5,182.0,370.75,290.79
2016,11,9,16,0,522.0,46.0,0.8,20.0,139.0,305.08,235.12
2016,11,9,16,15,426.5,37.0,0.8,19.5,98.0,227.19,169.13
2016,11,9,16,30,331.0,28.0,0.8,19.0,57.0,159.93,103.55
2016,11,9,16,45,165.5,14.0,0.85,18.5,28.5,69.09,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.1,13.5,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.1,14.0,13.0,11.82,0.0
2016,11,10,7,15,146.5,25.5,1.25,14.0,43.0,87.53,42.76
2016,11,10,7,30,293.0,38.0,1.4,14.0,73.0,169.51,126.68
2016,11,10,7,45,357.0,50.0,1.55,14.5,110.5,228.02,179.81
2016,11,10,8,0,421.0,62.0,1.7,15.0,148.0,293.3,236.84
2016,11,10,8,15,464.0,71.5,1.7,15.5,186.5,350.99,286.33
2016,11,10,8,30,507.0,81.0,1.7,16.0,225.0,412.0,336.84
2016,11,10,8,45,548.0,84.5,1.75,16.5,261.5,468.17,382.18
2016,11,10,9,0,589.0,88.0,1.8,17.0,298.0,526.29,427.63
2016,11,10,9,15,294.5,77.0,1.75,17.5,182.0,318.33,261.73
2016,11,10,9,30,0.0,66.0,1.7,18.0,66.0,58.33,43.25
2016,11,10,9,45,168.0,126.5,1.65,18.5,205.5,285.49,233.4
2016,11,10,10,0,336.0,187.0,1.6,19.0,345.0,503.38,402.65
2016,11,10,10,15,585.0,134.5,1.55,19.0,427.5,687.54,540.63
2016,11,10,10,30,834.0,82.0,1.5,19.0,510.0,854.15,654.69
2016,11,10,10,45,840.5,83.5,1.45,19.5,527.5,879.68,667.45
2016,11,10,11,0,847.0,85.0,1.4,20.0,545.0,902.09,679.63
2016,11,10,11,15,850.5,85.5,1.3,20.5,554.5,917.19,686.16
2016,11,10,11,30,854.0,86.0,1.2,21.0,564.0,928.84,690.44
2016,11,10,11,45,853.0,87.0,1.1,21.5,566.0,933.36,690.09
2016,11,10,12,0,852.0,88.0,1.0,22.0,568.0,934.29,687.56
2016,11,10,12,15,849.5,87.5,0.85,22.0,562.5,928.34,681.07
2016,11,10,12,30,847.0,87.0,0.7,22.0,557.0,918.85,672.42
2016,11,10,12,45,842.5,85.5,0.6,22.5,544.5,902.78,659.4
2016,11,10,13,0,838.0,84.0,0.5,23.0,532.0,883.38,644.5
2016,11,10,13,15,829.0,83.0,0.45,23.0,512.0,857.4,627.76
2016,11,10,13,30,820.0,82.0,0.4,23.0,492.0,828.52,609.26
2016,11,10,13,45,806.5,80.0,0.4,23.0,465.5,791.94,586.56
2016,11,10,14,0,793.0,78.0,0.4,23.0,439.0,753.12,562.21
2016,11,10,14,15,774.0,75.5,0.4,23.0,406.5,707.48,532.87
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,660.52,502.12
2016,11,10,14,45,728.0,69.5,0.4,23.0,337.0,605.83,465.2
2016,11,10,15,0,701.0,66.0,0.4,23.0,300.0,551.14,425.64
2016,11,10,15,15,662.0,62.0,0.4,22.5,259.0,492.29,382.19
2016,11,10,15,30,623.0,58.0,0.4,22.0,218.0,432.3,336.12
2016,11,10,15,45,563.5,51.5,0.45,21.5,175.5,361.51,280.25
2016,11,10,16,0,504.0,45.0,0.5,21.0,133.0,295.85,226.09
2016,11,10,16,15,408.5,36.0,0.55,20.5,93.5,219.09,161.68
2016,11,10,16,30,313.0,27.0,0.6,20.0,54.0,152.55,95.97
2016,11,10,16,45,156.5,13.5,0.65,19.5,27.0,55.0,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,9.1,0.0
2016,11,11,7,15,107.5,24.5,0.8,13.5,37.0,73.46,30.8
2016,11,11,7,30,215.0,39.0,0.9,14.0,64.0,141.18,104.6
2016,11,11,7,45,267.5,53.5,1.05,14.5,98.0,192.43,151.2
2016,11,11,8,0,320.0,68.0,1.2,15.0,132.0,249.41,200.93
2016,11,11,8,15,354.0,81.5,1.1,15.5,168.0,300.56,244.53
2016,11,11,8,30,388.0,95.0,1.0,16.0,204.0,354.57,288.85
2016,11,11,8,45,423.5,102.0,0.95,16.5,237.5,404.35,328.56
2016,11,11,9,0,459.0,109.0,0.9,17.0,271.0,456.34,368.6
2016,11,11,9,15,309.0,143.0,0.8,17.0,257.5,395.21,318.76
2016,11,11,9,30,159.0,177.0,0.7,17.0,244.0,321.6,258.47
2016,11,11,9,45,251.5,180.5,0.65,17.5,294.5,417.9,334.03
2016,11,11,10,0,344.0,184.0,0.6,18.0,345.0,506.1,399.58
2016,11,11,10,15,335.0,196.5,0.65,18.0,360.0,523.39,411.0
2016,11,11,10,30,326.0,209.0,0.7,18.0,375.0,539.04,421.88
2016,11,11,10,45,300.5,221.5,0.8,18.5,378.5,538.27,420.07
2016,11,11,11,0,275.0,234.0,0.9,19.0,382.0,535.41,416.86
2016,11,11,11,15,207.0,244.5,0.95,19.0,357.0,471.0,368.15
2016,11,11,11,30,139.0,255.0,1.0,19.0,332.0,422.02,330.22
2016,11,11,11,45,86.5,240.5,1.1,19.0,288.5,337.17,265.39
2016,11,11,12,0,34.0,226.0,1.2,19.0,245.0,269.91,212.36
2016,11,11,12,15,25.5,214.0,1.25,19.0,228.5,230.81,181.98
2016,11,11,12,30,17.0,202.0,1.3,19.0,212.0,209.8,165.38
2016,11,11,12,45,15.5,197.5,1.4,19.0,206.0,203.73,160.78
2016,11,11,13,0,14.0,193.0,1.5,19.0,200.0,197.8,156.23
2016,11,11,13,15,98.0,208.5,1.55,19.0,257.0,306.09,244.94
2016,11,11,13,30,182.0,224.0,1.6,19.0,314.0,412.62,329.15
2016,11,11,13,45,186.5,209.5,1.65,19.0,297.5,394.35,315.25
2016,11,11,14,0,191.0,195.0,1.7,19.0,281.0,375.36,301.41
2016,11,11,14,15,107.5,172.5,1.65,18.5,220.5,277.9,223.87
2016,11,11,14,30,24.0,150.0,1.6,18.0,160.0,162.67,129.95
2016,11,11,14,45,20.5,136.0,1.55,18.0,144.0,145.6,116.34
2016,11,11,15,0,17.0,122.0,1.5,18.0,128.0,128.94,102.65
2016,11,11,15,15,12.0,106.5,1.3,17.5,110.5,110.09,87.09
2016,11,11,15,30,7.0,91.0,1.1,17.0,93.0,91.81,71.79
2016,11,11,15,45,3.5,74.0,0.95,17.0,75.0,73.09,55.81
2016,11,11,16,0,0.0,57.0,0.8,17.0,57.0,54.73,40.0
2016,11,11,16,15,0.0,39.5,0.75,16.5,39.5,37.33,24.91
2016,11,11,16,30,0.0,22.0,0.7,16.0,22.0,19.47,8.15
2016,11,11,16,45,0.0,11.0,0.7,16.0,11.0,10.01,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.7,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.7,14.0,12.0,10.91,0.0
2016,11,12,7,15,192.0,22.0,0.75,14.0,43.0,96.87,33.87
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,196.47,144.28
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,264.07,206.03
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,340.59,272.07
2016,11,12,8,15,608.5,52.0,0.95,15.5,198.0,404.51,326.06
2016,11,12,8,30,661.0,57.0,0.9,16.0,240.0,469.37,378.67
2016,11,12,8,45,699.0,60.0,0.85,16.5,280.0,529.43,425.31
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,590.93,471.0
2016,11,12,9,15,623.0,94.0,0.7,17.0,327.0,582.03,461.74
2016,11,12,9,30,509.0,125.0,0.6,17.0,334.0,551.15,436.53
2016,11,12,9,45,382.0,160.0,0.55,17.5,324.0,510.94,403.23
2016,11,12,10,0,255.0,195.0,0.5,18.0,314.0,446.36,351.54
2016,11,12,10,15,227.0,209.5,0.5,18.0,319.5,431.5,340.2
2016,11,12,10,30,199.0,224.0,0.5,18.0,325.0,429.83,337.87
2016,11,12,10,45,351.5,202.5,0.5,18.5,388.0,560.45,436.34
2016,11,12,11,0,504.0,181.0,0.5,19.0,451.0,698.34,533.66
2016,11,12,11,15,686.5,129.0,0.55,19.0,504.0,821.29,616.98
2016,11,12,11,30,869.0,77.0,0.6,19.0,557.0,919.21,680.15
2016,11,12,11,45,869.5,77.5,0.7,19.5,559.5,924.55,682.66
2016,11,12,12,0,870.0,78.0,0.8,20.0,562.0,926.33,684.4
2016,11,12,12,15,868.0,77.5,0.85,20.0,557.0,920.92,681.95
2016,11,12,12,30,866.0,77.0,0.9,20.0,552.0,911.99,677.41
2016,11,12,12,45,853.5,79.0,1.0,20.0,538.0,893.13,667.31
2016,11,12,13,0,841.0,81.0,1.1,20.0,524.0,880.1,661.12
2016,11,12,13,15,832.0,80.0,1.1,20.0,504.5,854.22,644.67
2016,11,12,13,30,823.0,79.0,1.1,20.0,485.0,825.44,626.37
2016,11,12,13,45,809.0,77.5,1.1,20.0,458.5,789.16,602.85
2016,11,12,14,0,795.0,76.0,1.1,20.0,432.0,750.68,577.6
2016,11,12,14,15,776.0,73.5,1.05,19.5,400.0,705.16,547.52
2016,11,12,14,30,757.0,71.0,1.0,19.0,368.0,658.33,515.96
2016,11,12,14,45,729.5,68.0,1.0,19.0,330.5,604.01,477.74
2016,11,12,15,0,702.0,65.0,1.0,19.0,293.0,549.7,436.82
2016,11,12,15,15,661.5,60.5,0.95,18.5,252.5,489.55,390.33
2016,11,12,15,30,621.0,56.0,0.9,18.0,212.0,428.37,341.39
2016,11,12,15,45,558.5,50.0,0.85,18.0,170.0,357.02,282.19
2016,11,12,16,0,496.0,44.0,0.8,18.0,128.0,291.07,225.58
2016,11,12,16,15,394.5,35.0,0.8,17.5,89.0,212.64,158.38
2016,11,12,16,30,293.0,26.0,0.8,17.0,50.0,143.52,86.2
2016,11,12,16,45,146.5,13.0,0.85,16.5,25.0,51.83,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,16.5,0.95,13.0,35.5,85.81,20.84
2016,11,13,7,30,357.0,33.0,1.1,13.0,71.0,187.15,137.06
2016,11,13,7,45,443.0,41.0,1.3,13.5,111.0,253.8,199.03
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,329.36,265.13
2016,11,13,8,15,583.0,55.0,1.4,14.5,193.0,393.87,320.31
2016,11,13,8,30,637.0,61.0,1.3,15.0,235.0,462.6,376.59
2016,11,13,8,45,673.5,65.0,1.2,15.5,274.5,521.59,422.95
2016,11,13,9,0,710.0,69.0,1.1,16.0,314.0,578.65,465.94
2016,11,13,9,15,615.0,95.0,1.0,16.0,323.5,576.49,462.22
2016,11,13,9,30,520.0,121.0,0.9,16.0,333.0,553.94,443.37
2016,11,13,9,45,658.5,100.0,0.85,16.5,389.5,664.98,524.47
2016,11,13,10,0,797.0,79.0,0.8,17.0,446.0,770.6,595.19
2016,11,13,10,15,810.0,81.0,0.75,17.0,471.0,807.33,617.31
2016,11,13,10,30,823.0,83.0,0.7,17.0,496.0,841.67,638.37
2016,11,13,10,45,833.5,83.5,0.7,17.5,514.0,869.28,654.4
2016,11,13,11,0,844.0,84.0,0.7,18.0,532.0,893.96,668.46
2016,11,13,11,15,849.0,84.5,0.6,18.0,542.5,910.43,676.38
2016,11,13,11,30,854.0,85.0,0.5,18.0,553.0,923.52,682.17
2016,11,13,11,45,858.5,84.0,0.45,18.5,556.5,930.74,684.05
2016,11,13,12,0,863.0,83.0,0.4,19.0,560.0,934.4,683.87
2016,11,13,12,15,861.5,82.5,0.35,19.0,555.0,929.46,679.7
2016,11,13,12,30,860.0,82.0,0.3,19.0,550.0,920.97,673.57
2016,11,13,12,45,859.5,80.0,0.25,19.5,538.5,907.93,663.54
2016,11,13,13,0,859.0,78.0,0.2,20.0,527.0,891.42,651.56
2016,11,13,13,15,850.5,76.5,0.25,20.0,507.5,865.07,636.46
2016,11,13,13,30,842.0,75.0,0.3,20.0,488.0,835.76,619.5
2016,11,13,13,45,830.5,73.0,0.35,20.0,461.5,800.54,598.47
2016,11,13,14,0,819.0,71.0,0.4,20.0,435.0,762.9,575.56
2016,11,13,14,15,800.5,68.5,0.45,20.0,402.5,717.1,546.59
2016,11,13,14,30,782.0,66.0,0.5,20.0,370.0,669.88,516.0
2016,11,13,14,45,756.0,63.0,0.55,20.0,333.0,615.77,479.6
2016,11,13,15,0,730.0,60.0,0.6,20.0,296.0,561.51,440.37
2016,11,13,15,15,691.5,56.0,0.6,19.5,255.0,498.77,393.21
2016,11,13,15,30,653.0,52.0,0.6,19.0,214.0,437.78,345.38
2016,11,13,15,45,593.5,46.5,0.6,18.5,171.5,366.85,287.84
2016,11,13,16,0,534.0,41.0,0.6,18.0,129.0,304.48,234.75
2016,11,13,16,15,434.0,32.5,0.65,17.5,89.5,225.28,166.84
2016,11,13,16,30,334.0,24.0,0.7,17.0,50.0,154.49,89.32
2016,11,13,16,45,167.0,12.0,0.8,16.5,25.0,56.53,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,89.59,10.37
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,199.02,144.15
2016,11,14,7,45,486.0,37.5,1.15,13.5,112.5,267.41,208.75
2016,11,14,8,0,573.0,45.0,1.2,14.0,154.0,344.87,276.23
2016,11,14,8,15,626.5,50.5,1.15,14.5,196.5,407.21,329.74
2016,11,14,8,30,680.0,56.0,1.1,15.0,239.0,477.15,386.89
2016,11,14,8,45,419.0,98.0,1.1,15.5,216.5,395.39,322.35
2016,11,14,9,0,158.0,140.0,1.1,16.0,194.0,266.23,217.1
2016,11,14,9,15,130.0,155.5,1.0,16.5,203.0,270.34,219.92
2016,11,14,9,30,102.0,171.0,0.9,17.0,212.0,258.96,209.45
2016,11,14,9,45,126.0,185.5,0.85,17.5,240.0,311.11,250.31
2016,11,14,10,0,150.0,200.0,0.8,18.0,268.0,351.6,280.95
2016,11,14,10,15,164.5,210.5,0.75,18.0,289.0,380.12,302.26
2016,11,14,10,30,179.0,221.0,0.7,18.0,310.0,409.01,323.65
2016,11,14,10,45,235.0,223.0,0.65,18.5,344.0,464.38,365.01
2016,11,14,11,0,291.0,225.0,0.6,19.0,378.0,538.71,418.43
2016,11,14,11,15,581.5,153.5,0.65,19.0,467.5,750.11,572.98
2016,11,14,11,30,872.0,82.0,0.7,19.0,557.0,925.66,687.85
2016,11,14,11,45,872.0,82.5,0.75,19.5,559.5,930.61,687.87
2016,11,14,12,0,872.0,83.0,0.8,20.0,562.0,941.55,694.54
2016,11,14,12,15,870.0,83.0,0.85,20.0,556.5,936.81,692.42
2016,11,14,12,30,868.0,83.0,0.9,20.0,551.0,928.48,688.31
2016,11,14,12,45,862.5,82.0,0.95,20.0,538.5,912.12,679.08
2016,11,14,13,0,857.0,81.0,1.0,20.0,526.0,892.4,667.76
2016,11,14,13,15,848.0,79.5,1.05,20.0,506.0,865.72,651.78
2016,11,14,13,30,839.0,78.0,1.1,20.0,486.0,836.1,633.76
2016,11,14,13,45,824.0,77.0,1.2,20.0,459.5,799.36,611.31
2016,11,14,14,0,809.0,76.0,1.3,20.0,433.0,760.39,586.86
2016,11,14,14,15,789.5,73.5,1.3,19.5,400.5,714.19,556.72
2016,11,14,14,30,770.0,71.0,1.3,19.0,368.0,666.66,524.97
2016,11,14,14,45,741.0,68.0,1.35,19.0,330.0,610.96,485.78
2016,11,14,15,0,712.0,65.0,1.4,19.0,292.0,555.33,443.73
2016,11,14,15,15,671.5,60.5,1.25,18.5,251.0,495.09,396.17
2016,11,14,15,30,631.0,56.0,1.1,18.0,210.0,433.58,346.1
2016,11,14,15,45,569.5,49.5,1.0,17.5,168.0,361.78,286.56
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,295.28,229.38
2016,11,14,16,15,405.0,34.0,0.9,16.5,87.0,215.8,160.49
2016,11,14,16,30,302.0,25.0,0.9,16.0,48.0,144.29,80.22
2016,11,14,16,45,151.0,12.5,0.95,15.5,24.0,52.65,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,183.5,14.5,1.3,14.0,32.5,83.3,0.0
2016,11,15,7,30,367.0,29.0,1.5,14.0,65.0,185.92,132.68
2016,11,15,7,45,451.5,36.5,1.75,14.5,104.0,251.21,195.69
2016,11,15,8,0,536.0,44.0,2.0,15.0,143.0,325.41,261.16
2016,11,15,8,15,590.0,49.0,2.1,15.0,184.0,388.63,316.9
2016,11,15,8,30,644.0,54.0,2.2,15.0,225.0,453.08,372.17
2016,11,15,8,45,322.0,70.5,2.35,15.5,156.0,300.26,249.22
2016,11,15,9,0,0.0,87.0,2.5,16.0,87.0,79.51,61.67
2016,11,15,9,15,2.0,113.0,2.55,16.0,114.0,107.31,85.2
2016,11,15,9,30,4.0,139.0,2.6,16.0,141.0,135.84,108.82
2016,11,15,9,45,22.0,160.5,2.7,16.5,170.5,172.47,139.18
2016,11,15,10,0,40.0,182.0,2.8,17.0,200.0,224.76,181.79
2016,11,15,10,15,20.0,137.5,2.85,17.0,146.5,144.97,115.89
2016,11,15,10,30,0.0,93.0,2.9,17.0,93.0,82.95,63.87
2016,11,15,10,45,0.0,113.0,2.95,17.0,113.0,102.37,79.94
2016,11,15,11,0,0.0,133.0,3.0,17.0,133.0,122.25,96.2
2016,11,15,11,15,22.5,179.0,3.05,17.0,191.0,190.84,153.05
2016,11,15,11,30,45.0,225.0,3.1,17.0,249.0,280.69,225.73
2016,11,15,11,45,34.5,217.5,3.15,17.0,236.0,261.59,209.82
2016,11,15,12,0,24.0,210.0,3.2,17.0,223.0,226.0,181.0
2016,11,15,12,15,53.0,223.5,3.25,17.0,252.5,286.28,230.47
2016,11,15,12,30,82.0,237.0,3.3,17.0,282.0,330.03,266.12
2016,11,15,12,45,68.0,227.0,3.35,17.0,263.5,304.45,245.43
2016,11,15,13,0,54.0,217.0,3.4,17.0,245.0,279.26,225.17
2016,11,15,13,15,90.0,215.5,3.35,16.5,260.0,309.21,251.12
2016,11,15,13,30,126.0,214.0,3.3,16.0,275.0,353.27,287.88
2016,11,15,13,45,138.5,202.0,3.3,16.0,265.5,346.28,282.93
2016,11,15,14,0,151.0,190.0,3.3,16.0,256.0,338.3,277.31
2016,11,15,14,15,75.5,135.5,3.15,15.5,168.5,196.0,160.76
2016,11,15,14,30,0.0,81.0,3.0,15.0,81.0,72.44,55.97
2016,11,15,14,45,0.0,72.5,2.95,15.0,72.5,64.5,49.43
2016,11,15,15,0,0.0,64.0,2.9,15.0,64.0,56.61,42.77
2016,11,15,15,15,0.0,55.0,2.7,14.5,55.0,48.57,35.99
2016,11,15,15,30,0.0,46.0,2.5,14.0,46.0,40.59,29.16
2016,11,15,15,45,0.0,36.5,2.35,14.0,36.5,32.18,21.8
2016,11,15,16,0,0.0,27.0,2.2,14.0,27.0,23.78,14.4
2016,11,15,16,15,0.0,18.5,2.05,13.5,18.5,16.27,7.69
2016,11,15,16,30,0.0,10.0,1.9,13.0,10.0,8.78,0.0
2016,11,15,16,45,0.0,5.0,1.8,13.0,5.0,4.55,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,187.5,15.5,1.4,9.5,33.5,85.01,0.0
2016,11,16,7,30,375.0,31.0,1.6,10.0,67.0,190.29,135.95
2016,11,16,7,45,469.5,39.0,1.8,10.5,108.5,260.93,205.72
2016,11,16,8,0,564.0,47.0,2.0,11.0,150.0,341.38,277.31
2016,11,16,8,15,620.0,52.5,2.1,11.5,192.5,407.8,335.93
2016,11,16,8,30,676.0,58.0,2.2,12.0,235.0,478.51,396.07
2016,11,16,8,45,713.5,62.0,2.35,12.5,275.5,536.18,444.19
2016,11,16,9,0,751.0,66.0,2.5,13.0,316.0,598.94,494.61
2016,11,16,9,15,776.0,68.5,2.55,13.0,352.5,652.04,535.64
2016,11,16,9,30,801.0,71.0,2.6,13.0,389.0,704.61,574.65
2016,11,16,9,45,817.0,73.5,2.65,13.0,419.5,749.28,607.07
2016,11,16,10,0,833.0,76.0,2.7,13.0,450.0,792.17,637.8
2016,11,16,10,15,844.5,78.0,2.65,13.0,474.5,828.57,662.77
2016,11,16,10,30,856.0,80.0,2.6,13.0,499.0,862.41,685.65
2016,11,16,10,45,850.0,85.0,2.6,13.5,514.0,881.67,697.06
2016,11,16,11,0,844.0,90.0,2.6,14.0,529.0,897.29,706.03
2016,11,16,11,15,848.5,91.0,2.55,14.0,539.0,914.02,716.75
2016,11,16,11,30,853.0,92.0,2.5,14.0,549.0,927.35,725.13
2016,11,16,11,45,838.0,97.5,2.5,14.0,549.0,924.48,722.78
2016,11,16,12,0,823.0,103.0,2.5,14.0,549.0,917.87,718.13
2016,11,16,12,15,821.0,102.5,2.45,14.0,544.0,912.77,714.27
2016,11,16,12,30,819.0,102.0,2.4,14.0,539.0,904.21,708.13
2016,11,16,12,45,827.0,96.5,2.35,14.0,529.0,895.48,702.05
2016,11,16,13,0,835.0,91.0,2.3,14.0,519.0,883.06,693.49
2016,11,16,13,15,825.5,89.5,2.3,14.0,499.0,856.46,675.46
2016,11,16,13,30,816.0,88.0,2.3,14.0,479.0,827.0,655.46
2016,11,16,13,45,787.0,90.0,2.3,14.0,450.0,782.8,624.65
2016,11,16,14,0,758.0,92.0,2.3,14.0,421.0,742.15,596.19
2016,11,16,14,15,736.5,88.5,2.25,14.0,389.0,694.87,562.04
2016,11,16,14,30,715.0,85.0,2.2,14.0,357.0,646.59,526.63
2016,11,16,14,45,677.0,82.5,2.15,14.0,318.5,587.48,481.12
2016,11,16,15,0,639.0,80.0,2.1,14.0,280.0,529.3,434.73
2016,11,16,15,15,594.0,74.0,1.9,13.5,239.5,464.39,381.93
2016,11,16,15,30,549.0,68.0,1.7,13.0,199.0,402.04,329.6
2016,11,16,15,45,484.5,59.0,1.5,12.5,158.0,329.94,267.93
2016,11,16,16,0,420.0,50.0,1.3,12.0,117.0,263.48,209.41
2016,11,16,16,15,317.0,38.0,1.25,11.5,79.0,185.68,140.38
2016,11,16,16,30,214.0,26.0,1.2,11.0,41.0,114.85,57.84
2016,11,16,16,45,107.0,13.0,1.15,11.0,20.5,41.14,0.0
2016,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,87.42,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,199.18,141.13
2016,11,17,7,45,502.5,34.5,1.7,8.0,106.0,264.98,209.91
2016,11,17,8,0,593.0,42.0,1.9,9.0,147.0,344.65,281.41
2016,11,17,8,15,647.5,46.5,1.95,9.5,190.0,410.75,340.28
2016,11,17,8,30,702.0,51.0,2.0,10.0,233.0,480.69,400.2
2016,11,17,8,45,738.5,54.5,2.05,10.5,273.5,541.74,450.9
2016,11,17,9,0,775.0,58.0,2.1,11.0,314.0,604.07,500.75
2016,11,17,9,15,799.5,60.5,2.05,11.5,350.5,657.52,540.16
2016,11,17,9,30,824.0,63.0,2.0,12.0,387.0,710.42,577.5
2016,11,17,9,45,842.0,65.0,1.95,12.5,418.0,756.68,608.9
2016,11,17,10,0,860.0,67.0,1.9,13.0,449.0,793.75,632.92
2016,11,17,10,15,871.5,68.0,1.8,13.5,474.0,829.11,654.83
2016,11,17,10,30,883.0,69.0,1.7,14.0,499.0,861.89,674.42
2016,11,17,10,45,890.0,70.0,1.65,14.5,516.5,887.88,689.53
2016,11,17,11,0,897.0,71.0,1.6,15.0,534.0,910.69,702.36
2016,11,17,11,15,901.0,71.5,1.55,15.0,544.5,926.77,711.88
2016,11,17,11,30,905.0,72.0,1.5,15.0,555.0,939.35,719.15
2016,11,17,11,45,904.0,73.0,1.45,15.0,557.5,944.31,721.4
2016,11,17,12,0,903.0,74.0,1.4,15.0,560.0,945.6,721.4
2016,11,17,12,15,901.0,74.0,1.35,15.0,555.0,940.99,717.62
2016,11,17,12,30,899.0,74.0,1.3,15.0,550.0,932.75,711.63
2016,11,17,12,45,891.5,74.0,1.3,15.5,537.0,915.92,699.51
2016,11,17,13,0,884.0,74.0,1.3,16.0,524.0,895.74,685.35
2016,11,17,13,15,875.0,72.5,1.25,15.5,504.0,869.12,668.67
2016,11,17,13,30,866.0,71.0,1.2,15.0,484.0,839.52,649.94
2016,11,17,13,45,849.5,70.5,1.15,15.0,457.0,809.95,629.97
2016,11,17,14,0,833.0,70.0,1.1,15.0,430.0,770.04,602.58
2016,11,17,14,15,813.5,67.5,1.0,15.0,397.0,723.38,569.55
2016,11,17,14,30,794.0,65.0,0.9,15.0,364.0,675.33,535.13
2016,11,17,14,45,764.0,62.5,0.8,15.0,326.0,619.0,494.05
2016,11,17,15,0,734.0,60.0,0.7,15.0,288.0,562.76,450.52
2016,11,17,15,15,692.5,56.0,0.6,14.5,247.0,498.39,400.04
2016,11,17,15,30,651.0,52.0,0.5,14.0,206.0,435.98,349.28
2016,11,17,15,45,587.0,46.0,0.4,14.0,163.5,366.34,290.46
2016,11,17,16,0,523.0,40.0,0.3,14.0,121.0,298.76,231.71
2016,11,17,16,15,417.5,31.0,0.25,13.5,82.0,217.82,160.78
2016,11,17,16,30,312.0,22.0,0.2,13.0,43.0,143.29,66.44
2016,11,17,16,45,156.0,11.0,0.2,13.0,21.5,52.8,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.0,1.4,7.0,29.5,78.82,0.0
2016,11,18,7,30,356.0,28.0,1.6,7.0,59.0,179.63,124.5
2016,11,18,7,45,448.5,37.0,1.85,7.5,99.5,248.74,197.17
2016,11,18,8,0,541.0,46.0,2.1,8.0,140.0,327.79,268.78
2016,11,18,8,15,599.5,52.0,2.05,8.5,182.5,394.66,328.34
2016,11,18,8,30,658.0,58.0,2.0,9.0,225.0,466.14,389.53
2016,11,18,8,45,697.0,62.5,1.95,9.5,265.5,524.04,437.71
2016,11,18,9,0,736.0,67.0,1.9,10.0,306.0,587.51,488.24
2016,11,18,9,15,761.5,70.0,1.9,10.5,342.5,640.88,528.7
2016,11,18,9,30,787.0,73.0,1.9,11.0,379.0,693.81,566.68
2016,11,18,9,45,810.5,74.0,1.9,12.0,411.0,741.99,599.07
2016,11,18,10,0,834.0,75.0,1.9,13.0,443.0,788.85,629.68
2016,11,18,10,15,845.5,76.5,1.95,13.5,467.5,824.63,653.31
2016,11,18,10,30,857.0,78.0,2.0,14.0,492.0,857.85,674.98
2016,11,18,10,45,863.5,79.0,2.15,14.5,509.0,883.23,691.98
2016,11,18,11,0,870.0,80.0,2.3,15.0,526.0,905.45,706.81
2016,11,18,11,15,873.5,81.0,2.4,15.0,536.0,921.63,718.33
2016,11,18,11,30,877.0,82.0,2.5,15.0,546.0,934.32,727.61
2016,11,18,11,45,877.0,82.0,2.65,15.5,548.5,938.92,730.49
2016,11,18,12,0,877.0,82.0,2.8,16.0,551.0,939.89,731.02
