Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,15,874.5,82.0,2.85,16.0,546.0,934.9,728.07
2016,11,18,12,30,872.0,82.0,2.9,16.0,541.0,926.33,722.8
2016,11,18,12,45,869.0,80.5,3.0,16.0,529.0,911.84,713.89
2016,11,18,13,0,866.0,79.0,3.1,16.0,517.0,893.92,702.63
2016,11,18,13,15,857.0,77.5,3.1,16.0,497.5,867.4,684.56
2016,11,18,13,30,848.0,76.0,3.1,16.0,478.0,837.92,664.38
2016,11,18,13,45,835.0,74.5,3.15,16.0,452.0,802.36,639.96
2016,11,18,14,0,822.0,73.0,3.2,16.0,426.0,764.43,613.56
2016,11,18,14,15,802.5,70.5,3.1,16.0,393.5,718.21,579.87
2016,11,18,14,30,783.0,68.0,3.0,16.0,361.0,670.6,544.72
2016,11,18,14,45,756.5,64.5,2.95,16.0,324.0,615.94,503.73
2016,11,18,15,0,730.0,61.0,2.9,16.0,287.0,561.12,459.91
2016,11,18,15,15,688.0,57.0,2.55,15.5,245.5,496.68,406.97
2016,11,18,15,30,646.0,53.0,2.2,15.0,204.0,434.21,354.01
2016,11,18,15,45,582.0,46.5,1.9,14.5,162.0,364.56,293.8
2016,11,18,16,0,518.0,40.0,1.6,14.0,120.0,296.69,233.52
2016,11,18,16,15,407.0,31.5,1.5,13.5,81.0,214.51,159.77
2016,11,18,16,30,296.0,23.0,1.4,13.0,42.0,138.56,59.4
2016,11,18,16,45,148.0,11.5,1.3,12.5,21.0,51.12,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,2.95,13.0,1.0,0.91,0.0
2016,11,19,7,30,0.0,2.0,3.0,13.0,2.0,1.75,0.0
2016,11,19,7,45,0.0,4.5,3.05,13.0,4.5,3.94,0.0
2016,11,19,8,0,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,11,19,8,15,0.0,9.0,3.15,13.0,9.0,7.9,1.13
2016,11,19,8,30,0.0,11.0,3.2,13.0,11.0,9.66,2.69
2016,11,19,8,45,0.0,13.5,3.3,13.5,13.5,11.86,4.59
2016,11,19,9,0,0.0,16.0,3.4,14.0,16.0,14.07,6.48
2016,11,19,9,15,0.0,18.0,3.4,14.0,18.0,15.83,7.99
2016,11,19,9,30,0.0,20.0,3.4,14.0,20.0,17.6,9.49
2016,11,19,9,45,0.0,14.0,3.45,14.0,14.0,12.32,4.93
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,7.04,0.38
2016,11,19,10,15,0.0,32.0,3.5,14.0,32.0,28.22,18.49
2016,11,19,10,30,0.0,56.0,3.5,14.0,56.0,49.47,36.53
2016,11,19,10,45,0.0,39.0,3.55,14.5,39.0,34.42,23.64
2016,11,19,11,0,0.0,22.0,3.6,15.0,22.0,19.4,10.83
2016,11,19,11,15,0.0,42.0,3.7,15.0,42.0,37.08,25.8
2016,11,19,11,30,0.0,62.0,3.8,15.0,62.0,54.82,40.73
2016,11,19,11,45,0.0,99.5,3.9,15.0,99.5,88.98,69.34
2016,11,19,12,0,0.0,137.0,4.0,15.0,137.0,126.28,100.31
2016,11,19,12,15,0.0,105.5,4.0,15.0,105.5,94.83,74.16
2016,11,19,12,30,0.0,74.0,4.0,15.0,74.0,65.48,49.66
2016,11,19,12,45,0.0,64.0,4.0,15.5,64.0,56.59,42.15
2016,11,19,13,0,0.0,54.0,4.0,16.0,54.0,47.71,34.65
2016,11,19,13,15,40.5,128.5,3.9,16.0,147.5,163.18,132.57
2016,11,19,13,30,81.0,203.0,3.8,16.0,241.0,286.81,234.38
2016,11,19,13,45,47.0,179.0,3.75,16.0,200.5,228.07,185.58
2016,11,19,14,0,13.0,155.0,3.7,16.0,160.0,159.75,128.69
2016,11,19,14,15,6.5,98.5,3.55,15.5,101.0,94.72,74.81
2016,11,19,14,30,0.0,42.0,3.4,15.0,42.0,37.04,26.03
2016,11,19,14,45,0.0,38.0,3.25,15.0,38.0,33.49,23.06
2016,11,19,15,0,0.0,34.0,3.1,15.0,34.0,29.95,20.05
2016,11,19,15,15,0.0,29.0,2.8,14.5,29.0,25.53,16.28
2016,11,19,15,30,0.0,24.0,2.5,14.0,24.0,21.11,12.47
2016,11,19,15,45,0.0,19.0,2.2,14.0,19.0,16.7,8.59
2016,11,19,16,0,0.0,14.0,1.9,14.0,14.0,12.3,4.69
2016,11,19,16,15,0.0,9.0,1.75,13.5,9.0,7.9,0.73
2016,11,19,16,30,0.0,4.0,1.6,13.0,4.0,3.5,0.0
2016,11,19,16,45,0.0,2.0,1.5,13.0,2.0,1.82,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,65.0,14.5,0.8,12.0,20.0,32.53,0.0
2016,11,20,7,30,130.0,29.0,0.8,12.0,40.0,97.21,60.94
2016,11,20,7,45,181.5,44.5,0.85,12.5,70.0,145.33,111.81
2016,11,20,8,0,233.0,60.0,0.9,13.0,100.0,197.3,158.01
2016,11,20,8,15,265.5,75.0,0.95,13.0,132.0,244.12,199.34
2016,11,20,8,30,298.0,90.0,1.0,13.0,164.0,293.86,242.14
2016,11,20,8,45,317.0,104.0,1.1,13.0,194.5,325.08,269.28
2016,11,20,9,0,336.0,118.0,1.2,13.0,225.0,368.15,305.08
2016,11,20,9,15,359.0,126.5,1.2,13.0,253.5,421.55,347.7
2016,11,20,9,30,382.0,135.0,1.2,13.0,282.0,463.35,380.45
2016,11,20,9,45,218.5,157.0,1.3,13.5,242.5,362.52,297.67
2016,11,20,10,0,55.0,179.0,1.4,14.0,203.0,235.2,191.43
2016,11,20,10,15,111.0,194.5,1.45,14.0,246.5,316.34,258.62
2016,11,20,10,30,167.0,210.0,1.5,14.0,290.0,385.87,314.43
2016,11,20,10,45,107.0,210.0,1.6,14.0,262.0,319.27,259.86
2016,11,20,11,0,47.0,210.0,1.7,14.0,234.0,266.07,215.58
2016,11,20,11,15,28.5,196.5,1.65,14.0,211.0,232.36,187.85
2016,11,20,11,30,10.0,183.0,1.6,14.0,188.0,184.5,148.35
2016,11,20,11,45,11.0,185.5,1.6,14.0,191.0,188.03,151.36
2016,11,20,12,0,12.0,188.0,1.6,14.0,194.0,191.67,154.35
2016,11,20,12,15,6.0,156.5,1.5,14.0,159.5,152.24,121.9
2016,11,20,12,30,0.0,125.0,1.4,14.0,125.0,114.31,90.49
2016,11,20,12,45,0.0,141.5,1.35,14.0,141.5,131.39,104.75
2016,11,20,13,0,0.0,158.0,1.3,14.0,158.0,149.17,119.42
2016,11,20,13,15,48.0,181.0,1.25,14.0,203.5,231.27,188.3
2016,11,20,13,30,96.0,204.0,1.2,14.0,249.0,301.24,245.58
2016,11,20,13,45,213.5,184.0,1.2,14.5,276.5,386.79,315.82
2016,11,20,14,0,331.0,164.0,1.2,15.0,304.0,464.63,377.72
2016,11,20,14,15,541.5,117.5,1.15,15.0,326.0,572.47,462.8
2016,11,20,14,30,752.0,71.0,1.1,15.0,348.0,651.02,521.46
2016,11,20,14,45,728.0,66.5,1.05,15.0,312.0,598.27,481.35
2016,11,20,15,0,704.0,62.0,1.0,15.0,276.0,545.24,440.02
2016,11,20,15,15,660.5,57.5,0.9,14.5,235.5,484.28,391.43
2016,11,20,15,30,617.0,53.0,0.8,14.0,195.0,422.24,340.4
2016,11,20,15,45,550.0,46.5,0.7,14.0,153.5,348.97,278.31
2016,11,20,16,0,483.0,40.0,0.6,14.0,112.0,281.56,219.28
2016,11,20,16,15,369.0,31.0,0.65,13.5,75.0,199.68,146.73
2016,11,20,16,30,255.0,22.0,0.7,13.0,38.0,123.37,41.55
2016,11,20,16,45,127.5,11.0,0.75,12.5,19.0,45.17,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,65.12,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,174.78,107.01
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,243.19,188.04
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,323.94,260.76
2016,11,21,8,15,622.5,44.0,1.6,11.0,173.5,390.6,320.32
2016,11,21,8,30,681.0,49.0,1.6,11.0,215.0,461.63,381.49
2016,11,21,8,45,718.0,53.0,1.65,11.5,255.0,522.25,431.82
2016,11,21,9,0,755.0,57.0,1.7,12.0,295.0,584.28,481.38
2016,11,21,9,15,781.0,59.5,1.65,12.0,331.0,637.74,522.02
2016,11,21,9,30,807.0,62.0,1.6,12.0,367.0,690.84,560.43
2016,11,21,9,45,808.0,68.5,1.6,12.5,395.0,728.97,586.23
2016,11,21,10,0,809.0,75.0,1.6,13.0,423.0,764.35,609.65
2016,11,21,10,15,822.5,76.5,1.55,13.5,448.0,801.09,633.14
2016,11,21,10,30,836.0,78.0,1.5,14.0,473.0,835.47,654.49
2016,11,21,10,45,847.5,78.5,1.5,14.5,491.5,864.24,672.22
2016,11,21,11,0,859.0,79.0,1.5,15.0,510.0,890.1,687.87
2016,11,21,11,15,864.0,79.5,1.45,15.0,520.5,906.97,697.92
2016,11,21,11,30,869.0,80.0,1.4,15.0,531.0,920.44,705.8
2016,11,21,11,45,872.5,79.5,1.4,15.0,534.5,927.74,710.37
2016,11,21,12,0,876.0,79.0,1.4,15.0,538.0,922.1,706.4
2016,11,21,12,15,874.5,78.5,1.4,15.0,533.5,917.65,703.56
2016,11,21,12,30,873.0,78.0,1.4,15.0,529.0,909.7,698.47
2016,11,21,12,45,867.5,77.5,1.4,15.5,517.0,903.68,693.6
2016,11,21,13,0,862.0,77.0,1.4,16.0,505.0,885.09,680.26
2016,11,21,13,15,853.0,76.0,1.35,16.0,486.0,859.57,662.97
2016,11,21,13,30,844.0,75.0,1.3,16.0,467.0,831.1,643.71
2016,11,21,13,45,829.5,73.5,1.3,16.0,441.0,794.7,619.48
2016,11,21,14,0,815.0,72.0,1.3,16.0,415.0,756.05,593.46
2016,11,21,14,15,795.0,69.5,1.25,15.5,383.0,709.99,562.23
2016,11,21,14,30,775.0,67.0,1.2,15.0,351.0,662.6,529.46
2016,11,21,14,45,745.0,64.0,1.15,15.0,314.0,606.75,488.62
2016,11,21,15,0,715.0,61.0,1.1,15.0,277.0,551.03,445.13
2016,11,21,15,15,672.0,56.5,1.0,14.5,236.5,486.36,393.73
2016,11,21,15,30,629.0,52.0,0.9,14.0,196.0,427.69,345.08
2016,11,21,15,45,559.0,46.0,0.8,14.0,154.0,353.02,281.7
2016,11,21,16,0,489.0,40.0,0.7,14.0,112.0,284.44,221.56
2016,11,21,16,15,372.5,31.0,0.75,13.5,74.5,201.29,147.45
2016,11,21,16,30,256.0,22.0,0.8,13.0,37.0,123.42,35.6
2016,11,21,16,45,128.0,11.0,0.85,12.5,18.5,45.39,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,84.0,13.5,0.2,9.0,20.0,37.03,0.0
2016,11,22,7,30,168.0,27.0,0.2,9.0,40.0,106.21,60.5
2016,11,22,7,45,233.0,41.0,0.2,9.5,71.5,161.82,124.36
2016,11,22,8,0,298.0,55.0,0.2,10.0,103.0,220.75,176.91
2016,11,22,8,15,336.5,68.0,0.25,10.0,137.0,271.53,221.74
2016,11,22,8,30,375.0,81.0,0.3,10.0,171.0,325.73,268.23
2016,11,22,8,45,398.0,93.0,0.4,10.5,203.5,372.27,307.01
2016,11,22,9,0,421.0,105.0,0.5,11.0,236.0,419.99,345.6
2016,11,22,9,15,451.5,110.0,0.65,11.0,266.0,465.4,382.68
2016,11,22,9,30,482.0,115.0,0.8,11.0,296.0,511.92,419.96
2016,11,22,9,45,502.0,122.5,0.95,11.5,324.5,554.14,452.31
2016,11,22,10,0,522.0,130.0,1.1,12.0,353.0,596.03,483.86
2016,11,22,10,15,504.5,142.5,1.15,12.0,368.5,612.17,495.08
2016,11,22,10,30,487.0,155.0,1.2,12.0,384.0,625.43,504.29
2016,11,22,10,45,483.5,163.0,1.3,12.5,397.5,642.86,516.4
2016,11,22,11,0,480.0,171.0,1.4,13.0,411.0,658.18,526.83
2016,11,22,11,15,445.5,183.5,1.4,13.0,409.5,648.5,518.31
2016,11,22,11,30,411.0,196.0,1.4,13.0,408.0,635.96,507.97
2016,11,22,11,45,455.5,186.5,1.45,13.0,423.0,668.46,533.45
2016,11,22,12,0,500.0,177.0,1.5,13.0,438.0,699.07,556.99
2016,11,22,12,15,488.5,178.0,1.5,13.0,431.0,688.22,548.57
2016,11,22,12,30,477.0,179.0,1.5,13.0,424.0,675.34,539.14
2016,11,22,12,45,385.0,193.0,1.55,13.0,388.0,585.49,471.47
2016,11,22,13,0,293.0,207.0,1.6,13.0,352.0,515.67,417.47
2016,11,22,13,15,302.0,197.0,1.6,13.0,341.5,505.72,411.1
2016,11,22,13,30,311.0,187.0,1.6,13.0,331.0,494.34,403.11
2016,11,22,13,45,253.0,182.5,1.6,13.0,295.0,433.28,354.82
2016,11,22,14,0,195.0,178.0,1.6,13.0,259.0,360.08,296.56
2016,11,22,14,15,156.0,165.0,1.55,13.0,227.0,309.09,255.35
2016,11,22,14,30,117.0,152.0,1.5,13.0,195.0,260.56,215.38
2016,11,22,14,45,108.0,137.5,1.45,13.0,174.0,233.42,193.13
2016,11,22,15,0,99.0,123.0,1.4,13.0,153.0,206.97,171.0
2016,11,22,15,15,89.5,106.0,1.25,12.5,130.0,177.65,146.32
2016,11,22,15,30,80.0,89.0,1.1,12.0,107.0,149.16,121.86
2016,11,22,15,45,67.0,71.0,0.95,12.0,84.0,118.41,94.84
2016,11,22,16,0,54.0,53.0,0.8,12.0,61.0,88.79,68.51
2016,11,22,16,15,27.0,36.0,0.8,11.5,40.0,49.95,34.15
2016,11,22,16,30,0.0,19.0,0.8,11.0,19.0,17.33,0.0
2016,11,22,16,45,0.0,9.5,0.85,11.0,9.5,8.64,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,76.5,15.5,1.0,9.5,21.0,36.53,0.0
2016,11,23,7,30,153.0,31.0,1.0,10.0,42.0,105.43,55.32
2016,11,23,7,45,267.5,43.0,1.0,10.5,78.5,178.4,136.72
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,259.03,207.79
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.5,326.26,267.1
2016,11,23,8,30,523.0,72.0,1.3,11.0,196.0,400.03,330.53
2016,11,23,8,45,571.5,77.5,1.45,11.5,235.0,462.7,382.94
2016,11,23,9,0,620.0,83.0,1.6,12.0,274.0,528.01,435.9
2016,11,23,9,15,652.0,87.5,1.65,12.0,310.0,582.97,479.61
2016,11,23,9,30,684.0,92.0,1.7,12.0,346.0,638.37,522.4
2016,11,23,9,45,714.5,93.0,1.8,12.5,378.0,688.51,558.61
2016,11,23,10,0,745.0,94.0,1.9,13.0,410.0,738.07,593.76
2016,11,23,10,15,760.0,96.0,1.9,13.0,434.5,775.1,619.51
2016,11,23,10,30,775.0,98.0,1.9,13.0,459.0,810.06,643.61
2016,11,23,10,45,788.5,98.5,1.95,13.0,477.5,833.92,660.09
2016,11,23,11,0,802.0,99.0,2.0,13.0,496.0,860.85,678.88
2016,11,23,11,15,807.5,100.0,1.95,13.0,507.0,878.23,689.86
2016,11,23,11,30,813.0,101.0,1.9,13.0,518.0,892.41,698.72
2016,11,23,11,45,572.0,157.0,1.9,13.5,451.5,740.04,588.27
2016,11,23,12,0,331.0,213.0,1.9,14.0,385.0,568.07,456.19
2016,11,23,12,15,574.0,156.0,1.9,14.0,450.5,739.96,590.37
2016,11,23,12,30,817.0,99.0,1.9,14.0,516.0,891.76,697.37
2016,11,23,12,45,812.5,97.0,1.95,14.0,504.0,876.33,685.78
2016,11,23,13,0,808.0,95.0,2.0,14.0,492.0,857.69,673.86
2016,11,23,13,15,630.0,127.0,2.0,14.0,429.0,731.18,583.55
2016,11,23,13,30,452.0,159.0,2.0,14.0,366.0,596.31,482.64
2016,11,23,13,45,327.0,167.5,2.05,14.0,313.0,475.32,389.13
2016,11,23,14,0,202.0,176.0,2.1,14.0,260.0,363.31,299.15
2016,11,23,14,15,101.0,137.5,2.0,13.5,179.5,232.55,192.24
2016,11,23,14,30,0.0,99.0,1.9,13.0,99.0,91.46,72.49
2016,11,23,14,45,0.0,88.5,1.8,13.0,88.5,81.42,64.24
2016,11,23,15,0,0.0,78.0,1.7,13.0,78.0,71.46,55.79
2016,11,23,15,15,284.0,69.5,1.5,12.5,133.0,269.4,225.8
2016,11,23,15,30,568.0,61.0,1.3,12.0,188.0,405.16,332.9
2016,11,23,15,45,498.5,53.0,1.1,12.0,147.5,331.28,267.58
2016,11,23,16,0,429.0,45.0,0.9,12.0,107.0,263.42,207.25
2016,11,23,16,15,309.0,34.0,0.9,11.0,70.5,179.9,132.21
2016,11,23,16,30,189.0,23.0,0.9,10.0,34.0,101.6,18.36
2016,11,23,16,45,94.5,11.5,0.95,9.5,17.0,36.72,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,7,15,99.5,14.0,0.85,6.0,20.5,41.76,0.0
2016,11,24,7,30,199.0,28.0,0.9,6.0,41.0,116.66,55.96
2016,11,24,7,45,312.0,39.5,1.0,6.5,79.0,190.92,147.52
2016,11,24,8,0,425.0,51.0,1.1,7.0,117.0,273.72,222.33
2016,11,24,8,15,494.5,59.0,1.05,7.5,158.0,342.42,282.99
2016,11,24,8,30,564.0,67.0,1.0,8.0,199.0,416.82,346.27
2016,11,24,8,45,616.5,71.5,0.95,8.5,239.5,482.37,400.18
2016,11,24,9,0,669.0,76.0,0.9,9.0,280.0,550.82,454.16
2016,11,24,9,15,700.0,80.0,0.85,9.5,316.5,606.27,495.95
2016,11,24,9,30,731.0,84.0,0.8,10.0,353.0,661.99,535.63
2016,11,24,9,45,753.0,86.5,0.8,10.5,384.0,708.84,567.54
2016,11,24,10,0,775.0,89.0,0.8,11.0,415.0,754.54,597.95
2016,11,24,10,15,789.5,91.5,0.75,11.5,440.0,787.35,617.84
2016,11,24,10,30,804.0,94.0,0.7,12.0,465.0,823.17,639.56
2016,11,24,10,45,817.0,94.0,0.7,12.5,484.0,852.32,657.15
2016,11,24,11,0,830.0,94.0,0.7,13.0,503.0,878.68,672.78
2016,11,24,11,15,835.5,95.0,0.65,13.0,513.5,896.45,682.84
2016,11,24,11,30,841.0,96.0,0.6,13.0,524.0,910.93,690.84
2016,11,24,11,45,848.0,94.0,0.55,13.0,528.5,919.79,695.2
2016,11,24,12,0,855.0,92.0,0.5,13.0,533.0,925.14,697.44
2016,11,24,12,15,853.0,92.0,0.5,13.0,528.5,921.09,694.77
2016,11,24,12,30,851.0,92.0,0.5,13.0,524.0,913.52,690.09
2016,11,24,12,45,845.5,91.0,0.55,13.5,512.0,898.12,680.19
2016,11,24,13,0,840.0,90.0,0.6,14.0,500.0,879.41,668.26
2016,11,24,13,15,623.5,128.5,0.65,14.0,426.5,726.74,565.11
2016,11,24,13,30,407.0,167.0,0.7,14.0,353.0,567.42,450.37
2016,11,24,13,45,479.5,142.5,0.8,14.0,349.5,586.62,469.51
2016,11,24,14,0,552.0,118.0,0.9,14.0,346.0,605.76,486.15
2016,11,24,14,15,560.5,106.0,0.9,13.5,322.0,579.08,467.39
2016,11,24,14,30,569.0,94.0,0.9,13.0,298.0,549.73,446.54
2016,11,24,14,45,523.0,93.5,0.95,13.0,266.0,493.36,403.01
2016,11,24,15,0,477.0,93.0,1.0,13.0,234.0,435.5,357.31
2016,11,24,15,15,530.5,76.0,0.9,12.5,211.5,428.54,350.88
2016,11,24,15,30,584.0,59.0,0.8,12.0,189.0,411.87,334.77
2016,11,24,15,45,508.5,52.0,0.75,11.5,147.5,335.41,269.97
2016,11,24,16,0,433.0,45.0,0.7,11.0,106.0,265.41,208.89
2016,11,24,16,15,314.0,33.5,0.75,10.5,69.5,181.62,132.99
2016,11,24,16,30,195.0,22.0,0.8,10.0,33.0,102.43,12.84
2016,11,24,16,45,97.5,11.0,0.85,10.0,16.5,37.17,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,25.5,12.0,0.8,8.0,14.0,18.31,0.0
2016,11,25,7,30,51.0,24.0,0.8,8.0,28.0,47.77,16.63
2016,11,25,7,45,102.0,40.5,0.8,8.5,54.0,100.4,75.44
2016,11,25,8,0,153.0,57.0,0.8,9.0,80.0,148.02,118.8
2016,11,25,8,15,181.5,73.5,0.8,9.0,109.5,189.42,156.0
2016,11,25,8,30,210.0,90.0,0.8,9.0,139.0,233.48,194.74
2016,11,25,8,45,227.5,105.5,0.85,9.5,167.0,271.99,227.67
2016,11,25,9,0,245.0,121.0,0.9,10.0,195.0,311.72,260.71
2016,11,25,9,15,269.0,130.5,0.95,10.0,221.0,349.2,291.86
2016,11,25,9,30,293.0,140.0,1.0,10.0,247.0,388.08,323.55
2016,11,25,9,45,272.0,156.0,1.05,10.5,262.0,401.88,333.2
2016,11,25,10,0,251.0,172.0,1.1,11.0,277.0,413.46,340.99
2016,11,25,10,15,146.0,179.0,1.15,11.0,241.0,326.59,269.5
2016,11,25,10,30,41.0,186.0,1.2,11.0,205.0,233.16,191.06
2016,11,25,10,45,212.5,187.0,1.3,11.5,290.5,399.51,329.99
2016,11,25,11,0,384.0,188.0,1.4,12.0,376.0,573.72,466.42
2016,11,25,11,15,371.5,195.5,1.4,12.0,380.5,576.95,466.55
2016,11,25,11,30,359.0,203.0,1.4,12.0,385.0,578.46,467.02
2016,11,25,11,45,208.5,210.5,1.45,12.0,316.5,433.64,353.01
2016,11,25,12,0,58.0,218.0,1.5,12.0,248.0,287.62,233.96
2016,11,25,12,15,29.0,188.0,1.5,12.0,203.0,223.61,182.06
2016,11,25,12,30,0.0,158.0,1.5,12.0,158.0,149.17,120.09
2016,11,25,12,45,38.5,184.0,1.5,12.5,203.0,227.61,186.09
2016,11,25,13,0,77.0,210.0,1.5,13.0,248.0,294.68,240.9
2016,11,25,13,15,38.5,175.0,1.5,13.0,194.0,216.97,176.84
2016,11,25,13,30,0.0,140.0,1.5,13.0,140.0,131.81,105.73
2016,11,25,13,45,65.0,158.5,1.5,13.0,185.0,219.12,180.63
2016,11,25,14,0,130.0,177.0,1.5,13.0,230.0,308.21,254.44
2016,11,25,14,15,74.0,155.0,1.45,12.5,185.0,221.57,182.76
2016,11,25,14,30,18.0,133.0,1.4,12.0,140.0,142.46,116.21
2016,11,25,14,45,14.0,120.0,1.4,12.0,125.0,126.33,102.82
2016,11,25,15,0,10.0,107.0,1.4,12.0,110.0,110.66,89.49
2016,11,25,15,15,5.0,92.0,1.25,12.0,93.5,92.51,73.86
2016,11,25,15,30,0.0,77.0,1.1,12.0,77.0,74.92,58.57
2016,11,25,15,45,0.0,60.0,0.95,12.0,60.0,57.9,43.69
2016,11,25,16,0,0.0,43.0,0.8,12.0,43.0,40.74,28.59
2016,11,25,16,15,0.0,28.0,0.8,11.5,28.0,25.72,14.79
2016,11,25,16,30,0.0,13.0,0.8,11.0,13.0,11.44,0.0
2016,11,25,16,45,0.0,6.5,0.8,11.0,6.5,5.91,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,25.0,1.65,10.0,25.0,22.04,12.26
2016,11,26,8,0,0.0,38.0,1.7,10.0,38.0,34.39,23.57
2016,11,26,8,15,0.0,52.5,1.75,10.0,52.5,48.62,36.23
2016,11,26,8,30,0.0,67.0,1.8,10.0,67.0,62.8,48.75
2016,11,26,8,45,0.0,81.0,1.9,10.5,81.0,76.43,60.56
2016,11,26,9,0,0.0,95.0,2.0,11.0,95.0,90.13,72.24
2016,11,26,9,15,0.0,108.0,2.05,11.0,108.0,102.8,83.02
2016,11,26,9,30,0.0,121.0,2.1,11.0,121.0,115.59,93.8
2016,11,26,9,45,25.0,145.0,2.2,11.0,155.5,160.12,132.1
2016,11,26,10,0,50.0,169.0,2.3,11.0,190.0,220.64,183.14
2016,11,26,10,15,70.5,183.5,2.4,11.0,215.0,255.43,212.19
2016,11,26,10,30,91.0,198.0,2.5,11.0,240.0,291.39,242.01
2016,11,26,10,45,60.0,194.5,2.6,11.0,223.0,260.26,215.24
2016,11,26,11,0,29.0,191.0,2.7,11.0,206.0,228.25,187.74
2016,11,26,11,15,244.5,185.5,2.75,11.0,309.0,449.54,374.1
2016,11,26,11,30,460.0,180.0,2.8,11.0,412.0,660.1,541.42
2016,11,26,11,45,240.0,186.5,2.85,11.0,308.0,450.32,372.33
2016,11,26,12,0,20.0,193.0,2.9,11.0,204.0,205.9,168.29
2016,11,26,12,15,164.0,201.5,2.95,11.0,284.5,381.41,317.35
2016,11,26,12,30,308.0,210.0,3.0,11.0,365.0,540.19,446.16
2016,11,26,12,45,154.0,152.5,3.05,11.5,230.0,309.52,258.14
2016,11,26,13,0,0.0,95.0,3.1,12.0,95.0,85.02,66.79
2016,11,26,13,15,58.0,146.5,2.95,12.0,173.0,199.82,165.71
2016,11,26,13,30,116.0,198.0,2.8,12.0,251.0,327.92,272.01
2016,11,26,13,45,58.0,147.5,2.7,12.0,174.0,200.14,165.54
2016,11,26,14,0,0.0,97.0,2.6,12.0,97.0,88.11,69.86
2016,11,26,14,15,186.5,111.0,2.5,11.5,177.5,278.55,235.7
2016,11,26,14,30,373.0,125.0,2.4,11.0,258.0,439.39,369.27
2016,11,26,14,45,325.5,121.0,2.3,11.0,228.5,373.88,314.25
2016,11,26,15,0,278.0,117.0,2.2,11.0,199.0,326.23,273.89
2016,11,26,15,15,250.0,102.5,2.15,11.0,168.0,280.19,234.58
2016,11,26,15,30,222.0,88.0,2.1,11.0,137.0,236.36,196.3
2016,11,26,15,45,175.0,72.0,2.05,11.0,105.5,183.55,149.81
2016,11,26,16,0,128.0,56.0,2.0,11.0,74.0,135.45,106.91
2016,11,26,16,15,72.0,38.0,2.05,10.5,47.5,78.62,55.68
2016,11,26,16,30,16.0,20.0,2.1,10.0,21.0,26.09,0.0
2016,11,26,16,45,8.0,10.0,2.15,10.0,10.5,11.34,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.0,12.0,1.35,8.5,18.0,40.2,0.0
2016,11,27,7,30,204.0,24.0,1.5,9.0,36.0,109.56,23.46
2016,11,27,7,45,332.5,33.5,1.65,9.5,73.0,192.0,143.56
2016,11,27,8,0,461.0,43.0,1.8,10.0,110.0,279.81,224.2
2016,11,27,8,15,531.5,50.0,1.9,10.0,150.5,348.74,286.45
2016,11,27,8,30,602.0,57.0,2.0,10.0,191.0,423.62,352.01
2016,11,27,8,45,653.5,60.5,2.1,10.5,231.5,488.32,407.0
2016,11,27,9,0,705.0,64.0,2.2,11.0,272.0,555.86,462.46
2016,11,27,9,15,635.5,79.0,2.2,11.0,284.5,556.96,463.65
2016,11,27,9,30,566.0,94.0,2.2,11.0,297.0,550.03,458.01
2016,11,27,9,45,559.0,105.5,2.2,11.5,320.5,579.41,480.06
2016,11,27,10,0,552.0,117.0,2.2,12.0,344.0,606.24,499.27
2016,11,27,10,15,695.0,97.0,2.1,12.0,400.0,717.8,582.77
2016,11,27,10,30,838.0,77.0,2.0,12.0,456.0,827.57,660.72
2016,11,27,10,45,847.5,78.0,1.95,12.5,474.0,855.43,677.06
2016,11,27,11,0,857.0,79.0,1.9,13.0,492.0,880.36,691.99
2016,11,27,11,15,861.5,79.5,1.75,13.0,503.0,897.06,701.17
2016,11,27,11,30,866.0,80.0,1.6,13.0,514.0,910.39,707.95
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.5,915.42,708.36
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,916.89,706.49
2016,11,27,12,15,700.5,120.0,1.3,14.0,473.0,818.8,637.3
2016,11,27,12,30,538.0,158.0,1.2,14.0,427.0,703.75,555.64
2016,11,27,12,45,452.0,173.0,1.2,14.0,395.5,638.6,507.87
2016,11,27,13,0,366.0,188.0,1.2,14.0,364.0,556.48,446.3
2016,11,27,13,15,316.5,187.5,1.15,14.0,336.0,506.59,408.37
2016,11,27,13,30,267.0,187.0,1.1,14.0,308.0,457.59,370.29
2016,11,27,13,45,299.5,171.5,1.05,14.0,299.5,458.22,372.2
2016,11,27,14,0,332.0,156.0,1.0,14.0,291.0,456.09,371.41
2016,11,27,14,15,271.5,149.5,1.0,13.5,254.5,391.96,321.22
2016,11,27,14,30,211.0,143.0,1.0,13.0,218.0,331.33,273.06
2016,11,27,14,45,194.0,130.5,1.0,13.0,194.0,284.47,235.52
2016,11,27,15,0,177.0,118.0,1.0,13.0,170.0,251.9,208.55
2016,11,27,15,15,162.5,102.0,0.95,12.5,144.0,217.37,179.66
2016,11,27,15,30,148.0,86.0,0.9,12.0,118.0,183.97,151.01
2016,11,27,15,45,126.0,68.5,0.85,11.5,91.5,145.93,117.81
2016,11,27,16,0,104.0,51.0,0.8,11.0,65.0,117.69,92.11
2016,11,27,16,15,52.0,35.5,0.8,10.5,42.5,66.95,46.49
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,19.12,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,76.0,12.0,1.5,10.0,16.5,32.61,0.0
2016,11,28,7,30,152.0,24.0,1.7,10.0,33.0,91.78,6.95
2016,11,28,7,45,271.0,36.0,1.95,10.5,68.0,169.96,125.32
2016,11,28,8,0,390.0,48.0,2.2,11.0,103.0,251.42,200.78
2016,11,28,8,15,465.5,56.0,2.3,11.0,143.0,320.79,263.13
2016,11,28,8,30,541.0,64.0,2.4,11.0,183.0,396.5,329.38
2016,11,28,8,45,600.0,67.5,2.5,11.0,223.5,463.31,387.01
2016,11,28,9,0,659.0,71.0,2.6,11.0,264.0,533.57,445.86
2016,11,28,9,15,634.5,78.0,2.6,11.0,283.0,553.93,462.9
2016,11,28,9,30,610.0,85.0,2.6,11.0,302.0,570.38,476.27
2016,11,28,9,45,496.5,116.5,2.65,11.5,303.5,537.96,448.28
2016,11,28,10,0,383.0,148.0,2.7,12.0,305.0,502.67,417.41
2016,11,28,10,15,529.0,136.5,2.7,12.0,367.0,620.51,512.14
2016,11,28,10,30,675.0,125.0,2.7,12.0,429.0,751.0,610.54
2016,11,28,10,45,658.0,122.5,2.75,12.5,428.0,749.12,606.51
2016,11,28,11,0,641.0,120.0,2.8,13.0,427.0,743.66,601.05
2016,11,28,11,15,601.0,135.0,2.75,13.0,428.5,734.46,593.49
2016,11,28,11,30,561.0,150.0,2.7,13.0,430.0,714.76,578.24
2016,11,28,11,45,660.0,133.5,2.65,13.5,465.0,797.08,637.73
2016,11,28,12,0,759.0,117.0,2.6,14.0,500.0,869.65,687.86
2016,11,28,12,15,756.5,117.0,2.55,14.0,496.0,865.67,683.99
2016,11,28,12,30,754.0,117.0,2.5,14.0,492.0,858.52,678.74
2016,11,28,12,45,712.0,114.0,2.45,14.0,462.0,809.14,643.21
2016,11,28,13,0,670.0,111.0,2.4,14.0,432.0,757.84,606.37
2016,11,28,13,15,690.5,111.5,2.35,14.0,431.0,763.52,611.25
2016,11,28,13,30,711.0,112.0,2.3,14.0,430.0,765.52,613.02
2016,11,28,13,45,706.5,105.5,2.25,14.0,406.5,735.06,591.0
2016,11,28,14,0,702.0,99.0,2.2,14.0,383.0,702.2,567.33
2016,11,28,14,15,677.0,95.5,2.1,14.0,352.0,655.09,532.39
2016,11,28,14,30,652.0,92.0,2.0,14.0,321.0,607.3,496.1
2016,11,28,14,45,636.0,83.5,1.9,14.0,287.5,559.66,458.62
2016,11,28,15,0,620.0,75.0,1.8,14.0,254.0,511.37,419.59
