Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,15,569.5,69.5,1.55,13.5,215.0,445.54,365.43
2016,11,28,15,30,519.0,64.0,1.3,13.0,176.0,382.64,312.19
2016,11,28,15,45,465.0,54.0,1.1,12.5,138.0,316.93,255.44
2016,11,28,16,0,411.0,44.0,0.9,12.0,100.0,255.8,200.74
2016,11,28,16,15,287.0,33.0,0.95,11.5,65.0,171.63,123.37
2016,11,28,16,30,163.0,22.0,1.0,11.0,30.0,91.73,0.0
2016,11,28,16,45,81.5,11.0,1.1,10.5,15.0,33.01,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.5,9.0,1.65,6.5,18.0,58.02,0.0
2016,11,29,7,30,351.0,18.0,1.8,7.0,36.0,148.84,0.0
2016,11,29,7,45,463.0,25.0,2.0,8.0,74.0,229.09,168.21
2016,11,29,8,0,575.0,32.0,2.2,9.0,112.0,312.97,250.34
2016,11,29,8,15,638.0,37.0,2.3,9.0,153.0,381.11,313.51
2016,11,29,8,30,701.0,42.0,2.4,9.0,194.0,454.22,378.68
2016,11,29,8,45,739.5,45.5,2.5,9.5,234.0,515.31,431.49
2016,11,29,9,0,778.0,49.0,2.6,10.0,274.0,577.95,483.62
2016,11,29,9,15,804.0,51.0,2.6,10.5,310.0,625.42,520.91
2016,11,29,9,30,830.0,53.0,2.6,11.0,346.0,677.79,559.71
2016,11,29,9,45,846.5,55.5,2.6,11.5,376.5,723.02,592.03
2016,11,29,10,0,863.0,58.0,2.6,12.0,407.0,766.59,622.43
2016,11,29,10,15,875.5,59.5,2.5,12.0,432.0,803.58,647.9
2016,11,29,10,30,888.0,61.0,2.4,12.0,457.0,838.14,671.22
2016,11,29,10,45,893.5,62.5,2.3,12.5,475.0,863.96,686.65
2016,11,29,11,0,899.0,64.0,2.2,13.0,493.0,886.62,699.68
2016,11,29,11,15,903.5,64.5,2.1,13.0,504.0,903.76,710.01
2016,11,29,11,30,908.0,65.0,2.0,13.0,515.0,917.46,717.95
2016,11,29,11,45,907.0,66.0,1.95,13.5,518.5,923.29,719.73
2016,11,29,12,0,906.0,67.0,1.9,14.0,522.0,925.49,719.19
2016,11,29,12,15,904.5,67.0,1.85,14.0,518.0,922.29,716.43
2016,11,29,12,30,903.0,67.0,1.8,14.0,514.0,915.49,711.39
2016,11,29,12,45,890.0,69.0,1.75,14.0,501.5,897.48,698.74
2016,11,29,13,0,877.0,71.0,1.7,14.0,489.0,876.27,684.09
2016,11,29,13,15,868.0,70.0,1.65,14.0,470.5,851.6,667.1
2016,11,29,13,30,859.0,69.0,1.6,14.0,452.0,832.06,653.77
2016,11,29,13,45,845.5,67.5,1.6,14.0,427.0,796.99,629.86
2016,11,29,14,0,832.0,66.0,1.6,14.0,402.0,759.56,604.15
2016,11,29,14,15,812.5,64.0,1.5,14.0,370.5,714.84,571.81
2016,11,29,14,30,793.0,62.0,1.4,14.0,339.0,668.68,538.01
2016,11,29,14,45,763.5,59.0,1.3,14.0,302.5,613.32,496.68
2016,11,29,15,0,734.0,56.0,1.2,14.0,266.0,557.97,452.85
2016,11,29,15,15,691.0,52.0,1.05,13.5,226.5,493.78,401.0
2016,11,29,15,30,648.0,48.0,0.9,13.0,187.0,431.57,348.94
2016,11,29,15,45,579.5,42.0,0.8,12.5,146.0,356.92,285.61
2016,11,29,16,0,511.0,36.0,0.7,12.0,105.0,292.51,228.17
2016,11,29,16,15,391.0,27.0,0.65,11.5,68.5,207.04,147.75
2016,11,29,16,30,271.0,18.0,0.6,11.0,32.0,124.35,0.0
2016,11,29,16,45,135.5,9.0,0.6,11.0,16.0,46.57,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,89.5,10.0,0.65,9.0,14.5,34.37,0.0
2016,11,30,7,30,179.0,20.0,0.6,9.0,29.0,94.34,0.0
2016,11,30,7,45,299.5,31.0,0.6,9.5,63.5,174.75,125.28
2016,11,30,8,0,420.0,42.0,0.6,10.0,98.0,257.71,203.5
2016,11,30,8,15,494.0,49.0,0.7,10.0,138.0,325.92,264.38
2016,11,30,8,30,568.0,56.0,0.8,10.0,178.0,400.46,328.74
2016,11,30,8,45,621.5,60.0,0.95,10.5,217.5,465.08,383.24
2016,11,30,9,0,675.0,64.0,1.1,11.0,257.0,532.86,438.54
2016,11,30,9,15,349.5,98.5,1.15,11.0,199.0,376.33,313.19
2016,11,30,9,30,24.0,133.0,1.2,11.0,141.0,147.75,120.75
2016,11,30,9,45,100.5,152.0,1.3,11.0,191.5,252.31,210.43
2016,11,30,10,0,177.0,171.0,1.4,11.0,242.0,338.71,282.09
2016,11,30,10,15,175.5,182.5,1.4,11.0,256.5,355.88,295.01
2016,11,30,10,30,174.0,194.0,1.4,11.0,271.0,372.59,307.82
2016,11,30,10,45,94.0,184.0,1.4,11.5,226.0,277.4,228.61
2016,11,30,11,0,14.0,174.0,1.4,12.0,181.0,180.83,146.87
2016,11,30,11,15,14.5,178.0,1.4,12.0,185.5,185.32,150.79
2016,11,30,11,30,15.0,182.0,1.4,12.0,190.0,189.95,154.51
2016,11,30,11,45,431.5,134.0,1.45,12.0,349.5,579.01,474.93
2016,11,30,12,0,848.0,86.0,1.5,12.0,509.0,905.41,709.94
2016,11,30,12,15,846.0,85.5,1.55,12.0,505.5,901.29,703.6
2016,11,30,12,30,844.0,85.0,1.6,12.0,502.0,893.71,699.26
2016,11,30,12,45,837.5,84.5,1.65,12.5,490.5,878.7,688.59
2016,11,30,13,0,831.0,84.0,1.7,13.0,479.0,860.45,675.8
2016,11,30,13,15,505.5,138.5,1.7,13.0,376.0,627.33,506.55
2016,11,30,13,30,180.0,193.0,1.7,13.0,273.0,376.48,308.0
2016,11,30,13,45,174.0,184.0,1.75,13.0,257.5,356.77,294.07
2016,11,30,14,0,168.0,175.0,1.8,13.0,242.0,337.04,278.58
2016,11,30,14,15,455.5,123.5,1.75,12.5,286.5,514.6,426.05
2016,11,30,14,30,743.0,72.0,1.7,12.0,331.0,644.65,528.24
2016,11,30,14,45,711.0,68.5,1.7,12.0,295.0,593.15,487.47
2016,11,30,15,0,679.0,65.0,1.7,12.0,259.0,537.8,443.18
2016,11,30,15,15,631.5,60.0,1.5,11.5,219.5,472.16,389.15
2016,11,30,15,30,584.0,55.0,1.3,11.0,180.0,409.19,335.6
2016,11,30,15,45,508.5,48.5,1.1,11.0,140.0,333.64,269.93
2016,11,30,16,0,433.0,42.0,0.9,11.0,100.0,264.48,207.98
2016,11,30,16,15,216.5,35.5,0.85,10.5,64.5,148.15,105.93
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,33.26,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,13.19,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,6.5,16.0,50.84,0.0
2016,12,1,7,30,307.0,17.0,1.7,7.0,32.0,130.6,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.5,69.0,214.43,152.87
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,302.28,241.41
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,372.12,306.08
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,447.34,372.92
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,510.24,428.05
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,575.05,482.93
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,630.2,528.34
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,685.18,571.08
2016,12,1,9,45,842.5,60.0,3.55,10.5,374.0,729.87,604.18
2016,12,1,10,0,855.0,64.0,3.7,11.0,405.0,772.61,635.27
2016,12,1,10,15,868.5,65.5,3.7,11.5,430.5,803.09,655.96
2016,12,1,10,30,882.0,67.0,3.7,12.0,456.0,838.36,680.06
2016,12,1,10,45,890.5,68.0,3.75,12.5,474.5,866.07,698.52
2016,12,1,11,0,899.0,69.0,3.8,13.0,493.0,890.77,714.73
2016,12,1,11,15,903.5,69.5,3.8,13.0,504.5,908.04,726.58
2016,12,1,11,30,908.0,70.0,3.8,13.0,516.0,921.9,736.1
2016,12,1,11,45,910.0,70.0,3.8,13.5,520.0,929.3,739.72
2016,12,1,12,0,912.0,70.0,3.8,14.0,524.0,933.1,740.94
2016,12,1,12,15,910.0,70.0,3.8,14.0,520.0,929.62,738.48
2016,12,1,12,30,908.0,70.0,3.8,14.0,516.0,922.54,733.63
2016,12,1,12,45,899.0,70.5,3.8,14.0,503.5,906.29,722.32
2016,12,1,13,0,890.0,71.0,3.8,14.0,491.0,886.73,708.77
2016,12,1,13,15,880.5,70.0,3.75,14.0,472.5,861.62,690.95
2016,12,1,13,30,871.0,69.0,3.7,14.0,454.0,841.6,676.92
2016,12,1,13,45,854.0,68.0,3.7,14.0,428.0,804.22,650.22
2016,12,1,14,0,837.0,67.0,3.7,14.0,402.0,764.63,621.69
2016,12,1,14,15,816.0,65.0,3.55,13.5,370.5,718.81,588.53
2016,12,1,14,30,795.0,63.0,3.4,13.0,339.0,671.61,553.75
2016,12,1,14,45,764.0,60.0,3.25,13.0,302.0,615.3,510.15
2016,12,1,15,0,733.0,57.0,3.1,13.0,265.0,559.09,464.04
2016,12,1,15,15,688.5,53.0,2.85,12.5,225.5,494.13,409.9
2016,12,1,15,30,644.0,49.0,2.6,12.0,186.0,431.24,355.69
2016,12,1,15,45,570.5,43.0,2.35,11.5,144.5,358.71,291.97
2016,12,1,16,0,497.0,37.0,2.1,11.0,103.0,288.39,228.29
2016,12,1,16,15,248.5,34.0,2.05,10.5,67.0,159.07,114.06
2016,12,1,16,30,0.0,31.0,2.0,10.0,31.0,36.96,0.0
2016,12,1,16,45,0.0,15.5,2.0,9.5,15.5,14.1,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,148.0,8.0,2.4,6.5,14.5,48.61,0.0
2016,12,2,7,30,296.0,16.0,2.6,7.0,29.0,125.02,0.0
2016,12,2,7,45,416.5,24.5,2.85,7.5,65.5,207.64,145.4
2016,12,2,8,0,537.0,33.0,3.1,8.0,102.0,293.58,234.69
2016,12,2,8,15,605.0,38.5,3.2,8.5,143.0,362.73,299.2
2016,12,2,8,30,673.0,44.0,3.3,9.0,184.0,437.3,365.79
2016,12,2,8,45,715.5,47.5,3.45,9.5,224.0,499.41,420.35
2016,12,2,9,0,758.0,51.0,3.6,10.0,264.0,563.45,474.6
2016,12,2,9,15,674.5,68.0,3.7,10.5,276.0,564.17,475.27
2016,12,2,9,30,591.0,85.0,3.8,11.0,288.0,552.4,465.16
2016,12,2,9,45,714.5,74.5,3.9,11.5,342.0,654.26,545.56
2016,12,2,10,0,838.0,64.0,4.0,12.0,396.0,757.85,623.58
2016,12,2,10,15,851.5,65.5,3.95,12.0,421.5,795.49,650.4
2016,12,2,10,30,865.0,67.0,3.9,12.0,447.0,822.78,669.59
2016,12,2,10,45,874.0,68.0,3.9,12.5,465.5,850.6,688.1
2016,12,2,11,0,883.0,69.0,3.9,13.0,484.0,875.5,704.32
2016,12,2,11,15,888.0,69.5,3.85,13.0,495.0,893.06,716.18
2016,12,2,11,30,893.0,70.0,3.8,13.0,506.0,907.29,725.73
2016,12,2,11,45,894.5,70.0,3.8,13.0,510.0,914.23,730.4
2016,12,2,12,0,896.0,70.0,3.8,13.0,514.0,917.64,732.72
2016,12,2,12,15,894.0,70.0,3.8,13.0,510.0,914.28,730.34
2016,12,2,12,30,892.0,70.0,3.8,13.0,506.0,907.4,725.59
2016,12,2,12,45,879.5,71.5,3.8,13.5,493.5,889.6,711.73
2016,12,2,13,0,867.0,73.0,3.8,14.0,481.0,877.31,702.11
2016,12,2,13,15,857.5,72.0,3.75,14.0,462.5,852.42,684.35
2016,12,2,13,30,848.0,71.0,3.7,14.0,444.0,824.59,664.5
2016,12,2,13,45,480.5,120.5,3.65,14.0,329.5,560.16,462.83
2016,12,2,14,0,113.0,170.0,3.6,14.0,215.0,287.58,237.5
2016,12,2,14,15,108.5,157.5,3.4,13.5,198.0,266.19,221.14
2016,12,2,14,30,104.0,145.0,3.2,13.0,181.0,245.01,203.98
2016,12,2,14,45,99.5,130.0,3.0,13.0,161.5,220.76,183.66
2016,12,2,15,0,95.0,115.0,2.8,13.0,142.0,196.81,163.3
2016,12,2,15,15,359.0,82.0,2.4,12.5,161.5,332.3,277.99
2016,12,2,15,30,623.0,49.0,2.0,12.0,181.0,420.15,346.37
2016,12,2,15,45,551.0,43.0,1.7,11.5,140.5,349.48,283.46
2016,12,2,16,0,479.0,37.0,1.4,11.0,100.0,280.83,221.45
2016,12,2,16,15,357.0,27.5,1.35,10.5,64.5,195.57,139.76
2016,12,2,16,30,235.0,18.0,1.3,10.0,29.0,112.68,0.0
2016,12,2,16,45,117.5,9.0,1.3,10.0,14.5,41.87,0.0
2016,12,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,8.0,1.0,8.0,12.5,38.51,0.0
2016,12,3,7,30,225.0,16.0,1.0,8.0,25.0,88.89,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,185.63,125.92
2016,12,3,8,0,474.0,34.0,1.0,9.0,94.0,270.55,213.08
2016,12,3,8,15,545.0,40.0,1.15,9.5,133.5,333.56,271.18
2016,12,3,8,30,616.0,46.0,1.3,10.0,173.0,407.34,335.67
2016,12,3,8,45,666.0,49.5,1.5,10.5,212.5,471.28,390.67
2016,12,3,9,0,716.0,53.0,1.7,11.0,252.0,537.89,446.08
2016,12,3,9,15,645.0,70.0,1.75,11.5,267.0,545.55,452.01
2016,12,3,9,30,574.0,87.0,1.8,12.0,282.0,541.52,448.26
2016,12,3,9,45,688.0,77.0,1.9,12.5,332.5,636.42,521.64
2016,12,3,10,0,802.0,67.0,2.0,13.0,383.0,732.14,591.65
2016,12,3,10,15,816.5,68.5,2.0,13.0,407.5,769.62,617.55
2016,12,3,10,30,831.0,70.0,2.0,13.0,432.0,804.92,642.09
2016,12,3,10,45,837.5,72.0,2.0,13.5,450.0,831.58,659.0
2016,12,3,11,0,844.0,74.0,2.0,14.0,468.0,855.29,673.76
2016,12,3,11,15,850.0,74.5,2.0,14.0,479.5,873.52,685.88
2016,12,3,11,30,856.0,75.0,2.0,14.0,491.0,888.51,695.85
2016,12,3,11,45,853.5,76.5,2.0,14.5,494.5,893.75,697.82
2016,12,3,12,0,851.0,78.0,2.0,15.0,498.0,895.5,697.6
2016,12,3,12,15,849.5,78.0,2.0,15.0,494.5,892.74,695.72
2016,12,3,12,30,848.0,78.0,2.0,15.0,491.0,886.55,691.63
2016,12,3,12,45,845.0,77.0,2.0,15.5,481.0,874.32,682.21
2016,12,3,13,0,842.0,76.0,2.0,16.0,471.0,858.79,670.67
2016,12,3,13,15,833.5,74.5,1.95,16.0,453.0,834.65,653.92
2016,12,3,13,30,825.0,73.0,1.9,16.0,435.0,807.62,635.2
2016,12,3,13,45,805.5,73.0,1.85,16.0,410.0,770.77,609.37
2016,12,3,14,0,786.0,73.0,1.8,16.0,385.0,731.92,581.95
2016,12,3,14,15,765.0,70.5,1.65,16.0,354.5,687.2,549.1
2016,12,3,14,30,744.0,68.0,1.5,16.0,324.0,641.25,514.94
2016,12,3,14,45,707.5,65.5,1.35,16.0,288.0,583.75,471.26
2016,12,3,15,0,671.0,63.0,1.2,16.0,252.0,531.27,428.99
2016,12,3,15,15,625.0,58.0,1.1,15.0,213.5,467.11,378.37
2016,12,3,15,30,579.0,53.0,1.0,14.0,175.0,405.48,327.83
2016,12,3,15,45,503.0,46.5,0.9,13.5,135.5,330.07,264.03
2016,12,3,16,0,427.0,40.0,0.8,13.0,96.0,261.17,203.57
2016,12,3,16,15,307.5,29.5,0.85,12.5,62.0,178.43,125.94
2016,12,3,16,30,188.0,19.0,0.9,12.0,28.0,97.74,0.0
2016,12,3,16,45,94.0,9.5,1.0,12.0,14.0,35.7,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,10.91,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,21.83,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,142.35,93.64
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,264.22,207.21
2016,12,4,8,15,532.5,41.5,0.7,9.5,131.5,332.45,268.52
2016,12,4,8,30,606.0,48.0,0.7,10.0,171.0,407.17,332.5
2016,12,4,8,45,649.5,53.0,0.7,10.5,210.0,464.23,380.48
2016,12,4,9,0,693.0,58.0,0.7,11.0,249.0,527.85,431.5
2016,12,4,9,15,723.5,61.5,0.65,11.0,284.5,582.75,474.14
2016,12,4,9,30,754.0,65.0,0.6,11.0,320.0,637.85,514.23
2016,12,4,9,45,565.5,103.5,0.55,11.5,304.5,574.88,464.0
2016,12,4,10,0,377.0,142.0,0.5,12.0,289.0,487.55,394.43
2016,12,4,10,15,447.0,138.0,0.45,12.0,324.0,551.24,444.08
2016,12,4,10,30,517.0,134.0,0.4,12.0,359.0,616.88,492.09
2016,12,4,10,45,517.0,141.0,0.35,12.0,374.0,637.29,504.88
2016,12,4,11,0,517.0,148.0,0.3,12.0,389.0,655.68,516.68
2016,12,4,11,15,676.5,115.0,0.25,12.0,438.0,773.83,598.94
2016,12,4,11,30,836.0,82.0,0.2,12.0,487.0,878.56,666.88
2016,12,4,11,45,706.0,112.5,0.2,12.5,456.5,809.64,617.26
2016,12,4,12,0,576.0,143.0,0.2,13.0,426.0,721.44,556.56
2016,12,4,12,15,523.5,155.5,0.35,13.0,411.5,688.27,536.75
2016,12,4,12,30,471.0,168.0,0.5,13.0,397.0,652.94,513.09
2016,12,4,12,45,477.5,162.5,0.7,13.5,390.0,647.41,511.69
2016,12,4,13,0,484.0,157.0,0.9,14.0,383.0,639.73,508.03
2016,12,4,13,15,375.0,169.5,1.0,14.0,340.5,534.65,429.69
2016,12,4,13,30,266.0,182.0,1.1,14.0,298.0,451.36,365.61
2016,12,4,13,45,324.5,162.5,1.2,14.0,296.5,468.19,381.65
2016,12,4,14,0,383.0,143.0,1.3,14.0,295.0,496.6,405.2
2016,12,4,14,15,356.0,138.5,1.2,13.5,271.0,443.25,363.81
2016,12,4,14,30,329.0,134.0,1.1,13.0,247.0,406.57,335.03
2016,12,4,14,45,470.0,103.0,1.05,13.0,245.5,465.77,383.02
2016,12,4,15,0,611.0,72.0,1.0,13.0,244.0,504.05,412.08
2016,12,4,15,15,562.0,66.0,0.95,12.5,206.0,439.35,359.2
2016,12,4,15,30,513.0,60.0,0.9,12.0,168.0,377.5,307.75
2016,12,4,15,45,454.5,51.0,0.85,12.0,131.0,311.09,250.5
2016,12,4,16,0,396.0,42.0,0.8,12.0,94.0,249.63,195.49
2016,12,4,16,15,198.0,34.5,0.85,11.5,60.5,140.98,99.49
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,30.29,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,12.28,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,1.55,7.0,7.5,6.82,0.0
2016,12,5,7,30,0.0,15.0,1.6,7.0,15.0,13.64,0.0
2016,12,5,7,45,61.0,30.0,1.65,7.5,37.0,63.44,38.21
2016,12,5,8,0,122.0,45.0,1.7,8.0,59.0,118.8,92.79
2016,12,5,8,15,145.5,61.5,1.75,8.0,85.5,155.81,127.29
2016,12,5,8,30,169.0,78.0,1.8,8.0,112.0,194.96,162.77
2016,12,5,8,45,185.5,93.5,1.85,8.5,138.5,230.66,194.36
2016,12,5,9,0,202.0,109.0,1.9,9.0,165.0,267.62,226.22
2016,12,5,9,15,220.0,121.0,1.9,9.0,189.0,302.02,255.7
2016,12,5,9,30,238.0,133.0,1.9,9.0,213.0,337.5,285.48
2016,12,5,9,45,271.5,142.0,1.9,9.0,241.5,381.49,322.02
2016,12,5,10,0,305.0,151.0,1.9,9.0,270.0,427.1,359.2
2016,12,5,10,15,390.0,147.0,1.85,9.0,308.5,515.29,430.23
2016,12,5,10,30,475.0,143.0,1.8,9.0,347.0,592.13,490.59
2016,12,5,10,45,355.0,171.0,1.8,9.5,327.5,517.3,428.26
2016,12,5,11,0,235.0,199.0,1.8,10.0,308.0,454.24,374.97
2016,12,5,11,15,234.5,204.5,1.7,10.0,315.5,446.86,369.28
2016,12,5,11,30,234.0,210.0,1.6,10.0,323.0,455.49,375.49
2016,12,5,11,45,293.0,202.5,1.55,10.0,345.0,518.14,425.25
2016,12,5,12,0,352.0,195.0,1.5,10.0,367.0,562.95,460.39
2016,12,5,12,15,303.0,201.5,1.45,10.0,349.0,526.29,430.34
2016,12,5,12,30,254.0,208.0,1.4,10.0,331.0,488.83,400.19
2016,12,5,12,45,257.0,203.0,1.35,10.0,325.0,482.92,395.99
2016,12,5,13,0,260.0,198.0,1.3,10.0,319.0,476.01,390.79
2016,12,5,13,15,255.0,190.5,1.2,10.0,305.5,458.01,376.57
2016,12,5,13,30,250.0,183.0,1.1,10.0,292.0,439.33,361.88
2016,12,5,13,45,228.5,174.0,1.0,10.0,269.5,404.68,334.18
2016,12,5,14,0,207.0,165.0,0.9,10.0,247.0,355.82,295.28
2016,12,5,14,15,195.0,155.0,0.8,10.0,227.5,329.06,273.73
2016,12,5,14,30,183.0,145.0,0.7,10.0,208.0,302.77,252.12
2016,12,5,14,45,179.5,129.5,0.65,10.0,185.5,275.5,229.82
2016,12,5,15,0,176.0,114.0,0.6,10.0,163.0,248.2,207.03
2016,12,5,15,15,161.5,98.0,0.6,9.5,138.0,213.64,177.99
2016,12,5,15,30,147.0,82.0,0.6,9.0,113.0,180.17,149.12
2016,12,5,15,45,131.0,65.0,0.65,9.0,88.0,154.51,125.78
2016,12,5,16,0,115.0,48.0,0.7,9.0,63.0,120.45,94.75
2016,12,5,16,15,57.5,33.0,0.75,8.5,40.5,66.85,45.7
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,16.86,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,1.05,4.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,1.1,5.0,18.0,16.37,0.0
2016,12,6,7,45,149.0,29.0,1.2,6.0,46.5,109.09,66.59
2016,12,6,8,0,298.0,40.0,1.3,7.0,75.0,197.03,155.45
2016,12,6,8,15,348.5,51.5,1.4,7.5,108.5,250.36,205.44
2016,12,6,8,30,399.0,63.0,1.5,8.0,142.0,308.58,257.54
2016,12,6,8,45,432.5,73.0,1.65,8.5,175.0,359.25,302.19
2016,12,6,9,0,466.0,83.0,1.8,9.0,208.0,412.12,347.34
2016,12,6,9,15,501.5,87.0,1.9,9.0,239.0,465.49,392.24
2016,12,6,9,30,537.0,91.0,2.0,9.0,270.0,516.72,434.48
2016,12,6,9,45,671.5,81.0,2.1,9.5,326.0,625.77,520.65
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,736.34,603.09
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,774.54,629.82
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,810.58,655.29
2016,12,6,10,45,524.5,137.0,2.2,10.5,366.0,637.52,523.23
2016,12,6,11,0,213.0,200.0,2.2,11.0,299.0,419.58,346.48
2016,12,6,11,15,538.0,140.0,2.2,11.0,396.5,671.16,550.46
2016,12,6,11,30,863.0,80.0,2.2,11.0,494.0,898.54,715.29
2016,12,6,11,45,577.0,142.5,2.2,11.0,420.5,719.28,581.88
2016,12,6,12,0,291.0,205.0,2.2,11.0,347.0,520.18,426.0
2016,12,6,12,15,164.0,200.0,2.2,11.0,280.0,380.58,314.38
2016,12,6,12,30,37.0,195.0,2.2,11.0,213.0,242.23,198.88
2016,12,6,12,45,18.5,129.0,2.25,11.0,138.0,136.18,111.03
2016,12,6,13,0,0.0,63.0,2.3,11.0,63.0,55.68,42.28
2016,12,6,13,15,0.0,69.0,2.3,11.0,69.0,61.01,46.95
2016,12,6,13,30,0.0,75.0,2.3,11.0,75.0,66.34,51.57
2016,12,6,13,45,0.0,100.5,2.35,11.0,100.5,91.62,73.22
2016,12,6,14,0,0.0,126.0,2.4,11.0,126.0,119.56,97.04
2016,12,6,14,15,0.0,116.0,2.3,11.0,116.0,109.77,88.8
2016,12,6,14,30,0.0,106.0,2.2,11.0,106.0,100.11,80.68
2016,12,6,14,45,361.0,82.0,2.15,11.0,183.0,365.38,310.18
2016,12,6,15,0,722.0,58.0,2.1,11.0,260.0,555.35,462.77
2016,12,6,15,15,677.0,53.5,1.85,10.5,221.0,490.25,406.67
2016,12,6,15,30,632.0,49.0,1.6,10.0,182.0,427.25,352.46
2016,12,6,15,45,562.5,43.0,1.35,9.5,142.0,357.59,291.14
2016,12,6,16,0,493.0,37.0,1.1,9.0,102.0,289.43,229.22
2016,12,6,16,15,367.5,28.0,1.05,8.5,66.0,202.25,144.82
2016,12,6,16,30,242.0,19.0,1.0,8.0,30.0,117.18,0.0
2016,12,6,16,45,121.0,9.5,1.0,8.0,15.0,43.94,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.4,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.4,5.0,12.0,10.91,0.0
2016,12,7,7,45,58.5,26.5,1.45,5.0,33.5,56.59,30.69
2016,12,7,8,0,117.0,41.0,1.5,5.0,55.0,110.83,86.59
2016,12,7,8,15,135.0,58.0,1.6,5.0,79.5,145.83,119.9
2016,12,7,8,30,153.0,75.0,1.7,5.0,104.0,182.26,153.4
2016,12,7,8,45,166.5,90.0,1.8,5.5,129.0,214.77,182.65
2016,12,7,9,0,180.0,105.0,1.9,6.0,154.0,248.32,212.08
2016,12,7,9,15,188.0,119.5,1.85,6.5,176.5,278.41,237.67
2016,12,7,9,30,196.0,134.0,1.8,7.0,199.0,295.94,252.32
2016,12,7,9,45,131.0,146.5,1.8,7.5,191.5,268.82,227.74
2016,12,7,10,0,66.0,159.0,1.8,8.0,184.0,223.3,187.54
2016,12,7,10,15,39.5,158.0,1.7,8.0,173.0,200.24,167.32
2016,12,7,10,30,13.0,157.0,1.6,8.0,162.0,163.35,135.2
2016,12,7,10,45,20.5,168.0,1.5,8.5,177.0,181.45,150.33
2016,12,7,11,0,28.0,179.0,1.4,9.0,192.0,215.05,177.96
2016,12,7,11,15,94.5,196.0,1.4,9.0,241.0,295.16,245.83
2016,12,7,11,30,161.0,213.0,1.4,9.0,290.0,393.9,326.44
2016,12,7,11,45,89.5,197.5,1.45,9.0,240.5,292.97,242.84
2016,12,7,12,0,18.0,182.0,1.5,9.0,191.0,193.44,159.04
2016,12,7,12,15,9.0,109.0,1.55,9.0,113.5,107.09,86.74
2016,12,7,12,30,0.0,36.0,1.6,9.0,36.0,31.76,21.95
2016,12,7,12,45,0.0,69.0,1.7,9.0,69.0,61.01,47.28
2016,12,7,13,0,0.0,102.0,1.8,9.0,102.0,92.24,74.07
2016,12,7,13,15,7.5,131.5,1.85,8.5,135.0,129.59,106.39
2016,12,7,13,30,15.0,161.0,1.9,8.0,168.0,169.22,140.47
2016,12,7,13,45,7.5,145.0,1.95,8.0,148.5,145.77,120.41
2016,12,7,14,0,0.0,129.0,2.0,8.0,129.0,122.96,100.91
2016,12,7,14,15,0.0,119.0,2.0,8.0,119.0,113.16,92.69
2016,12,7,14,30,0.0,109.0,2.0,8.0,109.0,103.5,84.51
2016,12,7,14,45,0.0,97.0,2.0,8.0,97.0,91.74,74.43
2016,12,7,15,0,0.0,85.0,2.0,8.0,85.0,80.09,64.34
2016,12,7,15,15,0.0,72.0,1.9,7.5,72.0,67.4,53.33
2016,12,7,15,30,0.0,59.0,1.8,7.0,59.0,54.76,42.2
2016,12,7,15,45,0.0,45.5,1.75,7.0,45.5,41.57,30.39
2016,12,7,16,0,0.0,32.0,1.7,7.0,32.0,28.3,18.45
2016,12,7,16,15,0.0,20.5,1.7,6.5,20.5,18.06,8.52
2016,12,7,16,30,0.0,9.0,1.7,6.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.7,6.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,1.1,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,1.1,10.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,16.5,1.1,10.5,16.5,14.53,3.15
2016,12,8,8,0,0.0,27.0,1.1,11.0,27.0,23.81,13.96
2016,12,8,8,15,0.0,40.0,1.15,11.0,40.0,36.34,25.24
2016,12,8,8,30,0.0,53.0,1.2,11.0,53.0,48.99,36.46
2016,12,8,8,45,0.0,66.5,1.25,11.5,66.5,62.19,47.97
2016,12,8,9,0,0.0,80.0,1.3,12.0,80.0,75.42,59.34
2016,12,8,9,15,0.0,92.0,1.3,12.0,92.0,87.02,69.29
2016,12,8,9,30,0.0,104.0,1.3,12.0,104.0,98.74,79.21
2016,12,8,9,45,0.0,114.5,1.35,12.0,114.5,108.89,87.71
2016,12,8,10,0,0.0,125.0,1.4,12.0,125.0,119.19,96.27
2016,12,8,10,15,0.0,134.0,1.4,12.0,134.5,127.95,103.47
2016,12,8,10,30,0.0,143.0,1.4,12.0,144.0,136.87,110.77
2016,12,8,10,45,0.0,140.5,1.45,12.5,141.0,133.22,107.38
2016,12,8,11,0,0.0,138.0,1.5,13.0,138.0,129.89,104.31
2016,12,8,11,15,0.0,129.0,1.5,13.0,129.0,119.9,95.92
2016,12,8,11,30,0.0,120.0,1.5,13.0,120.0,110.3,87.87
2016,12,8,11,45,0.0,121.0,1.55,13.0,121.0,111.21,88.62
2016,12,8,12,0,0.0,122.0,1.6,13.0,122.0,112.19,89.43
2016,12,8,12,15,28.0,162.0,1.55,13.0,175.5,193.37,157.81
2016,12,8,12,30,56.0,202.0,1.5,13.0,229.0,268.69,219.6
2016,12,8,12,45,28.0,177.0,1.5,13.0,190.5,212.05,172.52
2016,12,8,13,0,0.0,152.0,1.5,13.0,152.0,144.88,116.5
2016,12,8,13,15,0.0,148.5,1.45,13.0,149.0,141.67,114.11
2016,12,8,13,30,0.0,145.0,1.4,13.0,146.0,138.62,111.71
2016,12,8,13,45,0.0,120.0,1.4,13.0,120.5,112.16,89.76
2016,12,8,14,0,0.0,95.0,1.4,13.0,95.0,86.52,68.34
2016,12,8,14,15,0.0,87.5,1.35,13.0,87.5,79.39,62.43
2016,12,8,14,30,0.0,80.0,1.3,13.0,80.0,72.33,56.5
2016,12,8,14,45,0.0,71.0,1.3,13.0,71.0,63.78,49.26
2016,12,8,15,0,0.0,62.0,1.3,13.0,62.0,55.3,42.0
2016,12,8,15,15,0.0,52.5,1.25,13.0,52.5,46.36,34.26
2016,12,8,15,30,0.0,43.0,1.2,13.0,43.0,37.94,26.89
2016,12,8,15,45,0.0,33.5,1.15,13.0,33.5,29.53,19.47
2016,12,8,16,0,0.0,24.0,1.1,13.0,24.0,21.13,12.0
2016,12,8,16,15,0.0,15.5,1.1,12.5,15.5,13.63,4.84
2016,12,8,16,30,0.0,7.0,1.1,12.0,7.0,6.14,0.0
2016,12,8,16,45,0.0,3.5,1.1,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
