Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,77.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,154.0,12.0,0.8,11.0,16.0,60.09,0.0
2016,12,9,7,45,297.0,21.5,0.9,11.5,48.0,153.48,77.09
2016,12,9,8,0,440.0,31.0,1.0,12.0,80.0,247.29,188.44
2016,12,9,8,15,516.5,37.0,1.15,12.0,118.0,310.06,247.99
2016,12,9,8,30,593.0,43.0,1.3,12.0,156.0,384.55,313.63
2016,12,9,8,45,642.0,47.0,1.5,12.5,194.5,446.93,367.57
2016,12,9,9,0,691.0,51.0,1.7,13.0,233.0,512.04,422.0
2016,12,9,9,15,451.0,91.0,1.8,13.0,216.5,429.68,356.5
2016,12,9,9,30,211.0,131.0,1.9,13.0,200.0,315.18,262.07
2016,12,9,9,45,210.5,144.0,2.05,13.5,219.0,338.03,280.93
2016,12,9,10,0,210.0,157.0,2.2,14.0,238.0,346.01,287.03
2016,12,9,10,15,112.5,157.0,2.25,14.0,200.5,272.24,224.79
2016,12,9,10,30,15.0,157.0,2.3,14.0,163.0,165.31,134.0
2016,12,9,10,45,411.5,116.0,2.4,14.0,302.5,513.17,425.72
2016,12,9,11,0,808.0,75.0,2.5,14.0,442.0,819.15,655.64
2016,12,9,11,15,517.5,141.0,2.5,14.0,378.5,652.73,529.05
2016,12,9,11,30,227.0,207.0,2.5,14.0,315.0,445.31,363.58
2016,12,9,11,45,140.0,204.5,2.55,14.0,271.5,364.75,298.62
2016,12,9,12,0,53.0,202.0,2.6,14.0,228.0,266.02,216.88
2016,12,9,12,15,62.5,204.0,2.55,14.0,234.5,277.22,226.59
2016,12,9,12,30,72.0,206.0,2.5,14.0,241.0,288.44,235.95
2016,12,9,12,45,143.0,203.0,2.5,14.0,270.0,364.46,299.26
2016,12,9,13,0,214.0,200.0,2.5,14.0,299.0,421.79,346.62
2016,12,9,13,15,278.0,184.0,2.4,14.0,307.0,470.0,385.82
2016,12,9,13,30,342.0,168.0,2.3,14.0,315.0,498.1,409.17
2016,12,9,13,45,394.5,149.0,2.25,14.0,310.0,525.43,431.35
2016,12,9,14,0,447.0,130.0,2.2,14.0,305.0,532.49,437.93
2016,12,9,14,15,434.5,121.5,2.0,14.0,281.0,498.19,410.41
2016,12,9,14,30,422.0,113.0,1.8,14.0,257.0,463.28,382.29
2016,12,9,14,45,411.5,101.5,1.65,14.0,229.5,425.67,351.82
2016,12,9,15,0,401.0,90.0,1.5,14.0,202.0,387.69,320.36
2016,12,9,15,15,374.5,79.0,1.35,13.5,171.0,340.56,281.12
2016,12,9,15,30,348.0,68.0,1.2,13.0,140.0,294.97,242.06
2016,12,9,15,45,309.5,55.0,1.05,13.0,109.0,242.61,196.04
2016,12,9,16,0,271.0,42.0,0.9,13.0,78.0,193.6,151.69
2016,12,9,16,15,135.5,32.5,0.85,12.5,50.5,114.59,80.3
2016,12,9,16,30,0.0,23.0,0.8,12.0,23.0,23.94,0.0
2016,12,9,16,45,0.0,11.5,0.8,12.0,11.5,10.46,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.0,13.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.0,3.05,13.0,7.0,6.14,0.0
2016,12,10,8,0,0.0,12.0,3.1,13.0,12.0,10.54,2.88
2016,12,10,8,15,0.0,18.0,3.05,13.0,18.0,15.82,7.68
2016,12,10,8,30,0.0,24.0,3.0,13.0,24.0,21.11,12.38
2016,12,10,8,45,0.0,30.5,3.0,13.0,30.5,26.86,17.45
2016,12,10,9,0,0.0,37.0,3.0,13.0,37.0,32.6,22.48
2016,12,10,9,15,0.0,43.0,2.95,13.0,43.0,37.92,27.09
2016,12,10,9,30,0.0,49.0,2.9,13.0,49.0,43.23,31.66
2016,12,10,9,45,0.0,54.0,2.9,13.5,54.0,47.67,35.37
2016,12,10,10,0,0.0,59.0,2.9,14.0,59.0,52.11,39.04
2016,12,10,10,15,0.0,32.5,2.95,14.0,32.5,28.64,18.94
2016,12,10,10,30,0.0,6.0,3.0,14.0,6.0,5.28,0.0
2016,12,10,10,45,0.0,20.5,3.05,14.0,20.5,18.06,9.84
2016,12,10,11,0,0.0,35.0,3.1,14.0,35.0,30.87,20.77
2016,12,10,11,15,0.0,28.5,3.05,14.0,28.5,25.12,15.84
2016,12,10,11,30,0.0,22.0,3.0,14.0,22.0,19.39,10.93
2016,12,10,11,45,0.0,46.5,2.95,14.0,46.5,41.05,29.39
2016,12,10,12,0,0.0,71.0,2.9,14.0,71.0,62.79,47.79
2016,12,10,12,15,0.0,60.5,2.8,14.0,60.5,53.47,39.89
2016,12,10,12,30,0.0,50.0,2.7,14.0,50.0,44.15,32.01
2016,12,10,12,45,0.0,79.0,2.65,14.0,79.0,69.91,53.84
2016,12,10,13,0,0.0,108.0,2.6,14.0,108.0,98.37,77.82
2016,12,10,13,15,4.0,131.0,2.5,13.5,133.0,126.17,101.48
2016,12,10,13,30,8.0,154.0,2.4,13.0,158.0,155.59,126.43
2016,12,10,13,45,4.0,131.5,2.3,13.0,133.5,128.02,103.33
2016,12,10,14,0,0.0,109.0,2.2,13.0,109.0,101.25,80.82
2016,12,10,14,15,0.0,100.5,2.1,13.0,100.5,93.06,74.03
2016,12,10,14,30,0.0,92.0,2.0,13.0,92.0,84.96,67.24
2016,12,10,14,45,0.0,82.0,1.9,13.0,82.0,75.35,59.11
2016,12,10,15,0,0.0,72.0,1.8,13.0,72.0,65.83,50.97
2016,12,10,15,15,0.0,61.0,1.6,12.5,61.0,55.3,41.97
2016,12,10,15,30,0.0,50.0,1.4,12.0,50.0,44.81,32.88
2016,12,10,15,45,0.0,39.0,1.25,12.0,39.0,34.42,23.7
2016,12,10,16,0,0.0,28.0,1.1,12.0,28.0,24.68,15.03
2016,12,10,16,15,0.0,18.0,1.05,12.0,18.0,15.84,6.6
2016,12,10,16,30,0.0,8.0,1.0,12.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,0.95,12.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,6.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,6.0,10.0,9.1,0.0
2016,12,11,7,45,76.5,24.0,0.85,6.0,32.0,64.58,24.68
2016,12,11,8,0,153.0,38.0,0.8,6.0,54.0,122.1,93.5
2016,12,11,8,15,181.0,53.5,0.75,6.5,81.0,161.4,131.23
2016,12,11,8,30,209.0,69.0,0.7,7.0,108.0,203.23,168.92
2016,12,11,8,45,227.0,83.5,0.7,7.5,134.5,240.33,201.69
2016,12,11,9,0,245.0,98.0,0.7,8.0,161.0,278.73,234.59
2016,12,11,9,15,254.0,112.0,0.75,8.0,186.0,311.63,262.54
2016,12,11,9,30,263.0,126.0,0.8,8.0,211.0,344.7,290.01
2016,12,11,9,45,269.5,137.5,0.9,8.5,232.0,372.71,312.5
2016,12,11,10,0,276.0,149.0,1.0,9.0,253.0,400.49,334.38
2016,12,11,10,15,407.0,136.5,1.0,9.0,301.5,513.28,425.24
2016,12,11,10,30,538.0,124.0,1.0,9.0,350.0,617.32,505.86
2016,12,11,10,45,505.5,138.0,1.05,9.5,358.0,619.66,504.88
2016,12,11,11,0,473.0,152.0,1.1,10.0,366.0,618.53,502.37
2016,12,11,11,15,398.5,171.5,1.1,10.0,355.0,583.65,474.05
2016,12,11,11,30,324.0,191.0,1.1,10.0,344.0,528.63,430.84
2016,12,11,11,45,341.5,190.0,1.1,10.5,353.0,545.36,443.66
2016,12,11,12,0,359.0,189.0,1.1,11.0,362.0,561.0,454.87
2016,12,11,12,15,281.5,199.0,1.1,11.0,334.5,503.51,409.04
2016,12,11,12,30,204.0,209.0,1.1,11.0,307.0,428.15,349.59
2016,12,11,12,45,162.5,206.0,1.15,11.0,282.5,385.99,316.36
2016,12,11,13,0,121.0,203.0,1.2,11.0,258.0,344.31,282.73
2016,12,11,13,15,124.0,195.5,1.2,11.0,250.0,336.03,276.76
2016,12,11,13,30,127.0,188.0,1.2,11.0,242.0,327.42,270.28
2016,12,11,13,45,73.5,167.5,1.25,11.0,198.5,240.42,198.81
2016,12,11,14,0,20.0,147.0,1.3,11.0,155.0,159.51,130.76
2016,12,11,14,15,17.0,136.5,1.1,10.5,143.0,146.27,120.09
2016,12,11,14,30,14.0,126.0,0.9,10.0,131.0,133.38,109.4
2016,12,11,14,45,10.5,113.5,0.75,10.0,117.0,118.15,96.43
2016,12,11,15,0,7.0,101.0,0.6,10.0,103.0,103.36,83.72
2016,12,11,15,15,3.5,86.5,0.6,9.5,87.5,86.58,69.35
2016,12,11,15,30,0.0,72.0,0.6,9.0,72.0,70.21,55.11
2016,12,11,15,45,0.0,56.0,0.65,9.0,56.0,54.1,40.87
2016,12,11,16,0,0.0,40.0,0.7,9.0,40.0,37.85,26.37
2016,12,11,16,15,0.0,26.0,0.75,8.5,26.0,23.76,12.99
2016,12,11,16,30,0.0,12.0,0.8,8.0,12.0,10.56,0.0
2016,12,11,16,45,0.0,6.0,0.85,8.0,6.0,5.46,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,11.82,0.0
2016,12,12,7,45,208.0,22.0,1.45,6.5,43.5,117.49,41.96
2016,12,12,8,0,416.0,31.0,1.6,7.0,74.0,234.68,180.06
2016,12,12,8,15,498.5,37.5,1.65,7.0,112.5,303.63,247.11
2016,12,12,8,30,581.0,44.0,1.7,7.0,151.0,380.23,316.0
2016,12,12,8,45,628.0,49.5,1.8,7.5,189.5,438.12,367.51
2016,12,12,9,0,675.0,55.0,1.9,8.0,228.0,503.1,422.87
2016,12,12,9,15,708.5,58.5,1.85,8.0,263.5,559.11,469.37
2016,12,12,9,30,742.0,62.0,1.8,8.0,299.0,615.67,514.06
2016,12,12,9,45,757.5,66.0,1.8,8.5,329.5,659.8,546.32
2016,12,12,10,0,773.0,70.0,1.8,9.0,360.0,702.49,576.79
2016,12,12,10,15,789.0,72.0,1.75,9.0,385.5,741.45,604.47
2016,12,12,10,30,805.0,74.0,1.7,9.0,411.0,778.45,630.24
2016,12,12,10,45,698.5,98.5,1.65,9.5,400.5,742.49,601.03
2016,12,12,11,0,592.0,123.0,1.6,10.0,390.0,693.24,562.76
2016,12,12,11,15,542.5,140.0,1.6,10.0,389.5,672.23,547.09
2016,12,12,11,30,493.0,157.0,1.6,10.0,389.0,655.29,533.38
2016,12,12,11,45,521.5,152.0,1.6,10.0,399.5,678.71,551.6
2016,12,12,12,0,550.0,147.0,1.6,10.0,410.0,700.2,567.47
2016,12,12,12,15,536.5,149.5,1.55,10.0,405.0,690.79,559.82
2016,12,12,12,30,523.0,152.0,1.5,10.0,400.0,679.2,550.81
2016,12,12,12,45,482.5,157.0,1.5,10.0,382.5,644.58,524.36
2016,12,12,13,0,442.0,162.0,1.5,10.0,365.0,608.69,496.95
2016,12,12,13,15,434.0,157.0,1.45,10.0,350.0,588.15,481.57
2016,12,12,13,30,426.0,152.0,1.4,10.0,335.0,566.17,464.85
2016,12,12,13,45,432.0,141.5,1.35,10.0,318.5,547.76,451.17
2016,12,12,14,0,438.0,131.0,1.3,10.0,302.0,527.41,435.79
2016,12,12,14,15,417.5,125.5,1.15,10.0,278.5,491.09,406.58
2016,12,12,14,30,397.0,120.0,1.0,10.0,255.0,454.71,377.06
2016,12,12,14,45,384.0,108.5,0.9,10.0,227.5,416.51,346.15
2016,12,12,15,0,371.0,97.0,0.8,10.0,200.0,378.21,314.46
2016,12,12,15,15,476.5,74.5,0.75,9.5,187.0,401.27,332.71
2016,12,12,15,30,582.0,52.0,0.7,9.0,174.0,411.69,338.22
2016,12,12,15,45,514.5,45.0,0.65,9.0,135.5,339.77,275.61
2016,12,12,16,0,447.0,38.0,0.6,9.0,97.0,273.51,216.32
2016,12,12,16,15,327.5,28.5,0.65,8.5,63.0,189.88,137.15
2016,12,12,16,30,208.0,19.0,0.7,8.0,29.0,108.1,0.0
2016,12,12,16,45,104.0,9.5,0.75,8.0,14.5,39.87,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,47.0,18.0,1.05,7.5,23.0,43.75,9.56
2016,12,13,8,0,94.0,36.0,1.2,8.0,46.0,94.3,70.04
2016,12,13,8,15,122.0,52.0,1.2,8.0,70.5,131.29,105.43
2016,12,13,8,30,150.0,68.0,1.2,8.0,95.0,170.79,141.23
2016,12,13,8,45,164.5,84.0,1.3,8.5,120.5,205.09,171.75
2016,12,13,9,0,179.0,100.0,1.4,9.0,146.0,240.44,202.47
2016,12,13,9,15,189.5,114.5,1.35,9.0,169.5,272.1,229.56
2016,12,13,9,30,200.0,129.0,1.3,9.0,193.0,304.27,256.45
2016,12,13,9,45,207.5,141.5,1.3,9.5,213.5,331.97,278.7
2016,12,13,10,0,215.0,154.0,1.3,10.0,234.0,359.72,300.52
2016,12,13,10,15,140.5,164.0,1.25,10.0,218.0,303.87,253.22
2016,12,13,10,30,66.0,174.0,1.2,10.0,202.0,242.89,201.26
2016,12,13,10,45,107.0,186.0,1.2,10.5,233.0,308.38,255.42
2016,12,13,11,0,148.0,198.0,1.2,11.0,264.0,360.55,297.23
2016,12,13,11,15,188.5,201.0,1.15,11.0,287.5,401.53,330.07
2016,12,13,11,30,229.0,204.0,1.1,11.0,311.0,443.11,362.96
2016,12,13,11,45,362.5,181.5,1.1,11.0,354.0,553.17,450.4
2016,12,13,12,0,496.0,159.0,1.1,11.0,397.0,665.89,536.12
2016,12,13,12,15,390.0,179.0,1.05,11.0,365.5,593.84,478.4
2016,12,13,12,30,284.0,199.0,1.0,11.0,334.0,504.6,409.04
2016,12,13,12,45,142.0,150.0,1.0,11.0,217.5,296.53,244.77
2016,12,13,13,0,0.0,101.0,1.0,11.0,101.0,91.33,72.21
2016,12,13,13,15,0.0,111.5,1.0,11.0,111.5,102.28,81.97
2016,12,13,13,30,0.0,122.0,1.0,11.0,122.0,113.75,91.71
2016,12,13,13,45,0.0,107.5,1.0,11.0,107.5,99.02,79.35
2016,12,13,14,0,0.0,93.0,1.0,11.0,93.0,84.52,67.18
2016,12,13,14,15,0.0,85.5,1.0,11.0,85.5,77.38,61.19
2016,12,13,14,30,0.0,78.0,1.0,11.0,78.0,70.3,55.21
2016,12,13,14,45,0.0,69.5,1.0,11.0,69.5,62.26,48.34
2016,12,13,15,0,0.0,61.0,1.0,11.0,61.0,54.28,41.46
2016,12,13,15,15,0.0,51.5,0.9,10.5,51.5,45.47,33.87
2016,12,13,15,30,0.0,42.0,0.8,10.0,42.0,37.05,26.5
2016,12,13,15,45,0.0,32.5,0.7,10.0,32.5,28.64,19.01
2016,12,13,16,0,0.0,23.0,0.6,10.0,23.0,20.25,11.49
2016,12,13,16,15,0.0,14.5,0.6,10.0,14.5,12.75,4.37
2016,12,13,16,30,0.0,6.0,0.6,10.0,6.0,5.26,0.0
2016,12,13,16,45,0.0,3.0,0.65,10.0,3.0,2.73,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,1.9,12.5,6.5,5.7,0.0
2016,12,14,8,0,0.0,13.0,2.0,13.0,13.0,11.42,3.42
2016,12,14,8,15,0.0,20.0,2.1,13.0,20.0,17.59,9.11
2016,12,14,8,30,0.0,27.0,2.2,13.0,27.0,23.77,14.61
2016,12,14,8,45,0.0,34.5,2.3,13.0,34.5,30.4,20.46
2016,12,14,9,0,0.0,42.0,2.4,13.0,42.0,37.04,26.28
2016,12,14,9,15,0.0,49.0,2.4,13.0,49.0,43.24,31.67
2016,12,14,9,30,0.0,56.0,2.4,13.0,56.0,49.45,37.01
2016,12,14,9,45,0.0,62.0,2.45,13.0,62.0,54.78,41.54
2016,12,14,10,0,0.0,68.0,2.5,13.0,68.0,60.11,46.05
2016,12,14,10,15,0.0,91.0,2.55,13.0,91.0,82.41,64.96
2016,12,14,10,30,0.0,114.0,2.6,13.0,114.0,105.79,84.62
2016,12,14,10,45,0.0,120.0,2.65,13.5,120.0,111.56,89.17
2016,12,14,11,0,0.0,126.0,2.7,14.0,126.0,117.42,93.8
2016,12,14,11,15,0.0,138.0,2.7,14.0,138.0,129.83,104.05
2016,12,14,11,30,0.0,150.0,2.7,14.0,150.0,142.48,114.47
2016,12,14,11,45,20.5,172.5,2.75,14.0,182.5,185.63,150.95
2016,12,14,12,0,41.0,195.0,2.8,14.0,215.0,246.76,201.58
2016,12,14,12,15,49.0,197.5,2.8,14.0,221.0,257.21,210.2
2016,12,14,12,30,57.0,200.0,2.8,14.0,227.0,267.74,219.05
2016,12,14,12,45,46.5,192.0,2.8,14.0,213.5,248.19,202.86
2016,12,14,13,0,36.0,184.0,2.8,14.0,200.0,228.98,186.99
2016,12,14,13,15,30.0,174.5,2.75,14.0,188.0,212.19,173.2
2016,12,14,13,30,24.0,165.0,2.7,14.0,176.0,181.88,148.24
2016,12,14,13,45,12.0,125.5,2.7,14.0,131.0,128.09,103.34
2016,12,14,14,0,0.0,86.0,2.7,14.0,86.0,77.39,60.41
2016,12,14,14,15,0.0,79.5,2.65,14.0,79.5,71.27,55.34
2016,12,14,14,30,0.0,73.0,2.6,14.0,73.0,65.2,50.24
2016,12,14,14,45,0.0,65.0,2.6,14.0,65.0,57.68,43.86
2016,12,14,15,0,0.0,57.0,2.6,14.0,57.0,50.35,37.59
2016,12,14,15,15,0.0,48.0,2.6,13.5,48.0,42.36,30.76
2016,12,14,15,30,0.0,39.0,2.6,13.0,39.0,34.39,23.84
2016,12,14,15,45,0.0,30.5,2.6,13.0,30.5,26.87,17.2
2016,12,14,16,0,0.0,22.0,2.6,13.0,22.0,19.36,10.52
2016,12,14,16,15,0.0,14.0,2.55,13.0,14.0,12.3,3.92
2016,12,14,16,30,0.0,6.0,2.5,13.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,2.45,13.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,13.0,0.5,0.44,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2016,12,15,8,15,0.0,2.0,3.1,13.0,2.0,1.75,0.0
2016,12,15,8,30,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,12,15,8,45,0.0,4.5,2.9,13.0,4.5,3.95,0.0
2016,12,15,9,0,0.0,6.0,2.8,13.0,6.0,5.27,0.0
2016,12,15,9,15,0.0,7.0,2.8,13.0,7.0,6.15,0.0
2016,12,15,9,30,0.0,8.0,2.8,13.0,8.0,7.03,0.43
2016,12,15,9,45,0.0,8.5,2.85,13.0,8.5,7.47,0.81
2016,12,15,10,0,0.0,9.0,2.9,13.0,9.0,7.91,1.19
2016,12,15,10,15,0.0,36.0,2.85,13.0,36.0,31.73,21.71
2016,12,15,10,30,0.0,63.0,2.8,13.0,63.0,55.67,42.16
2016,12,15,10,45,0.0,39.0,2.75,13.5,39.0,34.4,23.86
2016,12,15,11,0,0.0,15.0,2.7,14.0,15.0,13.21,5.67
2016,12,15,11,15,0.0,28.0,2.65,14.0,28.0,24.68,15.48
2016,12,15,11,30,0.0,41.0,2.6,14.0,41.0,36.18,25.27
2016,12,15,11,45,0.0,41.5,2.6,14.0,41.5,36.62,25.63
2016,12,15,12,0,0.0,42.0,2.6,14.0,42.0,37.07,26.0
2016,12,15,12,15,0.0,41.0,2.55,14.0,41.0,36.18,25.25
2016,12,15,12,30,0.0,40.0,2.5,14.0,40.0,35.3,24.5
2016,12,15,12,45,0.0,47.0,2.45,14.0,47.0,41.49,29.79
2016,12,15,13,0,0.0,54.0,2.4,14.0,54.0,47.69,35.08
2016,12,15,13,15,0.0,67.5,2.35,14.0,67.5,59.67,45.28
2016,12,15,13,30,0.0,81.0,2.3,14.0,81.0,71.88,55.66
2016,12,15,13,45,0.0,67.0,2.3,14.0,67.0,59.22,44.98
2016,12,15,14,0,0.0,53.0,2.3,14.0,53.0,46.79,34.47
2016,12,15,14,15,0.0,49.0,2.2,13.5,49.0,43.24,31.56
2016,12,15,14,30,0.0,45.0,2.1,13.0,45.0,39.69,28.61
2016,12,15,14,45,0.0,40.0,2.05,13.0,40.0,35.26,24.82
2016,12,15,15,0,0.0,35.0,2.0,13.0,35.0,30.83,21.0
2016,12,15,15,15,0.0,30.0,1.9,13.0,30.0,26.41,17.14
2016,12,15,15,30,0.0,25.0,1.8,13.0,25.0,22.0,13.25
2016,12,15,15,45,0.0,19.5,1.7,13.0,19.5,17.14,8.96
2016,12,15,16,0,0.0,14.0,1.6,13.0,14.0,12.3,4.64
2016,12,15,16,15,0.0,9.0,1.5,12.5,9.0,7.9,0.53
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,216.0,15.0,2.35,6.5,35.5,108.92,6.37
2016,12,16,8,0,432.0,30.0,2.5,7.0,71.0,237.02,177.62
2016,12,16,8,15,520.0,37.0,2.55,7.0,111.0,309.39,251.11
2016,12,16,8,30,608.0,44.0,2.6,7.0,151.0,385.16,320.58
2016,12,16,8,45,661.0,48.5,2.7,7.5,191.0,451.07,379.46
2016,12,16,9,0,714.0,53.0,2.8,8.0,231.0,519.98,438.8
2016,12,16,9,15,748.5,56.5,2.8,8.0,268.0,578.26,488.18
2016,12,16,9,30,783.0,60.0,2.8,8.0,305.0,637.13,535.73
2016,12,16,9,45,809.0,62.0,2.85,8.5,338.0,688.12,574.11
2016,12,16,10,0,835.0,64.0,2.9,9.0,371.0,738.25,610.93
2016,12,16,10,15,851.0,65.5,2.9,9.0,398.0,778.59,640.47
2016,12,16,10,30,867.0,67.0,2.9,9.0,425.0,816.81,668.09
2016,12,16,10,45,877.5,68.5,2.9,9.5,445.0,848.02,688.97
2016,12,16,11,0,888.0,70.0,2.9,10.0,465.0,867.98,701.44
2016,12,16,11,15,894.5,71.0,2.9,10.0,478.5,888.86,715.94
2016,12,16,11,30,901.0,72.0,2.9,10.0,492.0,906.48,728.11
2016,12,16,11,45,904.5,72.0,2.9,10.0,498.0,916.7,735.04
2016,12,16,12,0,908.0,72.0,2.9,10.0,504.0,923.42,739.63
2016,12,16,12,15,907.0,72.0,2.9,10.0,502.0,922.51,738.91
2016,12,16,12,30,906.0,72.0,2.9,10.0,500.0,918.02,735.84
2016,12,16,12,45,901.0,71.5,2.9,10.5,490.0,905.77,725.99
2016,12,16,13,0,896.0,71.0,2.9,11.0,480.0,890.11,713.89
2016,12,16,13,15,887.5,70.0,2.85,10.5,463.0,867.46,699.03
2016,12,16,13,30,879.0,69.0,2.8,10.0,446.0,849.83,687.88
2016,12,16,13,45,866.0,67.5,2.8,10.0,422.0,816.52,664.16
2016,12,16,14,0,853.0,66.0,2.8,10.0,398.0,780.69,638.45
2016,12,16,14,15,833.5,63.5,2.65,10.0,368.0,736.33,605.08
2016,12,16,14,30,814.0,61.0,2.5,10.0,338.0,690.37,570.11
2016,12,16,14,45,786.5,58.0,2.45,10.0,303.0,636.95,529.29
2016,12,16,15,0,759.0,55.0,2.4,10.0,268.0,583.16,486.24
2016,12,16,15,15,716.5,51.0,2.15,9.5,228.5,519.04,432.76
2016,12,16,15,30,674.0,47.0,1.9,9.0,189.0,456.61,378.94
2016,12,16,15,45,608.5,41.5,1.65,8.5,148.5,382.81,314.22
2016,12,16,16,0,543.0,36.0,1.4,8.0,108.0,313.77,251.35
2016,12,16,16,15,271.5,35.0,1.4,7.5,71.0,175.74,130.09
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,42.25,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,37.0,114.56,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,74.0,250.21,187.29
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.5,324.07,263.41
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,405.26,337.03
2016,12,17,8,45,706.0,45.5,1.85,5.5,196.0,471.96,396.61
2016,12,17,9,0,757.0,50.0,2.0,6.0,237.0,541.51,456.43
2016,12,17,9,15,789.5,53.0,2.05,6.5,274.5,599.61,504.64
2016,12,17,9,30,822.0,56.0,2.1,7.0,312.0,658.03,550.35
2016,12,17,9,45,842.0,59.0,2.15,7.5,345.0,707.3,586.85
2016,12,17,10,0,862.0,62.0,2.2,8.0,378.0,755.25,621.52
2016,12,17,10,15,877.0,63.5,2.15,8.0,405.0,795.66,650.2
2016,12,17,10,30,892.0,65.0,2.1,8.0,432.0,826.1,671.11
2016,12,17,10,45,900.5,66.5,2.05,8.5,452.0,855.91,690.13
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,882.77,706.75
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,903.2,719.94
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,920.29,730.8
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,929.2,734.63
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,934.5,736.12
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,933.71,734.84
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,929.29,731.24
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,915.02,720.94
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,897.39,708.5
2016,12,17,13,15,892.5,72.0,1.5,10.0,467.0,883.15,697.92
2016,12,17,13,30,884.0,71.0,1.4,10.0,450.0,857.12,679.0
2016,12,17,13,45,869.5,69.5,1.35,10.0,426.0,822.55,654.77
2016,12,17,14,0,855.0,68.0,1.3,10.0,402.0,785.5,628.66
2016,12,17,14,15,835.5,66.0,1.2,9.5,371.5,741.77,597.87
2016,12,17,14,30,816.0,64.0,1.1,9.0,341.0,696.38,565.37
2016,12,17,14,45,786.0,61.0,1.0,9.0,305.5,641.15,523.8
2016,12,17,15,0,756.0,58.0,0.9,9.0,270.0,585.7,480.18
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.5,520.44,428.07
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,456.95,375.36
2016,12,17,15,45,600.0,43.5,0.75,7.5,150.0,381.38,310.98
2016,12,17,16,0,531.0,38.0,0.7,7.0,109.0,316.4,252.6
2016,12,17,16,15,265.5,36.5,0.7,6.5,72.0,175.74,130.54
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,43.95,1.2
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,15.92,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,247.0,13.5,2.45,2.5,36.5,114.84,0.0
2016,12,18,8,0,494.0,27.0,2.6,3.0,73.0,252.21,188.74
2016,12,18,8,15,580.0,33.0,2.7,3.5,113.5,326.19,267.15
2016,12,18,8,30,666.0,39.0,2.8,4.0,154.0,407.62,342.16
2016,12,18,8,45,717.0,43.5,2.95,4.5,195.5,474.65,403.05
2016,12,18,9,0,768.0,48.0,3.1,5.0,237.0,544.6,464.22
2016,12,18,9,15,801.5,51.0,3.1,5.5,275.0,603.75,514.12
2016,12,18,9,30,835.0,54.0,3.1,6.0,313.0,663.32,561.4
2016,12,18,9,45,853.5,57.0,3.15,6.5,346.0,712.01,598.15
2016,12,18,10,0,872.0,60.0,3.2,7.0,379.0,752.46,627.74
2016,12,18,10,15,887.5,61.5,3.15,7.0,406.5,793.1,657.57
2016,12,18,10,30,903.0,63.0,3.1,7.0,434.0,831.59,685.3
2016,12,18,10,45,914.0,64.0,3.1,7.5,455.0,863.19,706.6
2016,12,18,11,0,925.0,65.0,3.1,8.0,476.0,891.9,725.6
2016,12,18,11,15,930.5,66.0,3.05,8.0,489.0,912.71,739.65
2016,12,18,11,30,936.0,67.0,3.0,8.0,502.0,930.1,751.28
2016,12,18,11,45,938.0,67.0,3.0,8.5,508.0,939.49,756.24
2016,12,18,12,0,940.0,67.0,3.0,9.0,514.0,945.22,758.75
2016,12,18,12,15,939.0,67.0,3.0,9.0,511.5,944.56,758.2
2016,12,18,12,30,938.0,67.0,3.0,9.0,509.0,940.19,755.2
2016,12,18,12,45,933.5,66.5,3.0,9.0,499.5,928.37,746.99
2016,12,18,13,0,929.0,66.0,3.0,9.0,490.0,913.0,736.39
2016,12,18,13,15,921.0,65.0,2.9,9.0,473.0,890.49,719.91
2016,12,18,13,30,913.0,64.0,2.8,9.0,456.0,864.79,701.18
2016,12,18,13,45,900.5,62.5,2.75,9.5,432.0,831.7,676.12
2016,12,18,14,0,888.0,61.0,2.7,10.0,408.0,796.01,649.1
2016,12,18,14,15,869.0,59.5,2.5,9.5,377.5,752.98,617.67
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,714.6,589.32
2016,12,18,14,45,822.5,55.0,2.15,9.0,311.5,660.04,547.23
2016,12,18,15,0,795.0,52.0,2.0,9.0,276.0,605.02,503.38
2016,12,18,15,15,754.0,48.5,1.75,8.5,236.5,541.03,450.15
2016,12,18,15,30,713.0,45.0,1.5,8.0,197.0,478.51,396.36
2016,12,18,15,45,648.0,40.0,1.25,7.5,155.5,403.71,330.96
2016,12,18,16,0,583.0,35.0,1.0,7.0,114.0,333.57,267.23
2016,12,18,16,15,467.0,27.0,1.0,6.5,76.0,244.79,183.0
2016,12,18,16,30,351.0,19.0,1.0,6.0,38.0,160.43,26.86
2016,12,18,16,45,175.5,9.5,1.05,6.0,19.0,63.04,0.0
2016,12,18,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,212.0,14.0,1.1,3.5,33.0,104.0,0.0
2016,12,19,8,0,424.0,28.0,1.1,4.0,66.0,229.27,168.85
2016,12,19,8,15,511.0,34.5,1.2,4.5,105.0,294.67,238.69
2016,12,19,8,30,598.0,41.0,1.3,5.0,144.0,373.77,310.23
2016,12,19,8,45,649.5,46.0,1.4,5.5,183.0,438.54,367.85
2016,12,19,9,0,701.0,51.0,1.5,6.0,222.0,506.39,425.99
2016,12,19,9,15,735.0,54.5,1.5,6.5,259.0,563.77,473.23
2016,12,19,9,30,769.0,58.0,1.5,7.0,296.0,621.77,518.62
