Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,45,781.0,62.5,1.5,7.5,326.5,665.28,550.3
2016,12,19,10,0,793.0,67.0,1.5,8.0,357.0,707.12,580.0
2016,12,19,10,15,809.5,69.0,1.5,8.5,383.5,747.5,607.92
2016,12,19,10,30,826.0,71.0,1.5,9.0,410.0,785.94,633.88
2016,12,19,10,45,836.5,72.5,1.5,9.5,429.5,816.5,653.73
2016,12,19,11,0,847.0,74.0,1.5,10.0,449.0,844.37,671.5
2016,12,19,11,15,853.5,75.0,1.45,10.0,462.0,865.2,684.75
2016,12,19,11,30,860.0,76.0,1.4,10.0,475.0,882.86,695.81
2016,12,19,11,45,861.0,77.0,1.4,10.5,480.5,892.31,700.62
2016,12,19,12,0,862.0,78.0,1.4,11.0,486.0,898.31,703.24
2016,12,19,12,15,735.0,102.5,1.3,11.0,450.0,820.29,646.92
2016,12,19,12,30,608.0,127.0,1.2,11.0,414.0,732.95,584.1
2016,12,19,12,45,730.0,101.5,1.2,11.0,439.0,806.09,638.01
2016,12,19,13,0,852.0,76.0,1.2,11.0,464.0,867.47,680.76
2016,12,19,13,15,842.5,74.5,1.15,11.0,447.5,844.05,663.3
2016,12,19,13,30,833.0,73.0,1.1,11.0,431.0,817.7,644.93
2016,12,19,13,45,819.0,71.5,1.1,11.0,408.0,784.88,622.63
2016,12,19,14,0,805.0,70.0,1.1,11.0,385.0,749.73,598.48
2016,12,19,14,15,784.5,67.5,1.0,11.0,355.5,706.24,566.71
2016,12,19,14,30,764.0,65.0,0.9,11.0,326.0,661.34,533.55
2016,12,19,14,45,735.0,62.0,0.8,11.0,292.0,608.79,494.1
2016,12,19,15,0,706.0,59.0,0.7,11.0,258.0,556.08,452.65
2016,12,19,15,15,662.5,55.0,0.7,10.5,220.5,493.51,403.41
2016,12,19,15,30,619.0,51.0,0.7,10.0,183.0,437.35,357.1
2016,12,19,15,45,548.0,45.0,0.75,9.5,143.5,362.77,294.6
2016,12,19,16,0,477.0,39.0,0.8,9.0,104.0,293.94,234.35
2016,12,19,16,15,362.0,29.5,0.8,9.0,69.0,209.42,155.94
2016,12,19,16,30,247.0,20.0,0.8,9.0,34.0,128.04,26.87
2016,12,19,16,45,123.5,10.0,0.8,9.0,17.0,47.58,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,13.5,1.05,6.5,30.5,94.15,0.0
2016,12,20,8,0,376.0,27.0,1.0,7.0,61.0,207.91,150.14
2016,12,20,8,15,464.5,34.0,1.1,7.5,98.0,276.68,221.52
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,349.78,287.36
2016,12,20,8,45,609.0,45.5,1.3,9.0,173.5,414.33,343.6
2016,12,20,9,0,665.0,50.0,1.4,10.0,212.0,482.43,400.6
2016,12,20,9,15,700.5,53.5,1.35,10.0,247.5,539.2,447.36
2016,12,20,9,30,736.0,57.0,1.3,10.0,283.0,596.84,492.73
2016,12,20,9,45,765.0,58.0,1.3,10.5,315.5,647.09,529.27
2016,12,20,10,0,794.0,59.0,1.3,11.0,348.0,696.84,564.45
2016,12,20,10,15,810.0,61.0,1.3,11.5,374.0,736.8,591.59
2016,12,20,10,30,826.0,63.0,1.3,12.0,400.0,774.85,616.91
2016,12,20,10,45,837.0,64.0,1.35,12.5,420.0,797.12,631.17
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,824.51,649.18
2016,12,20,11,15,855.0,66.0,1.4,13.0,453.5,845.61,663.17
2016,12,20,11,30,862.0,67.0,1.4,13.0,467.0,863.64,675.1
2016,12,20,11,45,864.0,67.5,1.4,13.5,472.5,873.31,680.06
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,879.63,682.9
2016,12,20,12,15,865.5,68.0,1.4,14.0,477.0,879.62,682.79
2016,12,20,12,30,865.0,68.0,1.4,14.0,476.0,876.2,680.56
2016,12,20,12,45,852.5,70.0,1.4,14.0,466.0,861.37,670.56
2016,12,20,13,0,840.0,72.0,1.4,14.0,456.0,852.1,664.69
2016,12,20,13,15,831.5,71.0,1.4,14.0,440.0,830.49,650.18
2016,12,20,13,30,823.0,70.0,1.4,14.0,424.0,805.96,633.74
2016,12,20,13,45,809.5,69.0,1.4,14.0,401.5,774.55,612.33
2016,12,20,14,0,796.0,68.0,1.4,14.0,379.0,740.81,589.09
2016,12,20,14,15,776.5,65.5,1.25,13.5,350.5,698.46,558.79
2016,12,20,14,30,757.0,63.0,1.1,13.0,322.0,654.66,527.01
2016,12,20,14,45,728.5,60.0,0.95,13.0,288.5,602.82,487.67
2016,12,20,15,0,700.0,57.0,0.8,13.0,255.0,550.81,446.54
2016,12,20,15,15,657.5,53.0,0.75,12.5,218.0,489.2,397.81
2016,12,20,15,30,615.0,49.0,0.7,12.0,181.0,429.37,348.7
2016,12,20,15,45,550.0,43.0,0.7,11.5,142.5,362.26,292.16
2016,12,20,16,0,485.0,37.0,0.7,11.0,104.0,296.26,234.45
2016,12,20,16,15,373.5,28.5,0.75,10.5,69.0,213.78,158.98
2016,12,20,16,30,262.0,20.0,0.8,10.0,34.0,134.42,35.21
2016,12,20,16,45,131.0,10.0,0.85,10.0,17.0,50.14,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.0,2.15,8.5,30.5,97.25,0.0
2016,12,21,8,0,401.0,26.0,2.3,9.0,61.0,210.77,150.32
2016,12,21,8,15,490.5,33.0,2.35,9.0,99.0,282.01,225.63
2016,12,21,8,30,580.0,40.0,2.4,9.0,137.0,361.52,297.83
2016,12,21,8,45,635.5,44.5,2.5,9.5,176.5,426.97,356.15
2016,12,21,9,0,691.0,49.0,2.6,10.0,216.0,495.91,415.4
2016,12,21,9,15,726.5,52.0,2.75,10.5,252.5,553.17,463.55
2016,12,21,9,30,762.0,55.0,2.9,11.0,289.0,611.23,510.27
2016,12,21,9,45,788.0,57.0,3.05,11.5,321.5,661.55,548.53
2016,12,21,10,0,814.0,59.0,3.2,12.0,354.0,711.15,585.45
2016,12,21,10,15,831.0,61.0,3.2,12.0,381.5,752.6,615.94
2016,12,21,10,30,848.0,63.0,3.2,12.0,409.0,784.44,638.84
2016,12,21,10,45,861.0,63.5,3.2,12.5,430.0,816.03,660.21
2016,12,21,11,0,874.0,64.0,3.2,13.0,451.0,845.04,679.44
2016,12,21,11,15,881.5,65.0,3.15,13.0,464.5,867.11,694.42
2016,12,21,11,30,889.0,66.0,3.1,13.0,478.0,886.03,707.17
2016,12,21,11,45,893.5,66.0,3.1,13.5,485.0,897.62,713.73
2016,12,21,12,0,898.0,66.0,3.1,14.0,492.0,905.77,717.97
2016,12,21,12,15,898.5,66.0,3.1,14.0,491.0,906.8,718.61
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,904.28,716.93
2016,12,21,12,45,890.0,67.5,3.1,14.5,481.0,891.78,706.93
2016,12,21,13,0,881.0,69.0,3.1,15.0,472.0,875.96,694.77
2016,12,21,13,15,873.5,68.0,3.05,15.0,456.0,854.95,679.94
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,830.9,662.98
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,807.2,646.26
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,772.85,621.61
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,730.71,591.23
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,686.89,559.17
2016,12,21,14,45,775.0,58.0,2.4,14.0,301.5,633.8,518.96
2016,12,21,15,0,747.0,55.0,2.3,14.0,267.0,580.39,476.97
2016,12,21,15,15,705.5,51.5,2.1,13.0,229.0,518.08,426.86
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,457.31,376.14
2016,12,21,15,45,598.5,42.5,1.7,11.5,151.0,383.75,312.73
2016,12,21,16,0,533.0,37.0,1.5,11.0,111.0,314.94,251.26
2016,12,21,16,15,420.0,28.5,1.5,10.5,74.5,234.07,175.8
2016,12,21,16,30,307.0,20.0,1.5,10.0,38.0,151.96,48.03
2016,12,21,16,45,153.5,10.0,1.55,10.0,19.0,57.45,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,200.0,13.5,1.0,7.5,31.0,97.17,0.0
2016,12,22,8,0,400.0,27.0,1.0,8.0,62.0,216.23,152.89
2016,12,22,8,15,492.0,34.5,1.1,8.5,101.0,288.21,229.02
2016,12,22,8,30,584.0,42.0,1.2,9.0,140.0,364.49,297.47
2016,12,22,8,45,638.5,47.0,1.3,9.5,179.5,430.35,355.24
2016,12,22,9,0,693.0,52.0,1.4,10.0,219.0,499.54,413.68
2016,12,22,9,15,729.5,55.5,1.35,10.5,256.5,558.32,461.08
2016,12,22,9,30,766.0,59.0,1.3,11.0,294.0,617.95,506.84
2016,12,22,9,45,791.0,61.5,1.3,11.5,327.0,668.5,543.18
2016,12,22,10,0,816.0,64.0,1.3,12.0,360.0,718.25,577.96
2016,12,22,10,15,833.0,66.0,1.25,12.0,387.0,759.92,606.53
2016,12,22,10,30,850.0,68.0,1.2,12.0,414.0,799.64,633.18
2016,12,22,10,45,862.5,69.0,1.2,12.5,435.5,832.06,653.73
2016,12,22,11,0,875.0,70.0,1.2,13.0,457.0,861.8,672.23
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.5,875.23,680.56
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,893.81,692.74
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,904.83,698.45
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,912.41,701.99
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,912.2,701.72
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,908.47,699.3
2016,12,22,12,45,890.0,72.0,1.2,14.0,485.5,898.13,692.56
2016,12,22,13,0,887.0,71.0,1.2,14.0,477.0,884.37,683.68
2016,12,22,13,15,878.0,70.0,1.1,14.0,460.5,870.53,673.31
2016,12,22,13,30,869.0,69.0,1.0,14.0,444.0,844.91,654.87
2016,12,22,13,45,854.5,67.5,0.95,14.0,420.5,811.19,631.72
2016,12,22,14,0,840.0,66.0,0.9,14.0,397.0,775.02,606.78
2016,12,22,14,15,820.0,64.0,0.8,13.5,367.5,731.78,576.9
2016,12,22,14,30,800.0,62.0,0.7,13.0,338.0,686.96,545.44
2016,12,22,14,45,769.0,59.5,0.65,13.0,303.0,632.53,505.99
2016,12,22,15,0,738.0,57.0,0.6,13.0,268.0,577.96,464.84
2016,12,22,15,15,696.0,53.0,0.65,12.0,229.5,515.07,417.51
2016,12,22,15,30,654.0,49.0,0.7,11.0,191.0,453.8,369.06
2016,12,22,15,45,589.0,43.0,0.8,10.5,151.0,380.36,308.23
2016,12,22,16,0,524.0,37.0,0.9,10.0,111.0,311.72,248.55
2016,12,22,16,15,412.5,29.0,0.9,9.5,74.5,232.23,175.14
2016,12,22,16,30,301.0,21.0,0.9,9.0,38.0,151.82,55.27
2016,12,22,16,45,150.5,10.5,0.95,9.0,19.0,57.23,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.5,78.94,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,55.0,173.26,121.8
2016,12,23,8,15,382.5,38.5,2.35,8.0,91.0,242.01,194.0
2016,12,23,8,30,477.0,47.0,2.3,8.0,127.0,320.09,264.69
2016,12,23,8,45,535.5,53.5,2.25,8.0,164.5,384.48,322.45
2016,12,23,9,0,594.0,60.0,2.2,8.0,202.0,453.09,382.01
2016,12,23,9,15,634.0,64.0,2.2,8.0,238.0,510.46,430.87
2016,12,23,9,30,674.0,68.0,2.2,8.0,274.0,569.32,479.46
2016,12,23,9,45,337.0,55.0,2.25,8.5,158.0,334.44,286.33
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,37.04,26.61
2016,12,23,10,15,0.0,30.5,2.15,9.0,30.5,26.87,17.87
2016,12,23,10,30,0.0,19.0,2.0,9.0,19.0,16.73,8.99
2016,12,23,10,45,0.0,51.5,1.95,9.5,51.5,45.47,33.93
2016,12,23,11,0,0.0,84.0,1.9,10.0,84.0,74.69,58.92
2016,12,23,11,15,0.0,113.5,1.9,10.0,113.5,104.13,83.92
2016,12,23,11,30,0.0,143.0,1.9,10.0,143.0,135.03,109.9
2016,12,23,11,45,0.0,101.0,1.95,10.0,101.0,91.14,72.69
2016,12,23,12,0,0.0,59.0,2.0,10.0,59.0,52.13,39.4
2016,12,23,12,15,0.0,40.5,2.2,10.0,40.5,35.74,25.31
2016,12,23,12,30,0.0,22.0,2.4,10.0,22.0,19.39,11.18
2016,12,23,12,45,176.0,101.5,2.6,10.0,182.0,282.96,241.01
2016,12,23,13,0,352.0,181.0,2.8,10.0,342.0,537.15,448.27
2016,12,23,13,15,366.5,171.5,2.9,10.0,334.5,532.6,444.13
2016,12,23,13,30,381.0,162.0,3.0,10.0,327.0,542.94,452.93
2016,12,23,13,45,306.0,163.0,3.2,10.0,291.0,457.59,384.27
2016,12,23,14,0,231.0,164.0,3.4,10.0,255.0,391.68,329.9
2016,12,23,14,15,473.5,121.0,3.35,9.5,290.0,533.41,450.86
2016,12,23,14,30,716.0,78.0,3.3,9.0,325.0,650.22,545.99
2016,12,23,14,45,681.0,75.0,3.25,9.0,291.0,595.21,501.57
2016,12,23,15,0,646.0,72.0,3.2,9.0,257.0,540.61,456.4
2016,12,23,15,15,599.5,66.5,3.0,8.5,219.5,476.77,402.89
2016,12,23,15,30,553.0,61.0,2.8,8.0,182.0,415.24,349.73
2016,12,23,15,45,484.5,53.5,2.6,8.0,144.0,342.71,285.47
2016,12,23,16,0,416.0,46.0,2.4,8.0,106.0,275.6,224.43
2016,12,23,16,15,301.0,35.5,2.25,8.0,71.0,192.07,147.45
2016,12,23,16,30,186.0,25.0,2.1,8.0,36.0,113.96,46.06
2016,12,23,16,45,93.0,12.5,2.0,8.0,18.0,41.0,0.0
2016,12,23,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,12.5,1.25,4.5,30.5,96.17,0.0
2016,12,24,8,0,417.0,25.0,1.3,5.0,61.0,213.93,150.45
2016,12,24,8,15,508.5,32.0,1.4,5.5,99.5,286.6,230.13
2016,12,24,8,30,600.0,39.0,1.5,6.0,138.0,367.67,303.7
2016,12,24,8,45,656.5,43.0,1.6,6.5,178.0,433.95,362.86
2016,12,24,9,0,713.0,47.0,1.7,7.0,218.0,503.75,422.88
2016,12,24,9,15,748.0,50.5,1.8,7.0,255.0,562.27,472.69
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,621.57,521.1
2016,12,24,9,45,806.5,56.0,2.0,7.5,325.0,671.02,558.42
2016,12,24,10,0,830.0,58.0,2.1,8.0,358.0,719.56,594.25
2016,12,24,10,15,846.5,60.0,2.15,8.0,385.5,754.11,619.6
2016,12,24,10,30,863.0,62.0,2.2,8.0,413.0,793.51,648.41
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.5,824.75,669.64
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,853.3,688.78
2016,12,24,11,15,891.5,65.0,2.3,9.0,468.0,875.01,703.68
2016,12,24,11,30,898.0,66.0,2.3,9.0,482.0,893.51,716.34
2016,12,24,11,45,902.5,66.0,2.35,9.0,489.0,905.53,724.94
2016,12,24,12,0,907.0,66.0,2.4,9.0,496.0,914.08,731.25
2016,12,24,12,15,907.0,66.0,2.4,9.0,495.0,915.02,731.79
2016,12,24,12,30,907.0,66.0,2.4,9.0,494.0,912.39,730.0
2016,12,24,12,45,896.5,67.5,2.4,9.5,485.0,898.82,719.22
2016,12,24,13,0,886.0,69.0,2.4,10.0,476.0,881.93,706.3
2016,12,24,13,15,878.5,68.5,2.35,10.0,460.5,861.83,692.0
2016,12,24,13,30,871.0,68.0,2.3,10.0,445.0,846.82,681.5
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.5,816.72,660.35
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,783.91,637.15
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.5,742.03,606.91
2016,12,24,14,30,816.0,60.0,2.0,9.0,343.0,698.38,574.93
2016,12,24,14,45,792.0,57.0,1.85,9.0,309.0,647.79,536.01
2016,12,24,15,0,768.0,54.0,1.7,9.0,275.0,596.5,495.44
2016,12,24,15,15,728.5,50.5,1.5,8.5,236.5,534.61,444.48
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,474.04,392.94
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,402.39,331.02
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,334.93,270.45
2016,12,24,16,15,460.0,28.5,1.05,6.5,80.5,248.76,191.42
2016,12,24,16,30,350.0,21.0,1.1,6.0,43.0,168.26,76.95
2016,12,24,16,45,175.0,10.5,1.15,6.0,21.5,65.63,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,12.5,1.35,3.5,30.0,94.93,0.0
2016,12,25,8,0,413.0,25.0,1.5,4.0,60.0,211.28,148.01
2016,12,25,8,15,505.0,32.0,1.55,4.0,98.5,284.15,229.35
2016,12,25,8,30,597.0,39.0,1.6,4.0,137.0,365.23,303.94
2016,12,25,8,45,651.0,43.5,1.7,4.5,176.5,430.54,362.87
2016,12,25,9,0,705.0,48.0,1.8,5.0,216.0,499.22,422.55
2016,12,25,9,15,740.5,51.5,1.8,5.5,253.5,557.79,471.56
2016,12,25,9,30,776.0,55.0,1.8,6.0,291.0,617.19,518.97
2016,12,25,9,45,789.5,60.0,1.85,6.5,322.5,663.09,553.33
2016,12,25,10,0,803.0,65.0,1.9,7.0,354.0,707.45,585.77
2016,12,25,10,15,820.0,66.5,1.9,7.0,381.0,748.36,615.63
2016,12,25,10,30,837.0,68.0,1.9,7.0,408.0,787.36,643.62
2016,12,25,10,45,699.0,98.5,1.95,7.5,392.5,735.62,603.12
2016,12,25,11,0,561.0,129.0,2.0,8.0,377.0,661.2,545.89
2016,12,25,11,15,538.0,139.5,2.05,8.0,382.5,663.91,548.48
2016,12,25,11,30,515.0,150.0,2.1,8.0,388.0,663.7,547.87
2016,12,25,11,45,361.0,179.5,2.15,8.5,348.0,548.33,454.72
2016,12,25,12,0,207.0,209.0,2.2,9.0,308.0,431.61,358.59
2016,12,25,12,15,202.5,209.0,2.25,9.0,305.5,427.72,356.16
2016,12,25,12,30,198.0,209.0,2.3,9.0,303.0,423.26,352.63
2016,12,25,12,45,348.5,180.0,2.35,9.0,342.0,536.68,447.05
2016,12,25,13,0,499.0,151.0,2.4,9.0,381.0,648.18,536.54
2016,12,25,13,15,672.0,111.5,2.4,9.0,409.5,750.71,614.85
2016,12,25,13,30,845.0,72.0,2.4,9.0,438.0,830.76,674.1
2016,12,25,13,45,831.0,70.5,2.45,9.0,415.5,798.22,650.33
2016,12,25,14,0,817.0,69.0,2.5,9.0,393.0,763.27,625.59
2016,12,25,14,15,798.0,67.0,2.45,8.5,364.5,721.64,595.87
2016,12,25,14,30,779.0,65.0,2.4,8.0,336.0,678.4,564.4
2016,12,25,14,45,750.0,62.0,2.35,8.0,302.0,625.57,523.78
2016,12,25,15,0,721.0,59.0,2.3,8.0,268.0,572.49,481.4
2016,12,25,15,15,680.0,55.0,2.05,7.5,230.0,510.88,429.91
2016,12,25,15,30,639.0,51.0,1.8,7.0,192.0,450.78,378.1
2016,12,25,15,45,575.0,45.0,1.6,7.0,153.0,382.79,317.73
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,315.53,256.57
2016,12,25,16,15,404.0,30.5,1.4,6.5,77.5,232.6,180.44
2016,12,25,16,30,297.0,22.0,1.4,6.0,41.0,154.75,76.67
2016,12,25,16,45,148.5,11.0,1.45,5.5,20.5,57.87,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,203.0,12.5,1.9,2.5,29.5,94.71,0.0
2016,12,26,8,0,406.0,25.0,2.1,3.0,59.0,207.49,144.98
2016,12,26,8,15,499.0,32.5,2.2,3.5,98.0,281.05,227.71
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,362.8,303.1
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,429.35,363.68
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,499.44,425.23
2016,12,26,9,15,739.0,53.5,2.55,5.5,254.5,558.37,475.06
2016,12,26,9,30,775.0,57.0,2.5,6.0,292.0,618.16,523.39
2016,12,26,9,45,797.5,60.0,2.5,6.5,325.0,668.09,561.1
2016,12,26,10,0,820.0,63.0,2.5,7.0,358.0,717.08,597.13
2016,12,26,10,15,837.0,65.0,2.45,7.5,386.0,759.21,626.76
2016,12,26,10,30,854.0,67.0,2.4,8.0,414.0,799.4,654.33
2016,12,26,10,45,866.5,68.0,2.4,8.5,435.0,832.33,676.42
2016,12,26,11,0,879.0,69.0,2.4,9.0,456.0,854.26,690.26
2016,12,26,11,15,886.0,69.5,2.35,9.0,470.5,875.87,704.72
2016,12,26,11,30,893.0,70.0,2.3,9.0,485.0,894.3,716.87
2016,12,26,11,45,896.5,70.5,2.25,9.0,491.5,906.28,724.44
2016,12,26,12,0,900.0,71.0,2.2,9.0,498.0,914.8,729.68
2016,12,26,12,15,899.5,71.0,2.15,9.0,497.5,915.52,729.52
2016,12,26,12,30,899.0,71.0,2.1,9.0,497.0,912.69,727.05
2016,12,26,12,45,894.5,70.5,2.05,9.5,488.5,902.08,717.92
2016,12,26,13,0,890.0,70.0,2.0,10.0,480.0,888.05,706.59
2016,12,26,13,15,882.5,69.0,1.95,10.0,464.0,867.43,691.98
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,843.71,675.25
2016,12,26,13,45,862.5,66.5,1.9,10.0,425.5,820.08,659.1
2016,12,26,14,0,850.0,65.0,1.9,10.0,403.0,785.65,634.93
2016,12,26,14,15,831.5,63.0,1.75,10.0,374.0,743.56,603.58
2016,12,26,14,30,813.0,61.0,1.6,10.0,345.0,699.73,570.63
2016,12,26,14,45,787.0,58.0,1.45,10.0,311.0,647.91,531.15
2016,12,26,15,0,761.0,55.0,1.3,10.0,277.0,595.53,490.23
2016,12,26,15,15,722.0,51.5,1.15,9.0,238.5,534.22,441.39
2016,12,26,15,30,683.0,48.0,1.0,8.0,200.0,474.17,391.71
2016,12,26,15,45,621.0,42.5,0.9,7.5,160.0,401.32,329.55
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,332.89,268.91
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.5,249.02,192.9
2016,12,26,16,30,349.0,22.0,0.9,6.0,45.0,171.16,90.72
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.5,66.57,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.5,13.0,1.1,4.5,27.5,71.62,0.0
2016,12,27,8,0,351.0,26.0,1.1,5.0,55.0,191.24,131.36
2016,12,27,8,15,445.5,34.0,1.15,5.5,93.0,262.77,210.24
2016,12,27,8,30,540.0,42.0,1.2,6.0,131.0,342.83,282.51
2016,12,27,8,45,599.5,47.5,1.25,7.0,170.0,409.21,340.68
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,475.74,396.93
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,533.91,445.27
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,593.13,492.63
2016,12,27,9,45,760.5,63.0,1.15,8.5,316.0,644.52,529.87
2016,12,27,10,0,787.0,66.0,1.1,9.0,349.0,695.36,565.45
2016,12,27,10,15,704.5,83.5,1.15,9.5,351.5,682.37,554.08
2016,12,27,10,30,622.0,101.0,1.2,10.0,354.0,657.49,534.53
2016,12,27,10,45,635.0,103.5,1.25,10.5,373.0,687.53,556.06
2016,12,27,11,0,648.0,106.0,1.3,11.0,392.0,715.7,575.38
2016,12,27,11,15,549.5,134.5,1.2,11.0,382.5,667.52,538.01
2016,12,27,11,30,451.0,163.0,1.1,11.0,373.0,622.52,502.03
2016,12,27,11,45,428.0,171.0,1.0,11.5,372.0,615.95,495.01
2016,12,27,12,0,405.0,179.0,0.9,12.0,371.0,607.15,485.96
2016,12,27,12,15,632.0,128.0,0.8,12.0,428.0,759.31,598.19
2016,12,27,12,30,859.0,77.0,0.7,12.0,485.0,894.02,687.77
2016,12,27,12,45,628.0,125.0,0.65,12.0,420.5,746.12,582.77
2016,12,27,13,0,397.0,173.0,0.6,12.0,356.0,585.02,465.14
2016,12,27,13,15,344.5,175.5,0.6,12.0,330.5,519.53,417.93
2016,12,27,13,30,292.0,178.0,0.6,12.0,305.0,472.12,381.83
2016,12,27,13,45,421.0,146.0,0.65,12.0,319.0,549.57,444.46
2016,12,27,14,0,550.0,114.0,0.7,12.0,333.0,609.38,491.47
2016,12,27,14,15,519.5,113.5,0.65,12.0,309.0,562.17,454.77
2016,12,27,14,30,489.0,113.0,0.6,12.0,285.0,521.63,423.65
2016,12,27,14,45,470.0,104.0,0.6,12.0,256.0,479.21,391.23
2016,12,27,15,0,451.0,95.0,0.6,12.0,227.0,436.82,357.95
2016,12,27,15,15,419.0,85.5,0.6,11.5,195.0,385.99,317.48
2016,12,27,15,30,387.0,76.0,0.6,11.0,163.0,336.93,277.09
2016,12,27,15,45,347.5,63.5,0.65,10.5,130.0,282.23,230.92
2016,12,27,16,0,308.0,51.0,0.7,10.0,97.0,230.77,185.85
2016,12,27,16,15,232.5,38.0,0.7,9.5,66.5,166.78,128.45
2016,12,27,16,30,157.0,25.0,0.7,9.0,36.0,105.86,57.72
2016,12,27,16,45,78.5,12.5,0.75,9.0,18.0,36.96,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,12.0,1.85,5.5,29.0,82.13,0.0
2016,12,28,8,0,420.0,24.0,2.0,6.0,58.0,210.5,143.4
2016,12,28,8,15,510.5,30.5,2.1,6.5,96.0,282.73,226.02
2016,12,28,8,30,601.0,37.0,2.2,7.0,134.0,362.45,299.15
2016,12,28,8,45,656.5,41.0,2.35,7.5,174.0,427.99,358.37
2016,12,28,9,0,712.0,45.0,2.5,8.0,214.0,497.1,418.56
2016,12,28,9,15,747.0,48.0,2.55,8.5,251.0,555.02,467.46
2016,12,28,9,30,782.0,51.0,2.6,9.0,288.0,613.78,514.8
2016,12,28,9,45,807.5,52.5,2.7,9.5,321.0,657.85,548.16
2016,12,28,10,0,833.0,54.0,2.8,10.0,354.0,707.0,584.73
2016,12,28,10,15,849.0,56.0,2.75,10.5,381.5,748.4,613.81
2016,12,28,10,30,865.0,58.0,2.7,11.0,409.0,787.87,640.87
2016,12,28,10,45,876.0,58.5,2.7,11.5,430.0,818.92,661.57
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,847.28,680.14
2016,12,28,11,15,894.0,60.0,2.6,12.0,465.5,869.93,694.94
2016,12,28,11,30,901.0,61.0,2.5,12.0,480.0,889.39,707.39
2016,12,28,11,45,904.0,61.0,2.45,12.5,487.0,900.56,713.06
2016,12,28,12,0,907.0,61.0,2.4,13.0,494.0,908.24,716.41
2016,12,28,12,15,907.0,61.0,2.35,13.0,493.5,909.66,716.79
2016,12,28,12,30,907.0,61.0,2.3,13.0,493.0,907.49,714.85
2016,12,28,12,45,900.5,62.0,2.25,13.5,485.0,897.28,706.1
2016,12,28,13,0,894.0,63.0,2.2,14.0,477.0,883.66,695.18
2016,12,28,13,15,887.0,62.5,2.15,14.0,462.0,864.28,681.61
2016,12,28,13,30,880.0,62.0,2.1,14.0,447.0,841.75,665.9
2016,12,28,13,45,868.5,61.0,2.1,14.0,425.0,811.81,645.33
2016,12,28,14,0,857.0,60.0,2.1,14.0,403.0,779.28,622.77
2016,12,28,14,15,840.0,58.0,1.9,13.5,374.5,738.74,593.62
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,703.08,567.74
2016,12,28,14,45,798.5,53.5,1.55,13.0,312.5,652.75,529.75
2016,12,28,15,0,774.0,51.0,1.4,13.0,279.0,601.72,490.65
2016,12,28,15,15,737.0,48.0,1.25,12.5,241.5,541.85,442.77
2016,12,28,15,30,700.0,45.0,1.1,12.0,204.0,483.07,394.05
2016,12,28,15,45,642.0,40.0,1.0,11.5,164.0,412.14,334.31
2016,12,28,16,0,584.0,35.0,0.9,11.0,124.0,345.27,275.75
2016,12,28,16,15,485.0,28.0,0.95,10.5,86.0,263.07,202.44
2016,12,28,16,30,386.0,21.0,1.0,10.0,48.0,187.36,109.05
2016,12,28,16,45,193.0,10.5,1.05,9.5,24.0,72.82,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.0,2.55,5.5,28.0,73.95,0.0
2016,12,29,8,0,368.0,26.0,2.7,6.0,56.0,196.3,133.18
2016,12,29,8,15,465.0,34.0,2.75,6.5,94.5,270.06,216.31
2016,12,29,8,30,562.0,42.0,2.8,7.0,133.0,352.19,291.44
2016,12,29,8,45,621.0,47.0,2.85,7.5,173.0,414.42,348.06
2016,12,29,9,0,680.0,52.0,2.9,8.0,213.0,485.49,409.91
2016,12,29,9,15,718.0,56.0,2.9,8.5,251.0,545.51,460.59
2016,12,29,9,30,756.0,60.0,2.9,9.0,289.0,606.63,510.35
2016,12,29,9,45,773.0,64.5,2.9,9.5,321.0,654.01,546.1
2016,12,29,10,0,790.0,69.0,2.9,10.0,353.0,700.15,579.99
2016,12,29,10,15,808.5,71.0,2.85,10.0,381.0,742.91,611.38
2016,12,29,10,30,827.0,73.0,2.8,10.0,409.0,783.9,640.9
2016,12,29,10,45,841.0,74.0,2.8,10.5,431.0,817.83,663.89
2016,12,29,11,0,855.0,75.0,2.8,11.0,453.0,849.23,684.79
2016,12,29,11,15,862.5,76.0,2.75,11.5,468.0,872.19,698.98
2016,12,29,11,30,870.0,77.0,2.7,12.0,483.0,892.0,710.89
2016,12,29,11,45,875.0,77.5,2.7,12.5,490.5,905.65,718.81
2016,12,29,12,0,880.0,78.0,2.7,13.0,498.0,915.86,724.41
2016,12,29,12,15,880.0,77.5,2.65,13.0,497.5,916.73,724.43
2016,12,29,12,30,880.0,77.0,2.6,13.0,497.0,914.04,722.16
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.5,908.34,718.38
2016,12,29,13,0,887.0,72.0,2.6,13.0,484.0,890.26,705.91
2016,12,29,13,15,879.5,71.5,2.5,13.0,468.5,879.17,697.82
2016,12,29,13,30,872.0,71.0,2.4,13.0,453.0,856.12,681.16
2016,12,29,13,45,861.0,69.0,2.35,13.0,431.0,825.18,659.32
2016,12,29,14,0,850.0,67.0,2.3,13.0,409.0,791.55,635.46
2016,12,29,14,15,832.0,65.0,2.15,13.0,380.5,750.01,604.82
2016,12,29,14,30,814.0,63.0,2.0,13.0,352.0,706.67,572.57
2016,12,29,14,45,788.5,60.0,1.85,13.0,318.0,655.23,533.75
2016,12,29,15,0,763.0,57.0,1.7,13.0,284.0,603.16,493.61
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.5,542.0,445.13
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,482.0,395.8
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,409.8,334.34
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,341.74,274.37
2016,12,29,16,15,463.0,31.5,0.9,9.5,88.0,257.69,199.74
2016,12,29,16,30,360.0,24.0,0.9,9.0,50.0,186.03,113.49
2016,12,29,16,45,180.0,12.0,0.95,8.5,25.0,70.27,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,166.0,13.5,0.8,7.5,26.5,68.08,0.0
2016,12,30,8,0,332.0,27.0,0.7,8.0,53.0,182.43,121.48
2016,12,30,8,15,429.0,35.0,0.8,8.0,90.5,254.5,200.81
2016,12,30,8,30,526.0,43.0,0.9,8.0,128.0,334.77,272.9
2016,12,30,8,45,582.5,49.5,1.05,8.5,167.5,400.07,330.52
2016,12,30,9,0,639.0,56.0,1.2,9.0,207.0,469.5,389.7
2016,12,30,9,15,677.5,60.0,1.3,9.5,244.0,527.91,438.08
2016,12,30,9,30,716.0,64.0,1.4,10.0,281.0,583.53,482.88
2016,12,30,9,45,750.5,65.5,1.55,10.5,315.0,638.53,524.94
2016,12,30,10,0,785.0,67.0,1.7,11.0,349.0,693.48,565.61
2016,12,30,10,15,803.0,69.0,1.8,11.0,377.0,735.73,596.73
2016,12,30,10,30,821.0,71.0,1.9,11.0,405.0,776.23,626.31
2016,12,30,10,45,831.0,73.0,2.0,11.5,426.0,808.01,648.11
2016,12,30,11,0,841.0,75.0,2.1,12.0,447.0,837.14,667.9
2016,12,30,11,15,849.0,76.0,2.1,12.0,461.5,860.41,683.71
2016,12,30,11,30,857.0,77.0,2.1,12.0,476.0,880.6,697.38
2016,12,30,11,45,860.5,77.5,2.15,12.5,483.5,892.89,704.73
2016,12,30,12,0,864.0,78.0,2.2,13.0,491.0,901.78,709.87
2016,12,30,12,15,864.0,78.0,2.2,13.0,491.0,903.38,710.83
2016,12,30,12,30,864.0,78.0,2.2,13.0,491.0,901.49,709.56
2016,12,30,12,45,860.5,77.5,2.2,13.0,483.0,892.32,703.33
2016,12,30,13,0,857.0,77.0,2.2,13.0,475.0,879.75,694.89
2016,12,30,13,15,849.5,76.0,2.2,13.0,460.0,859.72,681.25
2016,12,30,13,30,842.0,75.0,2.2,13.0,445.0,836.61,665.48
2016,12,30,13,45,827.0,74.0,2.25,13.0,423.0,804.31,643.44
2016,12,30,14,0,812.0,73.0,2.3,13.0,401.0,769.58,619.45
2016,12,30,14,15,793.0,70.5,2.25,12.5,372.5,727.72,590.22
2016,12,30,14,30,774.0,68.0,2.2,12.0,344.0,684.22,559.27
2016,12,30,14,45,740.0,66.5,2.15,12.0,309.5,629.84,518.36
2016,12,30,15,0,706.0,65.0,2.1,12.0,275.0,579.81,479.22
2016,12,30,15,15,664.5,60.5,1.85,11.5,237.5,517.85,428.63
2016,12,30,15,30,623.0,56.0,1.6,11.0,200.0,457.6,377.97
2016,12,30,15,45,542.0,51.5,1.4,10.5,159.5,378.12,310.52
2016,12,30,16,0,461.0,47.0,1.2,10.0,119.0,304.87,246.59
2016,12,30,16,15,355.5,37.5,1.15,9.5,82.5,222.71,173.96
2016,12,30,16,30,250.0,28.0,1.1,9.0,46.0,148.69,93.95
2016,12,30,16,45,125.0,14.0,1.1,8.5,23.0,54.19,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
